Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,15,30,106.0,112.0,2.9,12.0,142.0,206.23,172.59
2017,1,11,15,45,96.0,94.5,2.65,12.0,118.5,182.93,152.5
2017,1,11,16,0,86.0,77.0,2.4,12.0,95.0,158.71,131.16
2017,1,11,16,15,70.0,59.0,2.15,11.5,71.5,128.51,104.36
2017,1,11,16,30,54.0,41.0,1.9,11.0,48.0,96.84,75.32
2017,1,11,16,45,27.0,25.0,1.7,11.0,28.5,56.99,31.53
2017,1,11,17,0,0.0,9.0,1.5,11.0,9.0,7.68,0.0
2017,1,11,17,15,0.0,4.5,1.35,11.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,12,7,45,163.5,17.0,6.65,10.0,33.5,13.75,0.0
2017,1,12,8,0,327.0,34.0,6.6,10.0,67.0,28.15,17.96
2017,1,12,8,15,418.0,43.0,6.5,10.0,107.0,35.08,25.36
2017,1,12,8,30,509.0,52.0,6.4,10.0,147.0,41.99,32.05
2017,1,12,8,45,562.5,59.0,6.3,10.0,188.0,46.96,36.85
2017,1,12,9,0,616.0,66.0,6.2,10.0,229.0,51.91,41.49
2017,1,12,9,15,439.0,97.5,6.05,10.0,223.0,71.2,58.99
2017,1,12,9,30,262.0,129.0,5.9,10.0,217.0,92.56,78.21
2017,1,12,9,45,131.0,103.5,5.75,10.0,147.5,78.99,65.92
2017,1,12,10,0,0.0,78.0,5.6,10.0,78.0,64.48,52.76
2017,1,12,10,15,81.0,136.0,5.5,10.0,172.0,99.71,84.28
2017,1,12,10,30,162.0,194.0,5.4,10.0,266.0,138.81,111.52
2017,1,12,10,45,81.0,157.0,5.3,10.0,193.0,126.79,100.2
2017,1,12,11,0,0.0,120.0,5.2,10.0,120.0,97.7,78.4
2017,1,12,11,15,0.0,124.0,5.1,10.0,124.0,101.29,81.39
2017,1,12,11,30,0.0,128.0,5.0,10.0,128.0,104.88,84.36
2017,1,12,11,45,428.0,107.0,4.95,10.0,331.0,215.54,164.5
2017,1,12,12,0,856.0,86.0,4.9,10.0,534.0,366.96,282.55
2017,1,12,12,15,856.5,86.0,4.85,10.0,534.5,408.93,322.32
2017,1,12,12,30,857.0,86.0,4.8,10.0,535.0,448.98,360.03
2017,1,12,12,45,446.0,147.0,4.8,10.0,380.5,348.98,285.67
2017,1,12,13,0,35.0,208.0,4.8,10.0,226.0,199.87,164.12
2017,1,12,13,15,232.5,193.5,4.8,10.0,308.0,312.19,259.35
2017,1,12,13,30,430.0,179.0,4.8,10.0,390.0,432.03,359.71
2017,1,12,13,45,634.5,126.5,4.8,10.0,422.0,524.96,438.16
2017,1,12,14,0,839.0,74.0,4.8,10.0,454.0,614.28,513.55
2017,1,12,14,15,701.0,93.5,4.75,10.0,398.0,571.56,479.8
2017,1,12,14,30,563.0,113.0,4.7,10.0,342.0,518.54,437.29
2017,1,12,14,45,544.5,107.5,4.7,10.0,313.0,512.38,433.77
2017,1,12,15,0,526.0,102.0,4.7,10.0,284.0,503.32,427.36
2017,1,12,15,15,506.0,92.0,4.65,10.0,251.0,485.89,413.69
2017,1,12,15,30,486.0,82.0,4.6,10.0,218.0,465.84,397.24
2017,1,12,15,45,445.0,73.0,4.6,10.0,182.0,425.24,362.9
2017,1,12,16,0,404.0,64.0,4.6,10.0,146.0,388.66,330.45
2017,1,12,16,15,352.5,51.5,4.5,10.0,110.5,338.95,285.34
2017,1,12,16,30,301.0,39.0,4.4,10.0,75.0,290.91,238.41
2017,1,12,16,45,150.5,27.5,4.3,10.0,45.5,171.75,112.83
2017,1,12,17,0,0.0,16.0,4.2,10.0,16.0,13.66,0.0
2017,1,12,17,15,0.0,8.0,4.1,10.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,13,7,45,223.0,14.5,3.9,10.0,37.5,11.69,0.0
2017,1,13,8,0,446.0,29.0,3.9,10.0,75.0,26.21,16.43
2017,1,13,8,15,531.5,36.5,3.85,10.0,117.0,32.64,23.26
2017,1,13,8,30,617.0,44.0,3.8,10.0,159.0,39.07,29.48
2017,1,13,8,45,672.5,48.0,3.75,10.5,202.0,42.2,32.52
2017,1,13,9,0,728.0,52.0,3.7,11.0,245.0,45.41,35.49
2017,1,13,9,15,761.5,55.5,3.65,11.0,285.0,48.07,37.94
2017,1,13,9,30,795.0,59.0,3.6,11.0,325.0,50.73,40.33
2017,1,13,9,45,822.0,60.0,3.6,11.0,361.5,51.38,40.87
2017,1,13,10,0,849.0,61.0,3.6,11.0,398.0,58.16,46.9
2017,1,13,10,15,864.5,63.0,3.65,11.0,427.5,60.03,48.49
2017,1,13,10,30,880.0,65.0,3.7,11.0,457.0,76.4,48.75
2017,1,13,10,45,891.0,66.0,3.8,11.5,480.5,128.21,70.41
2017,1,13,11,0,902.0,67.0,3.9,12.0,504.0,180.23,106.61
2017,1,13,11,15,908.5,67.5,3.95,12.0,520.0,230.99,149.49
2017,1,13,11,30,915.0,68.0,4.0,12.0,536.0,281.04,195.23
2017,1,13,11,45,918.5,68.5,4.1,12.0,544.5,329.31,240.87
2017,1,13,12,0,922.0,69.0,4.2,12.0,553.0,376.18,285.42
2017,1,13,12,15,922.0,69.0,4.25,12.0,554.0,419.67,326.7
2017,1,13,12,30,922.0,69.0,4.3,12.0,555.0,461.05,365.5
2017,1,13,12,45,921.0,68.0,4.35,12.0,548.5,498.71,400.55
2017,1,13,13,0,920.0,67.0,4.4,12.0,542.0,533.83,432.81
2017,1,13,13,15,914.0,66.5,4.4,12.0,527.5,564.13,460.47
2017,1,13,13,30,908.0,66.0,4.4,12.0,513.0,591.35,485.13
2017,1,13,13,45,898.5,64.5,4.45,12.5,491.0,612.24,503.62
2017,1,13,14,0,889.0,63.0,4.5,13.0,469.0,629.72,519.03
2017,1,13,14,15,875.0,61.5,4.45,13.0,440.5,640.92,529.8
2017,1,13,14,30,861.0,60.0,4.4,13.0,412.0,648.59,537.53
2017,1,13,14,45,840.5,58.0,4.35,13.0,378.0,647.84,538.37
2017,1,13,15,0,820.0,56.0,4.3,13.0,344.0,649.51,540.14
2017,1,13,15,15,790.0,53.5,4.2,12.5,305.0,634.92,529.61
2017,1,13,15,30,760.0,51.0,4.1,12.0,266.0,616.99,515.88
2017,1,13,15,45,714.5,47.0,4.1,12.0,223.5,583.25,488.08
2017,1,13,16,0,669.0,43.0,4.1,12.0,181.0,546.8,456.58
2017,1,13,16,15,595.0,37.0,4.15,12.0,138.0,486.07,403.58
2017,1,13,16,30,521.0,31.0,4.2,12.0,95.0,424.15,345.28
2017,1,13,16,45,386.0,22.0,4.3,12.0,58.5,316.81,219.18
2017,1,13,17,0,251.0,13.0,4.4,12.0,22.0,173.67,0.0
2017,1,13,17,15,125.5,6.5,4.4,12.0,11.0,5.55,0.0
2017,1,13,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,7,45,213.0,15.0,2.6,11.0,37.0,12.09,0.0
2017,1,14,8,0,426.0,30.0,2.5,11.0,74.0,24.83,15.27
2017,1,14,8,15,513.0,37.5,2.5,11.0,116.0,30.72,21.5
2017,1,14,8,30,600.0,45.0,2.5,11.0,158.0,39.85,30.08
2017,1,14,8,45,653.0,50.0,2.5,11.5,200.5,43.79,33.84
2017,1,14,9,0,706.0,55.0,2.5,12.0,243.0,47.76,37.47
2017,1,14,9,15,740.5,58.5,2.55,12.0,283.0,50.33,39.82
2017,1,14,9,30,775.0,62.0,2.6,12.0,323.0,52.91,42.13
2017,1,14,9,45,797.5,64.5,2.7,12.5,358.5,54.6,43.5
2017,1,14,10,0,820.0,67.0,2.8,13.0,394.0,56.31,44.87
2017,1,14,10,15,836.5,69.0,2.9,13.0,423.5,57.58,45.92
2017,1,14,10,30,853.0,71.0,3.0,13.0,453.0,73.49,46.12
2017,1,14,10,45,863.0,73.0,3.15,13.0,476.5,125.39,68.56
2017,1,14,11,0,873.0,75.0,3.3,13.0,500.0,177.55,105.15
2017,1,14,11,15,880.0,75.5,3.35,13.0,516.0,232.38,151.15
2017,1,14,11,30,887.0,76.0,3.4,13.0,532.0,281.44,195.62
2017,1,14,11,45,889.5,77.0,3.5,13.5,540.5,328.81,239.6
2017,1,14,12,0,892.0,78.0,3.6,14.0,549.0,374.76,282.27
2017,1,14,12,15,892.5,78.0,3.6,14.0,550.0,417.45,322.17
2017,1,14,12,30,893.0,78.0,3.6,14.0,551.0,458.14,359.68
2017,1,14,12,45,894.5,76.5,3.65,14.0,545.0,495.7,393.99
2017,1,14,13,0,896.0,75.0,3.7,14.0,539.0,530.94,425.75
2017,1,14,13,15,889.5,74.0,3.75,14.0,524.5,559.96,452.05
2017,1,14,13,30,883.0,73.0,3.8,14.0,510.0,585.91,475.43
2017,1,14,13,45,872.0,72.0,3.85,14.0,488.5,606.06,493.9
2017,1,14,14,0,861.0,71.0,3.9,14.0,467.0,627.1,512.6
2017,1,14,14,15,846.0,69.5,3.9,13.5,438.5,637.9,524.01
2017,1,14,14,30,831.0,68.0,3.9,13.0,410.0,645.12,532.46
2017,1,14,14,45,808.5,65.5,3.95,13.0,376.0,642.58,532.23
2017,1,14,15,0,786.0,63.0,4.0,13.0,342.0,636.42,528.75
2017,1,14,15,15,754.5,60.0,4.0,13.0,303.0,619.95,516.26
2017,1,14,15,30,723.0,57.0,4.0,13.0,264.0,600.13,500.58
2017,1,14,15,45,674.5,52.5,4.0,13.0,221.5,563.52,470.63
2017,1,14,16,0,626.0,48.0,4.0,13.0,179.0,524.13,437.02
2017,1,14,16,15,550.0,41.5,4.05,12.5,137.0,468.37,389.01
2017,1,14,16,30,474.0,35.0,4.1,12.0,95.0,406.13,331.51
2017,1,14,16,45,237.0,28.5,4.2,12.0,58.5,235.44,167.22
2017,1,14,17,0,0.0,22.0,4.3,12.0,22.0,18.78,0.0
2017,1,14,17,15,0.0,11.0,4.35,12.0,11.0,9.39,0.0
2017,1,14,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,45,88.5,18.5,4.0,10.0,27.5,14.32,0.0
2017,1,15,8,0,177.0,37.0,4.0,10.0,55.0,28.39,18.38
2017,1,15,8,15,220.0,52.5,3.95,10.0,86.5,39.76,29.58
2017,1,15,8,30,263.0,68.0,3.9,10.0,118.0,50.83,40.03
2017,1,15,8,45,293.0,82.5,3.85,10.0,151.0,60.83,49.37
2017,1,15,9,0,323.0,97.0,3.8,10.0,184.0,70.55,58.33
2017,1,15,9,15,349.5,107.0,3.7,10.0,214.5,76.88,64.09
2017,1,15,9,30,376.0,117.0,3.6,10.0,245.0,83.08,69.63
2017,1,15,9,45,598.0,92.5,3.5,10.0,320.0,68.56,56.5
2017,1,15,10,0,820.0,68.0,3.4,10.0,395.0,57.04,46.06
2017,1,15,10,15,836.5,69.5,3.3,10.0,425.5,57.92,46.78
2017,1,15,10,30,853.0,71.0,3.2,10.0,456.0,73.66,46.67
2017,1,15,10,45,866.0,72.0,3.1,10.5,479.5,131.07,73.86
2017,1,15,11,0,879.0,73.0,3.0,11.0,503.0,182.37,109.63
2017,1,15,11,15,706.5,119.5,2.85,11.0,472.5,226.67,154.82
2017,1,15,11,30,534.0,166.0,2.7,11.0,442.0,260.14,192.38
2017,1,15,11,45,719.5,120.5,2.55,11.5,498.5,311.57,231.84
2017,1,15,12,0,905.0,75.0,2.4,12.0,555.0,377.21,284.76
2017,1,15,12,15,905.0,75.0,2.25,12.0,556.0,420.3,324.55
2017,1,15,12,30,905.0,75.0,2.1,12.0,557.0,461.33,361.74
2017,1,15,12,45,905.0,73.5,2.0,12.0,550.5,498.67,395.17
2017,1,15,13,0,905.0,72.0,1.9,12.0,544.0,533.56,425.75
2017,1,15,13,15,898.5,71.0,2.1,12.0,529.5,562.88,452.62
2017,1,15,13,30,892.0,70.0,2.3,12.0,515.0,589.11,476.65
2017,1,15,13,45,882.0,69.0,2.5,12.5,493.0,610.09,495.36
2017,1,15,14,0,872.0,68.0,2.7,13.0,471.0,627.72,511.13
2017,1,15,14,15,858.0,66.5,2.9,13.0,443.0,638.84,522.58
2017,1,15,14,30,844.0,65.0,3.1,13.0,415.0,651.74,535.01
2017,1,15,14,45,823.0,62.5,3.3,13.0,381.0,650.39,536.32
2017,1,15,15,0,802.0,60.0,3.5,13.0,347.0,645.43,534.13
2017,1,15,15,15,772.5,57.0,3.55,12.5,308.0,630.49,524.09
2017,1,15,15,30,743.0,54.0,3.6,12.0,269.0,612.2,510.85
2017,1,15,15,45,698.0,50.0,3.65,12.0,227.0,578.71,483.66
2017,1,15,16,0,653.0,46.0,3.7,12.0,185.0,542.44,452.8
2017,1,15,16,15,581.5,40.0,3.8,12.0,142.0,483.13,401.51
2017,1,15,16,30,510.0,34.0,3.9,12.0,99.0,422.31,345.36
2017,1,15,16,45,381.0,24.5,4.0,12.0,62.0,320.02,234.66
2017,1,15,17,0,252.0,15.0,4.1,12.0,25.0,202.25,0.0
2017,1,15,17,15,126.0,7.5,4.15,12.0,12.5,86.63,0.0
2017,1,15,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,16,7,45,232.0,14.5,4.0,8.5,39.0,12.7,0.0
2017,1,16,8,0,464.0,29.0,4.0,9.0,78.0,26.19,16.67
2017,1,16,8,15,547.5,36.0,3.95,9.0,120.5,32.17,23.0
2017,1,16,8,30,631.0,43.0,3.9,9.0,163.0,38.17,28.83
2017,1,16,8,45,682.5,47.5,3.85,9.0,206.5,41.76,32.35
2017,1,16,9,0,734.0,52.0,3.8,9.0,250.0,45.39,35.78
2017,1,16,9,15,767.0,55.0,3.65,9.0,290.5,47.64,37.86
2017,1,16,9,30,800.0,58.0,3.5,9.0,331.0,49.91,39.91
2017,1,16,9,45,821.5,60.5,3.4,9.5,366.5,51.69,41.39
2017,1,16,10,0,843.0,63.0,3.3,10.0,402.0,53.47,42.84
2017,1,16,10,15,858.5,65.0,3.15,10.0,432.0,61.42,49.92
2017,1,16,10,30,874.0,67.0,3.0,10.0,462.0,78.31,50.18
2017,1,16,10,45,882.5,68.5,2.9,10.5,485.5,130.25,72.42
2017,1,16,11,0,891.0,70.0,2.8,11.0,509.0,182.18,108.86
2017,1,16,11,15,897.5,71.0,2.8,11.0,525.0,233.11,151.96
2017,1,16,11,30,904.0,72.0,2.8,11.0,541.0,283.4,197.79
2017,1,16,11,45,905.5,73.0,2.8,11.5,549.5,331.38,242.53
2017,1,16,12,0,907.0,74.0,2.8,12.0,558.0,377.82,285.74
2017,1,16,12,15,907.0,74.0,2.9,12.0,559.0,421.07,326.36
2017,1,16,12,30,907.0,74.0,3.0,12.0,560.0,462.24,364.54
2017,1,16,12,45,899.5,75.0,3.1,12.5,552.0,498.67,397.49
2017,1,16,13,0,892.0,76.0,3.2,13.0,544.0,532.22,427.27
2017,1,16,13,15,885.5,75.5,3.2,13.0,529.5,561.82,453.82
2017,1,16,13,30,879.0,75.0,3.2,13.0,515.0,588.38,477.45
2017,1,16,13,45,867.0,74.0,3.25,13.0,493.0,608.02,495.45
2017,1,16,14,0,855.0,73.0,3.3,13.0,471.0,628.56,513.7
2017,1,16,14,15,840.0,71.5,3.25,13.0,443.0,639.41,523.95
2017,1,16,14,30,825.0,70.0,3.2,13.0,415.0,646.67,531.23
2017,1,16,14,45,803.0,67.5,3.15,13.0,380.5,644.49,530.97
2017,1,16,15,0,781.0,65.0,3.1,13.0,346.0,638.71,527.46
2017,1,16,15,15,749.5,62.0,3.0,13.0,307.5,622.23,514.81
2017,1,16,15,30,718.0,59.0,2.9,13.0,269.0,602.37,499.07
2017,1,16,15,45,673.0,54.0,2.8,13.0,227.0,567.54,470.76
2017,1,16,16,0,628.0,49.0,2.7,13.0,185.0,529.95,438.97
2017,1,16,16,15,555.0,42.5,2.65,12.5,142.5,475.83,393.06
2017,1,16,16,30,482.0,36.0,2.6,12.0,100.0,415.22,338.38
2017,1,16,16,45,360.5,26.0,2.6,12.0,63.0,318.34,237.02
2017,1,16,17,0,239.0,16.0,2.6,12.0,26.0,202.46,0.0
2017,1,16,17,15,119.5,8.0,2.6,12.0,13.0,83.21,0.0
2017,1,16,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,17,7,45,84.0,19.0,1.05,10.0,28.0,14.69,0.96
2017,1,17,8,0,168.0,38.0,0.9,10.0,56.0,29.09,19.19
2017,1,17,8,15,203.0,54.5,1.0,10.0,86.5,41.82,31.51
2017,1,17,8,30,238.0,71.0,1.1,10.0,117.0,53.75,42.72
2017,1,17,8,45,263.0,86.0,1.25,10.5,148.0,64.34,52.47
2017,1,17,9,0,288.0,101.0,1.4,11.0,179.0,74.68,61.79
2017,1,17,9,15,308.5,113.0,1.4,11.0,208.5,82.81,69.11
2017,1,17,9,30,329.0,125.0,1.4,11.0,238.0,90.75,76.13
2017,1,17,9,45,319.0,141.5,1.45,11.5,260.5,100.95,84.91
2017,1,17,10,0,309.0,158.0,1.5,12.0,283.0,110.82,93.3
2017,1,17,10,15,343.0,165.0,1.5,12.0,313.5,115.31,97.06
2017,1,17,10,30,377.0,172.0,1.5,12.0,344.0,127.9,97.94
2017,1,17,10,45,482.0,156.5,1.55,12.0,387.5,148.71,102.12
2017,1,17,11,0,587.0,141.0,1.6,12.0,431.0,185.57,124.36
2017,1,17,11,15,707.0,120.0,1.45,12.0,480.5,227.92,154.54
2017,1,17,11,30,827.0,99.0,1.3,12.0,530.0,284.5,199.44
2017,1,17,11,45,833.0,99.0,1.15,12.5,539.5,330.75,240.92
2017,1,17,12,0,839.0,99.0,1.0,13.0,549.0,376.03,281.09
2017,1,17,12,15,840.0,99.0,0.85,13.0,550.5,418.2,318.38
2017,1,17,12,30,841.0,99.0,0.7,13.0,552.0,458.55,353.0
2017,1,17,12,45,842.0,97.0,0.55,13.0,546.0,495.0,383.4
2017,1,17,13,0,843.0,95.0,0.4,13.0,540.0,529.19,410.92
2017,1,17,13,15,836.0,94.0,0.45,13.0,526.0,557.65,435.36
2017,1,17,13,30,829.0,93.0,0.5,13.0,512.0,583.1,457.15
2017,1,17,13,45,762.5,97.0,0.6,13.0,470.0,574.84,454.26
2017,1,17,14,0,696.0,101.0,0.7,13.0,428.0,562.91,448.33
2017,1,17,14,15,647.5,106.0,0.8,13.0,396.0,556.71,446.22
2017,1,17,14,30,599.0,111.0,0.9,13.0,364.0,546.0,440.21
2017,1,17,14,45,482.0,120.5,1.0,13.0,313.5,483.15,393.42
2017,1,17,15,0,365.0,130.0,1.1,13.0,263.0,423.01,347.19
2017,1,17,15,15,336.0,121.5,1.15,13.0,233.5,385.79,319.17
2017,1,17,15,30,307.0,113.0,1.2,13.0,204.0,362.22,300.73
2017,1,17,15,45,281.0,98.0,1.25,13.0,171.5,330.87,275.39
2017,1,17,16,0,255.0,83.0,1.3,13.0,139.0,298.24,248.04
2017,1,17,16,15,219.0,66.5,1.35,12.5,107.0,255.28,211.37
2017,1,17,16,30,183.0,50.0,1.4,12.0,75.0,211.54,172.38
2017,1,17,16,45,91.5,34.5,1.45,12.0,47.0,131.91,97.5
2017,1,17,17,0,0.0,19.0,1.5,12.0,19.0,18.81,0.0
2017,1,17,17,15,0.0,9.5,1.4,12.0,9.5,8.11,0.0
2017,1,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,6.9,13.0,1.5,1.23,0.0
2017,1,18,8,0,0.0,3.0,7.0,13.0,3.0,2.46,0.0
2017,1,18,8,15,0.0,5.0,7.2,13.0,5.0,4.1,0.0
2017,1,18,8,30,0.0,7.0,7.4,13.0,7.0,5.74,0.0
2017,1,18,8,45,0.0,9.0,7.6,13.0,9.0,7.39,0.98
2017,1,18,9,0,0.0,11.0,7.8,13.0,11.0,9.04,2.49
2017,1,18,9,15,0.0,13.0,7.95,13.0,13.0,10.7,3.99
2017,1,18,9,30,0.0,15.0,8.1,13.0,15.0,12.35,5.48
2017,1,18,9,45,0.0,17.5,8.25,13.5,17.5,14.42,7.3
2017,1,18,10,0,0.0,20.0,8.4,14.0,20.0,16.49,9.11
2017,1,18,10,15,0.0,42.5,8.55,14.0,42.5,35.14,25.73
2017,1,18,10,30,0.0,65.0,8.7,14.0,65.0,53.88,40.33
2017,1,18,10,45,0.0,56.0,8.85,14.0,56.0,46.39,33.89
2017,1,18,11,0,0.0,47.0,9.0,14.0,47.0,38.91,27.49
2017,1,18,11,15,0.0,48.5,9.05,14.0,48.5,40.16,28.52
2017,1,18,11,30,0.0,50.0,9.1,14.0,50.0,41.42,29.55
2017,1,18,11,45,0.0,35.5,9.2,14.0,35.5,29.38,19.32
2017,1,18,12,0,0.0,21.0,9.3,14.0,21.0,17.36,9.1
2017,1,18,12,15,0.0,39.5,9.5,14.0,39.5,32.7,22.12
2017,1,18,12,30,0.0,58.0,9.7,14.0,58.0,48.09,35.15
2017,1,18,12,45,0.0,39.5,9.9,14.0,39.5,32.7,22.12
2017,1,18,13,0,0.0,21.0,10.1,14.0,21.0,17.36,9.1
2017,1,18,13,15,0.0,25.5,10.25,13.5,25.5,21.08,12.32
2017,1,18,13,30,0.0,30.0,10.4,13.0,30.0,24.8,15.54
2017,1,18,13,45,0.0,29.5,10.6,13.0,29.5,24.38,15.21
2017,1,18,14,0,0.0,29.0,10.8,13.0,29.0,23.96,14.87
2017,1,18,14,15,0.0,18.5,10.85,13.0,18.5,15.26,7.45
2017,1,18,14,30,0.0,8.0,10.9,13.0,8.0,6.59,0.01
2017,1,18,14,45,0.0,17.0,10.95,13.0,17.0,14.01,6.41
2017,1,18,15,0,0.0,26.0,11.0,13.0,26.0,21.44,12.83
2017,1,18,15,15,0.0,23.0,10.9,13.0,23.0,18.95,10.71
2017,1,18,15,30,0.0,20.0,10.8,13.0,20.0,16.47,8.56
2017,1,18,15,45,0.0,16.5,10.75,13.0,16.5,13.57,6.05
2017,1,18,16,0,0.0,13.0,10.7,13.0,13.0,10.68,3.52
2017,1,18,16,15,0.0,10.0,10.65,13.0,10.0,8.21,1.33
2017,1,18,16,30,0.0,7.0,10.6,13.0,7.0,5.74,0.0
2017,1,18,16,45,0.0,4.5,10.6,13.0,4.5,3.69,0.0
2017,1,18,17,0,0.0,2.0,10.6,13.0,2.0,1.64,0.0
2017,1,18,17,15,0.0,1.0,10.45,13.0,1.0,0.85,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,4.0,4.55,13.0,4.0,0.0,0.0
2017,1,19,7,30,0.0,8.0,4.6,13.0,8.0,6.83,0.0
2017,1,19,7,45,60.0,28.5,4.65,13.0,35.5,22.22,5.84
2017,1,19,8,0,120.0,49.0,4.7,13.0,63.0,37.04,25.71
2017,1,19,8,15,201.0,66.0,4.75,13.0,100.5,49.58,37.88
2017,1,19,8,30,282.0,83.0,4.8,13.0,138.0,61.94,49.44
2017,1,19,8,45,336.5,95.5,4.9,13.0,177.0,70.28,57.23
2017,1,19,9,0,391.0,108.0,5.0,13.0,216.0,78.65,64.88
2017,1,19,9,15,333.0,121.0,5.0,13.0,223.0,88.12,73.36
2017,1,19,9,30,275.0,134.0,5.0,13.0,230.0,95.83,80.16
2017,1,19,9,45,334.0,140.5,5.0,13.0,269.0,100.49,84.18
2017,1,19,10,0,393.0,147.0,5.0,13.0,308.0,100.99,84.47
2017,1,19,10,15,467.0,143.5,4.85,13.0,348.5,98.61,82.22
2017,1,19,10,30,541.0,140.0,4.7,13.0,389.0,108.19,78.62
2017,1,19,10,45,662.5,120.5,4.6,13.0,440.5,140.58,88.33
2017,1,19,11,0,784.0,101.0,4.5,13.0,492.0,188.32,118.01
2017,1,19,11,15,792.5,102.0,4.35,13.0,509.0,235.74,157.96
2017,1,19,11,30,801.0,103.0,4.2,13.0,526.0,282.98,200.61
2017,1,19,11,45,814.0,101.0,4.05,13.0,536.5,328.55,242.7
2017,1,19,12,0,827.0,99.0,3.9,13.0,547.0,373.79,284.55
2017,1,19,12,15,827.5,99.0,3.8,13.0,548.5,415.42,323.26
2017,1,19,12,30,828.0,99.0,3.7,13.0,550.0,455.2,359.67
2017,1,19,12,45,837.5,94.5,3.6,13.0,546.0,492.93,393.6
2017,1,19,13,0,847.0,90.0,3.5,13.0,542.0,528.93,425.46
2017,1,19,13,15,840.5,89.0,3.4,13.0,528.0,557.86,451.12
2017,1,19,13,30,834.0,88.0,3.3,13.0,514.0,583.79,473.87
2017,1,19,13,45,616.5,133.5,3.25,13.0,441.5,528.32,431.33
2017,1,19,14,0,399.0,179.0,3.2,13.0,369.0,451.82,370.76
2017,1,19,14,15,355.5,174.5,3.15,13.0,336.5,420.94,347.58
2017,1,19,14,30,312.0,170.0,3.1,13.0,304.0,399.09,330.73
2017,1,19,14,45,334.5,152.5,3.1,13.0,285.5,405.1,337.26
2017,1,19,15,0,357.0,135.0,3.1,13.0,267.0,424.59,354.15
2017,1,19,15,15,333.5,124.5,3.05,13.0,237.5,388.88,325.94
2017,1,19,15,30,310.0,114.0,3.0,13.0,208.0,366.51,307.92
2017,1,19,15,45,286.0,99.0,2.95,13.0,176.0,336.43,283.0
2017,1,19,16,0,262.0,84.0,2.9,13.0,144.0,304.99,256.12
2017,1,19,16,15,226.5,68.0,2.85,12.5,111.5,262.85,219.61
2017,1,19,16,30,191.0,52.0,2.8,12.0,79.0,220.02,181.07
2017,1,19,16,45,121.5,36.0,2.75,12.0,51.0,153.6,118.01
2017,1,19,17,0,52.0,20.0,2.7,12.0,23.0,74.78,3.76
2017,1,19,17,15,26.0,10.0,2.75,12.0,11.5,25.36,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.0,8.35,13.0,5.0,0.0,0.0
2017,1,20,7,30,0.0,10.0,8.1,13.0,10.0,8.54,0.0
2017,1,20,7,45,110.0,28.0,7.85,13.0,40.0,21.79,6.38
2017,1,20,8,0,220.0,46.0,7.6,13.0,70.0,35.25,24.25
2017,1,20,8,15,312.0,58.0,7.3,13.0,110.0,44.16,33.16
2017,1,20,8,30,404.0,70.0,7.0,13.0,150.0,52.99,41.52
2017,1,20,8,45,458.0,80.0,6.75,13.0,191.0,60.04,48.14
2017,1,20,9,0,512.0,90.0,6.5,13.0,232.0,66.98,54.5
2017,1,20,9,15,554.0,96.0,6.45,13.0,271.0,73.56,60.4
2017,1,20,9,30,596.0,102.0,6.4,13.0,310.0,76.93,63.37
2017,1,20,9,45,554.0,114.0,6.4,13.0,323.5,81.87,67.68
2017,1,20,10,0,512.0,126.0,6.4,13.0,337.0,88.56,73.49
2017,1,20,10,15,561.0,124.5,6.6,13.0,371.0,88.65,73.44
2017,1,20,10,30,610.0,123.0,6.8,13.0,405.0,100.07,70.54
2017,1,20,10,45,388.0,175.0,7.05,13.0,357.5,153.89,109.98
2017,1,20,11,0,166.0,227.0,7.3,13.0,310.0,189.48,146.86
2017,1,20,11,15,109.0,226.0,7.5,12.5,281.5,194.14,153.62
2017,1,20,11,30,52.0,225.0,7.7,12.0,253.0,189.12,152.38
2017,1,20,11,45,26.0,134.0,7.95,12.0,148.0,117.93,93.83
2017,1,20,12,0,0.0,43.0,8.2,12.0,43.0,35.61,24.79
2017,1,20,12,15,222.5,124.5,8.3,12.0,246.5,195.5,156.82
2017,1,20,12,30,445.0,206.0,8.4,12.0,450.0,379.9,308.66
2017,1,20,12,45,327.0,225.0,8.55,12.0,403.5,359.28,294.55
2017,1,20,13,0,209.0,244.0,8.7,12.0,357.0,327.48,269.91
2017,1,20,13,15,189.5,239.0,8.85,12.0,339.0,324.98,268.97
2017,1,20,13,30,170.0,234.0,9.0,12.0,321.0,320.5,266.12
2017,1,20,13,45,217.0,219.5,9.15,12.0,326.5,345.01,288.12
2017,1,20,14,0,264.0,205.0,9.3,12.0,332.0,382.31,320.8
2017,1,20,14,15,375.0,173.0,9.45,12.0,341.5,432.72,365.81
2017,1,20,14,30,486.0,141.0,9.6,12.0,351.0,499.34,424.11
2017,1,20,14,45,243.0,73.0,9.75,12.0,178.0,264.82,226.43
2017,1,20,15,0,0.0,5.0,9.9,12.0,5.0,4.11,0.0
2017,1,20,15,15,0.0,4.5,9.9,11.5,4.5,3.7,0.0
2017,1,20,15,30,0.0,4.0,9.9,11.0,4.0,3.29,0.0
2017,1,20,15,45,0.0,3.5,9.9,11.0,3.5,2.87,0.0
2017,1,20,16,0,0.0,3.0,9.9,11.0,3.0,2.46,0.0
2017,1,20,16,15,0.0,2.0,9.75,11.0,2.0,1.64,0.0
2017,1,20,16,30,0.0,1.0,9.6,11.0,1.0,0.82,0.0
2017,1,20,16,45,0.0,0.5,9.5,11.0,0.5,0.41,0.0
2017,1,20,17,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,20,17,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,6.0,12.0,2.0,1.71,0.0
2017,1,21,7,45,18.0,24.5,5.7,12.0,26.5,19.75,5.97
2017,1,21,8,0,36.0,47.0,5.4,12.0,51.0,36.19,25.26
2017,1,21,8,15,77.0,69.0,5.1,12.0,82.5,51.41,39.72
2017,1,21,8,30,118.0,91.0,4.8,12.0,114.0,66.65,53.86
2017,1,21,8,45,180.0,105.5,4.55,12.5,151.0,77.44,63.74
2017,1,21,9,0,242.0,120.0,4.3,13.0,188.0,86.41,71.78
2017,1,21,9,15,302.0,122.5,4.1,13.0,220.0,88.81,73.94
2017,1,21,9,30,362.0,125.0,3.9,13.0,252.0,87.99,73.16
2017,1,21,9,45,488.5,124.5,3.75,13.0,315.0,88.06,73.11
2017,1,21,10,0,615.0,124.0,3.6,13.0,378.0,90.55,75.18
2017,1,21,10,15,636.5,127.5,3.6,13.0,407.5,91.71,76.07
2017,1,21,10,30,658.0,131.0,3.6,13.0,437.0,107.96,76.05
2017,1,21,10,45,538.5,160.0,3.65,13.0,419.0,157.3,106.63
2017,1,21,11,0,419.0,189.0,3.7,13.0,401.0,195.4,139.8
2017,1,21,11,15,360.0,208.5,3.9,13.0,395.0,227.45,169.28
2017,1,21,11,30,301.0,228.0,4.1,13.0,389.0,251.3,192.92
2017,1,21,11,45,224.0,240.5,4.35,13.0,361.0,258.33,203.1
2017,1,21,12,0,147.0,253.0,4.6,13.0,333.0,257.38,205.72
2017,1,21,12,15,130.5,252.5,4.75,13.0,324.0,262.82,211.54
2017,1,21,12,30,114.0,252.0,4.9,13.0,315.0,262.0,211.96
2017,1,21,12,45,84.5,241.5,5.1,13.0,288.0,247.72,201.19
2017,1,21,13,0,55.0,231.0,5.3,13.0,261.0,230.3,187.44
2017,1,21,13,15,59.0,227.0,5.35,13.0,258.5,234.47,191.36
2017,1,21,13,30,63.0,223.0,5.4,13.0,256.0,238.77,195.41
2017,1,21,13,45,33.0,193.0,5.45,13.0,210.0,196.57,160.53
2017,1,21,14,0,3.0,163.0,5.5,13.0,164.0,143.15,115.74
2017,1,21,14,15,1.5,133.0,5.55,13.0,133.5,115.36,92.59
2017,1,21,14,30,0.0,103.0,5.6,13.0,103.0,87.28,68.97
2017,1,21,14,45,0.0,87.0,5.7,13.0,87.0,73.06,57.01
2017,1,21,15,0,0.0,71.0,5.8,13.0,71.0,58.88,44.99
2017,1,21,15,15,0.0,62.5,6.0,13.0,62.5,51.78,38.96
2017,1,21,15,30,0.0,54.0,6.2,13.0,54.0,44.69,32.9
2017,1,21,15,45,0.0,45.5,6.45,13.0,45.5,37.61,26.79
2017,1,21,16,0,0.0,37.0,6.7,13.0,37.0,30.55,20.62
2017,1,21,16,15,0.0,28.5,6.95,12.5,28.5,23.5,14.45
2017,1,21,16,30,0.0,20.0,7.2,12.0,20.0,16.47,8.25
2017,1,21,16,45,0.0,13.0,7.5,12.0,13.0,10.69,2.99
2017,1,21,17,0,0.0,6.0,7.8,12.0,6.0,4.92,0.0
2017,1,21,17,15,0.0,3.0,7.85,12.0,3.0,2.56,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,12.85,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,12.9,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,12.8,12.0,0.0,0.0,0.0
