Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,0,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,12.65,12.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,12.5,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,12.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,12.35,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,12.3,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,12.05,13.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,11.55,13.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.5,4.6,13.0,3.5,0.0,0.0
2017,1,22,7,30,0.0,7.0,4.1,13.0,7.0,5.97,0.0
2017,1,22,7,45,19.5,24.5,3.65,13.0,27.0,19.81,6.59
2017,1,22,8,0,39.0,42.0,3.2,13.0,47.0,33.1,22.63
2017,1,22,8,15,63.5,61.5,2.8,13.0,73.0,46.82,35.59
2017,1,22,8,30,88.0,81.0,2.4,13.0,99.0,60.63,48.36
2017,1,22,8,45,109.0,99.5,2.0,13.0,127.0,73.51,60.13
2017,1,22,9,0,130.0,118.0,1.6,13.0,155.0,86.08,71.44
2017,1,22,9,15,149.0,132.5,1.85,13.0,180.5,96.05,80.28
2017,1,22,9,30,168.0,147.0,2.1,13.0,206.0,105.77,88.8
2017,1,22,9,45,183.5,162.0,2.4,13.0,233.0,115.51,97.24
2017,1,22,10,0,199.0,177.0,2.7,13.0,260.0,125.0,105.39
2017,1,22,10,15,485.0,129.5,3.0,13.0,351.5,89.53,74.08
2017,1,22,10,30,771.0,82.0,3.3,13.0,443.0,82.57,52.45
2017,1,22,10,45,502.0,153.0,3.6,13.0,393.0,149.83,101.69
2017,1,22,11,0,233.0,224.0,3.9,13.0,343.0,197.73,150.0
2017,1,22,11,15,116.5,140.5,4.15,13.0,200.0,134.21,102.71
2017,1,22,11,30,0.0,57.0,4.4,13.0,57.0,47.25,34.6
2017,1,22,11,45,0.0,33.5,4.65,13.0,33.5,27.72,18.0
2017,1,22,12,0,0.0,10.0,4.9,13.0,10.0,8.26,1.39
2017,1,22,12,15,0.0,10.0,5.05,13.0,10.0,8.26,1.39
2017,1,22,12,30,0.0,10.0,5.2,13.0,10.0,8.26,1.39
2017,1,22,12,45,20.5,117.5,5.4,13.0,129.0,110.16,87.69
2017,1,22,13,0,41.0,225.0,5.6,13.0,248.0,217.7,177.24
2017,1,22,13,15,26.5,206.0,5.65,13.0,221.0,190.2,154.59
2017,1,22,13,30,12.0,187.0,5.7,13.0,194.0,167.21,135.59
2017,1,22,13,45,6.0,154.5,5.8,13.0,158.0,135.69,109.4
2017,1,22,14,0,0.0,122.0,5.9,13.0,122.0,103.39,82.31
2017,1,22,14,15,0.0,64.0,6.05,13.0,64.0,53.05,39.75
2017,1,22,14,30,0.0,6.0,6.2,13.0,6.0,4.94,0.0
2017,1,22,14,45,0.0,37.0,6.35,13.0,37.0,30.57,20.66
2017,1,22,15,0,0.0,68.0,6.5,13.0,68.0,56.37,42.84
2017,1,22,15,15,0.0,60.5,6.65,13.0,60.5,50.11,37.52
2017,1,22,15,30,0.0,53.0,6.8,13.0,53.0,43.85,32.18
2017,1,22,15,45,0.0,44.5,6.95,13.0,44.5,36.78,26.07
2017,1,22,16,0,0.0,36.0,7.1,13.0,36.0,29.72,19.91
2017,1,22,16,15,0.0,28.0,7.25,12.5,28.0,23.09,14.11
2017,1,22,16,30,0.0,20.0,7.4,12.0,20.0,16.47,8.28
2017,1,22,16,45,0.0,13.0,7.55,12.0,13.0,10.69,3.04
2017,1,22,17,0,0.0,6.0,7.7,12.0,6.0,4.92,0.0
2017,1,22,17,15,0.0,3.0,7.85,12.0,3.0,2.56,0.0
2017,1,22,17,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,3.1,10.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,3.2,10.0,6.0,5.12,0.0
2017,1,23,7,45,45.0,30.0,3.3,10.0,35.5,23.41,9.67
2017,1,23,8,0,90.0,54.0,3.4,10.0,65.0,40.51,29.4
2017,1,23,8,15,162.0,73.5,3.5,10.0,103.0,54.45,42.82
2017,1,23,8,30,234.0,93.0,3.6,10.0,141.0,68.22,55.74
2017,1,23,8,45,324.5,101.0,3.75,10.5,184.0,74.64,61.76
2017,1,23,9,0,415.0,109.0,3.9,11.0,227.0,79.33,66.01
2017,1,23,9,15,459.5,117.5,3.9,11.0,266.5,84.7,70.84
2017,1,23,9,30,504.0,126.0,3.9,11.0,306.0,89.99,75.5
2017,1,23,9,45,564.0,124.5,3.95,11.0,345.0,88.77,74.3
2017,1,23,10,0,624.0,123.0,4.0,11.0,384.0,89.54,74.85
2017,1,23,10,15,312.0,89.5,4.05,11.0,220.0,61.47,49.67
2017,1,23,10,30,0.0,56.0,4.1,11.0,56.0,46.38,34.36
2017,1,23,10,45,337.5,88.5,4.15,11.0,261.0,91.65,59.64
2017,1,23,11,0,675.0,121.0,4.2,11.0,466.0,185.7,121.41
2017,1,23,11,15,446.0,182.5,4.15,11.0,413.5,225.5,165.41
2017,1,23,11,30,217.0,244.0,4.1,11.0,361.0,243.11,190.68
2017,1,23,11,45,489.5,186.5,4.1,11.0,456.5,299.14,230.32
2017,1,23,12,0,762.0,129.0,4.1,11.0,552.0,379.13,292.96
2017,1,23,12,15,763.0,129.0,4.05,11.0,554.0,419.71,330.53
2017,1,23,12,30,764.0,129.0,4.0,11.0,556.0,458.64,366.14
2017,1,23,12,45,569.0,175.5,4.0,11.0,491.5,439.49,355.56
2017,1,23,13,0,374.0,222.0,4.0,11.0,427.0,400.78,327.13
2017,1,23,13,15,411.5,207.5,3.95,11.0,428.0,435.77,357.25
2017,1,23,13,30,449.0,193.0,3.9,11.0,429.0,464.04,381.77
2017,1,23,13,45,590.0,146.0,3.9,11.0,443.0,529.49,437.06
2017,1,23,14,0,731.0,99.0,3.9,11.0,457.0,592.03,489.91
2017,1,23,14,15,751.5,94.5,3.8,11.0,444.5,621.64,514.72
2017,1,23,14,30,772.0,90.0,3.7,11.0,432.0,646.27,535.66
2017,1,23,14,45,745.0,88.0,3.65,11.0,397.5,644.43,535.42
2017,1,23,15,0,718.0,86.0,3.6,11.0,363.0,636.0,530.01
2017,1,23,15,15,684.5,82.0,3.6,11.0,323.5,617.12,516.24
2017,1,23,15,30,651.0,78.0,3.6,11.0,284.0,594.98,499.28
2017,1,23,15,45,591.5,74.0,3.6,11.0,241.0,550.96,463.94
2017,1,23,16,0,532.0,70.0,3.6,11.0,198.0,504.12,424.97
2017,1,23,16,15,456.0,61.5,3.7,11.0,155.5,438.39,369.06
2017,1,23,16,30,380.0,53.0,3.8,11.0,113.0,371.23,309.7
2017,1,23,16,45,247.5,41.0,3.95,11.0,74.5,264.21,213.11
2017,1,23,17,0,115.0,29.0,4.1,11.0,36.0,139.35,73.35
2017,1,23,17,15,57.5,14.5,4.1,11.0,18.0,50.23,0.0
2017,1,23,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.0,3.95,10.0,4.0,0.0,0.0
2017,1,24,7,30,0.0,8.0,3.9,10.0,8.0,6.83,0.0
2017,1,24,7,45,8.5,25.0,3.9,10.0,26.0,20.24,8.14
2017,1,24,8,0,17.0,42.0,3.9,10.0,44.0,33.18,23.14
2017,1,24,8,15,33.0,60.5,3.9,10.0,67.0,46.91,36.18
2017,1,24,8,30,49.0,79.0,3.9,10.0,90.0,60.41,48.79
2017,1,24,8,45,61.5,98.0,3.95,10.5,114.0,73.95,61.16
2017,1,24,9,0,74.0,117.0,4.0,11.0,138.0,87.22,73.08
2017,1,24,9,15,84.0,133.0,3.95,11.0,160.5,98.47,83.14
2017,1,24,9,30,94.0,149.0,3.9,11.0,183.0,109.49,92.86
2017,1,24,9,45,453.0,110.0,3.9,11.0,298.5,77.83,64.49
2017,1,24,10,0,812.0,71.0,3.9,11.0,414.0,58.83,47.41
2017,1,24,10,15,829.0,73.0,3.85,11.0,445.0,60.02,48.39
2017,1,24,10,30,846.0,75.0,3.8,11.0,476.0,81.59,49.74
2017,1,24,10,45,859.0,76.0,3.75,11.0,501.0,133.54,74.44
2017,1,24,11,0,872.0,77.0,3.7,11.0,526.0,191.54,117.27
2017,1,24,11,15,879.5,78.0,3.65,11.0,543.5,242.58,161.1
2017,1,24,11,30,887.0,79.0,3.6,11.0,561.0,293.13,207.46
2017,1,24,11,45,891.5,79.5,3.55,11.0,570.5,341.66,253.14
2017,1,24,12,0,896.0,80.0,3.5,11.0,580.0,388.95,297.6
2017,1,24,12,15,897.5,80.0,3.5,11.0,582.5,433.19,339.0
2017,1,24,12,30,899.0,80.0,3.5,11.0,585.0,475.52,377.99
2017,1,24,12,45,900.0,78.5,3.5,11.5,579.5,514.1,412.39
2017,1,24,13,0,901.0,77.0,3.5,12.0,574.0,550.32,444.01
2017,1,24,13,15,896.5,76.0,3.5,12.0,560.5,581.48,471.78
2017,1,24,13,30,892.0,75.0,3.5,12.0,547.0,609.66,496.67
2017,1,24,13,45,883.5,74.0,3.5,12.0,526.0,632.33,516.84
2017,1,24,14,0,875.0,73.0,3.5,12.0,505.0,651.67,534.13
2017,1,24,14,15,862.0,71.5,3.6,12.0,477.0,664.11,546.2
2017,1,24,14,30,849.0,70.0,3.7,12.0,449.0,678.57,559.48
2017,1,24,14,45,829.5,68.0,3.8,12.0,415.0,679.3,561.55
2017,1,24,15,0,810.0,66.0,3.9,12.0,381.0,676.38,560.57
2017,1,24,15,15,782.5,63.0,3.95,12.0,341.5,662.97,551.1
2017,1,24,15,30,755.0,60.0,4.0,12.0,302.0,646.1,538.58
2017,1,24,15,45,713.0,56.0,4.05,12.0,259.0,614.25,513.55
2017,1,24,16,0,671.0,52.0,4.1,12.0,216.0,579.47,485.04
2017,1,24,16,15,607.5,46.5,4.1,11.5,172.0,524.9,439.66
2017,1,24,16,30,544.0,41.0,4.1,11.0,128.0,476.47,396.6
2017,1,24,16,45,435.5,32.0,4.2,11.0,87.0,385.54,313.3
2017,1,24,17,0,327.0,23.0,4.3,11.0,46.0,289.5,174.33
2017,1,24,17,15,163.5,11.5,4.3,11.0,23.0,117.93,0.0
2017,1,24,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,7,15,77.0,6.5,2.4,10.0,9.0,0.0,0.0
2017,1,25,7,30,154.0,13.0,2.3,10.0,18.0,11.1,0.0
2017,1,25,7,45,291.5,24.5,2.25,10.5,53.0,20.23,8.62
2017,1,25,8,0,429.0,36.0,2.2,11.0,88.0,29.65,20.09
2017,1,25,8,15,511.5,43.5,2.1,11.0,131.5,35.35,25.85
2017,1,25,8,30,594.0,51.0,2.0,11.0,175.0,41.05,31.34
2017,1,25,8,45,649.0,55.5,1.95,11.0,219.5,44.18,34.36
2017,1,25,9,0,704.0,60.0,1.9,11.0,264.0,51.53,41.07
2017,1,25,9,15,738.0,63.5,1.8,11.0,305.0,53.96,43.27
2017,1,25,9,30,772.0,67.0,1.7,11.0,346.0,56.43,45.44
2017,1,25,9,45,803.5,67.5,1.65,11.5,384.5,56.56,45.38
2017,1,25,10,0,835.0,68.0,1.6,12.0,423.0,56.81,45.43
2017,1,25,10,15,851.0,70.0,1.7,12.0,454.0,58.05,46.44
2017,1,25,10,30,867.0,72.0,1.8,12.0,485.0,88.09,54.08
2017,1,25,10,45,878.0,73.0,1.9,12.0,509.5,140.39,78.76
2017,1,25,11,0,889.0,74.0,2.0,12.0,534.0,192.97,116.83
2017,1,25,11,15,896.0,75.0,2.15,12.0,551.5,244.82,161.11
2017,1,25,11,30,903.0,76.0,2.3,12.0,569.0,296.11,207.82
2017,1,25,11,45,906.0,76.5,2.45,12.0,579.0,344.99,253.6
2017,1,25,12,0,909.0,77.0,2.6,12.0,589.0,392.47,298.06
2017,1,25,12,15,910.0,77.0,2.75,12.0,590.5,437.11,339.64
2017,1,25,12,30,911.0,77.0,2.9,12.0,592.0,479.77,378.83
2017,1,25,12,45,912.5,75.5,3.1,12.0,587.0,519.08,414.7
2017,1,25,13,0,914.0,74.0,3.3,12.0,582.0,556.03,448.03
2017,1,25,13,15,909.0,73.5,3.4,12.0,568.5,587.88,476.53
2017,1,25,13,30,904.0,73.0,3.5,12.0,555.0,616.7,502.16
2017,1,25,13,45,898.0,71.0,3.6,12.0,534.0,640.17,523.3
2017,1,25,14,0,892.0,69.0,3.7,12.0,513.0,660.34,541.61
2017,1,25,14,15,879.5,67.5,3.8,12.0,485.0,673.41,554.19
2017,1,25,14,30,867.0,66.0,3.9,12.0,457.0,682.93,563.59
2017,1,25,14,45,677.0,94.0,4.05,12.0,385.0,607.67,505.01
2017,1,25,15,0,487.0,122.0,4.2,12.0,313.0,508.3,425.85
2017,1,25,15,15,631.5,89.5,4.25,12.0,311.0,591.47,496.1
2017,1,25,15,30,776.0,57.0,4.3,12.0,309.0,659.95,551.02
2017,1,25,15,45,734.0,53.5,4.35,12.0,265.5,628.71,526.12
2017,1,25,16,0,692.0,50.0,4.4,12.0,222.0,594.54,498.21
2017,1,25,16,15,630.0,45.0,4.4,11.5,177.5,541.51,454.15
2017,1,25,16,30,568.0,40.0,4.4,11.0,133.0,486.55,405.91
2017,1,25,16,45,458.5,31.5,4.4,11.0,91.0,402.2,328.33
2017,1,25,17,0,349.0,23.0,4.4,11.0,49.0,307.55,199.3
2017,1,25,17,15,174.5,11.5,4.4,11.0,24.5,125.73,0.0
2017,1,25,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2017,1,26,7,30,0.0,13.0,1.8,11.0,13.0,11.1,0.0
2017,1,26,7,45,86.5,28.0,1.8,11.0,39.0,21.91,10.27
2017,1,26,8,0,173.0,43.0,1.8,11.0,65.0,32.72,22.82
2017,1,26,8,15,204.5,60.5,1.8,11.0,96.5,46.17,35.48
2017,1,26,8,30,236.0,78.0,1.8,11.0,128.0,58.64,47.08
2017,1,26,8,45,258.0,94.0,1.8,11.0,160.0,69.74,57.3
2017,1,26,9,0,280.0,110.0,1.8,11.0,192.0,80.55,67.09
2017,1,26,9,15,296.5,123.5,1.75,11.0,222.0,89.44,75.02
2017,1,26,9,30,313.0,137.0,1.7,11.0,252.0,98.1,82.62
2017,1,26,9,45,393.0,138.5,1.7,11.5,297.0,95.81,80.27
2017,1,26,10,0,473.0,140.0,1.7,12.0,342.0,96.69,80.75
2017,1,26,10,15,510.5,143.0,1.65,12.0,375.5,98.15,81.87
2017,1,26,10,30,548.0,146.0,1.6,12.0,409.0,116.01,82.79
2017,1,26,10,45,717.0,109.0,1.55,12.0,471.5,141.8,85.91
2017,1,26,11,0,886.0,72.0,1.5,12.0,534.0,192.32,116.2
2017,1,26,11,15,893.5,73.0,1.5,12.0,552.0,244.14,160.31
2017,1,26,11,30,901.0,74.0,1.5,12.0,570.0,295.46,206.69
2017,1,26,11,45,907.0,74.0,1.55,12.0,580.0,344.76,252.25
2017,1,26,12,0,913.0,74.0,1.6,12.0,590.0,392.92,296.61
2017,1,26,12,15,914.5,74.0,1.7,12.0,592.5,437.95,337.98
2017,1,26,12,30,916.0,74.0,1.8,12.0,595.0,481.04,376.96
2017,1,26,12,45,915.5,73.5,1.95,12.0,590.0,520.55,412.52
2017,1,26,13,0,915.0,73.0,2.1,12.0,585.0,557.59,445.46
2017,1,26,13,15,910.5,72.5,2.15,12.0,571.5,589.8,473.65
2017,1,26,13,30,906.0,72.0,2.2,12.0,558.0,619.0,499.01
2017,1,26,13,45,897.5,71.5,2.3,12.5,537.0,642.65,519.04
2017,1,26,14,0,889.0,71.0,2.4,13.0,516.0,662.94,536.19
2017,1,26,14,15,876.5,69.5,2.45,13.0,488.0,676.05,548.42
2017,1,26,14,30,864.0,68.0,2.5,13.0,460.0,685.61,557.52
2017,1,26,14,45,843.0,66.5,2.6,13.0,425.5,691.67,563.56
2017,1,26,15,0,822.0,65.0,2.7,13.0,391.0,688.46,562.59
2017,1,26,15,15,796.0,62.0,2.75,13.0,351.5,676.18,554.38
2017,1,26,15,30,770.0,59.0,2.8,13.0,312.0,660.44,543.22
2017,1,26,15,45,727.5,56.0,2.9,13.0,268.5,629.34,519.76
2017,1,26,16,0,685.0,53.0,3.0,13.0,225.0,595.22,492.79
2017,1,26,16,15,624.5,47.0,3.1,12.5,180.5,541.9,449.77
2017,1,26,16,30,564.0,41.0,3.2,12.0,136.0,486.71,402.63
2017,1,26,16,45,459.0,32.5,3.3,12.0,94.0,405.25,329.25
2017,1,26,17,0,354.0,24.0,3.4,12.0,52.0,315.3,214.04
2017,1,26,17,15,177.0,12.0,3.5,12.0,26.0,128.36,0.0
2017,1,26,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,7,15,109.5,7.0,3.75,10.0,11.0,0.0,0.0
2017,1,27,7,30,219.0,14.0,3.7,10.0,22.0,11.95,0.0
2017,1,27,7,45,360.0,24.5,3.65,10.5,60.5,20.29,9.51
2017,1,27,8,0,501.0,35.0,3.6,11.0,99.0,28.94,19.57
2017,1,27,8,15,579.0,42.0,3.5,11.0,144.5,37.39,27.7
2017,1,27,8,30,657.0,49.0,3.4,11.0,190.0,43.23,33.3
2017,1,27,8,45,712.5,52.5,3.35,11.0,236.0,45.88,35.89
2017,1,27,9,0,768.0,56.0,3.3,11.0,282.0,48.63,38.45
2017,1,27,9,15,799.0,59.0,3.3,11.0,324.5,50.81,40.41
2017,1,27,9,30,830.0,62.0,3.3,11.0,367.0,53.01,42.34
2017,1,27,9,45,855.5,63.5,3.35,11.5,405.5,54.01,43.08
2017,1,27,10,0,881.0,65.0,3.4,12.0,444.0,61.73,49.79
2017,1,27,10,15,895.5,66.5,3.45,12.0,476.0,63.19,50.99
2017,1,27,10,30,910.0,68.0,3.5,12.0,508.0,89.34,52.98
2017,1,27,10,45,919.5,69.0,3.55,12.5,533.0,143.94,79.51
2017,1,27,11,0,929.0,70.0,3.6,13.0,558.0,198.63,119.53
2017,1,27,11,15,935.0,71.0,3.5,13.0,575.0,252.48,165.86
2017,1,27,11,30,941.0,72.0,3.4,13.0,592.0,305.61,214.41
2017,1,27,11,45,943.0,72.5,3.3,13.0,601.5,356.16,261.72
2017,1,27,12,0,945.0,73.0,3.2,13.0,611.0,405.14,307.36
2017,1,27,12,15,945.0,73.0,3.0,13.0,612.5,451.11,349.56
2017,1,27,12,30,945.0,73.0,2.8,13.0,614.0,494.93,388.89
2017,1,27,12,45,942.0,73.0,2.65,13.5,607.5,534.97,423.47
2017,1,27,13,0,939.0,73.0,2.5,14.0,601.0,572.3,454.78
2017,1,27,13,15,933.5,72.5,2.25,14.0,587.0,604.88,481.91
2017,1,27,13,30,928.0,72.0,2.0,14.0,573.0,634.32,505.7
2017,1,27,13,45,918.0,71.0,1.75,14.0,551.0,657.19,523.73
2017,1,27,14,0,908.0,70.0,1.5,14.0,529.0,676.53,538.39
2017,1,27,14,15,895.0,68.5,1.4,14.0,500.5,689.75,549.26
2017,1,27,14,30,882.0,67.0,1.3,14.0,472.0,699.31,556.65
2017,1,27,14,45,862.5,65.5,1.2,14.0,436.5,700.7,557.55
2017,1,27,15,0,843.0,64.0,1.1,14.0,401.0,704.82,560.45
2017,1,27,15,15,816.5,61.0,1.2,14.0,361.0,692.32,553.27
2017,1,27,15,30,790.0,58.0,1.3,14.0,321.0,676.29,543.22
2017,1,27,15,45,749.5,54.5,1.45,14.0,277.0,646.01,522.25
2017,1,27,16,0,709.0,51.0,1.6,14.0,233.0,612.73,497.72
2017,1,27,16,15,649.0,46.0,1.8,13.5,187.5,560.75,458.05
2017,1,27,16,30,589.0,41.0,2.0,13.0,142.0,506.77,413.84
2017,1,27,16,45,484.5,33.0,2.25,13.0,99.0,416.92,336.3
2017,1,27,17,0,380.0,25.0,2.5,13.0,56.0,337.65,236.87
2017,1,27,17,15,190.0,12.5,2.7,13.0,28.0,138.05,0.0
2017,1,27,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,7,15,88.0,8.0,4.75,9.0,11.0,6.83,0.0
2017,1,28,7,30,176.0,16.0,4.8,9.0,22.0,13.66,0.0
2017,1,28,7,45,323.0,27.0,4.9,9.5,60.5,22.37,11.5
2017,1,28,8,0,470.0,38.0,5.0,10.0,99.0,31.37,21.82
2017,1,28,8,15,552.0,45.0,4.95,10.0,144.5,36.64,27.16
2017,1,28,8,30,634.0,52.0,4.9,10.0,190.0,41.95,32.29
2017,1,28,8,45,685.5,57.0,4.85,10.5,236.0,49.5,39.22
2017,1,28,9,0,737.0,62.0,4.8,11.0,282.0,53.32,42.66
2017,1,28,9,15,770.5,65.5,4.7,11.0,324.5,55.74,44.83
2017,1,28,9,30,804.0,69.0,4.6,11.0,367.0,58.18,46.98
2017,1,28,9,45,835.0,70.0,4.5,11.5,406.5,58.69,47.25
2017,1,28,10,0,866.0,71.0,4.4,12.0,446.0,59.29,47.59
2017,1,28,10,15,881.5,72.5,4.25,12.0,478.5,60.13,48.25
2017,1,28,10,30,897.0,74.0,4.1,12.0,511.0,94.38,56.77
2017,1,28,10,45,908.0,75.5,4.0,12.5,536.5,149.05,83.97
2017,1,28,11,0,919.0,77.0,3.9,13.0,562.0,204.0,124.41
2017,1,28,11,15,926.0,78.0,3.65,13.0,580.0,257.81,170.72
2017,1,28,11,30,933.0,79.0,3.4,13.0,598.0,311.03,219.2
2017,1,28,11,45,936.0,79.5,3.2,13.5,608.5,361.77,265.94
2017,1,28,12,0,939.0,80.0,3.0,14.0,619.0,411.06,310.84
2017,1,28,12,15,940.0,80.0,2.7,14.0,621.0,457.44,352.78
2017,1,28,12,30,941.0,80.0,2.4,14.0,623.0,501.78,391.75
2017,1,28,12,45,941.0,79.0,2.1,14.0,617.5,542.44,426.51
2017,1,28,13,0,941.0,78.0,1.8,14.0,612.0,580.58,457.94
2017,1,28,13,15,745.5,124.5,1.65,14.0,541.5,556.34,441.32
2017,1,28,13,30,550.0,171.0,1.5,14.0,471.0,508.76,405.94
2017,1,28,13,45,675.5,128.0,1.35,14.0,482.0,573.07,457.3
2017,1,28,14,0,801.0,85.0,1.2,14.0,493.0,630.41,501.94
2017,1,28,14,15,707.0,103.0,1.1,14.0,448.5,611.15,487.16
2017,1,28,14,30,613.0,121.0,1.0,14.0,404.0,583.52,466.5
2017,1,28,14,45,713.5,90.5,0.95,14.5,396.5,635.52,507.03
2017,1,28,15,0,814.0,60.0,0.9,15.0,389.0,674.9,535.13
2017,1,28,15,15,806.5,60.5,0.8,14.5,359.5,686.87,543.98
2017,1,28,15,30,799.0,61.0,0.7,14.0,330.0,689.2,545.83
2017,1,28,15,45,761.5,57.0,0.65,14.0,285.5,660.44,524.45
2017,1,28,16,0,724.0,53.0,0.6,14.0,241.0,628.58,500.18
2017,1,28,16,15,664.0,48.0,0.55,14.0,194.5,576.27,459.3
2017,1,28,16,30,604.0,43.0,0.5,14.0,148.0,521.75,414.62
2017,1,28,16,45,502.5,34.5,0.5,14.0,104.0,432.85,340.76
2017,1,28,17,0,401.0,26.0,0.5,14.0,60.0,345.01,244.05
2017,1,28,17,15,200.5,13.0,0.6,13.5,30.0,146.16,0.0
2017,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.5,4.85,10.0,12.5,10.67,0.0
2017,1,29,7,30,0.0,25.0,4.9,10.0,25.0,21.34,0.0
2017,1,29,7,45,269.5,30.5,4.95,10.0,65.5,25.33,14.14
2017,1,29,8,0,539.0,36.0,5.0,10.0,106.0,32.52,22.88
2017,1,29,8,15,616.0,42.0,4.9,10.0,153.0,37.46,27.92
2017,1,29,8,30,693.0,48.0,4.8,10.0,200.0,42.47,32.77
2017,1,29,8,45,740.0,52.5,4.7,10.5,247.0,46.0,36.07
2017,1,29,9,0,787.0,57.0,4.6,11.0,294.0,49.54,39.26
2017,1,29,9,15,810.5,56.5,4.45,11.0,331.0,48.86,38.63
2017,1,29,9,30,834.0,56.0,4.3,11.0,368.0,54.14,43.33
2017,1,29,9,45,823.5,61.0,4.15,11.5,394.5,57.97,46.6
2017,1,29,10,0,813.0,66.0,4.0,12.0,421.0,54.85,43.62
2017,1,29,10,15,789.5,77.0,3.85,12.5,442.5,62.11,49.9
2017,1,29,10,30,766.0,88.0,3.7,13.0,464.0,93.51,57.76
2017,1,29,10,45,763.5,95.0,3.55,13.5,485.0,144.83,85.6
2017,1,29,11,0,761.0,102.0,3.4,14.0,506.0,195.42,123.78
2017,1,29,11,15,854.0,91.0,3.1,14.0,558.0,250.35,166.89
2017,1,29,11,30,947.0,80.0,2.8,14.0,610.0,317.28,222.69
2017,1,29,11,45,950.5,80.5,2.5,14.5,620.5,369.0,269.65
2017,1,29,12,0,954.0,81.0,2.2,15.0,631.0,419.29,314.6
2017,1,29,12,15,880.0,92.0,2.15,15.0,601.0,445.07,341.61
2017,1,29,12,30,806.0,103.0,2.1,15.0,571.0,464.63,362.27
2017,1,29,12,45,744.0,121.0,2.1,15.0,549.5,487.96,384.35
2017,1,29,13,0,682.0,139.0,2.1,15.0,528.0,506.22,401.36
2017,1,29,13,15,798.5,113.0,2.1,15.0,558.5,576.25,457.66
2017,1,29,13,30,915.0,87.0,2.1,15.0,589.0,646.95,513.66
2017,1,29,13,45,814.0,98.5,2.15,15.0,532.5,630.04,502.82
2017,1,29,14,0,713.0,110.0,2.2,15.0,476.0,603.73,484.88
2017,1,29,14,15,690.0,108.5,2.2,15.0,447.0,607.71,489.86
2017,1,29,14,30,667.0,107.0,2.2,15.0,418.0,608.13,491.72
2017,1,29,14,45,650.0,102.0,2.2,15.0,387.0,605.51,491.3
2017,1,29,15,0,633.0,97.0,2.2,15.0,356.0,599.71,488.31
2017,1,29,15,15,599.0,95.0,2.15,15.0,321.0,581.76,475.32
2017,1,29,15,30,565.0,93.0,2.1,15.0,286.0,560.58,459.5
2017,1,29,15,45,533.0,84.5,2.05,15.0,247.0,530.89,436.71
2017,1,29,16,0,501.0,76.0,2.0,15.0,208.0,498.68,411.04
2017,1,29,16,15,444.0,67.5,2.0,14.5,168.0,445.84,368.39
2017,1,29,16,30,387.0,59.0,2.0,14.0,128.0,390.13,321.47
2017,1,29,16,45,313.5,45.0,2.05,14.0,90.0,319.03,258.9
2017,1,29,17,0,240.0,31.0,2.1,14.0,52.0,249.69,184.05
2017,1,29,17,15,120.0,15.5,2.15,13.5,26.0,123.16,0.0
2017,1,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,13.5,4.05,10.0,13.5,11.52,0.0
2017,1,30,7,30,0.0,27.0,4.0,10.0,27.0,20.38,0.0
2017,1,30,7,45,267.0,32.5,4.0,10.5,68.5,27.07,15.84
2017,1,30,8,0,534.0,38.0,4.0,11.0,110.0,31.49,21.95
2017,1,30,8,15,611.0,44.5,3.95,11.0,157.0,39.66,29.8
2017,1,30,8,30,688.0,51.0,3.9,11.0,204.0,45.03,34.97
2017,1,30,8,45,736.0,55.5,3.85,11.0,251.0,48.47,38.25
2017,1,30,9,0,784.0,60.0,3.8,11.0,298.0,51.94,41.43
2017,1,30,9,15,815.5,63.5,3.7,11.0,342.0,54.45,43.67
2017,1,30,9,30,847.0,67.0,3.6,11.0,386.0,56.96,45.87
2017,1,30,9,45,751.0,84.5,3.5,11.5,388.5,63.05,51.14
2017,1,30,10,0,655.0,102.0,3.4,12.0,391.0,73.22,59.98
2017,1,30,10,15,746.0,87.5,3.2,12.0,438.5,69.22,56.3
2017,1,30,10,30,837.0,73.0,3.0,12.0,486.0,86.83,50.06
2017,1,30,10,45,891.5,74.5,2.85,12.5,534.0,149.79,84.56
2017,1,30,11,0,946.0,76.0,2.7,13.0,582.0,210.77,128.46
2017,1,30,11,15,952.0,76.5,2.4,13.0,600.0,265.58,175.62
2017,1,30,11,30,958.0,77.0,2.1,13.0,618.0,319.64,224.53
2017,1,30,11,45,961.5,77.5,1.85,13.5,628.0,371.92,271.88
2017,1,30,12,0,965.0,78.0,1.6,14.0,638.0,422.76,317.01
2017,1,30,12,15,965.0,78.0,1.5,14.0,640.0,470.06,359.11
2017,1,30,12,30,965.0,78.0,1.4,14.0,642.0,515.17,398.22
2017,1,30,12,45,945.5,84.0,1.35,14.5,632.0,553.99,430.85
2017,1,30,13,0,926.0,90.0,1.3,15.0,622.0,588.99,459.4
2017,1,30,13,15,920.5,89.0,1.25,15.0,608.0,621.3,485.98
2017,1,30,13,30,915.0,88.0,1.2,15.0,594.0,650.46,509.57
2017,1,30,13,45,906.5,86.5,1.2,15.5,572.0,678.2,530.97
2017,1,30,14,0,898.0,85.0,1.2,16.0,550.0,698.89,546.96
2017,1,30,14,15,636.5,132.5,1.15,16.0,453.0,598.5,472.68
2017,1,30,14,30,375.0,180.0,1.1,16.0,356.0,461.68,369.25
2017,1,30,14,45,578.5,123.0,1.05,16.0,372.5,578.79,462.57
2017,1,30,15,0,782.0,66.0,1.0,16.0,389.0,670.52,531.51
2017,1,30,15,15,737.5,70.0,0.9,16.0,350.5,652.61,517.26
2017,1,30,15,30,693.0,74.0,0.8,16.0,312.0,635.56,504.62
2017,1,30,15,45,651.5,70.0,0.75,16.0,270.5,604.25,481.57
2017,1,30,16,0,610.0,66.0,0.7,16.0,229.0,570.24,455.75
2017,1,30,16,15,541.5,61.0,0.7,15.5,185.5,512.63,412.09
2017,1,30,16,30,473.0,56.0,0.7,15.0,142.0,453.08,364.7
2017,1,30,16,45,383.0,44.0,0.7,15.0,100.5,370.14,295.08
2017,1,30,17,0,293.0,32.0,0.7,15.0,59.0,289.07,214.01
2017,1,30,17,15,146.5,16.0,0.75,15.0,29.5,147.21,0.0
2017,1,30,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,7,15,97.0,9.0,3.3,11.0,13.5,7.68,0.0
2017,1,31,7,30,194.0,18.0,3.4,11.0,27.0,14.97,0.0
2017,1,31,7,45,335.0,29.5,3.55,11.5,66.5,24.43,13.99
2017,1,31,8,0,476.0,41.0,3.7,12.0,106.0,33.79,23.92
2017,1,31,8,15,555.5,48.5,3.65,12.0,152.5,39.4,29.47
2017,1,31,8,30,635.0,56.0,3.6,12.0,199.0,45.01,34.82
2017,1,31,8,45,686.5,61.0,3.55,12.5,245.5,48.42,37.98
2017,1,31,9,0,738.0,66.0,3.5,13.0,292.0,56.48,45.16
2017,1,31,9,15,771.5,69.5,3.35,13.0,335.5,58.81,47.21
2017,1,31,9,30,805.0,73.0,3.2,13.0,379.0,61.16,49.24
2017,1,31,9,45,839.5,72.5,3.1,13.5,420.0,60.47,48.43
2017,1,31,10,0,874.0,72.0,3.0,14.0,461.0,59.96,47.78
2017,1,31,10,15,889.5,74.0,2.75,14.0,493.5,68.35,55.08
2017,1,31,10,30,905.0,76.0,2.5,14.0,526.0,100.69,59.0
2017,1,31,10,45,915.5,77.5,2.25,14.0,552.0,156.09,87.92
2017,1,31,11,0,926.0,79.0,2.0,14.0,578.0,211.72,129.38
2017,1,31,11,15,932.5,80.0,1.9,14.0,596.0,266.15,176.0
2017,1,31,11,30,939.0,81.0,1.8,14.0,614.0,319.91,224.4
2017,1,31,11,45,943.0,81.5,1.7,14.5,624.5,371.6,271.04
2017,1,31,12,0,947.0,82.0,1.6,15.0,635.0,421.92,315.75
2017,1,31,12,15,821.0,112.0,1.6,15.0,593.0,442.93,339.36
2017,1,31,12,30,695.0,142.0,1.6,15.0,551.0,452.04,351.85
2017,1,31,12,45,823.5,110.0,1.6,15.0,590.0,521.49,407.94
2017,1,31,13,0,952.0,78.0,1.6,15.0,629.0,593.69,465.36
2017,1,31,13,15,799.0,111.5,1.6,15.0,567.0,579.43,456.99
2017,1,31,13,30,646.0,145.0,1.6,15.0,505.0,552.15,438.23
2017,1,31,13,45,687.5,126.5,1.65,15.0,496.5,584.97,466.01
2017,1,31,14,0,729.0,108.0,1.7,15.0,488.0,616.37,492.13
2017,1,31,14,15,500.0,154.0,1.8,14.5,408.0,522.45,421.48
2017,1,31,14,30,271.0,200.0,1.9,14.0,328.0,411.39,334.82
2017,1,31,14,45,207.5,189.5,2.05,14.0,283.5,350.43,287.68
2017,1,31,15,0,144.0,179.0,2.2,14.0,239.0,300.52,247.56
2017,1,31,15,15,140.5,162.0,2.2,14.0,216.0,285.3,236.09
2017,1,31,15,30,137.0,145.0,2.2,14.0,193.0,269.09,223.45
2017,1,31,15,45,130.5,127.0,2.25,14.0,168.0,248.35,206.75
2017,1,31,16,0,124.0,109.0,2.3,14.0,143.0,226.67,188.83
2017,1,31,16,15,112.0,90.0,2.2,13.5,116.5,198.47,165.02
2017,1,31,16,30,100.0,71.0,2.1,13.0,90.0,169.27,139.6
2017,1,31,16,45,77.5,52.0,2.05,13.0,64.5,131.25,105.54
2017,1,31,17,0,55.0,33.0,2.0,13.0,39.0,91.39,67.16
2017,1,31,17,15,27.5,16.5,1.95,13.0,19.5,43.02,0.0
2017,1,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.5,4.85,13.0,2.5,2.13,0.0
2017,2,1,7,30,0.0,5.0,5.0,13.0,5.0,4.1,0.0
2017,2,1,7,45,0.0,13.5,5.15,13.0,13.5,11.1,3.34
2017,2,1,8,0,0.0,22.0,5.3,13.0,22.0,18.13,10.19
