Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,8,15,0.0,31.5,5.3,13.0,31.5,26.0,17.48
2017,2,1,8,30,0.0,41.0,5.3,13.0,41.0,33.88,24.74
2017,2,1,8,45,0.0,50.5,5.35,13.5,50.5,41.78,31.88
2017,2,1,9,0,0.0,60.0,5.4,14.0,60.0,49.7,38.92
2017,2,1,9,15,0.0,68.5,5.45,14.0,68.5,56.79,45.21
2017,2,1,9,30,0.0,77.0,5.5,14.0,77.0,63.61,51.21
2017,2,1,9,45,20.5,129.0,5.6,14.0,138.5,102.05,85.08
2017,2,1,10,0,41.0,181.0,5.7,14.0,200.0,131.08,110.34
2017,2,1,10,15,189.0,192.0,5.9,14.0,286.0,134.78,113.33
2017,2,1,10,30,337.0,203.0,6.1,14.0,372.0,152.29,114.75
2017,2,1,10,45,523.5,162.0,6.35,14.0,439.0,165.64,112.02
2017,2,1,11,0,710.0,121.0,6.6,14.0,506.0,200.83,130.96
2017,2,1,11,15,378.0,181.0,6.75,14.0,387.0,216.73,160.07
2017,2,1,11,30,46.0,241.0,6.9,14.0,268.0,200.9,160.69
2017,2,1,11,45,201.5,244.0,7.05,14.5,362.5,258.85,204.17
2017,2,1,12,0,357.0,247.0,7.2,15.0,457.0,334.49,263.81
2017,2,1,12,15,350.5,251.5,7.25,14.5,458.5,358.61,286.31
2017,2,1,12,30,344.0,256.0,7.3,14.0,460.0,381.55,307.66
2017,2,1,12,45,202.0,256.5,7.4,14.0,376.5,326.36,265.0
2017,2,1,13,0,60.0,257.0,7.5,14.0,293.0,256.61,208.37
2017,2,1,13,15,61.0,250.5,7.55,14.0,286.0,257.55,209.68
2017,2,1,13,30,62.0,244.0,7.6,14.0,279.0,258.23,210.73
2017,2,1,13,45,31.0,170.5,7.7,14.0,188.0,172.96,140.32
2017,2,1,14,0,0.0,97.0,7.8,14.0,97.0,80.96,62.92
2017,2,1,14,15,0.0,62.0,7.8,14.0,62.0,51.4,38.07
2017,2,1,14,30,0.0,27.0,7.8,14.0,27.0,22.31,13.39
2017,2,1,14,45,0.0,52.5,7.8,14.0,52.5,43.46,31.48
2017,2,1,15,0,0.0,78.0,7.8,14.0,78.0,64.75,49.69
2017,2,1,15,15,0.0,70.5,7.8,14.0,70.5,58.46,44.42
2017,2,1,15,30,0.0,63.0,7.8,14.0,63.0,52.19,39.15
2017,2,1,15,45,0.0,54.5,7.8,14.0,54.5,45.11,33.11
2017,2,1,16,0,0.0,46.0,7.8,14.0,46.0,38.03,27.02
2017,2,1,16,15,0.0,37.0,7.8,14.0,37.0,30.55,20.52
2017,2,1,16,30,0.0,28.0,7.8,14.0,28.0,23.09,13.98
2017,2,1,16,45,0.0,20.0,7.8,14.0,20.0,16.47,8.12
2017,2,1,17,0,0.0,12.0,7.8,14.0,12.0,9.86,2.14
2017,2,1,17,15,0.0,6.0,7.9,14.0,6.0,4.92,0.0
2017,2,1,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,7.5,7.15,14.0,7.5,6.4,0.0
2017,2,2,7,30,0.0,15.0,7.0,14.0,15.0,12.38,0.0
2017,2,2,7,45,20.5,33.5,6.9,14.0,36.5,26.75,16.16
2017,2,2,8,0,41.0,52.0,6.8,14.0,58.0,40.67,29.75
2017,2,2,8,15,59.0,72.0,6.7,14.0,84.0,55.3,43.28
2017,2,2,8,30,77.0,92.0,6.6,14.0,110.0,68.35,55.27
2017,2,2,8,45,89.5,111.0,6.55,14.0,136.5,81.33,67.01
2017,2,2,9,0,102.0,130.0,6.5,14.0,163.0,93.97,78.28
2017,2,2,9,15,113.0,147.0,6.4,14.0,187.5,105.13,88.09
2017,2,2,9,30,124.0,164.0,6.3,14.0,212.0,115.99,97.51
2017,2,2,9,45,143.5,180.5,6.25,14.5,241.5,126.38,106.24
2017,2,2,10,0,163.0,197.0,6.2,15.0,271.0,136.5,114.63
2017,2,2,10,15,343.5,180.5,6.05,15.0,349.5,124.06,103.55
2017,2,2,10,30,524.0,164.0,5.9,15.0,428.0,132.87,93.26
2017,2,2,10,45,408.5,200.0,5.75,15.0,412.0,179.89,127.86
2017,2,2,11,0,293.0,236.0,5.6,15.0,396.0,217.22,162.09
2017,2,2,11,15,216.5,251.5,5.55,15.0,372.0,235.98,181.35
2017,2,2,11,30,140.0,267.0,5.5,15.0,348.0,243.38,191.21
2017,2,2,11,45,138.0,273.0,5.45,15.0,354.0,260.27,205.91
2017,2,2,12,0,136.0,279.0,5.4,15.0,360.0,276.87,220.3
2017,2,2,12,15,133.0,278.5,5.4,15.0,358.0,287.69,230.0
2017,2,2,12,30,130.0,278.0,5.4,15.0,356.0,297.82,239.03
2017,2,2,12,45,86.5,262.0,5.4,15.0,313.5,267.94,215.7
2017,2,2,13,0,43.0,246.0,5.4,15.0,271.0,237.66,191.44
2017,2,2,13,15,39.5,238.5,5.4,15.0,261.0,234.09,188.89
2017,2,2,13,30,36.0,231.0,5.4,15.0,251.0,229.93,185.8
2017,2,2,13,45,33.0,220.5,5.4,15.0,239.0,222.65,180.17
2017,2,2,14,0,30.0,210.0,5.4,15.0,227.0,214.83,174.08
2017,2,2,14,15,15.0,152.0,5.4,15.0,160.5,141.4,113.54
2017,2,2,14,30,0.0,94.0,5.4,15.0,94.0,78.63,60.91
2017,2,2,14,45,0.0,87.0,5.45,15.0,87.0,72.6,55.98
2017,2,2,15,0,0.0,80.0,5.5,15.0,80.0,66.53,50.98
2017,2,2,15,15,0.0,72.0,5.5,15.0,72.0,59.71,45.3
2017,2,2,15,30,0.0,64.0,5.5,15.0,64.0,53.03,39.7
2017,2,2,15,45,0.0,55.5,5.55,15.0,55.5,45.94,33.69
2017,2,2,16,0,0.0,47.0,5.6,15.0,47.0,38.86,27.63
2017,2,2,16,15,0.0,38.0,5.6,15.0,38.0,31.38,21.16
2017,2,2,16,30,0.0,29.0,5.6,15.0,29.0,23.92,14.64
2017,2,2,16,45,0.0,20.5,5.7,15.0,20.5,16.88,8.45
2017,2,2,17,0,0.0,12.0,5.8,15.0,12.0,9.86,2.19
2017,2,2,17,15,0.0,6.0,5.9,14.5,6.0,4.92,0.0
2017,2,2,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,14.5,5.3,14.0,14.5,12.38,0.0
2017,2,3,7,30,0.0,29.0,5.3,14.0,29.0,22.18,0.0
2017,2,3,7,45,214.5,36.0,5.35,14.0,67.5,27.77,17.23
2017,2,3,8,0,429.0,43.0,5.4,14.0,106.0,35.08,24.96
2017,2,3,8,15,505.5,50.5,5.45,14.0,150.0,40.55,30.31
2017,2,3,8,30,582.0,58.0,5.5,14.0,194.0,46.04,35.48
2017,2,3,8,45,628.0,63.5,5.6,14.5,238.0,49.68,38.79
2017,2,3,9,0,674.0,69.0,5.7,15.0,282.0,53.32,41.98
2017,2,3,9,15,706.5,72.5,5.75,15.0,323.5,55.34,43.72
2017,2,3,9,30,739.0,76.0,5.8,15.0,365.0,62.54,50.03
2017,2,3,9,45,756.0,80.5,5.9,15.0,401.0,65.35,52.41
2017,2,3,10,0,773.0,85.0,6.0,15.0,437.0,68.12,54.73
2017,2,3,10,15,789.5,87.5,6.0,15.0,468.5,69.38,55.72
2017,2,3,10,30,806.0,90.0,6.0,15.0,500.0,103.99,61.51
2017,2,3,10,45,819.5,90.5,6.05,15.0,525.0,154.65,89.78
2017,2,3,11,0,833.0,91.0,6.1,15.0,550.0,206.08,129.29
2017,2,3,11,15,840.5,92.5,6.05,15.0,567.5,257.51,174.32
2017,2,3,11,30,848.0,94.0,6.0,15.0,585.0,308.62,221.25
2017,2,3,11,45,850.5,95.0,5.95,15.0,595.0,357.15,266.75
2017,2,3,12,0,853.0,96.0,5.9,15.0,605.0,404.4,310.82
2017,2,3,12,15,854.0,96.0,5.8,15.0,607.0,448.65,351.69
2017,2,3,12,30,855.0,96.0,5.7,15.0,609.0,491.04,390.17
2017,2,3,12,45,855.5,94.5,5.65,15.0,604.0,529.71,424.94
2017,2,3,13,0,856.0,93.0,5.6,15.0,599.0,566.05,457.13
2017,2,3,13,15,851.0,92.0,5.5,15.0,586.0,597.24,484.5
2017,2,3,13,30,846.0,91.0,5.4,15.0,573.0,625.46,509.0
2017,2,3,13,45,839.0,89.0,5.35,15.0,552.5,648.29,529.06
2017,2,3,14,0,832.0,87.0,5.3,15.0,532.0,667.83,546.28
2017,2,3,14,15,750.5,100.5,5.2,14.5,485.5,651.62,535.42
2017,2,3,14,30,669.0,114.0,5.1,14.0,439.0,627.96,518.47
2017,2,3,14,45,666.5,105.0,5.0,14.0,410.0,631.6,522.99
2017,2,3,15,0,664.0,96.0,4.9,14.0,381.0,632.16,524.83
2017,2,3,15,15,501.5,114.0,4.75,14.0,317.5,532.3,444.55
2017,2,3,15,30,339.0,132.0,4.6,14.0,254.0,421.23,353.47
2017,2,3,15,45,318.5,118.0,4.45,14.0,221.0,394.49,332.19
2017,2,3,16,0,298.0,104.0,4.3,14.0,188.0,366.32,308.84
2017,2,3,16,15,271.0,87.5,4.2,14.0,154.0,328.46,276.7
2017,2,3,16,30,244.0,71.0,4.1,14.0,120.0,289.54,242.58
2017,2,3,16,45,201.5,54.0,4.0,14.0,87.0,237.63,196.15
2017,2,3,17,0,159.0,37.0,3.9,14.0,54.0,202.65,159.43
2017,2,3,17,15,79.5,18.5,3.85,14.0,27.0,93.03,29.46
2017,2,3,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,15,111.5,10.0,3.85,13.0,16.0,8.54,0.0
2017,2,4,7,30,223.0,20.0,3.8,13.0,32.0,16.55,0.0
2017,2,4,7,45,341.5,30.0,3.75,13.5,70.5,24.58,14.84
2017,2,4,8,0,460.0,40.0,3.7,14.0,109.0,32.54,22.82
2017,2,4,8,15,532.0,47.0,3.65,14.0,153.5,37.73,27.86
2017,2,4,8,30,604.0,54.0,3.6,14.0,198.0,42.91,32.73
2017,2,4,8,45,641.5,60.5,3.55,14.0,241.5,47.39,36.85
2017,2,4,9,0,679.0,67.0,3.5,14.0,285.0,51.78,40.79
2017,2,4,9,15,711.0,71.0,3.45,14.0,326.5,59.06,47.23
2017,2,4,9,30,743.0,75.0,3.4,14.0,368.0,61.7,49.48
2017,2,4,9,45,534.5,128.5,3.35,14.0,350.0,89.98,74.34
2017,2,4,10,0,326.0,182.0,3.3,14.0,332.0,124.93,104.72
2017,2,4,10,15,330.0,195.5,3.15,14.0,356.0,132.49,111.0
2017,2,4,10,30,334.0,209.0,3.0,14.0,380.0,158.15,118.26
2017,2,4,10,45,276.0,230.0,2.9,14.5,376.0,189.99,141.04
2017,2,4,11,0,218.0,251.0,2.8,15.0,372.0,219.37,166.21
2017,2,4,11,15,168.0,260.5,2.7,15.0,355.5,232.55,179.42
2017,2,4,11,30,118.0,270.0,2.6,15.0,339.0,240.39,188.28
2017,2,4,11,45,59.0,222.5,2.55,15.0,257.0,198.0,156.47
2017,2,4,12,0,0.0,175.0,2.5,15.0,175.0,143.78,113.86
2017,2,4,12,15,70.0,229.0,2.5,15.0,271.5,219.42,174.69
2017,2,4,12,30,140.0,283.0,2.5,15.0,368.0,307.31,244.68
2017,2,4,12,45,168.5,280.0,2.55,15.0,381.0,331.17,264.14
2017,2,4,13,0,197.0,277.0,2.6,15.0,394.0,356.75,285.35
2017,2,4,13,15,167.5,271.0,2.5,15.0,369.0,347.28,278.42
2017,2,4,13,30,138.0,265.0,2.4,15.0,344.0,335.03,269.16
2017,2,4,13,45,234.0,244.5,2.35,15.0,373.0,387.15,312.51
2017,2,4,14,0,330.0,224.0,2.3,15.0,402.0,455.23,367.69
2017,2,4,14,15,303.0,215.5,2.25,14.5,372.5,441.61,358.16
2017,2,4,14,30,276.0,207.0,2.2,14.0,343.0,425.51,346.93
2017,2,4,14,45,226.0,196.5,2.15,14.0,303.0,373.57,306.32
2017,2,4,15,0,176.0,186.0,2.1,14.0,263.0,333.25,274.19
2017,2,4,15,15,283.5,156.0,2.1,14.0,265.5,401.83,332.46
2017,2,4,15,30,391.0,126.0,2.1,14.0,268.0,471.48,390.1
2017,2,4,15,45,487.5,100.5,2.1,14.0,255.5,519.82,430.11
2017,2,4,16,0,584.0,75.0,2.1,14.0,243.0,572.06,471.19
2017,2,4,16,15,524.0,68.0,2.0,14.0,198.5,517.39,426.71
2017,2,4,16,30,464.0,61.0,1.9,14.0,154.0,460.95,379.79
2017,2,4,16,45,381.5,49.5,1.85,14.0,112.5,382.4,312.73
2017,2,4,17,0,299.0,38.0,1.8,14.0,71.0,304.81,241.07
2017,2,4,17,15,149.5,19.0,1.8,13.5,35.5,158.4,69.93
2017,2,4,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,3.5,3.35,13.0,3.5,2.99,0.0
2017,2,5,7,30,0.0,7.0,3.5,13.0,7.0,5.75,0.0
2017,2,5,7,45,0.0,16.0,3.7,13.0,16.0,13.17,5.43
2017,2,5,8,0,0.0,25.0,3.9,13.0,25.0,20.61,12.49
2017,2,5,8,15,0.0,35.5,4.1,13.0,35.5,29.32,20.52
2017,2,5,8,30,0.0,46.0,4.3,13.0,46.0,38.04,28.52
2017,2,5,8,45,0.0,56.5,4.55,13.5,56.5,46.78,36.38
2017,2,5,9,0,0.0,67.0,4.8,14.0,67.0,55.4,44.0
2017,2,5,9,15,0.0,77.0,5.0,14.0,77.0,63.39,51.06
2017,2,5,9,30,0.0,87.0,5.2,14.0,87.0,71.31,57.99
2017,2,5,9,45,0.0,95.0,5.45,14.0,95.0,77.68,63.5
2017,2,5,10,0,0.0,103.0,5.7,14.0,103.0,84.0,68.93
2017,2,5,10,15,1.5,137.0,5.85,14.0,138.0,109.04,90.76
2017,2,5,10,30,3.0,171.0,6.0,14.0,173.0,134.08,107.39
2017,2,5,10,45,26.5,204.0,6.2,14.0,219.0,161.6,129.01
2017,2,5,11,0,50.0,237.0,6.4,14.0,265.0,186.58,148.34
2017,2,5,11,15,45.0,240.5,6.5,14.0,266.0,194.83,155.37
2017,2,5,11,30,40.0,244.0,6.6,14.0,267.0,202.3,161.88
2017,2,5,11,45,25.5,227.0,6.75,14.0,241.5,191.69,153.76
2017,2,5,12,0,11.0,210.0,6.9,14.0,216.0,175.79,141.07
2017,2,5,12,15,48.0,244.0,6.95,14.0,273.0,222.42,179.15
2017,2,5,12,30,85.0,278.0,7.0,14.0,330.0,273.55,221.07
2017,2,5,12,45,78.0,273.0,7.1,14.0,320.0,273.71,221.71
2017,2,5,13,0,71.0,268.0,7.2,14.0,310.0,272.87,221.51
2017,2,5,13,15,42.5,238.0,7.3,14.0,263.5,235.45,191.09
2017,2,5,13,30,14.0,208.0,7.4,14.0,217.0,186.65,150.82
2017,2,5,13,45,60.0,226.5,7.55,14.0,260.0,245.93,200.98
2017,2,5,14,0,106.0,245.0,7.7,14.0,303.0,301.82,248.27
2017,2,5,14,15,105.0,232.0,7.8,14.0,287.0,295.18,243.47
2017,2,5,14,30,104.0,219.0,7.9,14.0,271.0,287.9,238.21
2017,2,5,14,45,52.0,153.0,8.0,14.0,179.0,183.37,150.86
2017,2,5,15,0,0.0,87.0,8.1,14.0,87.0,72.8,56.43
2017,2,5,15,15,0.0,80.0,8.3,14.0,80.0,66.76,51.45
2017,2,5,15,30,0.0,73.0,8.5,14.0,73.0,60.72,46.4
2017,2,5,15,45,0.0,63.5,8.7,14.0,63.5,52.61,39.53
2017,2,5,16,0,0.0,54.0,8.9,14.0,54.0,44.69,32.75
2017,2,5,16,15,0.0,44.0,9.2,14.0,44.0,36.37,25.54
2017,2,5,16,30,0.0,34.0,9.5,14.0,34.0,28.07,18.28
2017,2,5,16,45,0.0,25.0,9.85,14.0,25.0,20.61,11.7
2017,2,5,17,0,0.0,16.0,10.2,14.0,16.0,13.17,5.07
2017,2,5,17,15,0.0,8.0,10.35,14.0,8.0,6.57,0.0
2017,2,5,17,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,11.05,14.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,11.35,14.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.65,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,10.5,4.9,14.0,10.5,8.96,0.0
2017,2,6,7,30,0.0,21.0,4.9,14.0,21.0,17.08,1.63
2017,2,6,7,45,29.5,39.0,4.9,14.0,43.5,30.87,20.37
2017,2,6,8,0,59.0,57.0,4.9,14.0,66.0,43.8,32.73
2017,2,6,8,15,71.5,76.5,4.95,14.0,91.5,57.73,45.58
2017,2,6,8,30,84.0,96.0,5.0,14.0,117.0,71.3,57.98
2017,2,6,8,45,90.5,115.5,5.05,14.0,142.0,84.48,69.83
2017,2,6,9,0,97.0,135.0,5.1,14.0,167.0,97.3,81.19
2017,2,6,9,15,101.5,153.0,5.05,14.0,190.5,108.88,91.3
2017,2,6,9,30,106.0,171.0,5.0,14.0,214.0,120.13,101.0
2017,2,6,9,45,75.0,180.5,5.0,14.5,212.5,130.71,109.82
2017,2,6,10,0,44.0,190.0,5.0,15.0,211.0,136.97,114.8
2017,2,6,10,15,42.5,202.0,5.0,15.0,223.0,144.79,121.33
2017,2,6,10,30,41.0,214.0,5.0,15.0,235.0,157.42,125.03
2017,2,6,10,45,35.5,219.0,5.0,15.0,238.0,166.67,132.07
2017,2,6,11,0,30.0,224.0,5.0,15.0,241.0,175.02,138.91
2017,2,6,11,15,15.0,182.5,5.05,15.0,191.0,150.15,119.08
2017,2,6,11,30,0.0,141.0,5.1,15.0,141.0,115.66,91.13
2017,2,6,11,45,13.0,190.0,5.2,15.0,197.5,159.07,126.57
2017,2,6,12,0,26.0,239.0,5.3,15.0,254.0,204.41,163.43
2017,2,6,12,15,22.5,234.0,5.2,15.0,247.5,201.94,161.53
2017,2,6,12,30,19.0,229.0,5.1,15.0,241.0,198.86,159.16
2017,2,6,12,45,23.5,234.0,5.05,15.0,248.5,207.78,166.59
2017,2,6,13,0,28.0,239.0,5.0,15.0,256.0,217.26,174.51
2017,2,6,13,15,18.0,218.0,5.1,15.0,229.5,195.81,157.18
2017,2,6,13,30,8.0,197.0,5.2,15.0,203.0,173.04,138.63
2017,2,6,13,45,4.0,160.0,5.3,15.0,163.0,138.68,110.48
2017,2,6,14,0,0.0,123.0,5.4,15.0,123.0,103.71,81.55
2017,2,6,14,15,0.0,136.0,5.4,15.0,136.0,115.95,91.91
2017,2,6,14,30,0.0,149.0,5.4,15.0,149.0,129.06,103.01
2017,2,6,14,45,0.0,147.0,5.4,15.0,147.0,128.66,102.88
2017,2,6,15,0,0.0,145.0,5.4,15.0,145.0,128.68,103.12
2017,2,6,15,15,0.0,127.0,5.5,14.5,127.0,112.59,90.04
2017,2,6,15,30,0.0,109.0,5.6,14.0,109.0,96.25,76.58
2017,2,6,15,45,0.0,95.5,5.75,14.0,95.5,84.4,66.64
2017,2,6,16,0,0.0,82.0,5.9,14.0,82.0,72.45,56.47
2017,2,6,16,15,0.0,67.5,6.05,14.0,67.5,59.23,45.1
2017,2,6,16,30,0.0,53.0,6.2,14.0,53.0,45.77,33.38
2017,2,6,16,45,0.0,38.5,6.35,14.0,38.5,31.94,21.28
2017,2,6,17,0,0.0,24.0,6.5,14.0,24.0,19.8,10.56
2017,2,6,17,15,0.0,14.0,6.6,14.0,14.0,11.53,1.32
2017,2,6,17,30,0.0,4.0,6.7,14.0,4.0,3.41,0.0
2017,2,6,17,45,0.0,2.0,6.85,14.0,2.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,8.9,15.0,2.0,1.71,0.0
2017,2,7,7,30,0.0,4.0,8.7,15.0,4.0,3.28,0.0
2017,2,7,7,45,0.0,8.5,8.5,15.0,8.5,6.98,0.23
2017,2,7,8,0,0.0,13.0,8.3,15.0,13.0,10.68,3.69
2017,2,7,8,15,0.0,18.5,8.1,15.0,18.5,15.22,7.85
2017,2,7,8,30,0.0,24.0,7.9,15.0,24.0,19.77,12.0
2017,2,7,8,45,0.0,29.5,7.7,15.0,29.5,24.33,16.11
2017,2,7,9,0,0.0,35.0,7.5,15.0,35.0,28.89,20.19
2017,2,7,9,15,0.0,40.0,7.15,15.0,40.0,33.05,23.87
2017,2,7,9,30,0.0,45.0,6.8,15.0,45.0,37.21,27.52
2017,2,7,9,45,0.0,32.5,6.5,15.0,32.5,26.85,18.25
2017,2,7,10,0,0.0,20.0,6.2,15.0,20.0,16.51,9.02
2017,2,7,10,15,0.0,76.5,6.05,15.0,76.5,63.5,50.5
2017,2,7,10,30,0.0,133.0,5.9,15.0,133.0,107.18,84.64
2017,2,7,10,45,0.0,139.5,5.8,15.0,139.5,112.78,89.12
2017,2,7,11,0,0.0,146.0,5.7,15.0,146.0,118.4,93.65
2017,2,7,11,15,0.0,150.5,5.45,15.0,150.5,122.53,96.93
2017,2,7,11,30,0.0,155.0,5.2,15.0,155.0,126.67,100.24
2017,2,7,11,45,0.0,103.0,5.0,15.0,103.0,85.51,66.05
2017,2,7,12,0,0.0,51.0,4.8,15.0,51.0,42.31,29.96
2017,2,7,12,15,0.0,51.0,4.55,15.0,51.0,42.31,29.97
2017,2,7,12,30,0.0,51.0,4.3,15.0,51.0,42.31,29.97
2017,2,7,12,45,0.0,46.5,4.1,15.0,46.5,38.57,26.84
2017,2,7,13,0,0.0,42.0,3.9,15.0,42.0,34.82,23.7
2017,2,7,13,15,0.0,59.0,3.5,15.0,59.0,48.96,35.61
2017,2,7,13,30,0.0,76.0,3.1,15.0,76.0,63.14,47.52
2017,2,7,13,45,40.5,160.5,2.75,15.0,183.0,169.89,136.82
2017,2,7,14,0,81.0,245.0,2.4,15.0,290.0,284.91,230.36
2017,2,7,14,15,53.0,220.0,2.25,15.0,249.0,245.73,198.4
2017,2,7,14,30,25.0,195.0,2.1,15.0,208.0,191.92,154.63
2017,2,7,14,45,89.5,194.5,2.0,15.0,235.5,256.82,209.62
2017,2,7,15,0,154.0,194.0,1.9,15.0,263.0,326.85,267.57
2017,2,7,15,15,77.0,111.0,1.7,15.0,145.5,176.78,144.86
2017,2,7,15,30,0.0,28.0,1.5,15.0,28.0,23.1,14.12
2017,2,7,15,45,0.0,24.5,1.3,15.0,24.5,20.2,11.72
2017,2,7,16,0,0.0,21.0,1.1,15.0,21.0,17.29,9.24
2017,2,7,16,15,0.0,17.0,1.05,15.0,17.0,13.99,6.38
2017,2,7,16,30,0.0,13.0,1.0,15.0,13.0,10.68,3.49
2017,2,7,16,45,0.0,9.5,0.95,15.0,9.5,7.8,0.94
2017,2,7,17,0,0.0,6.0,0.9,15.0,6.0,4.92,0.0
2017,2,7,17,15,0.0,3.5,1.05,14.5,3.5,2.87,0.0
2017,2,7,17,30,0.0,1.0,1.2,14.0,1.0,0.85,0.0
2017,2,7,17,45,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.3,15.0,0.5,0.43,0.0
2017,2,8,7,30,0.0,1.0,6.2,15.0,1.0,0.82,0.0
2017,2,8,7,45,0.0,3.0,6.1,15.0,3.0,2.46,0.0
2017,2,8,8,0,0.0,5.0,6.0,15.0,5.0,4.1,0.0
2017,2,8,8,15,0.0,7.0,5.9,15.0,7.0,5.75,0.0
2017,2,8,8,30,0.0,9.0,5.8,15.0,9.0,7.39,0.95
2017,2,8,8,45,0.0,11.5,5.7,15.0,11.5,9.46,2.82
2017,2,8,9,0,0.0,14.0,5.6,15.0,14.0,11.52,4.67
2017,2,8,9,15,0.0,61.5,5.45,15.0,61.5,50.94,39.8
2017,2,8,9,30,0.0,109.0,5.3,15.0,109.0,87.6,72.09
2017,2,8,9,45,0.0,119.5,5.2,15.0,119.5,95.72,79.03
2017,2,8,10,0,0.0,130.0,5.1,15.0,130.0,103.76,85.87
2017,2,8,10,15,0.0,111.5,5.0,15.0,111.5,90.77,74.34
2017,2,8,10,30,0.0,93.0,4.9,15.0,93.0,77.03,59.37
2017,2,8,10,45,3.5,143.0,4.85,15.0,145.0,115.87,91.49
2017,2,8,11,0,7.0,193.0,4.8,15.0,197.0,154.51,123.05
2017,2,8,11,15,7.5,197.5,4.75,15.0,202.0,159.86,127.26
2017,2,8,11,30,8.0,202.0,4.7,15.0,207.0,165.21,131.54
2017,2,8,11,45,21.0,227.0,4.7,15.0,240.0,190.62,151.96
2017,2,8,12,0,34.0,252.0,4.7,15.0,273.0,218.12,174.15
2017,2,8,12,15,35.5,254.0,4.65,15.0,276.0,225.58,180.33
2017,2,8,12,30,37.0,256.0,4.6,15.0,279.0,233.16,186.66
2017,2,8,12,45,18.5,213.0,4.6,15.0,224.5,187.62,149.92
2017,2,8,13,0,0.0,170.0,4.6,15.0,170.0,142.53,113.05
2017,2,8,13,15,0.0,128.0,4.5,15.0,128.0,107.12,83.97
2017,2,8,13,30,0.0,86.0,4.4,15.0,86.0,71.51,54.46
2017,2,8,13,45,0.0,116.0,4.3,15.0,116.0,97.24,76.0
2017,2,8,14,0,0.0,146.0,4.2,15.0,146.0,124.18,98.45
2017,2,8,14,15,0.0,147.5,4.15,15.0,147.5,126.36,100.39
2017,2,8,14,30,0.0,149.0,4.1,15.0,149.0,128.85,102.65
2017,2,8,14,45,0.0,138.5,4.05,15.0,138.5,120.15,95.62
2017,2,8,15,0,0.0,128.0,4.0,15.0,128.0,111.4,88.53
2017,2,8,15,15,0.0,90.5,4.05,15.0,90.5,76.4,59.31
2017,2,8,15,30,0.0,53.0,4.1,15.0,53.0,43.86,31.85
2017,2,8,15,45,0.0,46.5,4.15,15.0,46.5,38.44,27.29
2017,2,8,16,0,0.0,40.0,4.2,15.0,40.0,33.04,22.69
2017,2,8,16,15,0.0,33.0,4.15,15.0,33.0,27.22,17.68
2017,2,8,16,30,0.0,26.0,4.1,15.0,26.0,21.42,12.63
2017,2,8,16,45,0.0,19.5,4.05,15.0,19.5,16.05,7.9
2017,2,8,17,0,0.0,13.0,4.0,15.0,13.0,10.68,3.14
2017,2,8,17,15,0.0,7.5,4.0,15.0,7.5,6.15,0.0
2017,2,8,17,30,0.0,2.0,4.0,15.0,2.0,1.71,0.0
2017,2,8,17,45,0.0,1.0,4.05,15.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,4.0,9.2,15.0,4.0,3.41,0.0
2017,2,9,7,30,0.0,8.0,9.3,15.0,8.0,6.57,0.0
2017,2,9,7,45,0.0,16.0,9.4,15.0,16.0,13.16,5.56
2017,2,9,8,0,0.0,24.0,9.5,15.0,24.0,19.78,11.7
2017,2,9,8,15,0.0,33.5,9.45,15.0,33.5,27.65,18.89
2017,2,9,8,30,0.0,43.0,9.4,15.0,43.0,35.54,26.06
2017,2,9,8,45,0.0,52.0,9.4,15.0,52.0,43.02,32.79
2017,2,9,9,0,0.0,61.0,9.4,15.0,61.0,50.53,39.46
2017,2,9,9,15,18.0,112.5,9.25,15.0,120.0,89.6,74.02
2017,2,9,9,30,36.0,164.0,9.1,15.0,179.0,119.93,100.55
2017,2,9,9,45,18.0,125.5,9.0,15.0,133.0,100.29,83.08
2017,2,9,10,0,0.0,87.0,8.9,15.0,87.0,72.06,58.1
2017,2,9,10,15,0.0,81.5,8.7,15.0,81.5,67.69,54.13
2017,2,9,10,30,0.0,76.0,8.5,15.0,76.0,63.1,47.68
2017,2,9,10,45,0.0,57.0,8.35,15.0,57.0,47.27,34.27
2017,2,9,11,0,0.0,38.0,8.2,15.0,38.0,31.47,20.92
2017,2,9,11,15,0.0,54.0,8.0,15.0,54.0,44.79,32.1
2017,2,9,11,30,0.0,70.0,7.8,15.0,70.0,58.15,43.26
2017,2,9,11,45,0.0,71.5,7.6,15.0,71.5,59.41,44.28
2017,2,9,12,0,0.0,73.0,7.4,15.0,73.0,60.67,45.3
2017,2,9,12,15,0.0,75.5,7.35,15.0,75.5,62.76,47.04
2017,2,9,12,30,0.0,78.0,7.3,15.0,78.0,64.85,48.78
2017,2,9,12,45,0.0,71.5,7.25,15.0,71.5,59.42,44.25
2017,2,9,13,0,0.0,65.0,7.2,15.0,65.0,53.98,39.73
2017,2,9,13,15,0.0,54.5,7.1,15.0,54.5,45.22,32.41
2017,2,9,13,30,0.0,44.0,7.0,15.0,44.0,36.47,25.1
2017,2,9,13,45,0.0,55.5,6.9,15.0,55.5,46.03,33.18
2017,2,9,14,0,0.0,67.0,6.8,15.0,67.0,55.61,41.28
2017,2,9,14,15,0.0,62.5,6.45,15.0,62.5,51.84,38.18
2017,2,9,14,30,0.0,58.0,6.1,15.0,58.0,48.07,35.09
2017,2,9,14,45,0.0,43.0,5.8,15.0,43.0,35.58,24.59
2017,2,9,15,0,0.0,28.0,5.5,15.0,28.0,23.12,14.07
2017,2,9,15,15,0.0,36.5,5.2,15.0,36.5,30.16,20.11
2017,2,9,15,30,0.0,45.0,4.9,15.0,45.0,37.2,26.18
2017,2,9,15,45,0.0,39.0,4.65,15.0,39.0,32.21,21.96
2017,2,9,16,0,0.0,33.0,4.4,15.0,33.0,27.23,17.71
2017,2,9,16,15,0.0,27.5,4.25,15.0,27.5,22.67,13.78
2017,2,9,16,30,0.0,22.0,4.1,15.0,22.0,18.11,9.81
2017,2,9,16,45,0.0,16.0,3.95,15.0,16.0,13.16,5.47
2017,2,9,17,0,0.0,10.0,3.8,15.0,10.0,8.21,1.13
2017,2,9,17,15,0.0,6.0,3.7,15.0,6.0,4.92,0.0
2017,2,9,17,30,0.0,2.0,3.6,15.0,2.0,1.71,0.0
2017,2,9,17,45,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.0,2.1,14.0,11.0,9.39,0.0
2017,2,10,7,30,0.0,22.0,2.1,14.0,22.0,18.07,6.77
2017,2,10,7,45,9.0,41.5,2.1,14.0,43.0,33.17,22.88
2017,2,10,8,0,18.0,61.0,2.1,14.0,64.0,47.41,36.15
2017,2,10,8,15,29.0,81.0,2.1,14.0,87.5,61.93,49.46
2017,2,10,8,30,40.0,101.0,2.1,14.0,111.0,76.18,62.35
2017,2,10,8,45,50.0,119.5,2.1,14.0,135.0,89.24,74.0
2017,2,10,9,0,60.0,138.0,2.1,14.0,159.0,102.06,85.23
2017,2,10,9,15,34.5,144.0,2.1,14.0,156.5,106.95,89.37
2017,2,10,9,30,9.0,150.0,2.1,14.0,154.0,116.04,97.11
2017,2,10,9,45,49.5,180.5,2.15,14.0,204.0,131.08,109.95
2017,2,10,10,0,90.0,211.0,2.2,14.0,254.0,149.83,125.87
2017,2,10,10,15,85.0,224.0,2.15,14.0,267.0,158.07,132.63
2017,2,10,10,30,80.0,237.0,2.1,14.0,280.0,174.96,137.79
2017,2,10,10,45,72.5,245.5,2.1,14.5,286.0,188.98,148.05
2017,2,10,11,0,65.0,254.0,2.1,15.0,292.0,202.01,158.37
2017,2,10,11,15,32.5,202.0,2.1,15.0,221.0,166.31,130.91
2017,2,10,11,30,0.0,150.0,2.1,15.0,150.0,122.87,96.67
2017,2,10,11,45,136.0,217.5,2.1,15.0,303.0,222.35,174.41
2017,2,10,12,0,272.0,285.0,2.1,15.0,456.0,339.97,266.01
2017,2,10,12,15,178.0,287.0,2.2,15.0,399.0,317.66,250.73
2017,2,10,12,30,84.0,289.0,2.3,15.0,342.0,283.55,225.25
2017,2,10,12,45,194.5,282.5,2.4,15.0,404.0,350.14,278.91
2017,2,10,13,0,305.0,276.0,2.5,15.0,466.0,428.11,341.16
2017,2,10,13,15,375.0,252.5,2.6,15.0,481.0,467.08,373.25
2017,2,10,13,30,445.0,229.0,2.7,15.0,496.0,518.99,415.41
2017,2,10,13,45,429.0,224.0,2.85,15.0,474.0,524.18,420.91
2017,2,10,14,0,413.0,219.0,3.0,15.0,452.0,526.65,424.46
2017,2,10,14,15,446.0,199.0,3.05,14.5,439.0,546.88,443.11
2017,2,10,14,30,479.0,179.0,3.1,14.0,426.0,565.74,460.75
2017,2,10,14,45,564.0,144.0,3.2,14.0,416.0,605.64,495.05
2017,2,10,15,0,649.0,109.0,3.3,14.0,406.0,652.34,534.1
2017,2,10,15,15,662.5,95.0,3.35,14.0,375.0,656.74,538.51
2017,2,10,15,30,676.0,81.0,3.4,14.0,344.0,657.76,540.54
2017,2,10,15,45,627.0,81.0,3.45,14.0,302.5,624.19,515.58
2017,2,10,16,0,578.0,81.0,3.5,14.0,261.0,587.63,487.72
2017,2,10,16,15,529.0,73.5,3.5,14.0,217.0,539.75,449.63
2017,2,10,16,30,480.0,66.0,3.5,14.0,173.0,490.0,408.42
2017,2,10,16,45,415.0,54.0,3.5,14.0,131.0,422.13,350.49
2017,2,10,17,0,350.0,42.0,3.5,14.0,89.0,354.57,289.36
2017,2,10,17,15,175.0,30.5,3.6,13.5,54.0,210.59,151.89
2017,2,10,17,30,0.0,19.0,3.7,13.0,19.0,16.22,0.0
2017,2,10,17,45,0.0,9.5,3.85,13.0,9.5,8.11,0.0
2017,2,10,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,7,15,189.0,12.5,6.7,11.0,27.0,10.67,0.0
2017,2,11,7,30,378.0,25.0,6.6,11.0,54.0,20.81,9.54
2017,2,11,7,45,485.0,33.0,6.55,11.5,99.0,29.58,20.06
2017,2,11,8,0,592.0,41.0,6.5,12.0,144.0,36.47,26.77
2017,2,11,8,15,654.0,46.5,6.4,12.0,192.5,40.9,31.08
2017,2,11,8,30,716.0,52.0,6.3,12.0,241.0,45.34,35.25
2017,2,11,8,45,753.0,56.0,6.25,12.0,288.0,48.32,38.0
2017,2,11,9,0,790.0,60.0,6.2,12.0,335.0,51.31,40.65
2017,2,11,9,15,817.0,63.0,6.1,12.0,378.5,53.39,42.45
2017,2,11,9,30,844.0,66.0,6.0,12.0,422.0,55.46,44.21
2017,2,11,9,45,855.0,70.5,5.9,12.5,459.5,58.41,46.64
2017,2,11,10,0,866.0,75.0,5.8,13.0,497.0,61.27,48.97
2017,2,11,10,15,879.5,76.5,5.7,13.0,529.5,70.05,56.61
2017,2,11,10,30,893.0,78.0,5.6,13.0,562.0,124.35,69.86
2017,2,11,10,45,900.0,80.5,5.55,13.0,587.0,180.39,106.33
2017,2,11,11,0,907.0,83.0,5.5,13.0,612.0,236.38,152.34
2017,2,11,11,15,912.5,83.5,5.5,13.0,630.0,290.19,201.05
2017,2,11,11,30,918.0,84.0,5.5,13.0,648.0,343.26,250.72
2017,2,11,11,45,919.0,85.5,5.55,13.0,658.0,394.65,299.26
2017,2,11,12,0,920.0,87.0,5.6,13.0,668.0,444.47,345.86
2017,2,11,12,15,920.0,87.0,5.65,13.0,670.0,490.76,388.74
2017,2,11,12,30,920.0,87.0,5.7,13.0,672.0,534.95,428.98
2017,2,11,12,45,914.5,88.0,5.8,13.0,665.0,574.87,465.08
2017,2,11,13,0,909.0,89.0,5.9,13.0,658.0,611.95,498.18
2017,2,11,13,15,904.0,88.5,5.9,13.0,644.0,644.92,527.22
2017,2,11,13,30,899.0,88.0,5.9,13.0,630.0,674.81,553.34
2017,2,11,13,45,892.0,86.5,5.95,13.5,609.0,699.16,573.87
2017,2,11,14,0,885.0,85.0,6.0,14.0,588.0,720.11,591.45
2017,2,11,14,15,873.5,83.0,5.95,14.0,559.0,733.83,602.86
2017,2,11,14,30,862.0,81.0,5.9,14.0,530.0,750.33,616.48
2017,2,11,14,45,847.0,78.5,5.85,14.0,495.5,754.01,620.31
2017,2,11,15,0,832.0,76.0,5.8,14.0,461.0,753.96,621.39
2017,2,11,15,15,809.5,73.0,5.7,14.0,420.5,743.81,614.48
2017,2,11,15,30,787.0,70.0,5.6,14.0,380.0,730.06,604.71
2017,2,11,15,45,757.0,66.0,5.5,14.0,335.5,705.77,586.41
2017,2,11,16,0,727.0,62.0,5.4,14.0,291.0,678.31,565.07
2017,2,11,16,15,678.5,57.0,5.25,13.5,243.5,632.27,528.84
2017,2,11,16,30,630.0,52.0,5.1,13.0,196.0,590.66,494.4
2017,2,11,16,45,556.0,44.5,4.95,13.0,149.5,519.44,432.92
2017,2,11,17,0,482.0,37.0,4.8,13.0,103.0,448.53,368.21
2017,2,11,17,15,340.5,26.5,4.9,13.0,63.5,326.91,245.03
2017,2,11,17,30,199.0,16.0,5.0,13.0,24.0,185.55,0.0
2017,2,11,17,45,99.5,8.0,5.1,13.0,12.0,6.83,0.0
2017,2,11,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
