Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,7,15,165.5,13.5,2.95,12.0,27.5,11.52,0.0
2017,2,12,7,30,331.0,27.0,2.9,12.0,55.0,22.4,11.32
2017,2,12,7,45,442.5,36.5,2.85,12.5,100.0,29.91,20.38
2017,2,12,8,0,554.0,46.0,2.8,13.0,145.0,37.39,27.54
2017,2,12,8,15,618.0,52.5,2.8,13.0,193.5,42.11,32.09
2017,2,12,8,30,682.0,59.0,2.8,13.0,242.0,50.97,40.19
2017,2,12,8,45,726.5,62.5,2.8,13.0,290.0,53.37,42.38
2017,2,12,9,0,771.0,66.0,2.8,13.0,338.0,55.83,44.54
2017,2,12,9,15,799.5,69.5,2.85,13.0,382.0,58.14,46.53
2017,2,12,9,30,828.0,73.0,2.9,13.0,426.0,60.46,48.47
2017,2,12,9,45,846.0,76.0,3.0,13.5,465.0,62.25,49.84
2017,2,12,10,0,864.0,79.0,3.1,14.0,504.0,64.03,51.19
2017,2,12,10,15,878.5,81.0,3.2,14.0,537.0,66.48,53.23
2017,2,12,10,30,893.0,83.0,3.3,14.0,570.0,130.33,73.64
2017,2,12,10,45,903.0,84.0,3.4,14.5,596.0,185.9,109.6
2017,2,12,11,0,913.0,85.0,3.5,15.0,622.0,241.67,154.74
2017,2,12,11,15,919.0,86.0,3.5,15.0,640.5,296.45,203.55
2017,2,12,11,30,925.0,87.0,3.5,15.0,659.0,350.56,253.14
2017,2,12,11,45,927.5,87.5,3.5,15.0,669.5,402.14,300.73
2017,2,12,12,0,930.0,88.0,3.5,15.0,680.0,452.24,346.36
2017,2,12,12,15,930.5,88.0,3.55,15.0,682.0,499.31,388.71
2017,2,12,12,30,931.0,88.0,3.6,15.0,684.0,544.3,428.4
2017,2,12,12,45,818.0,120.5,3.65,15.0,640.5,558.3,443.16
2017,2,12,13,0,705.0,153.0,3.7,15.0,597.0,561.69,448.47
2017,2,12,13,15,811.0,120.0,3.75,15.0,620.5,625.56,500.92
2017,2,12,13,30,917.0,87.0,3.8,15.0,644.0,688.54,552.19
2017,2,12,13,45,908.5,86.0,3.9,15.0,622.0,712.93,573.01
2017,2,12,14,0,900.0,85.0,4.0,15.0,600.0,733.81,591.02
2017,2,12,14,15,888.5,83.5,4.0,15.0,571.0,748.43,602.79
2017,2,12,14,30,877.0,82.0,4.0,15.0,542.0,765.87,616.84
2017,2,12,14,45,858.5,80.0,4.0,15.0,506.0,767.71,619.34
2017,2,12,15,0,840.0,78.0,4.0,15.0,470.0,765.67,619.14
2017,2,12,15,15,768.5,78.0,4.0,15.0,412.5,720.6,586.49
2017,2,12,15,30,697.0,78.0,4.0,15.0,355.0,675.53,553.57
2017,2,12,15,45,643.5,80.0,4.05,15.0,312.5,640.73,528.06
2017,2,12,16,0,590.0,82.0,4.1,15.0,270.0,602.78,499.26
2017,2,12,16,15,602.0,69.0,4.25,14.5,234.5,595.92,495.16
2017,2,12,16,30,614.0,56.0,4.4,14.0,199.0,585.93,487.01
2017,2,12,16,45,533.0,48.5,4.55,14.0,151.5,509.19,422.62
2017,2,12,17,0,452.0,41.0,4.7,14.0,104.0,432.7,354.94
2017,2,12,17,15,313.0,29.0,4.75,13.5,64.5,310.9,236.83
2017,2,12,17,30,174.0,17.0,4.8,13.0,25.0,171.42,0.0
2017,2,12,17,45,87.0,8.5,4.9,13.0,12.5,66.43,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,13,7,15,62.0,16.0,3.65,12.0,21.0,13.66,0.0
2017,2,13,7,30,124.0,32.0,3.8,12.0,42.0,24.96,13.83
2017,2,13,7,45,176.0,50.0,3.95,12.0,76.0,38.38,27.86
2017,2,13,8,0,228.0,68.0,4.1,12.0,110.0,51.53,40.23
2017,2,13,8,15,263.0,85.5,4.0,12.0,147.0,63.95,51.76
2017,2,13,8,30,298.0,103.0,3.9,12.0,184.0,76.05,62.8
2017,2,13,8,45,338.0,113.0,3.8,12.5,221.0,80.65,66.83
2017,2,13,9,0,378.0,123.0,3.7,13.0,258.0,86.68,71.98
2017,2,13,9,15,304.5,151.5,3.5,13.0,268.5,106.87,89.68
2017,2,13,9,30,231.0,180.0,3.3,13.0,279.0,122.77,103.41
2017,2,13,9,45,237.5,197.0,3.15,13.0,307.0,132.35,111.49
2017,2,13,10,0,244.0,214.0,3.0,13.0,335.0,141.63,119.27
2017,2,13,10,15,401.5,191.5,2.8,13.0,406.0,126.12,105.52
2017,2,13,10,30,559.0,169.0,2.6,13.0,477.0,153.52,103.84
2017,2,13,10,45,450.5,210.0,2.45,13.0,465.5,204.02,144.51
2017,2,13,11,0,342.0,251.0,2.3,13.0,454.0,246.16,183.34
2017,2,13,11,15,336.5,263.0,2.3,13.0,467.5,278.67,211.31
2017,2,13,11,30,331.0,275.0,2.3,13.0,481.0,310.62,239.2
2017,2,13,11,45,258.5,289.0,2.3,13.5,451.5,319.98,250.03
2017,2,13,12,0,186.0,303.0,2.3,14.0,422.0,320.47,252.7
2017,2,13,12,15,318.5,277.0,2.25,14.0,482.0,377.66,297.91
2017,2,13,12,30,451.0,251.0,2.2,14.0,542.0,447.87,353.61
2017,2,13,12,45,497.0,231.0,2.2,14.0,549.0,482.67,382.45
2017,2,13,13,0,543.0,211.0,2.2,14.0,556.0,518.64,412.29
2017,2,13,13,15,483.5,226.5,2.05,14.0,528.5,523.15,416.38
2017,2,13,13,30,424.0,242.0,1.9,14.0,501.0,522.31,416.0
2017,2,13,13,45,552.5,191.0,1.8,14.5,517.0,581.1,462.68
2017,2,13,14,0,681.0,140.0,1.7,15.0,533.0,648.55,514.53
2017,2,13,14,15,340.5,147.5,1.8,15.0,344.0,421.33,340.75
2017,2,13,14,30,0.0,155.0,1.9,15.0,155.0,134.02,105.9
2017,2,13,14,45,0.0,152.0,2.0,15.0,152.0,132.57,105.54
2017,2,13,15,0,0.0,149.0,2.1,15.0,149.0,131.42,104.85
2017,2,13,15,15,0.0,95.0,2.2,14.5,95.0,80.3,62.57
2017,2,13,15,30,0.0,41.0,2.3,14.0,41.0,33.89,23.43
2017,2,13,15,45,0.0,36.0,2.45,14.0,36.0,29.73,19.94
2017,2,13,16,0,0.0,31.0,2.6,14.0,31.0,25.57,16.4
2017,2,13,16,15,0.0,26.0,2.6,14.0,26.0,21.43,12.82
2017,2,13,16,30,0.0,21.0,2.6,14.0,21.0,17.29,9.21
2017,2,13,16,45,0.0,16.0,2.65,14.0,16.0,13.16,5.57
2017,2,13,17,0,0.0,11.0,2.7,14.0,11.0,9.03,1.92
2017,2,13,17,15,0.0,6.5,2.65,14.0,6.5,5.33,0.0
2017,2,13,17,30,0.0,2.0,2.6,14.0,2.0,1.64,0.0
2017,2,13,17,45,0.0,1.0,2.6,14.0,1.0,0.85,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,136.5,15.0,1.6,12.0,27.0,12.24,0.0
2017,2,14,7,30,273.0,30.0,1.6,12.0,54.0,24.73,14.16
2017,2,14,7,45,357.5,42.0,1.6,12.5,95.0,34.14,24.23
2017,2,14,8,0,442.0,54.0,1.6,13.0,136.0,43.33,32.9
2017,2,14,8,15,497.0,63.0,1.6,13.0,180.0,49.63,38.86
2017,2,14,8,30,552.0,72.0,1.6,13.0,224.0,55.81,44.54
2017,2,14,8,45,597.5,75.5,1.6,13.0,267.5,57.51,46.09
2017,2,14,9,0,643.0,79.0,1.6,13.0,311.0,59.32,47.66
2017,2,14,9,15,554.5,111.0,1.6,13.0,328.5,80.75,66.57
2017,2,14,9,30,466.0,143.0,1.6,13.0,346.0,98.3,81.83
2017,2,14,9,45,658.0,109.5,1.6,13.5,423.5,77.3,63.03
2017,2,14,10,0,850.0,76.0,1.6,14.0,501.0,61.5,48.91
2017,2,14,10,15,864.0,77.5,1.5,14.0,533.5,76.85,62.27
2017,2,14,10,30,878.0,79.0,1.4,14.0,566.0,131.6,73.46
2017,2,14,10,45,888.5,80.0,1.35,14.5,592.0,186.43,109.82
2017,2,14,11,0,899.0,81.0,1.3,15.0,618.0,241.54,154.43
2017,2,14,11,15,905.5,82.0,1.25,15.0,636.5,295.72,202.11
2017,2,14,11,30,912.0,83.0,1.2,15.0,655.0,349.3,250.18
2017,2,14,11,45,915.0,83.5,1.2,15.5,665.5,400.4,295.57
2017,2,14,12,0,918.0,84.0,1.2,16.0,676.0,450.09,338.73
2017,2,14,12,15,918.5,84.5,1.15,16.0,678.5,497.04,378.97
2017,2,14,12,30,919.0,85.0,1.1,16.0,681.0,541.94,416.41
2017,2,14,12,45,917.0,85.0,1.05,16.5,675.5,582.8,448.89
2017,2,14,13,0,915.0,85.0,1.0,17.0,670.0,621.04,478.37
2017,2,14,13,15,910.5,84.0,0.95,17.0,656.0,653.99,504.09
2017,2,14,13,30,906.0,83.0,0.9,17.0,642.0,683.84,526.99
2017,2,14,13,45,899.0,82.0,0.85,17.0,621.0,708.79,545.93
2017,2,14,14,0,892.0,81.0,0.8,17.0,600.0,730.34,561.59
2017,2,14,14,15,881.0,79.5,0.8,17.0,571.0,744.96,572.38
2017,2,14,14,30,870.0,78.0,0.8,17.0,542.0,755.96,580.87
2017,2,14,14,45,856.0,75.5,0.8,17.0,507.5,759.88,584.62
2017,2,14,15,0,842.0,73.0,0.8,17.0,473.0,767.46,591.11
2017,2,14,15,15,820.0,70.5,0.75,17.0,432.0,758.14,585.12
2017,2,14,15,30,798.0,68.0,0.7,17.0,391.0,745.22,576.77
2017,2,14,15,45,767.0,64.5,0.65,17.0,346.0,720.43,559.9
2017,2,14,16,0,736.0,61.0,0.6,17.0,301.0,692.49,540.42
2017,2,14,16,15,689.5,56.5,0.8,16.5,253.5,648.13,512.38
2017,2,14,16,30,643.0,52.0,1.0,16.0,206.0,601.45,480.23
2017,2,14,16,45,566.0,45.5,1.2,16.0,158.5,534.34,428.66
2017,2,14,17,0,489.0,39.0,1.4,16.0,111.0,461.46,368.57
2017,2,14,17,15,244.5,34.5,1.25,16.0,70.5,267.87,204.08
2017,2,14,17,30,0.0,30.0,1.1,16.0,30.0,44.36,0.0
2017,2,14,17,45,0.0,15.0,1.0,16.0,15.0,12.8,0.0
2017,2,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,15,7,15,9.0,16.0,1.85,14.0,17.0,13.19,0.0
2017,2,15,7,30,18.0,32.0,1.9,14.0,34.0,25.65,15.12
2017,2,15,7,45,40.0,51.5,2.0,14.0,58.5,40.33,29.5
2017,2,15,8,0,62.0,71.0,2.1,14.0,83.0,53.84,42.05
2017,2,15,8,15,73.5,91.5,2.25,14.0,109.5,68.17,55.14
2017,2,15,8,30,85.0,112.0,2.4,14.0,136.0,82.12,67.69
2017,2,15,8,45,92.0,131.5,2.6,14.5,161.5,95.07,79.0
2017,2,15,9,0,99.0,151.0,2.8,15.0,187.0,107.66,89.78
2017,2,15,9,15,49.5,111.5,2.85,15.0,129.5,87.16,71.64
2017,2,15,9,30,0.0,72.0,2.9,15.0,72.0,59.72,47.36
2017,2,15,9,45,136.0,143.5,3.0,15.0,212.0,105.55,87.39
2017,2,15,10,0,272.0,215.0,3.1,15.0,352.0,142.46,119.05
2017,2,15,10,15,269.5,230.5,3.05,15.0,374.0,154.47,121.03
2017,2,15,10,30,267.0,246.0,3.0,15.0,396.0,186.15,139.26
2017,2,15,10,45,155.5,249.5,3.0,15.0,338.0,200.5,153.4
2017,2,15,11,0,44.0,253.0,3.0,15.0,280.0,199.46,157.3
2017,2,15,11,15,84.5,275.0,2.95,15.0,328.5,231.41,181.64
2017,2,15,11,30,125.0,297.0,2.9,15.0,377.0,266.87,209.23
2017,2,15,11,45,151.5,303.0,2.85,15.5,401.0,293.78,230.38
2017,2,15,12,0,178.0,309.0,2.8,16.0,425.0,323.27,253.73
2017,2,15,12,15,180.0,309.0,2.8,15.5,426.5,339.34,267.86
2017,2,15,12,30,182.0,309.0,2.8,15.0,428.0,355.1,281.73
2017,2,15,12,45,161.5,307.5,2.85,15.0,412.0,357.05,284.15
2017,2,15,13,0,141.0,306.0,2.9,15.0,396.0,356.8,284.66
2017,2,15,13,15,520.5,193.0,2.95,15.0,517.5,518.98,416.23
2017,2,15,13,30,900.0,80.0,3.0,15.0,639.0,680.11,543.96
2017,2,15,13,45,894.5,78.0,3.1,15.0,618.0,704.74,564.05
2017,2,15,14,0,889.0,76.0,3.2,15.0,597.0,726.0,581.45
2017,2,15,14,15,642.0,142.5,3.25,15.0,509.5,649.2,522.76
2017,2,15,14,30,395.0,209.0,3.3,15.0,422.0,527.44,427.67
2017,2,15,14,45,474.0,176.0,3.4,15.0,415.0,581.47,473.15
2017,2,15,15,0,553.0,143.0,3.5,15.0,408.0,618.78,505.16
2017,2,15,15,15,494.0,140.5,3.5,15.0,362.0,579.0,474.92
2017,2,15,15,30,435.0,138.0,3.5,15.0,316.0,536.36,442.28
2017,2,15,15,45,420.5,124.0,3.5,15.0,280.0,513.68,425.75
2017,2,15,16,0,406.0,110.0,3.5,15.0,244.0,488.82,406.88
2017,2,15,16,15,382.5,95.0,3.5,14.5,206.0,453.56,379.53
2017,2,15,16,30,359.0,80.0,3.5,14.0,168.0,416.71,349.63
2017,2,15,16,45,322.0,64.5,3.5,14.0,130.0,367.46,307.18
2017,2,15,17,0,285.0,49.0,3.5,14.0,92.0,317.8,262.32
2017,2,15,17,15,207.5,34.0,3.7,14.0,59.0,239.54,187.91
2017,2,15,17,30,130.0,19.0,3.9,14.0,26.0,146.1,17.89
2017,2,15,17,45,65.0,9.5,4.1,14.0,13.0,52.91,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,7,15,98.0,17.0,4.2,14.0,27.0,13.22,0.0
2017,2,16,7,30,196.0,34.0,4.1,14.0,54.0,26.21,15.87
2017,2,16,7,45,259.5,50.0,4.1,14.5,91.5,38.09,27.54
2017,2,16,8,0,323.0,66.0,4.1,15.0,129.0,49.66,38.24
2017,2,16,8,15,362.5,80.0,3.95,15.0,169.0,59.35,47.16
2017,2,16,8,30,402.0,94.0,3.8,15.0,209.0,68.75,55.64
2017,2,16,8,45,437.0,104.0,3.65,15.0,248.5,75.09,61.26
2017,2,16,9,0,472.0,114.0,3.5,15.0,288.0,81.27,66.63
2017,2,16,9,15,345.0,151.0,3.35,15.0,286.5,107.0,89.04
2017,2,16,9,30,218.0,188.0,3.2,15.0,285.0,132.13,110.64
2017,2,16,9,45,143.5,203.5,3.1,15.0,269.5,140.46,117.52
2017,2,16,10,0,69.0,219.0,3.0,15.0,254.0,155.06,129.77
2017,2,16,10,15,186.0,230.5,2.9,15.0,333.5,160.52,126.22
2017,2,16,10,30,303.0,242.0,2.8,15.0,413.0,187.95,139.09
2017,2,16,10,45,427.0,219.0,2.7,15.0,471.5,210.99,149.78
2017,2,16,11,0,551.0,196.0,2.6,15.0,530.0,251.04,177.47
2017,2,16,11,15,722.0,145.5,2.45,15.0,597.0,295.04,209.77
2017,2,16,11,30,893.0,95.0,2.3,15.0,664.0,359.0,260.85
2017,2,16,11,45,898.5,94.5,2.2,15.0,674.5,409.64,306.6
2017,2,16,12,0,904.0,94.0,2.1,15.0,685.0,459.1,350.47
2017,2,16,12,15,905.0,94.0,2.05,15.0,687.5,505.53,391.0
2017,2,16,12,30,906.0,94.0,2.0,15.0,690.0,549.96,428.85
2017,2,16,12,45,656.5,180.0,1.95,15.0,610.0,535.09,420.05
2017,2,16,13,0,407.0,266.0,1.9,15.0,530.0,485.61,383.17
2017,2,16,13,15,635.5,185.0,1.9,15.0,587.0,590.34,466.35
2017,2,16,13,30,864.0,104.0,1.9,15.0,644.0,688.49,542.95
2017,2,16,13,45,857.0,102.0,1.9,15.0,622.5,712.45,561.79
2017,2,16,14,0,850.0,100.0,1.9,15.0,601.0,733.0,578.56
2017,2,16,14,15,837.5,98.0,1.85,15.0,572.5,746.02,588.41
2017,2,16,14,30,825.0,96.0,1.8,15.0,544.0,755.33,595.65
2017,2,16,14,45,565.0,147.0,1.75,15.0,444.5,622.44,497.49
2017,2,16,15,0,305.0,198.0,1.7,15.0,345.0,469.55,379.16
2017,2,16,15,15,291.5,184.5,1.6,15.0,315.5,452.33,367.6
2017,2,16,15,30,278.0,171.0,1.5,15.0,286.0,433.48,353.64
2017,2,16,15,45,269.0,152.5,1.4,15.0,253.5,410.43,336.38
2017,2,16,16,0,260.0,134.0,1.3,15.0,221.0,385.73,317.44
2017,2,16,16,15,241.0,115.0,1.2,14.5,186.0,350.8,290.16
2017,2,16,16,30,222.0,96.0,1.1,14.0,151.0,314.64,260.94
2017,2,16,16,45,192.0,77.0,1.0,14.0,117.0,268.89,222.06
2017,2,16,17,0,162.0,58.0,0.9,14.0,83.0,222.58,181.4
2017,2,16,17,15,100.5,39.5,0.9,14.0,53.0,153.38,118.71
2017,2,16,17,30,39.0,21.0,0.9,14.0,23.0,61.68,13.51
2017,2,16,17,45,19.5,10.5,0.95,14.0,11.5,22.46,0.0
2017,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,13.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,12.1,14.0,2.0,1.64,0.0
2017,2,17,7,30,0.0,4.0,12.2,14.0,4.0,3.28,0.0
2017,2,17,7,45,0.0,7.0,12.35,14.5,7.0,5.74,0.0
2017,2,17,8,0,0.0,10.0,12.5,15.0,10.0,8.21,1.61
2017,2,17,8,15,0.0,13.0,12.45,15.0,13.0,10.69,3.87
2017,2,17,8,30,0.0,16.0,12.4,15.0,16.0,13.17,6.12
2017,2,17,8,45,0.0,19.0,12.35,15.0,19.0,15.65,8.34
2017,2,17,9,0,0.0,22.0,12.3,15.0,22.0,18.14,10.54
2017,2,17,9,15,56.5,108.5,12.2,15.0,134.0,85.37,70.18
2017,2,17,9,30,113.0,195.0,12.1,15.0,246.0,134.68,113.31
2017,2,17,9,45,198.0,207.5,12.0,15.0,305.5,143.48,120.71
2017,2,17,10,0,283.0,220.0,11.9,15.0,365.0,145.25,121.96
2017,2,17,10,15,271.0,237.0,11.55,15.0,383.5,160.32,125.32
2017,2,17,10,30,259.0,254.0,11.2,15.0,402.0,192.27,145.16
2017,2,17,10,45,262.5,266.0,10.85,15.0,421.5,222.51,167.9
2017,2,17,11,0,266.0,278.0,10.5,15.0,441.0,253.32,193.38
2017,2,17,11,15,154.5,275.0,10.05,15.0,370.5,247.68,194.2
2017,2,17,11,30,43.0,272.0,9.6,15.0,300.0,226.48,180.91
2017,2,17,11,45,25.0,238.0,9.15,15.0,254.5,201.92,161.39
2017,2,17,12,0,7.0,204.0,8.7,15.0,209.0,170.33,135.79
2017,2,17,12,15,6.0,199.0,8.4,15.0,203.0,167.16,133.21
2017,2,17,12,30,5.0,194.0,8.1,15.0,197.0,163.72,130.4
2017,2,17,12,45,2.5,154.0,7.85,15.0,155.5,129.85,102.55
2017,2,17,13,0,0.0,114.0,7.6,15.0,114.0,95.09,73.81
2017,2,17,13,15,0.0,97.5,7.4,14.5,97.5,81.22,62.47
2017,2,17,13,30,0.0,81.0,7.2,14.0,81.0,67.36,51.07
2017,2,17,13,45,0.0,46.0,7.05,14.0,46.0,38.15,26.58
2017,2,17,14,0,0.0,11.0,6.9,14.0,11.0,9.1,2.05
2017,2,17,14,15,0.0,11.5,6.75,14.0,11.5,9.5,2.41
2017,2,17,14,30,0.0,12.0,6.6,14.0,12.0,9.91,2.77
2017,2,17,14,45,0.0,19.5,6.5,14.0,19.5,16.11,8.07
2017,2,17,15,0,0.0,27.0,6.4,14.0,27.0,22.31,13.39
2017,2,17,15,15,0.0,20.5,6.25,14.0,20.5,16.92,8.83
2017,2,17,15,30,0.0,14.0,6.1,14.0,14.0,11.54,4.25
2017,2,17,15,45,0.0,12.5,5.95,14.0,12.5,10.29,3.2
2017,2,17,16,0,0.0,11.0,5.8,14.0,11.0,9.05,2.14
2017,2,17,16,15,0.0,9.0,5.6,13.5,9.0,7.4,0.73
2017,2,17,16,30,0.0,7.0,5.4,13.0,7.0,5.75,0.0
2017,2,17,16,45,0.0,5.5,5.25,13.0,5.5,4.51,0.0
2017,2,17,17,0,0.0,4.0,5.1,13.0,4.0,3.28,0.0
2017,2,17,17,15,0.0,2.5,4.85,13.0,2.5,2.05,0.0
2017,2,17,17,30,0.0,1.0,4.6,13.0,1.0,0.82,0.0
2017,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.5,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,10.0,9.6,13.0,10.0,8.22,0.0
2017,2,18,7,30,0.0,20.0,9.8,13.0,20.0,16.49,8.21
2017,2,18,7,45,0.0,34.5,10.05,13.0,34.5,28.52,19.42
2017,2,18,8,0,0.0,49.0,10.3,13.0,49.0,40.25,30.24
2017,2,18,8,15,0.0,65.0,10.35,13.0,65.0,52.82,41.74
2017,2,18,8,30,0.0,81.0,10.4,13.0,81.0,65.26,52.99
2017,2,18,8,45,0.0,96.5,10.45,13.0,96.5,77.21,63.66
2017,2,18,9,0,0.0,112.0,10.5,13.0,112.0,89.04,74.11
2017,2,18,9,15,0.0,92.5,10.4,13.0,92.5,75.64,62.01
2017,2,18,9,30,0.0,73.0,10.3,13.0,73.0,60.56,48.45
2017,2,18,9,45,0.0,91.0,10.25,13.0,91.0,75.18,61.3
2017,2,18,10,0,0.0,109.0,10.2,13.0,109.0,89.06,73.41
2017,2,18,10,15,0.0,138.5,10.1,13.0,138.5,111.22,88.61
2017,2,18,10,30,0.0,168.0,10.0,13.0,168.0,133.57,107.16
2017,2,18,10,45,3.0,182.5,9.95,13.0,184.5,145.81,117.06
2017,2,18,11,0,6.0,197.0,9.9,13.0,201.0,158.6,127.4
2017,2,18,11,15,3.0,162.5,9.85,13.0,164.5,133.14,106.21
2017,2,18,11,30,0.0,128.0,9.8,13.0,128.0,105.67,83.31
2017,2,18,11,45,3.0,166.5,9.75,13.0,169.0,137.89,110.05
2017,2,18,12,0,6.0,205.0,9.7,13.0,210.0,170.78,137.26
2017,2,18,12,15,65.5,262.0,9.6,13.0,306.0,247.7,200.5
2017,2,18,12,30,125.0,319.0,9.5,13.0,402.0,336.36,273.31
2017,2,18,12,45,95.5,307.5,9.45,13.0,370.5,316.35,257.46
2017,2,18,13,0,66.0,296.0,9.4,13.0,339.0,297.35,242.16
2017,2,18,13,15,187.0,289.5,9.35,12.5,409.0,384.11,315.91
2017,2,18,13,30,308.0,283.0,9.3,12.0,479.0,481.77,398.57
2017,2,18,13,45,155.5,232.5,9.25,12.0,331.5,330.96,274.28
2017,2,18,14,0,3.0,182.0,9.2,12.0,184.0,158.42,128.13
2017,2,18,14,15,25.0,206.5,9.1,12.0,220.5,199.36,163.34
2017,2,18,14,30,47.0,231.0,9.0,12.0,257.0,258.03,213.16
2017,2,18,14,45,76.5,224.0,8.95,12.0,263.0,279.73,232.66
2017,2,18,15,0,106.0,217.0,8.9,12.0,269.0,302.52,253.2
2017,2,18,15,15,53.0,121.0,8.7,12.0,147.0,156.67,130.06
2017,2,18,15,30,0.0,25.0,8.5,12.0,25.0,20.63,12.14
2017,2,18,15,45,0.0,22.5,8.35,12.0,22.5,18.55,10.4
2017,2,18,16,0,0.0,20.0,8.2,12.0,20.0,16.48,8.62
2017,2,18,16,15,0.0,16.5,8.0,12.0,16.5,13.58,6.12
2017,2,18,16,30,0.0,13.0,7.8,12.0,13.0,10.69,3.59
2017,2,18,16,45,0.0,10.0,7.65,12.0,10.0,8.21,1.41
2017,2,18,17,0,0.0,7.0,7.5,12.0,7.0,5.74,0.0
2017,2,18,17,15,0.0,4.5,7.4,11.5,4.5,3.69,0.0
2017,2,18,17,30,0.0,2.0,7.3,11.0,2.0,1.64,0.0
2017,2,18,17,45,0.0,1.0,7.2,11.0,1.0,0.85,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,19.0,19.5,6.25,12.0,21.5,16.06,1.08
2017,2,19,7,30,38.0,39.0,6.4,12.0,43.0,30.54,20.33
2017,2,19,7,45,59.5,59.0,6.6,12.0,69.5,45.2,34.28
2017,2,19,8,0,81.0,79.0,6.8,12.0,96.0,59.53,47.61
2017,2,19,8,15,94.5,100.0,7.05,12.0,124.5,74.08,60.97
2017,2,19,8,30,108.0,121.0,7.3,12.0,153.0,88.23,73.77
2017,2,19,8,45,117.0,141.0,7.6,12.5,181.0,101.38,85.33
2017,2,19,9,0,126.0,161.0,7.9,13.0,209.0,114.16,96.35
2017,2,19,9,15,67.0,161.0,8.1,13.0,187.0,118.85,100.28
2017,2,19,9,30,8.0,161.0,8.3,13.0,165.0,124.61,105.11
2017,2,19,9,45,4.0,141.0,8.5,13.0,143.0,111.89,93.67
2017,2,19,10,0,0.0,121.0,8.7,13.0,121.0,98.01,81.24
2017,2,19,10,15,0.0,105.0,8.75,13.0,105.0,86.38,67.65
2017,2,19,10,30,0.0,89.0,8.8,13.0,89.0,74.01,57.09
2017,2,19,10,45,25.5,178.0,8.95,13.0,193.5,141.78,112.62
2017,2,19,11,0,51.0,267.0,9.1,13.0,298.0,211.66,169.34
2017,2,19,11,15,25.5,219.0,8.9,13.0,234.5,178.65,143.1
2017,2,19,11,30,0.0,171.0,8.7,13.0,171.0,139.72,111.6
2017,2,19,11,45,12.0,215.0,8.55,13.0,223.0,179.54,144.3
2017,2,19,12,0,24.0,259.0,8.4,13.0,275.0,221.29,178.52
2017,2,19,12,15,15.0,232.0,8.45,13.0,242.5,198.29,159.76
2017,2,19,12,30,6.0,205.0,8.5,13.0,210.0,173.41,139.32
2017,2,19,12,45,3.0,172.0,8.55,13.0,174.5,145.26,116.09
2017,2,19,13,0,0.0,139.0,8.6,13.0,139.0,116.19,91.96
2017,2,19,13,15,0.0,147.0,8.6,13.0,147.0,123.31,97.97
2017,2,19,13,30,0.0,155.0,8.6,13.0,155.0,130.64,104.17
2017,2,19,13,45,0.0,142.0,8.6,13.0,142.0,119.75,95.2
2017,2,19,14,0,0.0,129.0,8.6,13.0,129.0,108.71,86.1
2017,2,19,14,15,0.0,99.0,8.35,13.0,99.0,82.62,64.33
2017,2,19,14,30,0.0,69.0,8.1,13.0,69.0,57.27,43.04
2017,2,19,14,45,0.0,88.0,7.9,13.0,88.0,73.14,56.59
2017,2,19,15,0,0.0,107.0,7.7,13.0,107.0,90.53,71.46
2017,2,19,15,15,0.0,73.5,7.75,13.0,73.5,60.98,46.52
2017,2,19,15,30,0.0,40.0,7.8,13.0,40.0,33.06,22.76
2017,2,19,15,45,0.0,35.5,7.85,13.0,35.5,29.32,19.6
2017,2,19,16,0,0.0,31.0,7.9,13.0,31.0,25.58,16.42
2017,2,19,16,15,0.0,26.0,7.75,13.0,26.0,21.43,12.86
2017,2,19,16,30,0.0,21.0,7.6,13.0,21.0,17.29,9.26
2017,2,19,16,45,0.0,16.0,7.5,13.0,16.0,13.16,5.63
2017,2,19,17,0,0.0,11.0,7.4,13.0,11.0,9.03,2.0
2017,2,19,17,15,0.0,7.0,7.25,13.0,7.0,5.74,0.0
2017,2,19,17,30,0.0,3.0,7.1,13.0,3.0,2.46,0.0
2017,2,19,17,45,0.0,1.5,6.95,13.0,1.5,1.28,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,8.95,15.0,3.5,2.87,0.0
2017,2,20,7,30,0.0,7.0,9.0,15.0,7.0,5.74,0.0
2017,2,20,7,45,0.0,12.0,9.1,15.0,12.0,9.86,2.99
2017,2,20,8,0,0.0,17.0,9.2,15.0,17.0,13.98,6.76
2017,2,20,8,15,0.0,22.5,9.2,15.0,22.5,18.53,10.9
2017,2,20,8,30,0.0,28.0,9.2,15.0,28.0,23.08,15.0
2017,2,20,8,45,0.0,33.0,9.25,15.0,33.0,27.23,18.7
2017,2,20,9,0,0.0,38.0,9.3,15.0,38.0,31.39,22.36
2017,2,20,9,15,0.0,43.0,9.25,15.0,43.0,35.55,26.0
2017,2,20,9,30,0.0,48.0,9.2,15.0,48.0,39.72,29.62
2017,2,20,9,45,0.0,43.0,9.2,15.0,43.0,35.58,25.87
2017,2,20,10,0,0.0,38.0,9.2,15.0,38.0,31.45,22.15
2017,2,20,10,15,0.0,25.5,9.1,15.0,25.5,21.09,12.19
2017,2,20,10,30,0.0,13.0,9.0,15.0,13.0,10.75,3.42
2017,2,20,10,45,0.0,19.0,8.95,15.0,19.0,15.72,7.6
2017,2,20,11,0,0.0,25.0,8.9,15.0,25.0,20.71,11.78
2017,2,20,11,15,0.0,31.5,8.95,15.0,31.5,26.11,16.3
2017,2,20,11,30,0.0,38.0,9.0,15.0,38.0,31.52,20.81
2017,2,20,11,45,0.0,57.0,9.05,15.0,57.0,47.35,34.04
2017,2,20,12,0,0.0,76.0,9.1,15.0,76.0,63.23,47.26
2017,2,20,12,15,0.0,102.0,9.25,15.0,102.0,84.92,65.29
2017,2,20,12,30,0.0,128.0,9.4,15.0,128.0,106.54,83.22
2017,2,20,12,45,0.0,92.5,9.6,15.0,92.5,77.04,58.75
2017,2,20,13,0,0.0,57.0,9.8,15.0,57.0,47.36,34.03
2017,2,20,13,15,0.0,45.5,10.0,15.0,45.5,37.76,26.03
2017,2,20,13,30,0.0,34.0,10.2,15.0,34.0,28.19,18.03
2017,2,20,13,45,0.0,32.5,10.4,15.0,32.5,26.93,17.0
2017,2,20,14,0,0.0,31.0,10.6,15.0,31.0,25.68,15.98
2017,2,20,14,15,0.0,30.0,10.8,15.0,30.0,24.84,15.3
2017,2,20,14,30,0.0,29.0,11.0,15.0,29.0,24.0,14.63
2017,2,20,14,45,0.0,23.5,11.25,15.0,23.5,19.43,10.8
2017,2,20,15,0,0.0,18.0,11.5,15.0,18.0,14.86,6.97
2017,2,20,15,15,0.0,16.0,11.6,14.5,16.0,13.2,5.6
2017,2,20,15,30,0.0,14.0,11.7,14.0,14.0,11.54,4.23
2017,2,20,15,45,0.0,12.5,11.85,14.0,12.5,10.3,3.18
2017,2,20,16,0,0.0,11.0,12.0,14.0,11.0,9.05,2.12
2017,2,20,16,15,0.0,9.0,11.95,14.0,9.0,7.4,0.71
2017,2,20,16,30,0.0,7.0,11.9,14.0,7.0,5.75,0.0
2017,2,20,16,45,0.0,5.5,11.9,14.0,5.5,4.51,0.0
2017,2,20,17,0,0.0,4.0,11.9,14.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,11.55,14.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,11.2,14.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,10.9,14.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,1.0,3.25,14.0,1.0,0.0,0.0
2017,2,21,7,0,0.0,2.0,3.0,14.0,2.0,1.71,0.0
2017,2,21,7,15,0.0,10.5,2.75,14.0,10.5,8.63,0.0
2017,2,21,7,30,0.0,19.0,2.5,14.0,19.0,15.65,7.77
2017,2,21,7,45,0.0,30.0,2.3,14.0,30.0,24.76,16.22
2017,2,21,8,0,0.0,41.0,2.1,14.0,41.0,33.89,24.62
2017,2,21,8,15,0.0,53.0,1.85,14.0,53.0,43.87,33.7
2017,2,21,8,30,0.0,65.0,1.6,14.0,65.0,53.69,42.51
2017,2,21,8,45,0.0,76.5,1.4,14.0,76.5,62.87,50.63
2017,2,21,9,0,0.0,88.0,1.2,14.0,88.0,71.97,58.58
2017,2,21,9,15,85.0,145.5,1.1,14.0,185.5,105.68,87.96
2017,2,21,9,30,170.0,203.0,1.0,14.0,283.0,140.26,117.52
2017,2,21,9,45,127.0,218.5,0.95,14.0,281.0,148.76,124.36
2017,2,21,10,0,84.0,234.0,0.9,14.0,279.0,164.32,137.23
2017,2,21,10,15,125.5,252.5,0.95,14.0,324.5,174.52,136.56
2017,2,21,10,30,167.0,271.0,1.0,14.0,370.0,203.53,155.49
2017,2,21,10,45,83.5,157.5,1.1,14.5,207.0,133.23,101.27
2017,2,21,11,0,0.0,44.0,1.2,15.0,44.0,36.5,25.04
2017,2,21,11,15,24.0,164.0,1.4,15.0,180.0,138.18,108.28
2017,2,21,11,30,48.0,284.0,1.6,15.0,316.0,238.03,187.66
2017,2,21,11,45,39.0,278.0,1.8,15.0,304.5,237.07,187.11
2017,2,21,12,0,30.0,272.0,2.0,15.0,293.0,234.55,185.57
2017,2,21,12,15,15.0,202.0,2.2,15.0,212.5,174.11,137.6
2017,2,21,12,30,0.0,132.0,2.4,15.0,132.0,109.87,85.57
2017,2,21,12,45,96.5,226.0,2.65,15.0,291.0,254.11,203.38
2017,2,21,13,0,193.0,320.0,2.9,15.0,450.0,404.0,322.12
2017,2,21,13,15,532.5,210.5,3.0,15.0,558.0,555.2,443.56
2017,2,21,13,30,872.0,101.0,3.1,15.0,666.0,707.34,563.7
2017,2,21,13,45,862.0,100.5,3.25,15.0,644.0,730.88,582.88
2017,2,21,14,0,852.0,100.0,3.4,15.0,622.0,750.87,599.48
2017,2,21,14,15,840.5,98.5,3.4,14.5,593.0,765.05,611.92
2017,2,21,14,30,829.0,97.0,3.4,14.0,564.0,775.56,621.86
2017,2,21,14,45,816.0,93.5,3.45,14.0,529.5,778.97,625.84
2017,2,21,15,0,803.0,90.0,3.5,14.0,495.0,778.69,627.25
2017,2,21,15,15,741.0,91.0,3.5,14.0,441.0,739.75,599.61
2017,2,21,15,30,679.0,92.0,3.5,14.0,387.0,702.16,572.88
2017,2,21,15,45,691.5,83.0,3.5,14.0,355.0,706.14,577.48
2017,2,21,16,0,704.0,74.0,3.5,14.0,323.0,706.97,579.14
2017,2,21,16,15,658.5,69.0,3.45,13.5,275.0,662.43,546.26
2017,2,21,16,30,613.0,64.0,3.4,13.0,227.0,615.85,510.55
2017,2,21,16,45,548.0,56.0,3.4,13.0,179.5,548.26,455.44
2017,2,21,17,0,483.0,48.0,3.4,13.0,132.0,480.38,397.29
2017,2,21,17,15,367.0,37.5,3.45,13.0,88.5,371.47,301.99
2017,2,21,17,30,251.0,27.0,3.5,13.0,45.0,261.58,170.99
2017,2,21,17,45,125.5,13.5,3.55,13.0,22.5,100.36,0.0
2017,2,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
