Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,6.0,5.5,11.0,6.0,0.0,0.0
2017,2,22,7,0,0.0,12.0,5.5,11.0,12.0,10.24,0.0
2017,2,22,7,15,124.5,27.0,5.55,11.0,42.5,20.84,8.5
2017,2,22,7,30,249.0,42.0,5.6,11.0,73.0,32.26,22.36
2017,2,22,7,45,301.0,57.0,5.65,11.5,111.5,43.21,32.79
2017,2,22,8,0,353.0,72.0,5.7,12.0,150.0,53.85,42.67
2017,2,22,8,15,382.0,87.0,5.75,12.0,190.0,64.01,52.02
2017,2,22,8,30,411.0,102.0,5.8,12.0,230.0,73.83,60.88
2017,2,22,8,45,430.5,115.0,5.9,12.0,268.5,81.85,68.0
2017,2,22,9,0,450.0,128.0,6.0,12.0,307.0,89.59,74.76
2017,2,22,9,15,373.0,160.0,6.1,12.0,319.5,112.67,95.04
2017,2,22,9,30,296.0,192.0,6.2,12.0,332.0,130.2,110.23
2017,2,22,9,45,272.5,213.5,6.3,12.0,350.5,141.61,119.96
2017,2,22,10,0,249.0,235.0,6.4,12.0,369.0,152.53,129.21
2017,2,22,10,15,373.5,221.0,6.5,12.0,435.5,161.89,122.61
2017,2,22,10,30,498.0,207.0,6.6,12.0,502.0,188.43,132.2
2017,2,22,10,45,286.5,246.5,6.7,12.5,418.0,219.73,165.31
2017,2,22,11,0,75.0,286.0,6.8,13.0,334.0,230.67,183.43
2017,2,22,11,15,306.5,255.5,6.9,13.0,458.5,276.74,213.92
2017,2,22,11,30,538.0,225.0,7.0,13.0,583.0,353.19,272.72
2017,2,22,11,45,394.5,272.0,7.15,13.0,537.0,368.49,291.46
2017,2,22,12,0,251.0,319.0,7.3,13.0,491.0,369.51,296.27
2017,2,22,12,15,379.5,282.5,7.4,12.5,543.0,422.44,340.97
2017,2,22,12,30,508.0,246.0,7.5,12.0,595.0,489.46,397.97
2017,2,22,12,45,491.0,251.0,7.65,12.0,586.0,513.68,419.69
2017,2,22,13,0,474.0,256.0,7.8,12.0,577.0,535.28,438.96
2017,2,22,13,15,695.0,175.5,7.9,12.0,635.0,635.3,523.73
2017,2,22,13,30,916.0,95.0,8.0,12.0,693.0,730.01,604.48
2017,2,22,13,45,910.0,93.0,8.1,12.0,671.0,755.21,626.46
2017,2,22,14,0,904.0,91.0,8.2,12.0,649.0,776.93,644.6
2017,2,22,14,15,893.5,89.5,8.25,12.0,619.5,792.23,657.75
2017,2,22,14,30,883.0,88.0,8.3,12.0,590.0,811.0,673.81
2017,2,22,14,45,779.5,102.0,8.35,12.0,525.0,762.39,636.83
2017,2,22,15,0,676.0,116.0,8.4,12.0,460.0,712.65,598.77
2017,2,22,15,15,745.0,96.5,8.35,12.0,447.0,756.98,635.77
2017,2,22,15,30,814.0,77.0,8.3,12.0,434.0,793.97,666.59
2017,2,22,15,45,786.0,73.5,8.3,12.0,387.5,770.72,649.46
2017,2,22,16,0,758.0,70.0,8.3,12.0,341.0,744.14,629.42
2017,2,22,16,15,714.5,65.0,8.25,11.5,291.5,699.92,595.33
2017,2,22,16,30,671.0,60.0,8.2,11.0,242.0,659.89,563.22
2017,2,22,16,45,600.5,54.0,8.2,11.0,192.0,589.6,503.24
2017,2,22,17,0,530.0,48.0,8.2,11.0,142.0,518.96,440.18
2017,2,22,17,15,412.0,38.0,8.2,11.0,96.5,407.7,339.36
2017,2,22,17,30,294.0,28.0,8.2,11.0,51.0,297.5,208.21
2017,2,22,17,45,147.0,14.0,8.2,11.0,25.5,116.46,0.0
2017,2,22,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.0,7.85,10.0,8.0,0.0,0.0
2017,2,23,7,0,0.0,16.0,7.8,10.0,16.0,13.66,0.0
2017,2,23,7,15,191.5,29.0,7.75,10.0,54.0,22.5,10.73
2017,2,23,7,30,383.0,42.0,7.7,10.0,92.0,34.59,24.59
2017,2,23,7,45,471.5,52.0,7.7,10.5,140.0,42.07,31.95
2017,2,23,8,0,560.0,62.0,7.7,11.0,188.0,49.46,38.93
2017,2,23,8,15,616.5,68.0,7.6,10.5,238.0,53.29,42.67
2017,2,23,8,30,673.0,74.0,7.5,10.0,288.0,57.15,46.29
2017,2,23,8,45,489.5,114.0,7.4,10.0,282.5,81.68,68.38
2017,2,23,9,0,306.0,154.0,7.3,10.0,277.0,108.38,92.18
2017,2,23,9,15,378.5,159.0,7.15,10.0,328.0,107.35,91.01
2017,2,23,9,30,451.0,164.0,7.0,10.0,379.0,109.88,93.02
2017,2,23,9,45,260.0,199.5,6.85,10.0,326.0,133.39,113.6
2017,2,23,10,0,69.0,235.0,6.7,10.0,273.0,165.05,141.16
2017,2,23,10,15,166.0,251.0,6.6,10.0,348.5,177.53,141.02
2017,2,23,10,30,263.0,267.0,6.5,10.0,424.0,207.19,158.38
2017,2,23,10,45,173.0,279.0,6.45,10.0,384.5,227.89,178.58
2017,2,23,11,0,83.0,291.0,6.4,10.0,345.0,236.27,189.65
2017,2,23,11,15,289.0,267.5,6.35,10.0,460.5,281.45,220.61
2017,2,23,11,30,495.0,244.0,6.3,10.0,576.0,354.86,277.9
2017,2,23,11,45,496.5,247.5,6.3,10.0,585.0,391.64,311.48
2017,2,23,12,0,498.0,251.0,6.3,10.0,594.0,427.81,344.16
2017,2,23,12,15,547.5,233.0,6.35,10.0,611.0,469.14,380.52
2017,2,23,12,30,597.0,215.0,6.4,10.0,628.0,512.72,418.63
2017,2,23,12,45,319.5,251.5,6.45,10.5,472.5,410.73,337.04
2017,2,23,13,0,42.0,288.0,6.5,11.0,317.0,276.65,225.34
2017,2,23,13,15,21.0,198.0,6.55,11.0,212.5,187.06,151.9
2017,2,23,13,30,0.0,108.0,6.6,11.0,108.0,90.18,70.77
2017,2,23,13,45,453.0,100.0,6.7,11.0,381.0,444.99,374.98
2017,2,23,14,0,906.0,92.0,6.8,11.0,654.0,782.97,648.71
2017,2,23,14,15,895.0,90.5,6.85,11.0,624.5,797.92,660.27
2017,2,23,14,30,884.0,89.0,6.9,11.0,595.0,816.38,675.99
2017,2,23,14,45,768.0,106.5,6.95,11.0,526.5,761.11,634.17
2017,2,23,15,0,652.0,124.0,7.0,11.0,458.0,704.71,591.2
2017,2,23,15,15,734.5,100.5,7.0,11.0,448.0,756.05,633.69
2017,2,23,15,30,817.0,77.0,7.0,11.0,438.0,799.58,669.52
2017,2,23,15,45,789.5,73.0,7.0,11.0,391.5,776.01,652.28
2017,2,23,16,0,762.0,69.0,7.0,11.0,345.0,749.12,632.23
2017,2,23,16,15,719.0,64.5,6.9,10.5,295.5,705.75,599.03
2017,2,23,16,30,676.0,60.0,6.8,10.0,246.0,666.35,567.68
2017,2,23,16,45,610.0,53.5,6.7,10.0,195.5,598.64,510.2
2017,2,23,17,0,544.0,47.0,6.6,10.0,145.0,530.57,449.7
2017,2,23,17,15,430.0,37.5,6.55,10.0,99.5,422.36,352.25
2017,2,23,17,30,316.0,28.0,6.5,10.0,54.0,317.42,230.79
2017,2,23,17,45,158.0,14.0,6.45,10.0,27.0,124.77,0.0
2017,2,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,6.0,2.7,9.5,6.0,0.0,0.0
2017,2,24,7,0,0.0,12.0,2.6,10.0,12.0,10.24,0.0
2017,2,24,7,15,58.5,30.0,2.6,10.0,38.0,23.77,12.55
2017,2,24,7,30,117.0,48.0,2.6,10.0,64.0,36.75,26.64
2017,2,24,7,45,145.0,69.0,2.65,10.0,97.0,51.75,40.77
2017,2,24,8,0,173.0,90.0,2.7,10.0,130.0,66.3,54.29
2017,2,24,8,15,191.0,110.0,2.75,10.0,163.5,79.69,66.56
2017,2,24,8,30,209.0,130.0,2.8,10.0,197.0,92.63,78.21
2017,2,24,8,45,225.0,147.5,2.85,10.5,229.5,103.6,87.73
2017,2,24,9,0,241.0,165.0,2.9,11.0,262.0,114.2,96.76
2017,2,24,9,15,318.0,172.0,2.95,11.0,315.5,119.06,100.79
2017,2,24,9,30,395.0,179.0,3.0,11.0,369.0,118.36,99.9
2017,2,24,9,45,627.5,133.5,3.15,11.0,463.5,91.11,75.66
2017,2,24,10,0,860.0,88.0,3.3,11.0,558.0,68.98,55.95
2017,2,24,10,15,636.0,162.5,3.4,11.0,521.5,136.14,93.15
2017,2,24,10,30,412.0,237.0,3.5,11.0,485.0,201.64,146.11
2017,2,24,10,45,514.5,212.0,3.6,11.0,534.5,233.8,166.74
2017,2,24,11,0,617.0,187.0,3.7,11.0,584.0,276.6,199.81
2017,2,24,11,15,625.5,190.5,3.8,11.0,603.0,322.2,240.85
2017,2,24,11,30,634.0,194.0,3.9,11.0,622.0,368.1,282.4
2017,2,24,11,45,777.5,145.5,4.05,11.0,678.0,425.25,330.76
2017,2,24,12,0,921.0,97.0,4.2,11.0,734.0,495.51,390.59
2017,2,24,12,15,921.5,97.0,4.35,11.0,736.0,542.87,433.3
2017,2,24,12,30,922.0,97.0,4.5,11.0,738.0,588.12,473.51
2017,2,24,12,45,721.5,168.5,4.65,11.0,667.5,582.8,472.04
2017,2,24,13,0,521.0,240.0,4.8,11.0,597.0,554.25,450.67
2017,2,24,13,15,717.5,166.5,4.85,11.0,647.5,647.27,528.04
2017,2,24,13,30,914.0,93.0,4.9,11.0,698.0,733.72,599.85
2017,2,24,13,45,905.5,92.5,5.0,11.0,675.5,758.5,620.48
2017,2,24,14,0,897.0,92.0,5.1,11.0,653.0,779.74,637.92
2017,2,24,14,15,886.5,90.0,5.1,11.0,623.0,794.26,649.91
2017,2,24,14,30,876.0,88.0,5.1,11.0,593.0,805.06,659.26
2017,2,24,14,45,510.0,159.5,5.1,11.0,449.0,609.42,506.45
2017,2,24,15,0,144.0,231.0,5.1,11.0,305.0,366.48,304.66
2017,2,24,15,15,445.5,155.0,5.0,11.0,358.5,572.36,480.45
2017,2,24,15,30,747.0,79.0,4.9,11.0,412.0,746.46,620.32
2017,2,24,15,45,745.5,75.5,4.8,11.0,378.0,745.1,619.32
2017,2,24,16,0,744.0,72.0,4.7,11.0,344.0,740.55,616.54
2017,2,24,16,15,701.0,67.0,4.55,10.5,294.5,696.45,583.19
2017,2,24,16,30,658.0,62.0,4.4,10.0,245.0,656.71,552.15
2017,2,24,16,45,591.5,55.5,4.3,10.0,195.0,588.55,495.75
2017,2,24,17,0,525.0,49.0,4.2,10.0,145.0,520.02,436.42
2017,2,24,17,15,415.0,38.5,4.15,10.0,99.5,413.51,342.69
2017,2,24,17,30,305.0,28.0,4.1,10.0,54.0,311.58,231.35
2017,2,24,17,45,152.5,14.0,4.1,10.0,27.0,121.31,0.0
2017,2,24,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,0.3,9.0,7.5,0.0,0.0
2017,2,25,7,0,0.0,15.0,0.2,9.0,15.0,12.8,0.0
2017,2,25,7,15,92.0,32.0,0.35,9.0,44.5,24.89,14.23
2017,2,25,7,30,184.0,49.0,0.5,9.0,74.0,37.77,27.85
2017,2,25,7,45,222.0,67.5,0.7,9.5,110.5,51.23,40.5
2017,2,25,8,0,260.0,86.0,0.9,10.0,147.0,64.34,52.58
2017,2,25,8,15,282.5,104.5,1.1,10.0,184.5,76.96,64.11
2017,2,25,8,30,305.0,123.0,1.3,10.0,222.0,89.2,75.07
2017,2,25,8,45,326.0,137.5,1.5,10.0,258.5,98.56,83.3
2017,2,25,9,0,347.0,152.0,1.7,10.0,295.0,107.62,91.17
2017,2,25,9,15,369.0,167.0,1.85,10.0,333.5,116.72,98.97
2017,2,25,9,30,391.0,182.0,2.0,10.0,372.0,119.94,101.54
2017,2,25,9,45,635.0,131.0,2.15,10.5,468.5,89.17,74.02
2017,2,25,10,0,879.0,80.0,2.3,11.0,565.0,72.36,58.91
2017,2,25,10,15,891.0,81.5,2.4,11.0,598.0,112.7,65.39
2017,2,25,10,30,903.0,83.0,2.5,11.0,631.0,169.85,98.52
2017,2,25,10,45,914.0,83.0,2.7,11.0,657.5,226.42,143.0
2017,2,25,11,0,925.0,83.0,2.9,11.0,684.0,283.26,193.24
2017,2,25,11,15,930.5,84.0,2.95,11.0,702.0,339.33,245.01
2017,2,25,11,30,936.0,85.0,3.0,11.0,720.0,394.65,296.3
2017,2,25,11,45,943.5,83.0,3.1,11.5,731.5,447.28,344.17
2017,2,25,12,0,951.0,81.0,3.2,12.0,743.0,498.74,389.93
2017,2,25,12,15,951.0,81.0,3.1,12.0,745.0,546.89,432.2
2017,2,25,12,30,951.0,81.0,3.0,12.0,747.0,592.81,471.49
2017,2,25,12,45,946.5,82.0,2.9,12.0,740.0,634.65,506.54
2017,2,25,13,0,942.0,83.0,2.8,12.0,733.0,673.59,538.45
2017,2,25,13,15,937.5,82.5,2.75,12.0,718.0,708.02,566.49
2017,2,25,13,30,933.0,82.0,2.7,12.0,703.0,739.24,591.61
2017,2,25,13,45,926.0,80.5,2.7,12.0,680.5,764.28,610.8
2017,2,25,14,0,919.0,79.0,2.7,12.0,658.0,785.75,627.17
2017,2,25,14,15,908.5,78.0,2.65,12.0,628.5,801.44,639.13
2017,2,25,14,30,898.0,77.0,2.6,12.0,599.0,813.41,648.54
2017,2,25,14,45,487.0,151.5,2.6,12.0,432.5,583.76,475.96
2017,2,25,15,0,76.0,226.0,2.6,12.0,266.0,288.29,235.7
2017,2,25,15,15,57.0,202.5,2.55,11.5,231.0,251.86,207.59
2017,2,25,15,30,38.0,179.0,2.5,11.0,196.0,214.22,176.99
2017,2,25,15,45,19.0,134.5,2.45,11.0,143.0,137.72,112.94
2017,2,25,16,0,0.0,90.0,2.4,11.0,90.0,77.45,61.27
2017,2,25,16,15,0.0,77.0,2.3,11.0,77.0,65.82,51.42
2017,2,25,16,30,0.0,64.0,2.2,11.0,64.0,54.08,41.3
2017,2,25,16,45,0.0,51.5,2.15,11.0,51.5,42.73,31.38
2017,2,25,17,0,0.0,39.0,2.1,11.0,39.0,32.24,22.08
2017,2,25,17,15,0.0,27.0,2.0,10.5,27.0,22.28,13.2
2017,2,25,17,30,0.0,15.0,1.9,10.0,15.0,12.35,3.88
2017,2,25,17,45,0.0,7.5,1.85,10.0,7.5,6.4,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,26,6,45,98.0,8.0,1.05,10.0,12.0,6.83,0.0
2017,2,26,7,0,196.0,16.0,0.9,10.0,24.0,13.2,0.0
2017,2,26,7,15,335.5,28.0,0.75,10.0,65.5,23.06,13.16
2017,2,26,7,30,475.0,40.0,0.6,10.0,107.0,32.79,23.43
2017,2,26,7,45,554.5,47.5,0.5,10.5,157.0,38.35,28.9
2017,2,26,8,0,634.0,55.0,0.4,11.0,207.0,43.9,34.14
2017,2,26,8,15,684.0,60.5,0.35,11.0,257.5,51.87,41.44
2017,2,26,8,30,734.0,66.0,0.3,11.0,308.0,55.9,45.06
2017,2,26,8,45,766.5,70.0,0.3,11.0,357.0,58.51,47.32
2017,2,26,9,0,799.0,74.0,0.3,11.0,406.0,61.1,49.52
2017,2,26,9,15,822.5,77.0,0.45,11.0,450.5,62.81,50.89
2017,2,26,9,30,846.0,80.0,0.6,11.0,495.0,64.51,52.25
2017,2,26,9,45,863.0,82.5,0.8,11.5,535.0,65.75,53.09
2017,2,26,10,0,880.0,85.0,1.0,12.0,575.0,75.61,61.53
2017,2,26,10,15,892.0,86.5,1.15,12.0,608.0,119.38,69.19
2017,2,26,10,30,904.0,88.0,1.3,12.0,641.0,176.79,103.11
2017,2,26,10,45,911.0,90.0,1.5,12.0,667.0,234.34,148.54
2017,2,26,11,0,918.0,92.0,1.7,12.0,693.0,291.81,199.0
2017,2,26,11,15,923.5,93.0,1.9,12.0,711.0,347.77,250.15
2017,2,26,11,30,929.0,94.0,2.1,12.0,729.0,402.98,300.82
2017,2,26,11,45,930.0,95.0,2.35,12.5,739.0,455.43,348.21
2017,2,26,12,0,931.0,96.0,2.6,13.0,749.0,506.24,393.18
2017,2,26,12,15,931.0,96.0,2.8,13.0,750.5,553.84,435.18
2017,2,26,12,30,931.0,96.0,3.0,13.0,752.0,599.27,474.57
2017,2,26,12,45,922.0,99.0,3.25,13.0,743.5,639.82,509.55
2017,2,26,13,0,913.0,102.0,3.5,13.0,735.0,677.25,541.51
2017,2,26,13,15,908.0,101.0,3.65,13.0,720.5,710.3,569.42
2017,2,26,13,30,903.0,100.0,3.8,13.0,706.0,740.17,594.57
2017,2,26,13,45,894.0,99.5,3.95,13.0,683.0,764.36,614.52
2017,2,26,14,0,885.0,99.0,4.1,13.0,660.0,785.02,631.19
2017,2,26,14,15,873.5,97.0,4.2,12.5,630.0,805.66,649.1
2017,2,26,14,30,862.0,95.0,4.3,12.0,600.0,815.99,659.77
2017,2,26,14,45,846.0,93.0,4.4,12.0,563.5,818.86,663.88
2017,2,26,15,0,830.0,91.0,4.5,12.0,527.0,817.89,665.29
2017,2,26,15,15,808.0,88.0,4.5,12.0,484.5,806.96,658.68
2017,2,26,15,30,786.0,85.0,4.5,12.0,442.0,792.33,649.32
2017,2,26,15,45,756.0,81.0,4.55,12.0,395.0,766.23,631.38
2017,2,26,16,0,726.0,77.0,4.6,12.0,348.0,742.47,614.88
2017,2,26,16,15,682.5,72.0,4.55,11.5,298.5,698.48,582.52
2017,2,26,16,30,639.0,67.0,4.5,11.0,249.0,652.34,547.21
2017,2,26,16,45,573.0,59.5,4.45,11.0,199.0,582.9,490.39
2017,2,26,17,0,507.0,52.0,4.4,11.0,149.0,513.08,430.64
2017,2,26,17,15,401.0,41.5,4.35,10.5,103.5,409.05,340.35
2017,2,26,17,30,295.0,31.0,4.3,10.0,58.0,308.97,238.76
2017,2,26,17,45,147.5,15.5,4.3,10.0,29.0,154.61,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.0,3.95,9.5,13.0,11.1,0.0
2017,2,27,7,0,0.0,26.0,3.9,10.0,26.0,20.0,0.0
2017,2,27,7,15,214.0,35.0,3.85,10.0,66.5,27.03,16.74
2017,2,27,7,30,428.0,44.0,3.8,10.0,107.0,35.92,26.18
2017,2,27,7,45,522.0,51.0,3.75,10.0,157.5,40.95,31.24
2017,2,27,8,0,616.0,58.0,3.7,10.0,208.0,46.06,36.15
2017,2,27,8,15,668.0,63.5,3.65,10.0,259.0,49.7,39.57
2017,2,27,8,30,720.0,69.0,3.6,10.0,310.0,58.11,47.17
2017,2,27,8,45,510.0,117.0,3.55,10.0,300.5,83.45,69.87
2017,2,27,9,0,300.0,165.0,3.5,10.0,291.0,114.84,97.67
2017,2,27,9,15,338.0,177.5,3.5,10.0,333.5,122.45,104.1
2017,2,27,9,30,376.0,190.0,3.5,10.0,376.0,129.86,110.34
2017,2,27,9,45,422.0,195.5,3.5,10.5,420.0,126.32,106.73
2017,2,27,10,0,468.0,201.0,3.5,11.0,464.0,128.48,108.17
2017,2,27,10,15,692.0,143.0,3.5,11.0,556.5,133.23,85.92
2017,2,27,10,30,916.0,85.0,3.5,11.0,649.0,179.6,105.38
2017,2,27,10,45,923.0,86.5,3.55,11.0,675.0,237.47,152.13
2017,2,27,11,0,930.0,88.0,3.6,11.0,701.0,295.21,203.76
2017,2,27,11,15,935.5,89.0,3.65,11.0,719.5,351.78,256.21
2017,2,27,11,30,941.0,90.0,3.7,11.0,738.0,407.58,308.03
2017,2,27,11,45,944.0,90.0,3.8,11.0,748.5,460.57,356.94
2017,2,27,12,0,947.0,90.0,3.9,11.0,759.0,512.03,403.55
2017,2,27,12,15,947.5,90.0,4.1,11.0,761.0,560.51,446.97
2017,2,27,12,30,948.0,90.0,4.3,11.0,763.0,606.81,487.91
2017,2,27,12,45,951.5,87.5,4.5,11.0,757.5,650.18,525.87
2017,2,27,13,0,955.0,85.0,4.7,11.0,752.0,691.11,561.34
2017,2,27,13,15,950.5,84.5,4.85,11.0,737.0,726.04,591.45
2017,2,27,13,30,946.0,84.0,5.0,11.0,722.0,757.72,618.67
2017,2,27,13,45,938.5,83.0,5.2,11.0,699.5,783.32,639.7
2017,2,27,14,0,931.0,82.0,5.4,11.0,677.0,805.29,658.16
2017,2,27,14,15,921.0,81.0,5.45,11.0,646.5,821.64,671.81
2017,2,27,14,30,911.0,80.0,5.5,11.0,616.0,834.23,682.79
2017,2,27,14,45,894.0,79.0,5.6,11.0,579.0,837.33,687.01
2017,2,27,15,0,877.0,78.0,5.7,11.0,542.0,836.59,688.5
2017,2,27,15,15,857.5,75.5,5.7,11.0,499.0,836.59,690.2
2017,2,27,15,30,838.0,73.0,5.7,11.0,456.0,824.74,682.83
2017,2,27,15,45,807.0,70.5,5.7,11.0,408.5,799.56,665.07
2017,2,27,16,0,776.0,68.0,5.7,11.0,361.0,771.06,644.41
2017,2,27,16,15,736.0,63.5,5.65,11.0,311.0,729.43,612.52
2017,2,27,16,30,696.0,59.0,5.6,11.0,261.0,685.29,577.48
2017,2,27,16,45,633.5,53.5,5.6,11.0,210.0,626.12,528.73
2017,2,27,17,0,571.0,48.0,5.6,11.0,159.0,560.86,472.39
2017,2,27,17,15,466.5,39.0,5.6,11.0,111.5,458.38,382.21
2017,2,27,17,30,362.0,30.0,5.6,11.0,64.0,359.67,281.67
2017,2,27,17,45,181.0,15.0,5.65,11.0,32.0,180.22,0.0
2017,2,27,18,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.5,6.15,10.0,14.5,12.38,0.0
2017,2,28,7,0,0.0,29.0,6.1,10.0,29.0,22.1,0.0
2017,2,28,7,15,238.5,35.0,6.0,10.0,71.0,27.08,17.09
2017,2,28,7,30,477.0,41.0,5.9,10.0,113.0,33.42,24.01
2017,2,28,7,45,554.5,48.5,5.85,10.5,163.0,38.96,29.41
2017,2,28,8,0,632.0,56.0,5.8,11.0,213.0,44.48,34.58
2017,2,28,8,15,681.0,61.0,5.65,11.0,263.5,52.05,41.51
2017,2,28,8,30,730.0,66.0,5.5,11.0,314.0,55.64,44.74
2017,2,28,8,45,763.5,69.5,5.4,11.0,363.0,57.87,46.66
2017,2,28,9,0,797.0,73.0,5.3,11.0,412.0,60.11,48.55
2017,2,28,9,15,820.0,76.0,5.2,11.0,456.5,61.83,49.95
2017,2,28,9,30,843.0,79.0,5.1,11.0,501.0,63.53,51.32
2017,2,28,9,45,862.0,80.0,5.0,11.0,541.0,72.11,58.8
2017,2,28,10,0,881.0,81.0,4.9,11.0,581.0,73.02,59.46
2017,2,28,10,15,893.0,83.0,4.9,11.0,614.0,123.81,70.78
2017,2,28,10,30,905.0,85.0,4.9,11.0,647.0,181.68,107.47
2017,2,28,10,45,913.0,86.0,4.9,11.5,673.0,238.78,153.94
2017,2,28,11,0,921.0,87.0,4.9,12.0,699.0,295.86,204.99
2017,2,28,11,15,926.5,88.0,4.9,12.0,717.5,351.94,257.23
2017,2,28,11,30,932.0,89.0,4.9,12.0,736.0,407.27,308.84
2017,2,28,11,45,934.5,90.0,4.95,12.0,746.0,460.4,358.03
2017,2,28,12,0,937.0,91.0,5.0,12.0,756.0,512.03,404.94
2017,2,28,12,15,937.5,91.0,5.05,12.0,758.0,560.07,447.93
2017,2,28,12,30,938.0,91.0,5.1,12.0,760.0,605.95,488.21
2017,2,28,12,45,936.0,91.0,5.15,12.0,753.5,648.0,524.63
2017,2,28,13,0,934.0,91.0,5.2,12.0,747.0,687.34,558.23
2017,2,28,13,15,929.5,90.5,5.25,12.0,732.5,721.64,587.41
2017,2,28,13,30,925.0,90.0,5.3,12.0,718.0,752.75,613.74
2017,2,28,13,45,918.0,89.0,5.4,12.0,695.5,778.2,634.17
2017,2,28,14,0,911.0,88.0,5.5,12.0,673.0,800.12,652.07
2017,2,28,14,15,901.0,86.5,5.5,12.0,643.5,815.55,664.73
2017,2,28,14,30,891.0,85.0,5.5,12.0,614.0,827.25,674.77
2017,2,28,14,45,877.0,83.0,5.55,12.0,577.5,831.38,679.49
2017,2,28,15,0,863.0,81.0,5.6,12.0,541.0,839.99,687.84
2017,2,28,15,15,843.5,78.0,5.55,12.0,498.5,831.09,682.43
2017,2,28,15,30,824.0,75.0,5.5,12.0,456.0,818.46,674.3
2017,2,28,15,45,798.5,71.5,5.5,12.0,409.5,796.54,659.19
2017,2,28,16,0,773.0,68.0,5.5,12.0,363.0,771.33,641.23
2017,2,28,16,15,733.5,64.0,5.4,12.0,313.0,730.6,610.1
2017,2,28,16,30,694.0,60.0,5.3,12.0,263.0,687.33,575.91
2017,2,28,16,45,637.0,53.5,5.25,12.0,212.5,624.51,524.61
2017,2,28,17,0,580.0,47.0,5.2,12.0,162.0,568.54,476.23
2017,2,28,17,15,479.5,38.5,5.15,11.5,114.5,469.32,390.26
2017,2,28,17,30,379.0,30.0,5.1,11.0,67.0,373.69,295.28
2017,2,28,17,45,189.5,15.0,5.1,11.0,33.5,188.36,0.0
2017,2,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,6,45,144.0,9.5,2.4,10.0,17.5,8.11,0.0
2017,3,1,7,0,288.0,19.0,2.3,10.0,35.0,15.76,0.0
2017,3,1,7,15,418.5,29.0,2.15,10.0,80.0,23.88,14.68
2017,3,1,7,30,549.0,39.0,2.0,10.0,125.0,34.81,25.36
2017,3,1,7,45,622.5,45.0,1.9,10.5,176.5,39.64,30.11
2017,3,1,8,0,696.0,51.0,1.8,11.0,228.0,44.51,34.68
2017,3,1,8,15,741.0,55.5,1.75,11.0,280.0,47.91,37.82
2017,3,1,8,30,786.0,60.0,1.7,11.0,332.0,51.3,40.86
2017,3,1,8,45,817.0,63.5,1.65,11.5,381.5,53.74,42.88
2017,3,1,9,0,848.0,67.0,1.6,12.0,431.0,56.15,44.83
2017,3,1,9,15,869.0,69.5,1.65,12.0,476.5,64.97,52.54
2017,3,1,9,30,890.0,72.0,1.7,12.0,522.0,67.15,54.31
2017,3,1,9,45,904.0,74.5,1.8,12.5,561.5,69.13,55.8
2017,3,1,10,0,918.0,77.0,1.9,13.0,601.0,71.02,57.2
2017,3,1,10,15,929.5,78.5,1.95,13.0,634.5,126.86,70.2
2017,3,1,10,30,941.0,80.0,2.0,13.0,668.0,186.4,108.19
2017,3,1,10,45,947.0,81.5,2.1,13.0,694.0,245.5,156.23
2017,3,1,11,0,953.0,83.0,2.2,13.0,720.0,304.34,208.52
2017,3,1,11,15,958.0,84.0,2.3,13.0,738.5,361.99,261.26
2017,3,1,11,30,963.0,85.0,2.4,13.0,757.0,418.78,313.12
2017,3,1,11,45,964.0,86.0,2.5,13.5,767.0,472.86,361.33
2017,3,1,12,0,965.0,87.0,2.6,14.0,777.0,525.2,406.83
2017,3,1,12,15,965.0,87.0,2.6,14.0,778.5,574.24,448.98
2017,3,1,12,30,965.0,87.0,2.6,14.0,780.0,620.99,488.23
2017,3,1,12,45,962.5,87.0,2.6,14.0,773.0,663.8,523.53
2017,3,1,13,0,960.0,87.0,2.6,14.0,766.0,703.77,555.9
2017,3,1,13,15,955.5,86.5,2.6,14.0,751.0,738.91,584.08
2017,3,1,13,30,951.0,86.0,2.6,14.0,736.0,770.76,609.01
2017,3,1,13,45,942.0,86.0,2.65,14.0,712.5,796.42,628.32
2017,3,1,14,0,933.0,86.0,2.7,14.0,689.0,818.41,645.14
2017,3,1,14,15,923.0,84.5,2.8,14.0,659.0,834.25,658.05
2017,3,1,14,30,913.0,83.0,2.9,14.0,629.0,846.27,668.45
2017,3,1,14,45,895.5,82.0,3.0,14.0,591.0,848.88,672.28
2017,3,1,15,0,878.0,81.0,3.1,14.0,553.0,847.61,673.53
2017,3,1,15,15,858.0,78.5,3.25,14.0,510.0,847.23,675.87
2017,3,1,15,30,838.0,76.0,3.4,14.0,467.0,834.78,669.38
2017,3,1,15,45,805.0,74.0,3.55,14.0,418.5,808.22,652.38
2017,3,1,16,0,772.0,72.0,3.7,14.0,370.0,778.3,632.47
2017,3,1,16,15,732.5,67.5,3.85,13.5,319.5,736.73,604.06
2017,3,1,16,30,693.0,63.0,4.0,13.0,269.0,692.56,572.25
2017,3,1,16,45,628.5,57.0,4.2,13.0,217.0,631.15,524.17
2017,3,1,17,0,564.0,51.0,4.4,13.0,165.0,563.01,468.07
2017,3,1,17,15,465.0,41.5,4.5,13.0,117.5,463.42,382.77
2017,3,1,17,30,366.0,32.0,4.6,13.0,70.0,367.2,290.2
2017,3,1,17,45,183.0,16.0,4.75,13.0,35.0,187.19,7.58
2017,3,1,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,6,45,115.0,10.5,3.2,10.5,17.5,8.96,0.0
2017,3,2,7,0,230.0,21.0,3.2,11.0,35.0,17.35,1.03
2017,3,2,7,15,348.5,33.0,3.15,11.0,77.5,27.03,17.47
2017,3,2,7,30,467.0,45.0,3.1,11.0,120.0,36.54,26.83
2017,3,2,7,45,541.0,52.5,3.1,11.5,169.5,41.93,32.04
2017,3,2,8,0,615.0,60.0,3.1,12.0,219.0,47.29,37.02
2017,3,2,8,15,681.0,58.5,3.05,12.0,268.5,49.76,39.31
2017,3,2,8,30,747.0,57.0,3.0,12.0,318.0,48.47,38.12
2017,3,2,8,45,782.0,66.0,3.0,12.5,374.0,55.18,43.97
2017,3,2,9,0,817.0,75.0,3.0,13.0,430.0,61.66,49.52
2017,3,2,9,15,840.0,78.0,2.95,13.0,475.5,63.36,50.87
2017,3,2,9,30,863.0,81.0,2.9,13.0,521.0,65.03,52.2
2017,3,2,9,45,881.0,82.5,2.85,13.5,561.5,74.03,59.86
2017,3,2,10,0,899.0,84.0,2.8,14.0,602.0,75.86,61.18
2017,3,2,10,15,910.5,85.5,2.65,14.0,635.5,133.71,75.12
2017,3,2,10,30,922.0,87.0,2.5,14.0,669.0,192.38,113.33
2017,3,2,10,45,929.5,88.5,2.35,14.0,695.0,250.88,161.02
2017,3,2,11,0,937.0,90.0,2.2,14.0,721.0,309.3,212.62
2017,3,2,11,15,942.5,91.0,2.15,14.0,739.5,366.43,264.4
2017,3,2,11,30,948.0,92.0,2.1,14.0,758.0,422.77,315.13
2017,3,2,11,45,950.0,93.0,2.1,14.5,768.0,476.65,362.37
2017,3,2,12,0,952.0,94.0,2.1,15.0,778.0,528.95,406.9
2017,3,2,12,15,952.0,94.0,2.2,15.0,780.0,577.54,448.48
2017,3,2,12,30,952.0,94.0,2.3,15.0,782.0,623.9,487.34
2017,3,2,12,45,950.5,93.0,2.4,15.5,775.5,666.0,521.24
2017,3,2,13,0,949.0,92.0,2.5,16.0,769.0,705.32,552.29
2017,3,2,13,15,944.5,91.5,2.6,16.0,753.5,740.16,580.51
2017,3,2,13,30,940.0,91.0,2.7,16.0,738.0,771.74,605.62
2017,3,2,13,45,932.0,90.5,2.85,16.0,715.0,797.37,625.4
2017,3,2,14,0,924.0,90.0,3.0,16.0,692.0,819.38,642.77
2017,3,2,14,15,914.0,88.5,3.05,16.0,661.0,835.06,655.16
2017,3,2,14,30,904.0,87.0,3.1,16.0,630.0,846.95,665.07
2017,3,2,14,45,888.5,85.0,3.2,16.0,592.5,849.92,669.11
2017,3,2,15,0,873.0,83.0,3.3,16.0,555.0,857.46,676.65
2017,3,2,15,15,853.0,80.5,3.45,16.0,512.0,848.65,672.78
2017,3,2,15,30,833.0,78.0,3.6,16.0,469.0,836.08,666.27
2017,3,2,15,45,803.0,75.0,3.8,16.0,421.0,810.69,650.42
2017,3,2,16,0,773.0,72.0,4.0,16.0,373.0,781.95,631.67
2017,3,2,16,15,733.5,67.5,4.15,15.5,322.0,740.2,603.27
2017,3,2,16,30,694.0,63.0,4.3,15.0,271.0,695.88,571.74
2017,3,2,16,45,632.0,57.0,4.5,14.5,219.5,636.12,526.47
2017,3,2,17,0,570.0,51.0,4.7,14.0,168.0,569.71,472.86
2017,3,2,17,15,471.5,41.5,4.85,14.0,120.0,470.02,387.87
2017,3,2,17,30,373.0,32.0,5.0,14.0,72.0,373.72,296.86
2017,3,2,17,45,186.5,16.0,5.15,14.0,36.0,191.69,39.06
2017,3,2,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,6,45,91.5,12.0,3.75,11.5,18.0,10.24,0.0
2017,3,3,7,0,183.0,24.0,3.8,12.0,36.0,18.7,4.03
2017,3,3,7,15,288.0,38.0,3.8,12.0,76.5,31.12,21.04
2017,3,3,7,30,393.0,52.0,3.8,12.0,117.0,42.08,31.66
2017,3,3,7,45,458.0,62.5,3.85,12.0,164.0,49.57,38.83
2017,3,3,8,0,523.0,73.0,3.9,12.0,211.0,56.88,45.63
2017,3,3,8,15,587.0,74.0,3.85,12.0,258.5,56.56,45.4
2017,3,3,8,30,651.0,75.0,3.8,12.0,306.0,56.6,45.4
2017,3,3,8,45,686.0,78.5,3.8,12.5,352.5,58.36,46.78
2017,3,3,9,0,721.0,82.0,3.8,13.0,399.0,65.63,53.02
2017,3,3,9,15,782.0,85.5,3.75,13.0,461.0,67.94,54.91
2017,3,3,9,30,843.0,89.0,3.7,13.0,523.0,70.32,56.84
2017,3,3,9,45,648.5,151.5,3.7,13.5,500.5,101.57,83.94
2017,3,3,10,0,454.0,214.0,3.7,14.0,478.0,137.4,114.53
2017,3,3,10,15,572.0,185.5,3.7,14.0,536.5,162.96,110.02
2017,3,3,10,30,690.0,157.0,3.7,14.0,595.0,199.15,128.98
2017,3,3,10,45,676.5,171.0,3.75,14.0,614.5,252.08,173.3
2017,3,3,11,0,663.0,185.0,3.8,14.0,634.0,303.43,219.0
2017,3,3,11,15,633.5,202.5,3.85,14.0,641.0,350.71,262.41
2017,3,3,11,30,604.0,220.0,3.9,14.0,648.0,394.5,302.33
2017,3,3,11,45,605.5,223.5,4.0,14.0,657.5,436.84,339.8
2017,3,3,12,0,607.0,227.0,4.1,14.0,667.0,478.4,375.94
2017,3,3,12,15,575.0,239.0,4.3,14.0,657.0,506.41,401.28
2017,3,3,12,30,543.0,251.0,4.5,14.0,647.0,532.46,424.31
2017,3,3,12,45,579.5,235.5,4.75,14.0,654.5,572.55,458.44
2017,3,3,13,0,616.0,220.0,5.0,14.0,662.0,616.84,495.57
2017,3,3,13,15,621.0,212.5,5.15,14.0,650.5,644.08,518.84
2017,3,3,13,30,626.0,205.0,5.3,14.0,639.0,669.23,540.44
2017,3,3,13,45,591.5,208.5,5.45,14.0,608.0,667.52,540.83
2017,3,3,14,0,557.0,212.0,5.6,14.0,577.0,667.03,541.94
2017,3,3,14,15,478.0,227.0,5.7,14.0,530.5,638.79,520.35
2017,3,3,14,30,399.0,242.0,5.8,14.0,484.0,589.85,482.59
2017,3,3,14,45,356.5,235.0,5.95,14.0,441.5,559.85,460.11
2017,3,3,15,0,314.0,228.0,6.1,14.0,399.0,527.16,435.06
2017,3,3,15,15,428.5,184.5,6.2,13.5,398.5,603.05,500.8
2017,3,3,15,30,543.0,141.0,6.3,13.0,398.0,659.31,551.05
2017,3,3,15,45,563.5,120.5,6.45,13.0,364.0,666.15,558.15
2017,3,3,16,0,584.0,100.0,6.6,13.0,330.0,662.01,556.56
2017,3,3,16,15,524.0,99.0,6.55,13.0,285.0,607.96,513.91
2017,3,3,16,30,464.0,98.0,6.5,13.0,240.0,547.74,465.23
2017,3,3,16,45,422.0,84.0,6.5,13.0,195.0,492.6,419.25
2017,3,3,17,0,380.0,70.0,6.5,13.0,150.0,437.09,370.98
2017,3,3,17,15,304.5,54.5,6.45,12.5,107.5,353.12,296.71
2017,3,3,17,30,229.0,39.0,6.4,12.0,65.0,272.11,219.73
2017,3,3,17,45,114.5,19.5,6.35,12.0,32.5,141.39,45.73
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,121.5,12.0,3.55,11.5,20.5,10.24,0.0
2017,3,4,7,0,243.0,24.0,3.5,12.0,41.0,19.84,6.53
2017,3,4,7,15,365.5,35.0,3.45,12.0,85.5,28.58,19.03
2017,3,4,7,30,488.0,46.0,3.4,12.0,130.0,37.23,27.44
2017,3,4,7,45,567.0,52.5,3.35,12.0,181.0,41.86,31.97
2017,3,4,8,0,646.0,59.0,3.3,12.0,232.0,46.53,36.36
2017,3,4,8,15,493.0,94.0,3.35,12.0,242.0,69.02,56.58
2017,3,4,8,30,340.0,129.0,3.4,12.0,252.0,93.41,78.25
2017,3,4,8,45,249.5,160.0,3.45,12.5,257.0,111.32,93.73
2017,3,4,9,0,159.0,191.0,3.5,13.0,262.0,133.01,112.27
2017,3,4,9,15,235.0,203.0,3.55,13.0,319.0,135.49,114.09
2017,3,4,9,30,311.0,215.0,3.6,13.0,376.0,142.77,120.1
2017,3,4,9,45,216.5,241.5,3.7,13.0,358.0,163.3,137.51
2017,3,4,10,0,122.0,268.0,3.8,13.0,340.0,177.71,149.52
2017,3,4,10,15,325.5,242.0,3.9,13.0,447.5,186.43,137.97
