Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,10,30,529.0,216.0,4.0,13.0,555.0,218.58,152.29
2017,3,4,10,45,730.0,149.0,4.1,13.5,636.5,249.9,169.9
2017,3,4,11,0,931.0,82.0,4.2,14.0,718.0,309.18,214.98
2017,3,4,11,15,759.5,155.0,4.35,14.0,682.5,357.22,265.1
2017,3,4,11,30,588.0,228.0,4.5,14.0,647.0,395.79,304.6
2017,3,4,11,45,766.0,156.5,4.7,14.0,710.0,454.06,353.22
2017,3,4,12,0,944.0,85.0,4.9,14.0,773.0,525.13,413.29
2017,3,4,12,15,944.5,85.0,5.0,14.0,774.5,573.36,455.84
2017,3,4,12,30,945.0,85.0,5.1,14.0,776.0,619.4,495.78
2017,3,4,12,45,942.5,85.0,5.25,14.0,769.5,661.24,531.85
2017,3,4,13,0,940.0,85.0,5.4,14.0,763.0,700.28,565.14
2017,3,4,13,15,936.0,84.0,5.45,14.0,748.0,734.36,593.82
2017,3,4,13,30,932.0,83.0,5.5,14.0,733.0,765.21,618.67
2017,3,4,13,45,924.5,82.5,5.55,14.0,710.0,790.62,638.66
2017,3,4,14,0,917.0,82.0,5.6,14.0,687.0,812.47,656.11
2017,3,4,14,15,907.0,81.0,5.6,14.0,657.0,828.14,668.85
2017,3,4,14,30,897.0,80.0,5.6,14.0,627.0,840.07,678.97
2017,3,4,14,45,716.0,127.5,5.65,14.0,547.5,772.66,629.45
2017,3,4,15,0,535.0,175.0,5.7,14.0,468.0,675.93,555.24
2017,3,4,15,15,361.0,191.5,5.75,14.0,382.5,535.58,443.79
2017,3,4,15,30,187.0,208.0,5.8,14.0,297.0,394.86,328.0
2017,3,4,15,45,240.5,180.5,5.85,14.0,283.5,432.89,361.89
2017,3,4,16,0,294.0,153.0,5.9,14.0,270.0,450.35,378.9
2017,3,4,16,15,279.0,134.5,5.9,13.5,234.0,418.1,353.9
2017,3,4,16,30,264.0,116.0,5.9,13.0,198.0,384.5,327.12
2017,3,4,16,45,240.0,97.0,5.9,13.0,161.0,341.49,290.69
2017,3,4,17,0,216.0,78.0,5.9,13.0,124.0,297.76,252.41
2017,3,4,17,15,178.5,58.5,5.95,13.0,89.5,241.84,202.19
2017,3,4,17,30,141.0,39.0,6.0,13.0,55.0,185.6,148.99
2017,3,4,17,45,70.5,19.5,6.1,13.0,27.5,94.05,37.73
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,45,26.5,14.5,8.75,11.0,16.5,12.38,0.0
2017,3,5,7,0,53.0,29.0,8.8,11.0,33.0,22.84,9.97
2017,3,5,7,15,124.0,49.5,8.7,11.0,68.5,37.69,27.09
2017,3,5,7,30,195.0,70.0,8.6,11.0,104.0,52.59,41.22
2017,3,5,7,45,254.0,87.0,8.55,11.0,146.5,64.84,52.72
2017,3,5,8,0,313.0,104.0,8.5,11.0,189.0,76.82,63.76
2017,3,5,8,15,370.0,111.0,8.45,11.0,231.5,79.44,66.17
2017,3,5,8,30,427.0,118.0,8.4,11.0,274.0,83.57,69.79
2017,3,5,8,45,569.5,112.0,8.4,11.0,350.0,81.15,67.47
2017,3,5,9,0,712.0,106.0,8.4,11.0,426.0,76.45,63.08
2017,3,5,9,15,738.5,110.0,8.4,11.0,470.5,77.88,64.17
2017,3,5,9,30,765.0,114.0,8.4,11.0,515.0,79.32,65.26
2017,3,5,9,45,382.5,83.0,8.45,11.0,283.5,52.16,40.96
2017,3,5,10,0,0.0,52.0,8.5,11.0,52.0,43.13,31.22
2017,3,5,10,15,417.5,87.5,8.5,11.0,357.0,88.96,54.06
2017,3,5,10,30,835.0,123.0,8.5,11.0,662.0,208.92,132.6
2017,3,5,10,45,845.5,124.5,8.5,11.0,688.5,264.74,180.33
2017,3,5,11,0,856.0,126.0,8.5,11.0,715.0,321.04,231.98
2017,3,5,11,15,862.5,127.0,8.4,11.0,733.5,375.92,283.63
2017,3,5,11,30,869.0,128.0,8.3,11.0,752.0,430.33,334.68
2017,3,5,11,45,871.5,129.5,8.25,11.0,762.0,482.74,383.4
2017,3,5,12,0,874.0,131.0,8.2,11.0,772.0,533.82,430.0
2017,3,5,12,15,588.5,236.0,8.1,11.0,668.5,515.95,419.58
2017,3,5,12,30,303.0,341.0,8.0,11.0,565.0,469.85,382.96
2017,3,5,12,45,608.5,225.5,7.9,11.0,669.0,589.71,483.96
2017,3,5,13,0,914.0,110.0,7.8,11.0,773.0,710.63,585.89
2017,3,5,13,15,910.0,109.5,7.7,11.0,758.5,744.9,614.91
2017,3,5,13,30,906.0,109.0,7.6,11.0,744.0,776.06,641.09
2017,3,5,13,45,899.0,107.5,7.5,11.0,721.0,800.72,660.67
2017,3,5,14,0,892.0,106.0,7.4,11.0,698.0,829.06,683.2
2017,3,5,14,15,881.0,104.5,7.35,11.0,667.5,844.02,695.62
2017,3,5,14,30,870.0,103.0,7.3,11.0,637.0,855.14,705.27
2017,3,5,14,45,853.0,101.5,7.25,11.0,599.5,857.38,708.23
2017,3,5,15,0,836.0,100.0,7.2,11.0,562.0,855.67,708.34
2017,3,5,15,15,633.5,135.0,7.1,11.0,470.0,736.79,616.41
2017,3,5,15,30,431.0,170.0,7.0,11.0,378.0,599.53,505.36
2017,3,5,15,45,522.0,133.0,6.9,11.0,360.0,640.65,542.76
2017,3,5,16,0,613.0,96.0,6.8,11.0,342.0,686.71,581.01
2017,3,5,16,15,555.0,95.5,6.6,10.5,296.0,634.72,540.45
2017,3,5,16,30,497.0,95.0,6.4,10.0,250.0,574.69,492.45
2017,3,5,16,45,509.5,78.5,6.25,10.0,212.0,566.25,484.74
2017,3,5,17,0,522.0,62.0,6.1,10.0,174.0,549.55,468.18
2017,3,5,17,15,420.5,51.5,5.95,10.0,126.0,445.49,377.03
2017,3,5,17,30,319.0,41.0,5.8,10.0,78.0,343.88,282.93
2017,3,5,17,45,159.5,20.5,5.7,10.0,39.0,179.56,92.03
2017,3,5,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,13.5,4.2,10.5,13.5,11.52,0.0
2017,3,6,7,0,0.0,27.0,4.1,11.0,27.0,21.78,10.36
2017,3,6,7,15,27.0,47.5,3.95,11.0,52.5,37.21,26.85
2017,3,6,7,30,54.0,68.0,3.8,11.0,78.0,52.45,41.2
2017,3,6,7,45,68.5,90.5,3.7,11.0,107.0,68.63,56.16
2017,3,6,8,0,83.0,113.0,3.6,11.0,136.0,84.5,70.62
2017,3,6,8,15,99.0,133.0,3.45,11.0,165.5,96.06,80.97
2017,3,6,8,30,115.0,153.0,3.3,11.0,195.0,109.14,92.48
2017,3,6,8,45,59.0,153.0,3.15,11.0,174.5,113.75,96.32
2017,3,6,9,0,3.0,153.0,3.0,11.0,154.0,119.14,100.79
2017,3,6,9,15,13.5,177.5,2.9,11.0,184.5,136.72,115.9
2017,3,6,9,30,24.0,202.0,2.8,11.0,215.0,153.98,130.57
2017,3,6,9,45,434.5,149.5,2.7,11.5,407.5,96.78,80.14
2017,3,6,10,0,845.0,97.0,2.6,12.0,600.0,87.93,57.74
2017,3,6,10,15,857.0,99.0,2.55,12.0,633.0,144.19,82.44
2017,3,6,10,30,869.0,101.0,2.5,12.0,666.0,201.51,123.37
2017,3,6,10,45,630.5,195.5,2.45,12.0,614.0,268.18,189.4
2017,3,6,11,0,392.0,290.0,2.4,12.0,562.0,315.31,238.87
2017,3,6,11,15,646.5,196.5,2.3,12.0,658.0,358.14,269.22
2017,3,6,11,30,901.0,103.0,2.2,12.0,754.0,428.89,325.1
2017,3,6,11,45,736.0,174.5,2.15,12.0,710.5,461.9,357.93
2017,3,6,12,0,571.0,246.0,2.1,12.0,667.0,482.01,377.86
2017,3,6,12,15,743.5,173.0,2.15,12.0,722.5,550.47,433.62
2017,3,6,12,30,916.0,100.0,2.2,12.0,778.0,623.82,493.16
2017,3,6,12,45,919.0,97.0,2.25,12.0,772.5,665.42,527.25
2017,3,6,13,0,922.0,94.0,2.3,12.0,767.0,704.57,559.08
2017,3,6,13,15,917.5,93.5,2.35,12.0,752.0,738.31,586.32
2017,3,6,13,30,913.0,93.0,2.4,12.0,737.0,768.86,609.96
2017,3,6,13,45,907.0,91.5,2.5,12.5,714.5,793.97,628.13
2017,3,6,14,0,901.0,90.0,2.6,13.0,692.0,815.58,643.89
2017,3,6,14,15,891.0,88.5,2.6,13.0,662.0,830.4,655.39
2017,3,6,14,30,881.0,87.0,2.6,13.0,632.0,841.51,664.43
2017,3,6,14,45,869.0,84.5,2.65,13.0,595.5,846.08,669.37
2017,3,6,15,0,857.0,82.0,2.7,13.0,559.0,846.92,671.84
2017,3,6,15,15,770.0,93.5,2.7,12.5,497.5,804.74,644.05
2017,3,6,15,30,683.0,105.0,2.7,12.0,436.0,754.92,610.46
2017,3,6,15,45,727.0,87.0,2.7,12.0,408.5,775.35,627.76
2017,3,6,16,0,771.0,69.0,2.7,12.0,381.0,787.29,638.07
2017,3,6,16,15,734.5,65.0,2.65,12.0,331.0,748.11,609.7
2017,3,6,16,30,698.0,61.0,2.6,12.0,281.0,706.44,578.89
2017,3,6,16,45,644.5,55.5,2.55,12.0,230.5,646.42,532.51
2017,3,6,17,0,591.0,50.0,2.5,12.0,180.0,592.66,488.67
2017,3,6,17,15,500.5,42.0,2.45,12.0,131.5,499.56,410.89
2017,3,6,17,30,410.0,34.0,2.4,12.0,83.0,409.25,329.57
2017,3,6,17,45,205.0,17.0,2.4,12.0,41.5,214.87,122.3
2017,3,6,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,6,45,131.5,14.5,1.05,11.0,25.5,12.38,0.0
2017,3,7,7,0,263.0,29.0,0.9,11.0,51.0,23.99,12.9
2017,3,7,7,15,373.0,39.5,0.8,11.0,95.5,32.12,22.6
2017,3,7,7,30,483.0,50.0,0.7,11.0,140.0,40.17,30.4
2017,3,7,7,45,547.5,57.5,0.65,11.5,189.5,45.4,35.36
2017,3,7,8,0,612.0,65.0,0.6,12.0,239.0,50.57,40.08
2017,3,7,8,15,656.5,70.5,0.55,12.0,289.0,53.97,43.14
2017,3,7,8,30,701.0,76.0,0.5,12.0,339.0,57.34,46.07
2017,3,7,8,45,732.0,80.0,0.45,12.0,386.5,64.84,52.62
2017,3,7,9,0,763.0,84.0,0.4,12.0,434.0,67.11,54.46
2017,3,7,9,15,785.0,87.0,0.35,12.0,478.0,68.5,55.52
2017,3,7,9,30,807.0,90.0,0.3,12.0,522.0,69.88,56.57
2017,3,7,9,45,736.5,120.0,0.3,12.5,536.0,80.66,65.7
2017,3,7,10,0,666.0,150.0,0.3,13.0,550.0,112.44,78.17
2017,3,7,10,15,773.0,120.0,0.4,13.0,608.5,154.36,92.37
2017,3,7,10,30,880.0,90.0,0.5,13.0,667.0,206.35,125.15
2017,3,7,10,45,889.5,90.5,0.6,13.0,692.5,262.39,171.94
2017,3,7,11,0,899.0,91.0,0.7,13.0,718.0,318.56,221.6
2017,3,7,11,15,750.5,159.5,0.8,13.0,692.0,367.04,269.57
2017,3,7,11,30,602.0,228.0,0.9,13.0,666.0,409.73,310.13
2017,3,7,11,45,759.5,160.0,1.0,13.5,720.0,463.55,353.28
2017,3,7,12,0,917.0,92.0,1.1,14.0,774.0,529.45,406.15
2017,3,7,12,15,918.0,92.5,1.25,14.0,776.0,577.25,446.39
2017,3,7,12,30,919.0,93.0,1.4,14.0,778.0,622.99,484.36
2017,3,7,12,45,717.0,178.5,1.6,14.0,710.0,621.5,485.11
2017,3,7,13,0,515.0,264.0,1.8,14.0,642.0,595.92,466.85
2017,3,7,13,15,521.0,255.5,2.0,14.0,631.5,619.73,487.45
2017,3,7,13,30,527.0,247.0,2.2,14.0,621.0,641.77,506.23
2017,3,7,13,45,689.5,177.5,2.4,14.0,651.0,728.34,575.31
2017,3,7,14,0,852.0,108.0,2.6,14.0,681.0,806.54,635.43
2017,3,7,14,15,565.0,192.5,2.75,14.0,565.5,682.19,543.4
2017,3,7,14,30,278.0,277.0,2.9,14.0,450.0,532.38,426.83
2017,3,7,14,45,374.5,237.5,3.1,14.0,456.0,583.1,470.96
2017,3,7,15,0,471.0,198.0,3.3,14.0,462.0,652.05,527.33
2017,3,7,15,15,419.0,192.5,3.4,14.0,414.0,610.18,496.03
2017,3,7,15,30,367.0,187.0,3.5,14.0,366.0,546.98,448.7
2017,3,7,15,45,495.0,141.5,3.6,14.0,358.0,630.86,518.81
2017,3,7,16,0,623.0,96.0,3.7,14.0,350.0,699.81,573.49
2017,3,7,16,15,578.0,91.5,3.8,13.5,303.5,653.97,540.31
2017,3,7,16,30,533.0,87.0,3.9,13.0,257.0,606.02,504.94
2017,3,7,16,45,523.0,73.5,4.05,13.0,215.5,575.72,481.16
2017,3,7,17,0,513.0,60.0,4.2,13.0,174.0,543.3,453.77
2017,3,7,17,15,421.0,50.0,4.25,13.0,127.0,447.28,372.37
2017,3,7,17,30,329.0,40.0,4.3,13.0,80.0,353.73,288.43
2017,3,7,17,45,164.5,25.5,4.4,13.0,45.5,197.32,121.12
2017,3,7,18,0,0.0,11.0,4.5,13.0,11.0,9.39,0.0
2017,3,7,18,15,0.0,5.5,4.5,13.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,45,129.5,15.0,4.5,11.5,27.0,12.8,0.0
2017,3,8,7,0,259.0,30.0,4.5,12.0,54.0,24.72,14.0
2017,3,8,7,15,365.5,41.5,4.4,12.0,98.5,33.68,23.87
2017,3,8,7,30,472.0,53.0,4.3,12.0,143.0,42.49,32.3
2017,3,8,7,45,535.0,61.0,4.25,12.5,192.5,48.0,37.49
2017,3,8,8,0,598.0,69.0,4.2,13.0,242.0,53.43,42.42
2017,3,8,8,15,642.5,74.5,4.15,13.0,291.5,56.7,45.34
2017,3,8,8,30,687.0,80.0,4.1,13.0,341.0,59.95,48.15
2017,3,8,8,45,719.0,84.0,4.1,13.0,389.0,61.94,49.8
2017,3,8,9,0,751.0,88.0,4.1,13.0,437.0,69.81,56.63
2017,3,8,9,15,773.5,91.5,4.1,13.0,480.5,71.46,57.91
2017,3,8,9,30,796.0,95.0,4.1,13.0,524.0,73.09,59.17
2017,3,8,9,45,822.5,93.5,4.2,13.5,565.0,71.34,57.36
2017,3,8,10,0,849.0,92.0,4.3,14.0,606.0,91.56,55.97
2017,3,8,10,15,860.5,93.5,4.2,14.0,638.0,155.89,89.97
2017,3,8,10,30,872.0,95.0,4.1,14.0,670.0,212.12,131.2
2017,3,8,10,45,879.0,96.5,4.1,14.5,695.0,268.02,178.83
2017,3,8,11,0,886.0,98.0,4.1,15.0,720.0,323.83,228.9
2017,3,8,11,15,891.5,99.0,3.95,15.0,738.0,378.45,278.84
2017,3,8,11,30,897.0,100.0,3.8,15.0,756.0,432.35,327.56
2017,3,8,11,45,898.5,101.0,3.7,15.0,765.0,483.58,373.19
2017,3,8,12,0,900.0,102.0,3.6,15.0,774.0,533.25,416.33
2017,3,8,12,15,900.5,102.0,3.55,15.0,775.5,579.78,455.99
2017,3,8,12,30,901.0,102.0,3.5,15.0,777.0,624.22,493.01
2017,3,8,12,45,905.0,98.5,3.45,15.0,772.0,665.39,526.75
2017,3,8,13,0,909.0,95.0,3.4,15.0,767.0,704.19,558.01
2017,3,8,13,15,905.5,94.5,3.4,15.0,752.0,738.09,585.18
2017,3,8,13,30,902.0,94.0,3.4,15.0,737.0,768.91,608.54
2017,3,8,13,45,897.5,91.5,3.45,15.0,715.0,793.7,627.33
2017,3,8,14,0,893.0,89.0,3.5,15.0,693.0,815.05,643.76
2017,3,8,14,15,883.5,87.5,3.5,15.0,663.5,829.9,655.4
2017,3,8,14,30,874.0,86.0,3.5,15.0,634.0,841.07,664.58
2017,3,8,14,45,862.5,83.5,3.55,15.0,598.0,845.73,669.51
2017,3,8,15,0,851.0,81.0,3.6,15.0,562.0,846.7,671.99
2017,3,8,15,15,832.5,78.5,3.65,15.0,520.0,846.91,674.1
2017,3,8,15,30,814.0,76.0,3.7,15.0,478.0,834.8,667.3
2017,3,8,15,45,788.5,73.0,3.8,15.0,431.0,812.41,653.19
2017,3,8,16,0,763.0,70.0,3.9,15.0,384.0,786.8,636.46
2017,3,8,16,15,726.5,66.0,4.1,14.5,334.5,747.33,610.25
2017,3,8,16,30,690.0,62.0,4.3,14.0,285.0,705.41,581.22
2017,3,8,16,45,634.0,57.0,4.55,14.0,234.0,649.68,538.94
2017,3,8,17,0,578.0,52.0,4.8,14.0,183.0,588.24,489.49
2017,3,8,17,15,490.0,44.0,4.95,13.5,134.5,496.72,413.12
2017,3,8,17,30,402.0,36.0,5.1,13.0,86.0,407.78,333.54
2017,3,8,17,45,247.5,23.5,5.25,13.0,49.5,262.06,172.66
2017,3,8,18,0,93.0,11.0,5.4,13.0,13.0,76.62,0.0
2017,3,8,18,15,46.5,5.5,5.25,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,6,45,159.5,14.5,3.05,13.0,29.5,11.79,0.0
2017,3,9,7,0,319.0,29.0,2.9,13.0,59.0,23.85,13.72
2017,3,9,7,15,424.0,38.5,2.75,13.0,105.5,31.21,21.71
2017,3,9,7,30,529.0,48.0,2.6,13.0,152.0,38.51,28.7
2017,3,9,7,45,298.5,82.0,2.5,13.5,144.0,60.24,48.28
2017,3,9,8,0,68.0,116.0,2.4,14.0,136.0,86.88,71.93
2017,3,9,8,15,75.0,137.0,2.3,14.0,163.0,101.46,84.73
2017,3,9,8,30,82.0,158.0,2.2,14.0,190.0,115.74,97.06
2017,3,9,8,45,128.0,180.5,2.15,14.0,237.5,126.41,106.07
2017,3,9,9,0,174.0,203.0,2.1,14.0,285.0,140.38,117.84
2017,3,9,9,15,174.5,224.0,2.1,14.0,312.5,152.52,127.91
2017,3,9,9,30,175.0,245.0,2.1,14.0,340.0,164.22,137.53
2017,3,9,9,45,173.5,263.5,2.1,14.5,364.0,174.21,145.37
2017,3,9,10,0,172.0,282.0,2.1,15.0,388.0,192.17,149.41
2017,3,9,10,15,181.5,298.0,2.15,15.0,414.5,219.81,167.39
2017,3,9,10,30,191.0,314.0,2.2,15.0,441.0,248.89,189.06
2017,3,9,10,45,236.0,320.0,2.3,15.5,483.0,281.28,212.94
2017,3,9,11,0,281.0,326.0,2.4,16.0,525.0,313.57,237.82
2017,3,9,11,15,288.5,333.5,2.45,16.0,542.0,345.4,264.41
2017,3,9,11,30,296.0,341.0,2.5,16.0,559.0,377.96,291.47
2017,3,9,11,45,299.5,342.5,2.65,16.0,565.5,404.95,314.27
2017,3,9,12,0,303.0,344.0,2.8,16.0,572.0,431.74,336.7
2017,3,9,12,15,264.0,354.5,2.9,16.0,554.0,442.49,346.37
2017,3,9,12,30,225.0,365.0,3.0,16.0,536.0,444.58,348.99
2017,3,9,12,45,255.0,356.5,3.1,16.0,548.0,480.25,377.62
2017,3,9,13,0,285.0,348.0,3.2,16.0,560.0,512.25,403.36
2017,3,9,13,15,287.5,340.0,3.25,16.0,550.0,526.23,415.02
2017,3,9,13,30,290.0,332.0,3.3,16.0,540.0,539.01,425.83
2017,3,9,13,45,284.5,321.5,3.4,16.0,520.5,541.94,429.24
2017,3,9,14,0,279.0,311.0,3.5,16.0,501.0,543.02,431.29
2017,3,9,14,15,302.5,291.5,3.6,16.0,489.0,556.82,443.81
2017,3,9,14,30,326.0,272.0,3.7,16.0,477.0,569.52,455.56
2017,3,9,14,45,325.5,254.5,3.8,16.0,449.5,562.48,451.87
2017,3,9,15,0,325.0,237.0,3.9,16.0,422.0,553.41,446.74
2017,3,9,15,15,352.0,212.5,4.0,15.5,399.0,558.34,454.03
2017,3,9,15,30,379.0,188.0,4.1,15.0,376.0,561.09,459.67
2017,3,9,15,45,414.5,161.5,4.25,15.0,349.0,586.64,482.23
2017,3,9,16,0,450.0,135.0,4.4,15.0,322.0,589.81,487.81
2017,3,9,16,15,418.5,123.5,4.55,15.0,280.0,549.51,457.36
2017,3,9,16,30,387.0,112.0,4.7,15.0,238.0,507.89,425.03
2017,3,9,16,45,351.0,96.5,4.85,15.0,195.5,456.31,383.4
2017,3,9,17,0,315.0,81.0,5.0,15.0,153.0,404.3,339.66
2017,3,9,17,15,260.0,63.5,5.1,14.5,113.0,334.15,279.17
2017,3,9,17,30,205.0,46.0,5.2,14.0,73.0,265.56,217.06
2017,3,9,17,45,102.5,28.5,5.3,14.0,42.0,141.97,95.17
2017,3,9,18,0,0.0,11.0,5.4,14.0,11.0,9.39,0.0
2017,3,9,18,15,0.0,5.5,5.3,14.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,6,45,3.0,16.5,4.25,13.0,17.0,13.54,0.0
2017,3,10,7,0,6.0,33.0,4.2,13.0,34.0,26.55,16.29
2017,3,10,7,15,24.5,54.0,4.15,13.0,59.0,42.17,31.36
2017,3,10,7,30,43.0,75.0,4.1,13.0,84.0,57.63,45.68
2017,3,10,7,45,53.5,97.5,4.05,13.5,111.5,73.7,60.24
2017,3,10,8,0,64.0,120.0,4.0,14.0,139.0,89.44,74.22
2017,3,10,8,15,74.5,140.5,3.9,14.0,166.5,103.72,86.78
2017,3,10,8,30,85.0,161.0,3.8,14.0,194.0,117.71,98.87
2017,3,10,8,45,122.5,183.5,3.7,14.0,238.0,128.13,107.69
2017,3,10,9,0,160.0,206.0,3.6,14.0,282.0,141.93,119.34
2017,3,10,9,15,178.0,226.0,3.5,14.0,318.0,153.74,129.16
2017,3,10,9,30,196.0,246.0,3.4,14.0,354.0,165.18,138.58
2017,3,10,9,45,219.0,262.5,3.35,14.0,391.0,174.58,146.23
2017,3,10,10,0,242.0,279.0,3.3,14.0,428.0,195.33,150.93
2017,3,10,10,15,323.5,276.0,3.25,14.0,486.5,215.64,159.1
2017,3,10,10,30,405.0,273.0,3.2,14.0,545.0,254.06,185.06
2017,3,10,10,45,475.0,257.0,3.15,14.5,587.0,284.9,207.98
2017,3,10,11,0,545.0,241.0,3.1,15.0,629.0,328.68,243.22
2017,3,10,11,15,539.0,250.5,3.05,15.0,642.0,371.3,280.83
2017,3,10,11,30,533.0,260.0,3.0,15.0,655.0,412.95,317.09
2017,3,10,11,45,433.0,302.0,3.0,15.0,625.5,435.88,338.84
2017,3,10,12,0,333.0,344.0,3.0,15.0,596.0,448.07,350.63
2017,3,10,12,15,343.0,342.0,2.9,15.0,602.0,476.78,374.07
2017,3,10,12,30,353.0,340.0,2.8,15.0,608.0,505.46,397.09
2017,3,10,12,45,368.0,332.0,2.75,15.5,609.5,531.96,417.65
2017,3,10,13,0,383.0,324.0,2.7,16.0,611.0,558.19,437.76
2017,3,10,13,15,619.5,226.0,2.65,16.0,679.0,673.43,527.97
2017,3,10,13,30,856.0,128.0,2.6,16.0,747.0,781.67,611.31
2017,3,10,13,45,851.0,125.0,2.55,16.0,724.0,805.78,628.0
2017,3,10,14,0,846.0,122.0,2.5,16.0,701.0,826.46,642.96
2017,3,10,14,15,752.0,144.0,2.45,16.0,642.0,800.95,625.29
2017,3,10,14,30,658.0,166.0,2.4,16.0,583.0,765.07,600.52
2017,3,10,14,45,724.0,139.5,2.4,16.5,574.0,809.52,632.87
2017,3,10,15,0,790.0,113.0,2.4,17.0,565.0,845.48,658.22
2017,3,10,15,15,768.0,109.5,2.35,17.0,522.0,837.98,653.83
2017,3,10,15,30,746.0,106.0,2.3,17.0,479.0,821.93,643.85
2017,3,10,15,45,717.0,101.0,2.3,17.0,431.5,794.45,626.1
2017,3,10,16,0,688.0,96.0,2.3,17.0,384.0,763.88,605.93
2017,3,10,16,15,647.5,90.0,2.3,16.5,334.0,719.17,575.94
2017,3,10,16,30,607.0,84.0,2.3,16.0,284.0,672.24,543.26
2017,3,10,16,45,557.5,74.5,2.35,16.0,234.0,611.58,497.85
2017,3,10,17,0,508.0,65.0,2.4,16.0,184.0,550.0,449.48
2017,3,10,17,15,419.0,54.5,2.5,15.5,136.0,454.77,372.68
2017,3,10,17,30,330.0,44.0,2.6,15.0,88.0,361.69,293.07
2017,3,10,17,45,201.5,28.5,2.75,15.0,51.5,236.59,165.78
2017,3,10,18,0,73.0,13.0,2.9,15.0,15.0,64.23,0.0
2017,3,10,18,15,36.5,6.5,3.1,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,173.0,16.0,2.55,13.5,34.0,12.96,0.0
2017,3,11,7,0,346.0,32.0,2.7,14.0,68.0,26.32,16.34
2017,3,11,7,15,446.0,41.5,2.95,14.0,115.5,33.61,23.84
2017,3,11,7,30,546.0,51.0,3.2,14.0,163.0,40.84,30.7
2017,3,11,7,45,397.0,83.5,3.45,14.0,177.5,61.85,49.66
2017,3,11,8,0,248.0,116.0,3.7,14.0,192.0,84.15,69.54
2017,3,11,8,15,266.0,134.5,3.85,14.0,228.5,96.05,80.0
2017,3,11,8,30,284.0,153.0,4.0,14.0,265.0,107.54,89.94
2017,3,11,8,45,167.0,174.5,4.2,14.5,242.5,123.83,103.75
2017,3,11,9,0,50.0,196.0,4.4,15.0,220.0,140.93,118.07
2017,3,11,9,15,142.5,220.5,4.35,15.0,297.5,150.43,125.89
2017,3,11,9,30,235.0,245.0,4.3,15.0,375.0,165.41,138.36
2017,3,11,9,45,542.5,171.5,4.25,15.0,500.5,110.56,90.89
2017,3,11,10,0,850.0,98.0,4.2,15.0,626.0,106.18,62.3
2017,3,11,10,15,861.0,100.0,4.05,15.0,658.5,162.94,93.5
2017,3,11,10,30,872.0,102.0,3.9,15.0,691.0,227.73,143.37
2017,3,11,10,45,876.5,105.0,3.8,15.0,715.0,284.33,192.45
2017,3,11,11,0,881.0,108.0,3.7,15.0,739.0,340.61,243.33
2017,3,11,11,15,886.0,109.0,3.7,15.0,757.0,395.05,292.98
2017,3,11,11,30,891.0,110.0,3.7,15.0,775.0,448.73,341.31
2017,3,11,11,45,893.5,111.0,3.75,15.5,784.5,500.3,386.31
2017,3,11,12,0,896.0,112.0,3.8,16.0,794.0,550.42,428.86
2017,3,11,12,15,774.5,169.0,3.95,16.0,759.5,579.58,454.67
2017,3,11,12,30,653.0,226.0,4.1,16.0,725.0,598.06,470.73
2017,3,11,12,45,776.0,167.5,4.3,16.0,755.0,661.13,522.67
2017,3,11,13,0,899.0,109.0,4.5,16.0,785.0,721.3,572.65
2017,3,11,13,15,718.5,180.0,4.75,15.5,713.5,704.99,561.44
2017,3,11,13,30,538.0,251.0,5.0,15.0,642.0,662.68,529.99
2017,3,11,13,45,347.5,290.0,5.25,15.0,540.0,562.45,452.26
2017,3,11,14,0,157.0,329.0,5.5,15.0,438.0,450.34,362.29
2017,3,11,14,15,269.5,295.5,5.65,15.0,472.0,535.87,433.61
2017,3,11,14,30,382.0,262.0,5.8,15.0,506.0,608.8,494.46
2017,3,11,14,45,420.5,235.5,6.0,15.0,489.5,643.51,523.88
2017,3,11,15,0,459.0,209.0,6.2,15.0,473.0,660.59,540.32
2017,3,11,15,15,560.5,162.5,6.2,15.0,461.0,708.16,581.81
2017,3,11,15,30,662.0,116.0,6.2,15.0,449.0,761.65,624.86
2017,3,11,15,45,640.0,108.5,6.2,15.0,405.5,737.28,607.48
2017,3,11,16,0,618.0,101.0,6.2,15.0,362.0,710.01,587.94
2017,3,11,16,15,577.0,96.5,6.1,14.5,316.0,666.94,556.26
2017,3,11,16,30,536.0,92.0,6.0,14.0,270.0,621.67,521.93
2017,3,11,16,45,564.5,74.0,5.95,14.0,233.0,618.75,519.54
2017,3,11,17,0,593.0,56.0,5.9,14.0,196.0,611.45,511.83
2017,3,11,17,15,508.0,47.5,5.85,13.5,146.5,520.33,435.04
2017,3,11,17,30,423.0,39.0,5.8,13.0,97.0,431.44,355.94
2017,3,11,17,45,278.5,26.5,5.8,13.0,57.5,296.69,217.89
2017,3,11,18,0,134.0,14.0,5.8,13.0,18.0,109.82,0.0
2017,3,11,18,15,67.0,7.0,5.75,13.0,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,169.0,18.0,4.3,12.5,36.5,14.62,0.0
2017,3,12,7,0,338.0,36.0,4.3,13.0,73.0,29.71,19.49
2017,3,12,7,15,440.5,46.0,4.25,13.0,121.5,37.29,27.23
2017,3,12,7,30,543.0,56.0,4.2,13.0,170.0,44.81,34.39
2017,3,12,7,45,606.0,62.5,4.2,13.5,223.0,49.15,38.45
2017,3,12,8,0,669.0,69.0,4.2,14.0,276.0,53.5,42.31
2017,3,12,8,15,710.5,74.0,4.05,14.0,328.0,56.48,44.93
2017,3,12,8,30,752.0,79.0,3.9,14.0,380.0,64.81,52.22
2017,3,12,8,45,781.5,82.5,3.8,14.0,429.5,66.68,53.72
2017,3,12,9,0,811.0,86.0,3.7,14.0,479.0,68.55,55.2
2017,3,12,9,15,831.5,89.0,3.55,14.0,524.5,69.9,56.22
2017,3,12,9,30,852.0,92.0,3.4,14.0,570.0,71.24,57.23
2017,3,12,9,45,857.5,98.5,3.3,14.5,607.5,74.66,59.94
2017,3,12,10,0,863.0,105.0,3.2,15.0,645.0,115.23,67.8
2017,3,12,10,15,874.5,107.0,3.15,15.0,678.0,173.0,100.55
2017,3,12,10,30,886.0,109.0,3.1,15.0,711.0,231.76,145.84
2017,3,12,10,45,894.5,110.0,3.05,15.5,736.5,295.68,200.36
2017,3,12,11,0,903.0,111.0,3.0,16.0,762.0,352.83,251.14
2017,3,12,11,15,907.5,112.0,3.05,16.0,779.5,408.4,301.36
2017,3,12,11,30,912.0,113.0,3.1,16.0,797.0,463.12,350.14
2017,3,12,11,45,914.5,113.5,3.2,16.5,806.5,515.46,395.35
2017,3,12,12,0,917.0,114.0,3.3,17.0,816.0,566.29,438.08
2017,3,12,12,15,917.5,113.5,3.4,17.0,817.0,613.45,477.76
2017,3,12,12,30,918.0,113.0,3.5,17.0,818.0,658.45,514.9
2017,3,12,12,45,935.5,103.0,3.65,17.0,816.0,703.48,551.73
2017,3,12,13,0,953.0,93.0,3.8,17.0,814.0,746.66,586.68
2017,3,12,13,15,949.5,92.5,3.9,17.0,798.5,781.94,614.41
2017,3,12,13,30,946.0,92.0,4.0,17.0,783.0,813.99,638.38
2017,3,12,13,45,938.5,91.5,4.1,17.0,759.0,839.56,657.77
2017,3,12,14,0,931.0,91.0,4.2,17.0,735.0,861.48,674.71
2017,3,12,14,15,922.0,89.5,4.25,16.5,704.5,877.37,688.57
2017,3,12,14,30,913.0,88.0,4.3,16.0,674.0,889.45,699.99
2017,3,12,14,45,899.5,86.5,4.4,16.0,636.0,893.84,705.29
2017,3,12,15,0,886.0,85.0,4.5,16.0,598.0,894.38,708.04
2017,3,12,15,15,868.5,82.5,4.5,16.0,554.5,886.43,704.04
2017,3,12,15,30,851.0,80.0,4.5,16.0,511.0,884.27,704.42
2017,3,12,15,45,826.5,77.0,4.55,16.0,463.0,862.27,690.63
2017,3,12,16,0,802.0,74.0,4.6,16.0,415.0,836.89,674.22
2017,3,12,16,15,767.0,70.0,4.65,15.5,363.5,797.78,648.32
2017,3,12,16,30,732.0,66.0,4.7,15.0,312.0,756.0,619.41
2017,3,12,16,45,679.5,60.5,4.8,15.0,258.5,694.98,573.18
2017,3,12,17,0,627.0,55.0,4.9,15.0,205.0,640.35,529.6
2017,3,12,17,15,542.5,47.0,5.05,14.5,154.0,549.3,455.11
2017,3,12,17,30,458.0,39.0,5.2,14.0,103.0,460.39,377.56
2017,3,12,17,45,305.0,27.0,5.35,14.0,61.5,318.12,237.52
2017,3,12,18,0,152.0,15.0,5.5,14.0,20.0,124.19,0.0
2017,3,12,18,15,76.0,7.5,5.5,14.0,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,13,6,45,193.0,17.5,3.2,13.0,39.5,14.13,0.93
2017,3,13,7,0,386.0,35.0,3.2,13.0,79.0,28.82,18.96
2017,3,13,7,15,482.5,44.0,3.1,13.0,128.5,35.65,25.86
2017,3,13,7,30,579.0,53.0,3.0,13.0,178.0,42.43,32.33
2017,3,13,7,45,637.5,59.0,2.95,13.5,230.5,46.52,36.12
2017,3,13,8,0,696.0,65.0,2.9,14.0,283.0,55.11,43.76
2017,3,13,8,15,734.5,69.5,2.7,14.0,335.0,58.07,46.34
2017,3,13,8,30,773.0,74.0,2.5,14.0,387.0,61.01,48.84
2017,3,13,8,45,799.5,77.5,2.35,14.5,436.0,63.01,50.35
2017,3,13,9,0,826.0,81.0,2.2,15.0,485.0,64.98,51.82
2017,3,13,9,15,845.5,83.5,2.1,15.0,529.5,66.1,52.64
2017,3,13,9,30,865.0,86.0,2.0,15.0,574.0,67.21,53.46
2017,3,13,9,45,890.0,83.5,1.95,15.5,616.0,74.66,59.67
2017,3,13,10,0,915.0,81.0,1.9,16.0,658.0,115.15,64.41
2017,3,13,10,15,924.5,82.5,1.9,16.0,690.0,174.17,98.36
2017,3,13,10,30,934.0,84.0,1.9,16.0,722.0,233.77,144.51
2017,3,13,10,45,939.5,85.0,1.95,16.5,747.0,292.41,194.98
2017,3,13,11,0,945.0,86.0,2.0,17.0,772.0,350.68,246.72
2017,3,13,11,15,949.0,87.0,1.95,17.0,789.5,407.83,297.72
2017,3,13,11,30,953.0,88.0,1.9,17.0,807.0,464.01,346.87
2017,3,13,11,45,954.0,88.5,1.9,17.5,816.0,517.18,391.84
2017,3,13,12,0,955.0,89.0,1.9,18.0,825.0,568.6,433.95
2017,3,13,12,15,955.0,89.0,1.85,18.0,825.5,617.05,473.09
2017,3,13,12,30,955.0,89.0,1.8,18.0,826.0,663.21,509.38
2017,3,13,12,45,955.5,87.5,1.8,18.5,819.5,705.82,541.49
2017,3,13,13,0,956.0,86.0,1.8,19.0,813.0,745.73,570.84
2017,3,13,13,15,952.0,85.0,1.8,19.0,797.0,780.01,595.79
2017,3,13,13,30,948.0,84.0,1.8,19.0,781.0,810.97,617.41
2017,3,13,13,45,941.0,83.5,1.85,19.5,757.5,836.69,634.74
2017,3,13,14,0,934.0,83.0,1.9,20.0,734.0,858.77,649.68
2017,3,13,14,15,925.0,82.0,1.95,20.0,703.0,874.95,661.99
2017,3,13,14,30,916.0,81.0,2.0,20.0,672.0,887.33,671.96
2017,3,13,14,45,902.5,79.5,2.15,20.0,634.5,891.44,677.5
2017,3,13,15,0,889.0,78.0,2.3,20.0,597.0,891.69,680.6
2017,3,13,15,15,871.5,75.5,2.4,19.5,553.5,883.4,678.78
2017,3,13,15,30,854.0,73.0,2.5,19.0,510.0,871.44,674.49
2017,3,13,15,45,829.0,70.5,2.7,19.0,461.5,858.76,669.13
2017,3,13,16,0,804.0,68.0,2.9,19.0,413.0,833.4,654.44
2017,3,13,16,15,770.5,64.5,2.95,18.5,362.0,796.1,630.88
2017,3,13,16,30,737.0,61.0,3.0,18.0,311.0,756.22,604.52
2017,3,13,16,45,686.5,56.0,3.05,18.0,258.5,697.45,561.5
2017,3,13,17,0,636.0,51.0,3.1,18.0,206.0,637.42,515.35
2017,3,13,17,15,557.0,44.0,3.15,17.5,155.5,558.26,452.35
2017,3,13,17,30,478.0,37.0,3.2,17.0,105.0,474.82,381.57
2017,3,13,17,45,337.0,25.5,3.25,17.0,63.5,341.17,254.1
2017,3,13,18,0,196.0,14.0,3.3,17.0,22.0,189.62,0.0
2017,3,13,18,15,98.0,7.0,3.3,16.5,11.0,5.97,0.0
2017,3,13,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,14,6,45,161.5,19.5,0.65,15.0,39.0,15.71,3.44
2017,3,14,7,0,323.0,39.0,0.6,15.0,78.0,32.0,21.72
2017,3,14,7,15,415.5,50.0,0.6,15.0,126.0,40.28,29.82
2017,3,14,7,30,508.0,61.0,0.6,15.0,174.0,48.42,37.44
2017,3,14,7,45,563.5,69.5,0.6,15.5,225.0,54.1,42.59
2017,3,14,8,0,619.0,78.0,0.6,16.0,276.0,59.66,47.44
2017,3,14,8,15,660.0,84.0,0.6,16.0,327.0,63.05,50.35
2017,3,14,8,30,701.0,90.0,0.6,16.0,378.0,66.38,53.14
2017,3,14,8,45,728.0,95.0,0.6,16.0,425.5,68.76,55.04
2017,3,14,9,0,755.0,100.0,0.6,16.0,473.0,71.06,56.87
2017,3,14,9,15,776.5,103.5,0.55,16.0,517.5,79.14,63.68
2017,3,14,9,30,798.0,107.0,0.5,16.0,562.0,80.46,64.61
2017,3,14,9,45,839.5,99.0,0.5,16.5,606.5,74.34,59.05
2017,3,14,10,0,881.0,91.0,0.5,17.0,651.0,123.29,70.04
2017,3,14,10,15,891.5,93.0,0.45,17.0,683.5,181.01,103.77
2017,3,14,10,30,902.0,95.0,0.4,17.0,716.0,239.46,148.4
2017,3,14,10,45,908.5,96.0,0.4,17.0,741.0,296.74,196.79
2017,3,14,11,0,915.0,97.0,0.4,17.0,766.0,353.8,246.26
2017,3,14,11,15,919.5,98.0,0.4,17.0,783.5,409.72,294.52
2017,3,14,11,30,924.0,99.0,0.4,17.0,801.0,464.74,340.95
2017,3,14,11,45,927.0,99.0,0.4,17.5,810.5,517.17,383.39
2017,3,14,12,0,930.0,99.0,0.4,18.0,820.0,568.07,423.17
2017,3,14,12,15,930.5,99.0,0.45,18.0,821.0,615.83,460.77
2017,3,14,12,30,931.0,99.0,0.5,18.0,822.0,661.41,495.88
2017,3,14,12,45,924.5,101.0,0.6,18.0,813.5,701.91,527.33
2017,3,14,13,0,918.0,103.0,0.7,18.0,805.0,739.4,556.2
2017,3,14,13,15,914.0,102.5,0.75,18.0,789.5,773.19,581.13
2017,3,14,13,30,910.0,102.0,0.8,18.0,774.0,803.82,602.59
2017,3,14,13,45,904.0,100.0,0.85,18.0,750.5,828.07,619.88
2017,3,14,14,0,898.0,98.0,0.9,18.0,727.0,848.78,635.01
2017,3,14,14,15,888.5,96.5,0.85,18.0,696.5,863.51,644.68
2017,3,14,14,30,879.0,95.0,0.8,18.0,666.0,874.52,652.06
