Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,14,45,866.0,93.0,0.8,18.0,629.0,878.2,655.68
2017,3,14,15,0,853.0,91.0,0.8,18.0,592.0,887.52,663.3
2017,3,14,15,15,834.5,88.5,0.85,18.0,548.5,878.53,659.78
2017,3,14,15,30,816.0,86.0,0.9,18.0,505.0,865.84,654.09
2017,3,14,15,45,790.5,82.5,1.0,18.0,457.5,842.07,641.67
2017,3,14,16,0,765.0,79.0,1.1,18.0,410.0,815.0,626.71
2017,3,14,16,15,729.5,74.5,1.4,17.5,359.0,774.73,605.37
2017,3,14,16,30,694.0,70.0,1.7,17.0,308.0,737.99,584.68
2017,3,14,16,45,639.5,64.5,2.05,16.5,255.5,676.26,543.59
2017,3,14,17,0,585.0,59.0,2.4,16.0,203.0,613.76,498.59
2017,3,14,17,15,504.0,50.5,2.85,15.5,153.5,525.16,429.67
2017,3,14,17,30,423.0,42.0,3.3,15.0,104.0,438.5,357.02
2017,3,14,17,45,283.5,29.0,3.8,15.0,63.0,305.2,233.07
2017,3,14,18,0,144.0,16.0,4.3,15.0,22.0,155.76,0.0
2017,3,14,18,15,72.0,8.0,4.4,14.5,11.0,57.72,0.0
2017,3,14,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.5,2.05,13.0,5.5,0.0,0.0
2017,3,15,6,30,0.0,11.0,2.1,13.0,11.0,9.39,0.0
2017,3,15,6,45,164.5,26.0,2.15,13.0,46.5,20.17,7.7
2017,3,15,7,0,329.0,41.0,2.2,13.0,82.0,33.63,23.41
2017,3,15,7,15,420.0,51.0,2.1,13.0,129.5,40.99,30.71
2017,3,15,7,30,511.0,61.0,2.0,13.0,177.0,48.27,37.6
2017,3,15,7,45,575.0,67.5,1.95,13.5,229.0,52.44,41.44
2017,3,15,8,0,639.0,74.0,1.9,14.0,281.0,56.61,45.1
2017,3,15,8,15,319.5,86.5,1.7,14.0,190.0,61.18,49.09
2017,3,15,8,30,0.0,99.0,1.5,14.0,99.0,80.43,65.95
2017,3,15,8,45,2.0,132.5,1.3,14.0,133.5,105.22,87.39
2017,3,15,9,0,4.0,166.0,1.1,14.0,168.0,129.18,107.75
2017,3,15,9,15,2.0,140.0,1.05,14.0,141.0,112.01,92.57
2017,3,15,9,30,0.0,114.0,1.0,14.0,114.0,93.3,76.21
2017,3,15,9,45,15.0,184.0,0.95,14.5,193.5,144.28,119.49
2017,3,15,10,0,30.0,254.0,0.9,15.0,273.0,183.5,144.12
2017,3,15,10,15,17.0,225.5,0.85,15.0,236.5,178.56,139.93
2017,3,15,10,30,4.0,197.0,0.8,15.0,200.0,158.33,124.09
2017,3,15,10,45,4.5,199.5,0.8,15.0,203.0,161.71,126.69
2017,3,15,11,0,5.0,202.0,0.8,15.0,206.0,165.06,129.22
2017,3,15,11,15,5.5,206.0,0.85,15.0,211.0,169.58,132.74
2017,3,15,11,30,6.0,210.0,0.9,15.0,216.0,174.16,136.34
2017,3,15,11,45,37.0,284.5,1.0,15.0,314.5,247.57,194.03
2017,3,15,12,0,68.0,359.0,1.1,15.0,413.0,327.73,255.75
2017,3,15,12,15,56.0,348.0,1.15,15.0,392.5,320.8,250.37
2017,3,15,12,30,44.0,337.0,1.2,15.0,372.0,311.94,243.9
2017,3,15,12,45,36.0,320.5,1.25,15.0,349.0,299.17,234.4
2017,3,15,13,0,28.0,304.0,1.3,15.0,326.0,284.84,223.59
2017,3,15,13,15,46.5,320.5,1.2,15.0,355.5,318.7,250.26
2017,3,15,13,30,65.0,337.0,1.1,15.0,385.0,354.9,278.24
2017,3,15,13,45,64.5,325.5,1.05,15.0,372.5,350.75,275.2
2017,3,15,14,0,64.0,314.0,1.0,15.0,360.0,346.05,272.02
2017,3,15,14,15,65.5,302.0,1.0,15.0,347.0,342.03,269.63
2017,3,15,14,30,67.0,290.0,1.0,15.0,334.0,337.66,267.01
2017,3,15,14,45,65.0,272.5,1.0,15.0,313.5,323.82,257.04
2017,3,15,15,0,63.0,255.0,1.0,15.0,293.0,309.31,246.57
2017,3,15,15,15,65.0,237.5,1.05,15.0,274.0,297.83,238.67
2017,3,15,15,30,67.0,220.0,1.1,15.0,255.0,285.89,230.33
2017,3,15,15,45,133.0,201.5,1.2,15.0,262.5,348.93,283.31
2017,3,15,16,0,199.0,183.0,1.3,15.0,270.0,392.26,320.21
2017,3,15,16,15,185.5,162.5,1.4,14.5,235.5,359.86,296.04
2017,3,15,16,30,172.0,142.0,1.5,14.0,201.0,326.56,270.88
2017,3,15,16,45,161.0,119.5,1.65,14.0,168.0,291.66,243.22
2017,3,15,17,0,150.0,97.0,1.8,14.0,135.0,255.68,213.59
2017,3,15,17,15,123.0,75.5,1.8,13.5,101.5,206.99,172.0
2017,3,15,17,30,96.0,54.0,1.8,13.0,68.0,157.71,128.61
2017,3,15,17,45,48.0,34.5,1.85,13.0,41.5,95.09,70.57
2017,3,15,18,0,0.0,15.0,1.9,13.0,15.0,12.39,0.0
2017,3,15,18,15,0.0,7.5,1.9,13.0,7.5,6.4,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.25,13.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.3,13.0,6.0,5.12,0.0
2017,3,16,6,45,7.5,25.0,2.35,13.5,26.0,20.34,8.94
2017,3,16,7,0,15.0,44.0,2.4,14.0,46.0,34.84,24.47
2017,3,16,7,15,33.0,66.0,2.45,14.0,73.0,51.09,39.52
2017,3,16,7,30,51.0,88.0,2.5,14.0,100.0,67.05,54.12
2017,3,16,7,45,62.0,110.5,2.55,14.0,128.5,82.98,68.45
2017,3,16,8,0,73.0,133.0,2.6,14.0,157.0,98.59,82.24
2017,3,16,8,15,82.0,154.5,2.7,14.0,185.5,113.29,95.01
2017,3,16,8,30,91.0,176.0,2.8,14.0,214.0,127.67,107.3
2017,3,16,8,45,103.0,198.5,2.9,14.5,246.5,142.3,119.45
2017,3,16,9,0,115.0,221.0,3.0,15.0,279.0,149.98,125.44
2017,3,16,9,15,177.0,239.0,3.05,15.0,337.5,161.15,134.63
2017,3,16,9,30,239.0,257.0,3.1,15.0,396.0,172.07,143.55
2017,3,16,9,45,330.0,255.5,3.2,15.0,460.5,162.77,135.29
2017,3,16,10,0,421.0,254.0,3.3,15.0,525.0,185.35,133.67
2017,3,16,10,15,389.0,278.0,3.5,15.0,538.0,235.54,170.56
2017,3,16,10,30,357.0,302.0,3.7,15.0,551.0,274.37,202.82
2017,3,16,10,45,378.5,307.5,3.9,15.5,580.0,311.87,233.24
2017,3,16,11,0,400.0,313.0,4.1,16.0,609.0,351.61,266.2
2017,3,16,11,15,400.5,322.0,4.3,16.0,624.0,388.27,297.98
2017,3,16,11,30,401.0,331.0,4.5,16.0,639.0,424.8,329.38
2017,3,16,11,45,401.0,335.5,4.7,16.0,646.5,457.53,357.46
2017,3,16,12,0,401.0,340.0,4.9,16.0,654.0,489.69,384.72
2017,3,16,12,15,302.0,363.0,4.95,15.5,600.0,479.72,379.06
2017,3,16,12,30,203.0,386.0,5.0,15.0,546.0,455.92,361.66
2017,3,16,12,45,280.5,365.5,5.1,15.0,584.0,512.99,408.02
2017,3,16,13,0,358.0,345.0,5.2,15.0,622.0,569.36,453.71
2017,3,16,13,15,326.5,345.5,5.25,15.0,594.5,568.65,453.7
2017,3,16,13,30,295.0,346.0,5.3,15.0,567.0,564.69,451.21
2017,3,16,13,45,253.5,341.5,5.35,15.0,527.5,544.89,436.27
2017,3,16,14,0,212.0,337.0,5.4,15.0,488.0,506.63,407.03
2017,3,16,14,15,430.0,257.5,5.45,15.0,545.5,653.92,527.45
2017,3,16,14,30,648.0,178.0,5.5,15.0,603.0,783.87,632.28
2017,3,16,14,45,584.0,187.0,5.6,15.0,554.0,744.39,602.86
2017,3,16,15,0,520.0,196.0,5.7,15.0,505.0,709.53,577.09
2017,3,16,15,15,423.5,203.0,5.7,15.0,443.0,639.62,522.91
2017,3,16,15,30,327.0,210.0,5.7,15.0,381.0,548.29,451.27
2017,3,16,15,45,377.0,179.5,5.75,15.0,359.0,563.01,466.56
2017,3,16,16,0,427.0,149.0,5.8,15.0,337.0,595.93,495.41
2017,3,16,16,15,386.0,140.5,5.8,14.5,294.5,550.17,460.38
2017,3,16,16,30,345.0,132.0,5.8,14.0,252.0,484.44,408.89
2017,3,16,16,45,320.5,112.5,5.85,14.0,210.0,438.15,371.44
2017,3,16,17,0,296.0,93.0,5.9,14.0,168.0,390.9,331.8
2017,3,16,17,15,245.5,74.5,5.9,13.5,127.0,323.07,273.3
2017,3,16,17,30,195.0,56.0,5.9,13.0,86.0,256.43,213.75
2017,3,16,17,45,97.5,38.0,5.9,13.0,53.0,156.09,120.88
2017,3,16,18,0,0.0,20.0,5.9,13.0,20.0,20.68,0.0
2017,3,16,18,15,0.0,10.0,5.75,13.0,10.0,8.54,0.0
2017,3,16,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,45.5,6.5,1.25,13.0,8.0,0.0,0.0
2017,3,17,6,30,91.0,13.0,1.2,13.0,16.0,11.1,0.0
2017,3,17,6,45,238.0,26.5,1.15,13.5,54.0,21.7,10.83
2017,3,17,7,0,385.0,40.0,1.1,14.0,92.0,32.62,22.7
2017,3,17,7,15,473.0,49.0,1.0,14.0,141.5,39.26,29.2
2017,3,17,7,30,561.0,58.0,0.9,14.0,191.0,45.85,35.39
2017,3,17,7,45,345.0,97.5,0.85,14.0,186.0,70.69,57.6
2017,3,17,8,0,129.0,137.0,0.8,14.0,181.0,98.96,82.45
2017,3,17,8,15,138.5,158.5,0.7,14.0,212.0,112.85,94.31
2017,3,17,8,30,148.0,180.0,0.6,14.0,243.0,126.3,105.62
2017,3,17,8,45,216.0,196.0,0.55,14.5,299.5,137.16,114.32
2017,3,17,9,0,284.0,212.0,0.5,15.0,356.0,140.87,116.83
2017,3,17,9,15,252.5,237.0,0.5,15.0,374.0,153.42,127.07
2017,3,17,9,30,221.0,262.0,0.5,15.0,392.0,174.37,144.21
2017,3,17,9,45,548.0,178.0,0.5,15.5,527.5,112.95,91.93
2017,3,17,10,0,875.0,94.0,0.5,16.0,663.0,136.01,76.81
2017,3,17,10,15,885.5,96.0,0.5,16.0,695.0,193.52,113.5
2017,3,17,10,30,896.0,98.0,0.5,16.0,727.0,251.75,159.53
2017,3,17,10,45,901.5,100.0,0.55,16.5,752.0,309.22,208.55
2017,3,17,11,0,907.0,102.0,0.6,17.0,777.0,366.4,258.08
2017,3,17,11,15,911.5,103.0,0.65,17.0,794.0,421.95,306.34
2017,3,17,11,30,916.0,104.0,0.7,17.0,811.0,476.63,352.85
2017,3,17,11,45,916.0,105.0,0.75,17.0,819.5,528.08,395.77
2017,3,17,12,0,916.0,106.0,0.8,17.0,828.0,577.76,436.15
2017,3,17,12,15,916.0,106.0,0.85,17.0,828.5,624.64,473.41
2017,3,17,12,30,916.0,106.0,0.9,17.0,829.0,669.33,508.18
2017,3,17,12,45,914.5,105.0,0.95,17.0,821.0,709.74,539.22
2017,3,17,13,0,913.0,104.0,1.0,17.0,813.0,747.43,567.81
2017,3,17,13,15,908.0,103.5,1.05,17.0,797.0,780.14,591.71
2017,3,17,13,30,903.0,103.0,1.1,17.0,781.0,809.63,612.6
2017,3,17,13,45,891.5,103.5,1.2,17.0,756.0,831.6,629.18
2017,3,17,14,0,880.0,104.0,1.3,17.0,731.0,849.89,643.49
2017,3,17,14,15,869.5,102.5,1.35,16.5,699.5,863.23,655.21
2017,3,17,14,30,859.0,101.0,1.4,16.0,668.0,872.88,664.69
2017,3,17,14,45,660.0,160.0,1.5,16.0,581.0,793.65,612.49
2017,3,17,15,0,461.0,219.0,1.6,16.0,494.0,683.25,533.97
2017,3,17,15,15,625.5,155.5,1.7,16.0,500.0,779.81,609.8
2017,3,17,15,30,790.0,92.0,1.8,16.0,506.0,857.39,666.13
2017,3,17,15,45,666.5,109.5,1.9,16.0,436.5,775.33,610.02
2017,3,17,16,0,543.0,127.0,2.0,16.0,367.0,675.46,540.46
2017,3,17,16,15,513.0,117.0,2.05,15.5,322.0,636.18,514.68
2017,3,17,16,30,483.0,107.0,2.1,15.0,277.0,595.27,486.17
2017,3,17,16,45,524.0,85.0,2.2,15.0,242.5,606.63,496.03
2017,3,17,17,0,565.0,63.0,2.3,15.0,208.0,606.72,495.55
2017,3,17,17,15,487.5,54.0,2.25,14.5,158.5,519.93,426.18
2017,3,17,17,30,410.0,45.0,2.2,14.0,109.0,434.91,354.89
2017,3,17,17,45,283.5,32.0,2.2,14.0,68.0,310.5,243.44
2017,3,17,18,0,157.0,19.0,2.2,14.0,27.0,171.73,6.25
2017,3,17,18,15,78.5,9.5,2.05,14.0,13.5,64.07,0.0
2017,3,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,0.7,14.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,0.8,14.0,4.0,3.41,0.0
2017,3,18,6,45,0.0,13.0,0.9,14.0,13.0,10.69,2.78
2017,3,18,7,0,0.0,22.0,1.0,14.0,22.0,18.13,10.19
2017,3,18,7,15,0.0,33.5,1.15,14.0,33.5,27.66,18.97
2017,3,18,7,30,0.0,45.0,1.3,14.0,45.0,37.21,27.71
2017,3,18,7,45,0.0,57.0,1.45,14.0,57.0,47.2,36.73
2017,3,18,8,0,0.0,69.0,1.6,14.0,69.0,57.07,45.51
2017,3,18,8,15,19.5,119.5,1.65,14.0,128.0,94.66,78.61
2017,3,18,8,30,39.0,170.0,1.7,14.0,187.0,124.08,104.01
2017,3,18,8,45,31.0,182.0,1.8,14.0,196.5,132.51,110.95
2017,3,18,9,0,23.0,194.0,1.9,14.0,206.0,148.27,124.17
2017,3,18,9,15,17.0,198.0,1.9,14.0,207.5,152.14,127.08
2017,3,18,9,30,11.0,202.0,1.9,14.0,209.0,155.79,129.84
2017,3,18,9,45,44.0,248.5,1.9,14.5,277.5,175.31,145.78
2017,3,18,10,0,77.0,295.0,1.9,15.0,346.0,212.02,165.5
2017,3,18,10,15,44.0,264.5,1.9,15.0,294.0,199.79,156.1
2017,3,18,10,30,11.0,234.0,1.9,15.0,242.0,187.08,147.22
2017,3,18,10,45,5.5,174.5,1.95,15.0,178.5,143.26,112.12
2017,3,18,11,0,0.0,115.0,2.0,15.0,115.0,95.37,73.34
2017,3,18,11,15,10.0,200.0,2.0,15.0,208.0,166.85,131.1
2017,3,18,11,30,20.0,285.0,2.0,15.0,301.0,238.84,188.02
2017,3,18,11,45,40.5,323.0,2.05,15.0,355.0,279.68,219.81
2017,3,18,12,0,61.0,361.0,2.1,15.0,409.0,326.94,256.59
2017,3,18,12,15,281.5,329.0,2.0,15.0,552.0,443.22,347.41
2017,3,18,12,30,502.0,297.0,1.9,15.0,695.0,580.4,451.85
2017,3,18,12,45,405.0,330.5,1.85,15.5,650.0,568.11,441.08
2017,3,18,13,0,308.0,364.0,1.8,16.0,605.0,554.08,429.31
2017,3,18,13,15,277.0,362.5,1.7,16.0,576.0,550.29,426.63
2017,3,18,13,30,246.0,361.0,1.6,16.0,547.0,531.1,412.57
2017,3,18,13,45,399.5,299.5,1.5,16.0,590.5,623.36,483.94
2017,3,18,14,0,553.0,238.0,1.4,16.0,634.0,723.32,558.06
2017,3,18,14,15,722.0,165.0,1.3,16.0,659.0,820.29,627.83
2017,3,18,14,30,891.0,92.0,1.2,16.0,684.0,893.86,676.42
2017,3,18,14,45,727.0,137.5,1.2,16.0,603.0,830.93,634.15
2017,3,18,15,0,563.0,183.0,1.2,16.0,522.0,737.5,570.82
2017,3,18,15,15,412.0,204.0,0.95,16.0,442.5,633.15,493.45
2017,3,18,15,30,261.0,225.0,0.7,16.0,363.0,507.75,398.98
2017,3,18,15,45,381.0,181.0,0.5,16.0,362.0,570.52,449.36
2017,3,18,16,0,501.0,137.0,0.3,16.0,361.0,651.25,508.05
2017,3,18,16,15,475.5,125.5,0.25,16.0,317.5,614.58,481.36
2017,3,18,16,30,450.0,114.0,0.2,16.0,274.0,576.26,454.53
2017,3,18,16,45,416.5,99.5,0.2,16.0,229.0,525.65,418.22
2017,3,18,17,0,383.0,85.0,0.2,16.0,184.0,474.33,379.82
2017,3,18,17,15,333.5,69.0,0.35,15.5,141.0,407.27,328.77
2017,3,18,17,30,284.0,53.0,0.5,15.0,98.0,341.33,275.14
2017,3,18,17,45,191.0,36.5,0.7,15.0,62.0,242.69,188.54
2017,3,18,18,0,98.0,20.0,0.9,15.0,26.0,130.9,22.98
2017,3,18,18,15,49.0,10.0,0.9,14.5,13.0,43.56,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2017,3,19,6,30,0.0,14.0,1.6,13.0,14.0,11.56,0.0
2017,3,19,6,45,40.0,33.5,1.75,13.5,39.0,26.38,15.68
2017,3,19,7,0,80.0,53.0,1.9,14.0,64.0,40.96,30.11
2017,3,19,7,15,101.5,75.0,1.8,14.0,95.5,56.79,44.73
2017,3,19,7,30,123.0,97.0,1.7,14.0,127.0,72.24,58.8
2017,3,19,7,45,140.0,118.0,1.65,14.0,160.0,86.67,71.71
2017,3,19,8,0,157.0,139.0,1.6,14.0,193.0,100.74,84.03
2017,3,19,8,15,105.0,157.5,1.55,14.0,196.5,112.2,93.87
2017,3,19,8,30,53.0,176.0,1.5,14.0,200.0,127.89,107.2
2017,3,19,8,45,48.5,193.5,1.45,14.0,217.0,139.47,116.82
2017,3,19,9,0,44.0,211.0,1.4,14.0,234.0,150.75,126.08
2017,3,19,9,15,74.0,239.5,1.45,14.0,282.5,168.2,140.55
2017,3,19,9,30,104.0,268.0,1.5,14.0,331.0,185.08,154.4
2017,3,19,9,45,219.0,276.5,1.55,14.0,418.0,185.03,153.96
2017,3,19,10,0,334.0,285.0,1.6,14.0,505.0,209.91,154.79
2017,3,19,10,15,247.5,313.5,1.65,14.0,481.0,241.41,180.66
2017,3,19,10,30,161.0,342.0,1.7,14.0,457.0,271.38,208.07
2017,3,19,10,45,221.0,347.5,1.8,14.0,511.0,307.93,235.42
2017,3,19,11,0,281.0,353.0,1.9,14.0,565.0,345.71,264.78
2017,3,19,11,15,242.5,368.0,1.95,14.0,554.0,370.02,286.18
2017,3,19,11,30,204.0,383.0,2.0,14.0,543.0,384.98,299.65
2017,3,19,11,45,283.0,370.5,2.15,14.5,594.5,432.19,336.4
2017,3,19,12,0,362.0,358.0,2.3,15.0,646.0,488.31,379.98
2017,3,19,12,15,324.0,368.5,2.15,15.0,627.0,501.11,390.17
2017,3,19,12,30,286.0,379.0,2.0,15.0,608.0,510.14,397.16
2017,3,19,12,45,231.0,383.0,1.9,15.0,567.0,491.73,383.4
2017,3,19,13,0,176.0,387.0,1.8,15.0,526.0,473.42,369.35
2017,3,19,13,15,162.0,378.5,1.75,15.0,504.5,469.78,367.05
2017,3,19,13,30,148.0,370.0,1.7,15.0,483.0,464.23,363.15
2017,3,19,13,45,121.5,354.0,1.65,15.0,444.5,439.44,344.54
2017,3,19,14,0,95.0,338.0,1.6,15.0,406.0,396.86,312.45
2017,3,19,14,15,57.5,293.0,1.65,15.0,334.0,326.2,258.31
2017,3,19,14,30,20.0,248.0,1.7,15.0,262.0,236.86,188.05
2017,3,19,14,45,18.0,233.0,1.75,15.0,245.5,223.31,178.01
2017,3,19,15,0,16.0,218.0,1.8,15.0,229.0,209.5,167.41
2017,3,19,15,15,30.0,217.5,1.8,14.5,235.0,242.39,195.25
2017,3,19,15,30,44.0,217.0,1.8,14.0,241.0,260.58,211.23
2017,3,19,15,45,23.0,183.0,1.85,14.0,195.0,189.88,153.82
2017,3,19,16,0,2.0,149.0,1.9,14.0,149.0,137.48,110.4
2017,3,19,16,15,1.0,131.0,1.75,14.0,131.0,120.54,96.65
2017,3,19,16,30,0.0,113.0,1.6,14.0,113.0,103.44,82.49
2017,3,19,16,45,0.0,94.5,1.5,14.0,94.5,86.43,68.26
2017,3,19,17,0,0.0,76.0,1.4,14.0,76.0,69.08,53.5
2017,3,19,17,15,0.0,58.0,1.25,14.0,58.0,51.89,38.63
2017,3,19,17,30,0.0,40.0,1.1,14.0,40.0,34.04,23.08
2017,3,19,17,45,0.0,25.5,1.0,14.0,25.5,21.06,11.47
2017,3,19,18,0,0.0,11.0,0.9,14.0,11.0,9.05,0.0
2017,3,19,18,15,0.0,5.5,0.95,14.0,5.5,4.69,0.0
2017,3,19,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,6.1,14.0,3.0,2.56,0.0
2017,3,20,6,30,0.0,6.0,6.2,14.0,6.0,4.92,0.0
2017,3,20,6,45,0.0,15.5,6.35,14.0,15.5,12.76,4.83
2017,3,20,7,0,0.0,25.0,6.5,14.0,25.0,20.61,12.39
2017,3,20,7,15,0.0,37.0,6.55,14.0,37.0,30.56,21.53
2017,3,20,7,30,0.0,49.0,6.6,14.0,49.0,40.54,30.64
2017,3,20,7,45,0.0,61.5,6.7,14.5,61.5,50.95,39.95
2017,3,20,8,0,0.0,74.0,6.8,15.0,74.0,60.97,48.74
2017,3,20,8,15,55.5,130.5,6.85,15.0,155.0,99.39,82.56
2017,3,20,8,30,111.0,187.0,6.9,15.0,236.0,130.1,109.19
2017,3,20,8,45,55.5,166.5,6.95,15.0,191.0,124.0,103.53
2017,3,20,9,0,0.0,146.0,7.0,15.0,146.0,115.99,96.24
2017,3,20,9,15,17.0,193.0,7.1,15.0,203.0,149.18,124.7
2017,3,20,9,30,34.0,240.0,7.2,15.0,260.0,169.28,141.63
2017,3,20,9,45,17.0,169.5,7.35,15.0,179.5,135.07,106.81
2017,3,20,10,0,0.0,99.0,7.5,15.0,99.0,82.24,63.09
2017,3,20,10,15,2.0,148.0,7.6,15.0,149.5,120.75,94.73
2017,3,20,10,30,4.0,197.0,7.7,15.0,200.0,158.93,125.79
2017,3,20,10,45,2.0,161.0,7.8,15.0,162.5,132.05,103.69
2017,3,20,11,0,0.0,125.0,7.9,15.0,125.0,103.43,80.15
2017,3,20,11,15,4.5,176.5,7.75,15.0,180.5,146.47,115.28
2017,3,20,11,30,9.0,228.0,7.6,15.0,236.0,190.07,150.62
2017,3,20,11,45,18.5,273.0,7.45,15.0,289.0,231.97,184.38
2017,3,20,12,0,28.0,318.0,7.3,15.0,342.0,276.13,219.82
2017,3,20,12,15,14.0,231.5,7.15,15.0,243.5,200.29,158.84
2017,3,20,12,30,0.0,145.0,7.0,15.0,145.0,121.02,94.28
2017,3,20,12,45,0.0,144.0,6.9,15.5,144.0,120.42,93.67
2017,3,20,13,0,0.0,143.0,6.8,16.0,143.0,119.8,93.03
2017,3,20,13,15,0.0,150.5,6.65,16.0,151.0,126.42,98.49
2017,3,20,13,30,0.0,158.0,6.5,16.0,159.0,133.16,104.07
2017,3,20,13,45,39.0,245.5,6.35,16.0,274.0,253.71,202.99
2017,3,20,14,0,78.0,333.0,6.2,16.0,389.0,377.71,302.67
2017,3,20,14,15,39.0,189.0,6.15,15.5,217.0,206.24,165.57
2017,3,20,14,30,0.0,45.0,6.1,15.0,45.0,37.36,25.65
2017,3,20,14,45,2.0,115.5,6.1,15.0,116.5,98.97,77.21
2017,3,20,15,0,4.0,186.0,6.1,15.0,188.0,166.96,133.63
2017,3,20,15,15,2.0,97.0,6.3,15.0,98.0,82.87,64.12
2017,3,20,15,30,0.0,8.0,6.5,15.0,8.0,6.6,0.0
2017,3,20,15,45,0.0,53.0,6.7,15.0,53.0,43.9,31.62
2017,3,20,16,0,0.0,98.0,6.9,15.0,98.0,83.28,65.03
2017,3,20,16,15,0.0,51.0,7.15,15.0,51.0,42.2,30.37
2017,3,20,16,30,0.0,4.0,7.4,15.0,4.0,3.29,0.0
2017,3,20,16,45,0.0,3.5,7.7,15.0,3.5,2.88,0.0
2017,3,20,17,0,0.0,3.0,8.0,15.0,3.0,2.46,0.0
2017,3,20,17,15,0.0,2.0,8.15,15.0,2.0,1.64,0.0
2017,3,20,17,30,0.0,1.0,8.3,15.0,1.0,0.82,0.0
2017,3,20,17,45,0.0,0.5,8.5,15.0,0.5,0.41,0.0
2017,3,20,18,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,4.85,15.0,0.5,0.43,0.0
2017,3,21,6,30,0.0,1.0,4.8,15.0,1.0,0.82,0.0
2017,3,21,6,45,0.0,3.5,4.75,15.0,3.5,2.87,0.0
2017,3,21,7,0,0.0,6.0,4.7,15.0,6.0,4.92,0.0
2017,3,21,7,15,0.0,9.0,4.55,15.0,9.0,7.39,0.91
2017,3,21,7,30,0.0,12.0,4.4,15.0,12.0,9.86,3.17
2017,3,21,7,45,0.0,14.5,4.25,15.0,14.5,11.93,5.04
2017,3,21,8,0,0.0,17.0,4.1,15.0,17.0,14.0,6.89
2017,3,21,8,15,0.0,30.0,4.05,15.0,30.0,24.76,16.47
2017,3,21,8,30,0.0,43.0,4.0,15.0,43.0,35.56,26.0
2017,3,21,8,45,118.5,136.0,4.0,15.0,199.0,100.66,83.09
2017,3,21,9,0,237.0,229.0,4.0,15.0,355.0,156.59,131.08
2017,3,21,9,15,295.0,239.0,3.9,15.0,409.0,154.69,128.98
2017,3,21,9,30,353.0,249.0,3.8,15.0,463.0,160.02,133.17
2017,3,21,9,45,585.0,183.5,3.75,15.0,564.0,126.2,91.36
2017,3,21,10,0,817.0,118.0,3.7,15.0,665.0,152.71,89.46
2017,3,21,10,15,830.0,120.0,3.55,15.0,697.5,208.51,129.06
2017,3,21,10,30,843.0,122.0,3.4,15.0,730.0,265.51,176.6
2017,3,21,10,45,859.0,120.0,3.3,15.0,757.5,321.35,226.05
2017,3,21,11,0,875.0,118.0,3.2,15.0,785.0,382.37,280.21
2017,3,21,11,15,881.5,118.5,3.1,15.0,803.0,436.83,328.9
2017,3,21,11,30,888.0,119.0,3.0,15.0,821.0,490.66,375.98
2017,3,21,11,45,898.0,116.5,2.9,15.0,832.5,543.02,420.61
2017,3,21,12,0,908.0,114.0,2.8,15.0,844.0,594.49,463.27
2017,3,21,12,15,909.0,114.0,2.75,15.0,845.5,641.61,501.63
2017,3,21,12,30,910.0,114.0,2.7,15.0,847.0,686.63,537.42
2017,3,21,12,45,919.0,108.5,2.7,15.0,842.5,729.88,571.48
2017,3,21,13,0,928.0,103.0,2.7,15.0,838.0,770.96,603.35
2017,3,21,13,15,924.5,102.5,2.75,15.0,822.5,805.03,628.26
2017,3,21,13,30,921.0,102.0,2.8,15.0,807.0,835.92,650.85
2017,3,21,13,45,917.0,100.0,2.9,15.0,784.0,861.58,670.17
2017,3,21,14,0,913.0,98.0,3.0,15.0,761.0,883.75,687.2
2017,3,21,14,15,903.5,96.5,3.15,15.0,729.5,898.14,699.28
2017,3,21,14,30,894.0,95.0,3.3,15.0,698.0,908.75,708.93
2017,3,21,14,45,881.0,93.0,3.5,15.0,660.0,911.88,713.82
2017,3,21,15,0,868.0,91.0,3.7,15.0,622.0,911.23,716.2
2017,3,21,15,15,850.0,88.5,3.9,15.0,578.0,911.66,719.5
2017,3,21,15,30,832.0,86.0,4.1,15.0,534.0,898.63,713.15
2017,3,21,15,45,803.5,84.0,4.35,15.0,484.5,872.98,698.1
2017,3,21,16,0,775.0,82.0,4.6,15.0,435.0,844.02,680.73
2017,3,21,16,15,741.0,77.5,4.7,15.0,383.5,803.93,653.41
2017,3,21,16,30,707.0,73.0,4.8,15.0,332.0,767.21,627.87
2017,3,21,16,45,649.5,69.0,4.9,15.0,278.0,703.24,580.11
2017,3,21,17,0,592.0,65.0,5.0,15.0,224.0,638.52,529.72
2017,3,21,17,15,515.0,57.0,5.0,14.5,173.0,551.83,459.71
2017,3,21,17,30,438.0,49.0,5.0,14.0,122.0,466.61,387.21
2017,3,21,17,45,306.5,36.5,5.05,14.0,79.0,336.13,271.9
2017,3,21,18,0,175.0,24.0,5.1,14.0,36.0,200.94,97.38
2017,3,21,18,15,87.5,12.0,5.1,14.0,18.0,73.29,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,52.5,11.5,5.3,13.0,14.5,9.82,0.0
2017,3,22,6,30,105.0,23.0,5.3,13.0,29.0,17.82,0.0
2017,3,22,6,45,241.0,37.5,5.3,13.0,70.5,28.94,18.81
2017,3,22,7,0,377.0,52.0,5.3,13.0,112.0,42.22,31.55
2017,3,22,7,15,457.5,61.5,5.2,13.0,162.0,48.85,37.99
2017,3,22,7,30,538.0,71.0,5.1,13.0,212.0,55.41,44.12
2017,3,22,7,45,605.0,74.5,5.1,13.0,266.0,57.06,45.67
2017,3,22,8,0,672.0,78.0,5.1,13.0,320.0,58.91,47.27
2017,3,22,8,15,708.0,83.0,5.1,13.0,371.5,61.6,49.55
2017,3,22,8,30,744.0,88.0,5.1,13.0,423.0,70.18,57.01
2017,3,22,8,45,589.5,140.0,5.15,13.0,424.0,96.72,80.24
2017,3,22,9,0,435.0,192.0,5.2,13.0,425.0,124.12,103.95
2017,3,22,9,15,637.5,145.0,5.25,13.0,517.5,95.21,78.4
2017,3,22,9,30,840.0,98.0,5.3,13.0,610.0,73.5,59.21
2017,3,22,9,45,854.0,100.5,5.4,13.0,648.5,93.44,58.96
2017,3,22,10,0,868.0,103.0,5.5,13.0,687.0,159.8,93.46
2017,3,22,10,15,878.5,104.5,5.6,13.0,719.0,216.83,135.1
2017,3,22,10,30,889.0,106.0,5.7,13.0,751.0,274.56,184.65
2017,3,22,10,45,896.0,107.5,5.85,13.0,776.0,331.8,237.02
2017,3,22,11,0,903.0,109.0,6.0,13.0,801.0,388.89,290.05
2017,3,22,11,15,907.5,110.0,6.05,13.0,818.5,444.28,341.28
2017,3,22,11,30,912.0,111.0,6.1,13.0,836.0,498.8,390.84
2017,3,22,11,45,913.5,112.0,6.2,13.0,844.5,550.73,437.35
2017,3,22,12,0,915.0,113.0,6.3,13.0,853.0,601.05,481.49
2017,3,22,12,15,915.5,113.0,6.4,13.0,854.0,648.13,522.16
2017,3,22,12,30,916.0,113.0,6.5,13.0,855.0,693.05,560.34
2017,3,22,12,45,913.0,113.5,6.6,13.0,846.5,733.7,594.55
2017,3,22,13,0,910.0,114.0,6.7,13.0,838.0,771.57,626.13
2017,3,22,13,15,905.5,113.0,6.8,13.0,822.5,803.98,651.88
2017,3,22,13,30,901.0,112.0,6.9,13.0,807.0,833.18,674.92
2017,3,22,13,45,893.5,111.5,7.0,13.0,782.5,857.09,694.09
2017,3,22,14,0,886.0,111.0,7.1,13.0,758.0,877.49,710.76
2017,3,22,14,15,876.5,109.5,7.15,13.0,727.0,891.53,722.63
2017,3,22,14,30,867.0,108.0,7.2,13.0,696.0,911.52,739.21
2017,3,22,14,45,853.5,106.0,7.3,13.0,658.0,914.43,743.25
2017,3,22,15,0,840.0,104.0,7.4,13.0,620.0,913.49,744.62
2017,3,22,15,15,504.0,172.5,7.4,13.0,476.5,687.92,570.42
2017,3,22,15,30,168.0,241.0,7.4,13.0,333.0,423.45,351.49
2017,3,22,15,45,463.0,165.5,7.45,13.0,385.0,653.45,547.25
2017,3,22,16,0,758.0,90.0,7.5,13.0,437.0,840.21,697.55
2017,3,22,16,15,534.0,112.5,7.5,13.0,343.5,665.86,560.54
2017,3,22,16,30,310.0,135.0,7.5,13.0,250.0,460.65,391.9
2017,3,22,16,45,450.5,101.5,7.5,13.0,239.5,562.31,479.19
2017,3,22,17,0,591.0,68.0,7.5,13.0,229.0,643.01,544.44
2017,3,22,17,15,514.0,59.5,7.55,12.5,177.5,555.36,471.25
2017,3,22,17,30,437.0,51.0,7.6,12.0,126.0,469.09,396.1
2017,3,22,17,45,309.5,38.5,7.65,12.0,82.0,341.21,280.85
2017,3,22,18,0,182.0,26.0,7.7,12.0,38.0,211.8,117.02
2017,3,22,18,15,91.0,13.0,7.75,12.0,19.0,76.84,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,9.0,3.9,12.0,9.0,7.68,0.0
2017,3,23,6,30,0.0,18.0,3.9,12.0,18.0,14.87,0.95
2017,3,23,6,45,13.0,38.5,3.95,12.0,40.5,30.64,20.58
2017,3,23,7,0,26.0,59.0,4.0,12.0,63.0,45.99,35.1
2017,3,23,7,15,38.0,81.0,3.8,12.0,90.0,62.02,49.94
2017,3,23,7,30,50.0,103.0,3.6,12.0,117.0,77.77,64.31
2017,3,23,7,45,59.5,124.5,3.4,12.5,144.0,92.9,77.72
2017,3,23,8,0,69.0,146.0,3.2,13.0,171.0,107.75,90.57
2017,3,23,8,15,45.5,158.0,3.1,13.0,175.5,116.43,97.96
2017,3,23,8,30,22.0,170.0,3.0,13.0,180.0,130.58,110.01
2017,3,23,8,45,131.0,201.5,2.9,13.0,271.0,139.63,117.5
2017,3,23,9,0,240.0,233.0,2.8,13.0,362.0,151.26,127.15
2017,3,23,9,15,196.0,257.5,2.9,13.0,368.5,171.55,144.2
2017,3,23,9,30,152.0,282.0,3.0,13.0,375.0,183.5,153.98
2017,3,23,9,45,267.5,281.5,3.15,13.0,458.0,184.43,142.59
2017,3,23,10,0,383.0,281.0,3.3,13.0,541.0,219.77,160.64
2017,3,23,10,15,377.5,297.5,3.35,13.0,563.5,258.79,190.23
2017,3,23,10,30,372.0,314.0,3.4,13.0,586.0,297.59,222.52
2017,3,23,10,45,334.0,336.5,3.45,13.5,586.5,330.88,252.03
2017,3,23,11,0,296.0,359.0,3.5,14.0,587.0,360.48,278.12
2017,3,23,11,15,317.0,362.0,3.5,14.0,611.0,396.33,307.81
2017,3,23,11,30,338.0,365.0,3.5,14.0,635.0,434.11,338.88
2017,3,23,11,45,333.0,370.5,3.5,14.0,639.0,462.56,362.62
2017,3,23,12,0,328.0,376.0,3.5,14.0,643.0,490.14,385.25
2017,3,23,12,15,611.5,253.5,3.65,14.0,751.0,590.29,465.83
2017,3,23,12,30,895.0,131.0,3.8,14.0,859.0,698.27,552.51
2017,3,23,12,45,903.0,124.5,4.0,14.0,853.0,739.9,586.23
2017,3,23,13,0,911.0,118.0,4.2,14.0,847.0,779.24,618.22
2017,3,23,13,15,905.5,117.0,4.1,14.0,830.0,810.97,641.55
2017,3,23,13,30,900.0,116.0,4.0,14.0,813.0,839.4,662.15
2017,3,23,13,45,903.5,109.0,3.95,14.0,790.5,865.89,681.59
2017,3,23,14,0,907.0,102.0,3.9,14.0,768.0,889.0,698.66
2017,3,23,14,15,896.5,100.5,3.75,14.0,736.0,902.29,708.26
2017,3,23,14,30,886.0,99.0,3.6,14.0,704.0,911.78,715.3
2017,3,23,14,45,878.0,95.0,3.5,14.0,666.5,916.95,719.74
2017,3,23,15,0,870.0,91.0,3.4,14.0,629.0,918.35,721.67
2017,3,23,15,15,851.5,88.5,3.3,14.0,584.5,918.18,722.67
2017,3,23,15,30,833.0,86.0,3.2,14.0,540.0,904.44,714.14
2017,3,23,15,45,605.0,127.5,3.1,14.0,441.5,751.59,604.15
2017,3,23,16,0,377.0,169.0,3.0,14.0,343.0,581.94,475.09
2017,3,23,16,15,312.0,157.0,2.95,14.0,289.5,489.32,404.48
2017,3,23,16,30,247.0,145.0,2.9,14.0,236.0,417.84,347.66
2017,3,23,16,45,226.0,125.0,2.85,14.0,199.0,375.23,313.89
2017,3,23,17,0,205.0,105.0,2.8,14.0,162.0,331.97,278.41
2017,3,23,17,15,179.5,84.0,2.8,13.5,126.0,282.8,237.19
2017,3,23,17,30,154.0,63.0,2.8,13.0,90.0,233.26,194.03
2017,3,23,17,45,101.0,44.0,2.8,13.0,59.0,165.39,132.67
2017,3,23,18,0,48.0,25.0,2.8,13.0,28.0,78.88,43.63
2017,3,23,18,15,24.0,12.5,2.65,13.0,14.0,28.05,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.5,8.05,13.0,1.5,1.28,0.0
2017,3,24,6,30,0.0,3.0,8.3,13.0,3.0,2.46,0.0
2017,3,24,6,45,0.0,7.5,8.55,13.0,7.5,6.15,0.0
2017,3,24,7,0,0.0,12.0,8.8,13.0,12.0,9.86,3.07
2017,3,24,7,15,0.0,17.5,8.9,13.0,17.5,14.4,7.25
2017,3,24,7,30,0.0,23.0,9.0,13.0,23.0,18.94,11.4
2017,3,24,7,45,0.0,29.0,9.1,13.5,29.0,23.92,15.86
2017,3,24,8,0,0.0,35.0,9.2,14.0,35.0,28.9,20.25
2017,3,24,8,15,0.0,53.0,9.1,14.0,53.0,43.87,33.54
2017,3,24,8,30,0.0,71.0,9.0,14.0,71.0,58.89,46.76
2017,3,24,8,45,0.0,89.0,8.9,14.0,89.0,73.76,59.73
2017,3,24,9,0,0.0,107.0,8.8,14.0,107.0,87.78,71.85
2017,3,24,9,15,0.0,120.0,8.5,14.0,120.0,97.86,80.44
2017,3,24,9,30,0.0,133.0,8.2,14.0,133.0,107.84,88.9
2017,3,24,9,45,0.0,92.5,7.9,14.0,92.5,77.01,59.05
2017,3,24,10,0,0.0,52.0,7.6,14.0,52.0,43.2,30.66
2017,3,24,10,15,0.0,41.0,7.15,14.0,41.0,34.06,22.95
2017,3,24,10,30,0.0,30.0,6.7,14.0,30.0,24.92,15.25
2017,3,24,10,45,0.0,42.5,6.25,14.0,42.5,35.35,23.95
2017,3,24,11,0,0.0,55.0,5.8,14.0,55.0,45.8,32.63
2017,3,24,11,15,0.0,62.5,5.3,14.0,62.5,52.09,37.82
2017,3,24,11,30,0.0,70.0,4.8,14.0,70.0,58.38,43.01
2017,3,24,11,45,1.5,122.5,4.3,14.0,124.0,102.67,79.51
2017,3,24,12,0,3.0,175.0,3.8,14.0,178.0,146.86,115.5
2017,3,24,12,15,1.5,141.5,3.35,14.0,143.0,118.83,92.58
2017,3,24,12,30,0.0,108.0,2.9,14.0,108.0,90.19,69.14
2017,3,24,12,45,0.0,108.5,2.5,14.0,108.5,90.66,69.56
2017,3,24,13,0,0.0,109.0,2.1,14.0,109.0,91.13,69.97
2017,3,24,13,15,1.0,140.5,1.85,14.0,141.5,118.69,92.57
2017,3,24,13,30,2.0,172.0,1.6,14.0,174.0,146.88,115.48
2017,3,24,13,45,1.0,154.0,1.4,14.0,155.0,130.87,102.49
2017,3,24,14,0,0.0,136.0,1.2,14.0,136.0,114.63,89.37
2017,3,24,14,15,0.0,137.5,1.1,14.0,137.5,116.17,90.8
2017,3,24,14,30,0.0,139.0,1.0,14.0,139.0,117.79,92.27
2017,3,24,14,45,0.0,150.0,0.95,14.0,150.0,128.18,100.94
2017,3,24,15,0,0.0,161.0,0.9,14.0,161.0,139.17,110.1
2017,3,24,15,15,0.0,155.0,0.85,14.0,155.0,134.6,106.61
2017,3,24,15,30,0.0,149.0,0.8,14.0,149.0,130.16,103.27
2017,3,24,15,45,15.5,164.5,0.75,14.0,171.5,162.42,130.72
2017,3,24,16,0,31.0,180.0,0.7,14.0,194.0,215.2,174.42
2017,3,24,16,15,25.0,158.5,0.6,14.0,169.5,172.59,139.76
2017,3,24,16,30,19.0,137.0,0.5,14.0,145.0,147.31,119.24
2017,3,24,16,45,12.5,117.5,0.4,14.0,122.0,123.81,99.75
2017,3,24,17,0,6.0,98.0,0.3,14.0,99.0,100.26,79.84
2017,3,24,17,15,3.0,76.5,0.3,13.5,77.0,76.81,59.96
