Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,17,30,0.0,55.0,0.3,13.0,55.0,52.52,38.96
2017,3,24,17,45,0.0,36.5,0.3,13.0,36.5,33.76,22.41
2017,3,24,18,0,0.0,18.0,0.3,13.0,18.0,14.85,4.06
2017,3,24,18,15,0.0,9.0,0.3,13.0,9.0,7.68,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,25,6,15,114.5,12.5,4.1,13.0,20.5,10.67,0.0
2017,3,25,6,30,229.0,25.0,4.1,13.0,41.0,20.64,7.78
2017,3,25,6,45,342.0,37.0,4.1,13.0,85.0,30.14,20.37
2017,3,25,7,0,455.0,49.0,4.1,13.0,129.0,39.46,29.33
2017,3,25,7,15,527.5,57.0,4.05,13.0,180.5,45.07,34.74
2017,3,25,7,30,600.0,65.0,4.0,13.0,232.0,50.63,39.89
2017,3,25,7,45,654.5,65.5,4.0,13.0,281.5,50.31,39.63
2017,3,25,8,0,709.0,66.0,4.0,13.0,331.0,54.71,43.5
2017,3,25,8,15,718.0,75.5,4.05,13.0,377.0,61.13,49.09
2017,3,25,8,30,727.0,85.0,4.1,13.0,423.0,67.2,54.31
2017,3,25,8,45,768.5,88.5,4.15,13.5,479.5,69.06,55.66
2017,3,25,9,0,810.0,92.0,4.2,14.0,536.0,70.92,57.0
2017,3,25,9,15,828.0,94.5,4.2,14.0,580.0,71.7,57.51
2017,3,25,9,30,846.0,97.0,4.2,14.0,624.0,72.46,58.01
2017,3,25,9,45,849.0,104.0,4.25,14.0,660.0,106.49,63.64
2017,3,25,10,0,852.0,111.0,4.3,14.0,696.0,165.81,96.55
2017,3,25,10,15,862.5,113.0,4.35,14.0,728.0,223.29,140.3
2017,3,25,10,30,873.0,115.0,4.4,14.0,760.0,288.04,195.84
2017,3,25,10,45,880.0,116.0,4.5,14.0,784.5,344.15,246.86
2017,3,25,11,0,887.0,117.0,4.6,14.0,809.0,400.11,298.15
2017,3,25,11,15,891.5,118.0,4.6,14.0,825.5,454.7,347.66
2017,3,25,11,30,896.0,119.0,4.6,14.0,842.0,508.43,395.38
2017,3,25,11,45,901.0,118.0,4.7,14.5,851.5,559.8,439.52
2017,3,25,12,0,906.0,117.0,4.8,15.0,861.0,609.83,481.42
2017,3,25,12,15,906.5,117.0,4.85,15.0,861.0,656.42,520.42
2017,3,25,12,30,907.0,117.0,4.9,15.0,861.0,700.88,556.98
2017,3,25,12,45,902.5,118.0,4.95,15.0,852.5,740.44,589.15
2017,3,25,13,0,898.0,119.0,5.0,15.0,844.0,777.16,618.69
2017,3,25,13,15,893.5,118.0,5.1,14.5,828.0,809.04,644.33
2017,3,25,13,30,889.0,117.0,5.2,14.0,812.0,837.74,667.75
2017,3,25,13,45,882.0,116.0,5.35,14.0,787.5,861.07,686.4
2017,3,25,14,0,875.0,115.0,5.5,14.0,763.0,880.92,702.67
2017,3,25,14,15,865.0,113.0,5.5,14.0,732.0,903.05,719.96
2017,3,25,14,30,855.0,111.0,5.5,14.0,701.0,912.47,728.05
2017,3,25,14,45,843.5,108.0,5.55,14.0,663.5,915.59,732.08
2017,3,25,15,0,832.0,105.0,5.6,14.0,626.0,914.93,733.54
2017,3,25,15,15,813.5,102.5,5.55,14.0,582.0,904.61,727.44
2017,3,25,15,30,795.0,100.0,5.5,14.0,538.0,890.63,718.78
2017,3,25,15,45,777.5,94.0,5.5,14.0,491.0,869.93,705.45
2017,3,25,16,0,760.0,88.0,5.5,14.0,444.0,845.89,689.54
2017,3,25,16,15,717.0,81.0,5.4,13.5,386.0,793.95,652.82
2017,3,25,16,30,674.0,74.0,5.3,13.0,328.0,745.49,618.01
2017,3,25,16,45,611.5,73.5,5.25,13.0,277.5,681.59,568.97
2017,3,25,17,0,549.0,73.0,5.2,13.0,227.0,616.74,517.46
2017,3,25,17,15,481.5,63.5,5.0,13.0,178.0,536.11,450.56
2017,3,25,17,30,414.0,54.0,4.8,13.0,129.0,456.58,381.77
2017,3,25,17,45,308.5,40.5,4.65,13.0,86.0,344.8,283.04
2017,3,25,18,0,203.0,27.0,4.5,13.0,43.0,234.1,156.58
2017,3,25,18,15,101.5,13.5,4.4,12.5,21.5,85.4,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.0,1.3,12.0,11.0,9.39,0.0
2017,3,26,6,30,0.0,22.0,1.3,12.0,22.0,18.11,7.3
2017,3,26,6,45,5.0,42.5,1.35,12.5,43.0,34.03,23.95
2017,3,26,7,0,10.0,63.0,1.4,13.0,64.0,49.76,38.53
2017,3,26,7,15,20.0,84.0,1.4,13.0,89.0,64.4,51.99
2017,3,26,7,30,30.0,105.0,1.4,13.0,114.0,79.47,65.59
2017,3,26,7,45,35.0,126.0,1.45,13.0,138.0,94.22,78.64
2017,3,26,8,0,40.0,147.0,1.5,13.0,162.0,108.67,91.19
2017,3,26,8,15,30.0,160.5,1.6,13.0,172.5,118.27,99.32
2017,3,26,8,30,20.0,174.0,1.7,13.0,183.0,133.69,112.42
2017,3,26,8,45,51.5,207.5,1.85,13.5,235.0,148.67,124.75
2017,3,26,9,0,83.0,241.0,2.0,14.0,287.0,168.93,141.44
2017,3,26,9,15,87.0,262.0,2.1,14.0,314.0,181.59,151.76
2017,3,26,9,30,91.0,283.0,2.2,14.0,341.0,193.88,161.73
2017,3,26,9,45,179.0,299.5,2.35,14.0,421.0,204.59,158.44
2017,3,26,10,0,267.0,316.0,2.5,14.0,501.0,231.83,173.27
2017,3,26,10,15,561.5,213.5,2.6,14.0,624.5,236.77,163.6
2017,3,26,10,30,856.0,111.0,2.7,14.0,748.0,285.0,193.53
2017,3,26,10,45,861.5,112.5,2.8,14.0,771.0,339.92,243.21
2017,3,26,11,0,867.0,114.0,2.9,14.0,794.0,394.56,292.81
2017,3,26,11,15,626.0,235.5,2.95,14.0,731.5,432.83,331.81
2017,3,26,11,30,385.0,357.0,3.0,14.0,669.0,454.6,353.63
2017,3,26,11,45,245.0,379.5,3.15,14.0,578.5,428.88,336.38
2017,3,26,12,0,105.0,402.0,3.3,14.0,488.0,387.13,304.85
2017,3,26,12,15,115.0,404.5,3.4,14.0,499.0,409.82,323.21
2017,3,26,12,30,125.0,407.0,3.5,14.0,510.0,431.99,340.93
2017,3,26,12,45,229.0,390.0,3.6,14.0,577.0,503.46,398.12
2017,3,26,13,0,333.0,373.0,3.7,14.0,644.0,590.81,466.66
2017,3,26,13,15,240.0,378.5,3.8,14.0,572.0,534.68,423.39
2017,3,26,13,30,147.0,384.0,3.9,14.0,500.0,480.82,381.32
2017,3,26,13,45,113.0,364.0,4.0,14.5,452.0,431.0,342.73
2017,3,26,14,0,79.0,344.0,4.1,15.0,404.0,390.74,310.91
2017,3,26,14,15,126.5,336.0,4.2,15.0,426.5,449.2,358.64
2017,3,26,14,30,174.0,328.0,4.3,15.0,449.0,493.41,395.03
2017,3,26,14,45,158.0,309.0,4.45,15.0,414.5,468.09,376.28
2017,3,26,15,0,142.0,290.0,4.6,15.0,380.0,441.11,356.26
2017,3,26,15,15,91.5,257.5,4.6,14.5,314.0,344.99,280.6
2017,3,26,15,30,41.0,225.0,4.6,14.0,248.0,266.07,216.71
2017,3,26,15,45,35.0,203.0,4.65,14.0,221.0,240.35,196.41
2017,3,26,16,0,29.0,181.0,4.7,14.0,194.0,214.03,175.25
2017,3,26,16,15,14.5,122.0,4.65,14.0,128.5,121.96,98.55
2017,3,26,16,30,0.0,63.0,4.6,14.0,63.0,52.19,39.08
2017,3,26,16,45,0.0,52.5,4.55,14.0,52.5,43.44,31.69
2017,3,26,17,0,0.0,42.0,4.5,14.0,42.0,34.7,24.2
2017,3,26,17,15,0.0,32.5,4.4,14.0,32.5,26.81,17.35
2017,3,26,17,30,0.0,23.0,4.3,14.0,23.0,18.94,10.45
2017,3,26,17,45,0.0,15.0,4.25,14.0,15.0,12.33,4.59
2017,3,26,18,0,0.0,7.0,4.2,14.0,7.0,5.74,0.0
2017,3,26,18,15,0.0,3.5,4.1,14.0,3.5,2.99,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,6,15,83.0,16.0,7.1,13.0,23.0,13.66,0.0
2017,3,27,6,30,166.0,32.0,7.0,13.0,46.0,24.7,12.93
2017,3,27,6,45,282.5,46.5,6.95,13.0,90.5,35.68,25.36
2017,3,27,7,0,399.0,61.0,6.9,13.0,135.0,46.53,35.67
2017,3,27,7,15,474.5,70.5,6.85,13.0,186.5,55.53,44.1
2017,3,27,7,30,550.0,80.0,6.8,13.0,238.0,61.82,49.9
2017,3,27,7,45,411.5,113.5,6.75,13.5,245.0,81.12,67.01
2017,3,27,8,0,273.0,147.0,6.7,14.0,252.0,103.79,86.8
2017,3,27,8,15,383.5,148.5,6.65,14.0,318.0,101.0,84.09
2017,3,27,8,30,494.0,150.0,6.6,14.0,384.0,101.67,84.41
2017,3,27,8,45,646.0,127.0,6.55,14.0,466.5,86.73,71.04
2017,3,27,9,0,798.0,104.0,6.5,14.0,549.0,78.84,63.9
2017,3,27,9,15,816.5,106.5,6.55,14.0,593.0,79.31,64.13
2017,3,27,9,30,835.0,109.0,6.6,14.0,637.0,79.78,64.37
2017,3,27,9,45,849.5,111.0,6.7,14.0,675.5,118.4,70.2
2017,3,27,10,0,864.0,113.0,6.8,14.0,714.0,175.83,103.52
2017,3,27,10,15,873.5,115.0,6.95,14.0,745.5,241.24,155.2
2017,3,27,10,30,883.0,117.0,7.1,14.0,777.0,298.98,206.1
2017,3,27,10,45,885.5,120.0,7.3,14.0,800.0,355.7,258.59
2017,3,27,11,0,888.0,123.0,7.5,14.0,823.0,411.81,310.86
2017,3,27,11,15,892.5,124.0,7.6,14.0,839.5,466.51,361.28
2017,3,27,11,30,897.0,125.0,7.7,14.0,856.0,520.36,410.05
2017,3,27,11,45,895.5,127.0,7.85,14.5,863.0,570.8,454.32
2017,3,27,12,0,894.0,129.0,8.0,15.0,870.0,619.42,495.96
2017,3,27,12,15,894.0,129.0,7.85,14.5,870.0,665.32,535.96
2017,3,27,12,30,894.0,129.0,7.7,14.0,870.0,709.08,573.56
2017,3,27,12,45,890.0,129.5,7.6,14.0,861.0,748.14,605.88
2017,3,27,13,0,886.0,130.0,7.5,14.0,852.0,784.42,635.51
2017,3,27,13,15,881.0,129.0,7.55,14.0,835.5,815.63,659.98
2017,3,27,13,30,876.0,128.0,7.6,14.0,819.0,843.65,681.96
2017,3,27,13,45,866.0,128.0,7.65,14.0,793.5,874.22,705.98
2017,3,27,14,0,856.0,128.0,7.7,14.0,768.0,892.92,721.14
2017,3,27,14,15,845.5,126.0,7.75,14.0,736.0,905.36,731.78
2017,3,27,14,30,835.0,124.0,7.8,14.0,704.0,914.01,739.77
2017,3,27,14,45,819.0,122.0,7.85,14.0,665.5,913.84,741.29
2017,3,27,15,0,803.0,120.0,7.9,14.0,627.0,909.83,740.1
2017,3,27,15,15,783.0,116.5,7.9,14.0,583.0,896.65,731.91
2017,3,27,15,30,763.0,113.0,7.9,14.0,539.0,886.16,725.91
2017,3,27,15,45,734.0,110.0,7.9,14.0,490.5,858.71,706.88
2017,3,27,16,0,705.0,107.0,7.9,14.0,442.0,828.2,685.37
2017,3,27,16,15,669.0,101.5,7.8,13.5,390.5,785.3,654.77
2017,3,27,16,30,633.0,96.0,7.7,13.0,339.0,740.1,621.65
2017,3,27,16,45,583.0,88.5,7.65,13.0,286.5,677.91,572.82
2017,3,27,17,0,533.0,81.0,7.6,13.0,234.0,614.68,521.57
2017,3,27,17,15,458.0,71.0,7.6,13.0,183.0,526.6,447.81
2017,3,27,17,30,383.0,61.0,7.6,13.0,132.0,438.34,371.07
2017,3,27,17,45,274.0,46.0,7.65,13.0,88.5,323.97,268.93
2017,3,27,18,0,165.0,31.0,7.7,13.0,45.0,216.37,154.89
2017,3,27,18,15,82.5,15.5,7.8,13.0,22.5,73.57,0.0
2017,3,27,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,6,15,88.5,16.5,4.85,13.0,24.5,14.08,0.0
2017,3,28,6,30,177.0,33.0,4.9,13.0,49.0,25.46,14.29
2017,3,28,6,45,285.0,47.0,4.95,13.0,93.0,36.02,25.78
2017,3,28,7,0,393.0,61.0,5.0,13.0,137.0,46.46,35.67
2017,3,28,7,15,465.5,71.0,5.0,13.0,187.5,55.67,44.27
2017,3,28,7,30,538.0,81.0,5.0,13.0,238.0,62.31,50.36
2017,3,28,7,45,591.5,87.0,5.05,13.5,291.0,65.51,53.09
2017,3,28,8,0,645.0,93.0,5.1,14.0,344.0,68.71,55.71
2017,3,28,8,15,679.5,98.0,5.1,14.0,395.0,70.92,57.51
2017,3,28,8,30,714.0,103.0,5.1,14.0,446.0,73.09,59.23
2017,3,28,8,45,744.5,105.5,5.15,14.5,495.0,73.5,59.27
2017,3,28,9,0,775.0,108.0,5.2,15.0,544.0,81.1,65.6
2017,3,28,9,15,793.5,111.0,5.2,15.0,587.5,81.79,66.0
2017,3,28,9,30,812.0,114.0,5.2,15.0,631.0,82.46,66.4
2017,3,28,9,45,827.0,115.5,5.25,15.0,669.0,123.55,73.26
2017,3,28,10,0,842.0,117.0,5.3,15.0,707.0,179.44,106.45
2017,3,28,10,15,852.0,119.0,5.3,15.0,738.5,236.35,151.35
2017,3,28,10,30,862.0,121.0,5.3,15.0,770.0,294.04,201.86
2017,3,28,10,45,867.0,123.5,5.3,15.5,793.5,356.08,257.24
2017,3,28,11,0,872.0,126.0,5.3,16.0,817.0,411.71,307.36
2017,3,28,11,15,877.0,126.5,5.25,16.0,833.5,465.4,355.65
2017,3,28,11,30,882.0,127.0,5.2,16.0,850.0,518.28,402.19
2017,3,28,11,45,882.5,128.5,5.2,16.0,857.5,568.59,445.67
2017,3,28,12,0,883.0,130.0,5.2,16.0,865.0,617.26,486.78
2017,3,28,12,15,883.5,129.5,5.25,16.0,865.0,662.51,524.51
2017,3,28,12,30,884.0,129.0,5.3,16.0,865.0,705.66,559.89
2017,3,28,12,45,893.5,122.5,5.35,16.0,860.0,747.65,593.97
2017,3,28,13,0,903.0,116.0,5.4,16.0,855.0,787.49,625.5
2017,3,28,13,15,898.5,115.0,5.35,16.0,838.5,819.22,648.96
2017,3,28,13,30,894.0,114.0,5.3,16.0,822.0,847.75,670.07
2017,3,28,13,45,886.0,113.5,5.25,16.0,797.5,870.53,687.02
2017,3,28,14,0,878.0,113.0,5.2,16.0,773.0,889.78,701.52
2017,3,28,14,15,868.0,111.5,5.2,16.0,741.0,902.64,711.84
2017,3,28,14,30,858.0,110.0,5.2,16.0,709.0,921.91,727.0
2017,3,28,14,45,839.0,110.0,5.25,16.0,670.0,921.26,728.21
2017,3,28,15,0,820.0,110.0,5.3,16.0,631.0,916.72,726.88
2017,3,28,15,15,801.5,107.0,5.2,16.0,587.0,905.43,719.83
2017,3,28,15,30,783.0,104.0,5.1,16.0,543.0,890.5,710.28
2017,3,28,15,45,756.0,101.0,5.1,16.0,494.5,864.08,692.94
2017,3,28,16,0,729.0,98.0,5.1,16.0,446.0,841.03,678.03
2017,3,28,16,15,694.5,93.0,5.1,15.5,395.0,799.81,650.45
2017,3,28,16,30,660.0,88.0,5.1,15.0,344.0,756.3,620.44
2017,3,28,16,45,611.5,81.5,5.15,15.0,291.5,696.3,575.62
2017,3,28,17,0,563.0,75.0,5.2,15.0,239.0,635.3,528.33
2017,3,28,17,15,491.5,66.0,5.35,14.5,188.0,550.93,461.19
2017,3,28,17,30,420.0,57.0,5.5,14.0,137.0,467.74,391.51
2017,3,28,17,45,309.5,44.0,5.65,14.0,92.5,348.87,288.08
2017,3,28,18,0,199.0,31.0,5.8,14.0,48.0,242.74,177.58
2017,3,28,18,15,99.5,15.5,5.85,14.0,24.0,86.17,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,98.0,17.0,5.25,13.0,26.0,13.24,0.0
2017,3,29,6,30,196.0,34.0,5.3,13.0,52.0,26.24,15.48
2017,3,29,6,45,302.0,47.0,5.35,13.5,96.0,36.06,25.85
2017,3,29,7,0,408.0,60.0,5.4,14.0,140.0,47.9,36.85
2017,3,29,7,15,477.5,69.0,5.5,14.0,190.5,53.89,42.52
2017,3,29,7,30,547.0,78.0,5.6,14.0,241.0,59.79,47.91
2017,3,29,7,45,592.5,85.5,5.7,14.0,292.5,64.17,51.79
2017,3,29,8,0,638.0,93.0,5.8,14.0,344.0,68.43,55.46
2017,3,29,8,15,672.0,98.0,5.8,14.0,395.0,70.63,57.23
2017,3,29,8,30,706.0,103.0,5.8,14.0,446.0,72.79,58.94
2017,3,29,8,45,726.0,109.5,5.85,14.5,492.5,75.65,61.14
2017,3,29,9,0,746.0,116.0,5.9,15.0,539.0,78.35,63.19
2017,3,29,9,15,765.5,119.5,5.85,15.0,582.5,86.95,70.47
2017,3,29,9,30,785.0,123.0,5.8,15.0,626.0,87.74,70.96
2017,3,29,9,45,804.5,123.0,5.75,15.0,665.0,130.52,78.34
2017,3,29,10,0,824.0,123.0,5.7,15.0,704.0,184.73,111.24
2017,3,29,10,15,834.5,125.0,5.75,15.0,735.5,240.75,155.92
2017,3,29,10,30,845.0,127.0,5.8,15.0,767.0,297.64,205.96
2017,3,29,10,45,845.5,132.5,5.9,15.0,789.5,354.67,258.09
2017,3,29,11,0,846.0,138.0,6.0,15.0,812.0,411.11,309.69
2017,3,29,11,15,851.0,139.0,6.1,15.0,828.5,465.19,358.64
2017,3,29,11,30,856.0,140.0,6.2,15.0,845.0,518.6,406.07
2017,3,29,11,45,852.5,144.0,6.3,15.0,851.5,569.11,450.17
2017,3,29,12,0,849.0,148.0,6.4,15.0,858.0,617.77,491.81
2017,3,29,12,15,849.5,148.0,6.5,15.0,858.5,663.48,530.38
2017,3,29,12,30,850.0,148.0,6.6,15.0,859.0,707.17,566.7
2017,3,29,12,45,723.5,212.0,6.7,15.0,813.0,718.66,575.5
2017,3,29,13,0,597.0,276.0,6.8,15.0,767.0,714.41,571.63
2017,3,29,13,15,572.5,277.0,6.8,15.0,740.5,726.13,581.65
2017,3,29,13,30,548.0,278.0,6.8,15.0,714.0,734.17,588.65
2017,3,29,13,45,689.5,207.0,6.85,15.0,738.5,814.68,654.61
2017,3,29,14,0,831.0,136.0,6.9,15.0,763.0,884.9,709.27
2017,3,29,14,15,820.0,134.0,6.8,15.0,731.0,896.29,718.15
2017,3,29,14,30,809.0,132.0,6.7,15.0,699.0,903.94,724.65
2017,3,29,14,45,797.5,127.5,6.6,15.0,661.5,904.72,726.2
2017,3,29,15,0,786.0,123.0,6.5,15.0,624.0,901.77,725.17
2017,3,29,15,15,766.0,119.5,6.4,14.5,580.5,888.26,717.77
2017,3,29,15,30,746.0,116.0,6.3,14.0,537.0,877.8,712.8
2017,3,29,15,45,716.0,113.0,6.25,14.0,488.5,849.15,692.95
2017,3,29,16,0,686.0,110.0,6.2,14.0,440.0,817.51,670.75
2017,3,29,16,15,650.5,104.0,6.3,14.0,389.0,774.33,639.91
2017,3,29,16,30,615.0,98.0,6.4,14.0,338.0,728.92,606.61
2017,3,29,16,45,568.0,90.0,6.5,14.0,286.5,668.81,560.58
2017,3,29,17,0,521.0,82.0,6.6,14.0,235.0,607.66,512.08
2017,3,29,17,15,450.0,72.0,6.25,13.5,185.0,522.97,442.29
2017,3,29,17,30,379.0,62.0,5.9,13.0,135.0,437.35,369.03
2017,3,29,17,45,275.5,47.5,5.6,13.0,91.5,327.66,271.84
2017,3,29,18,0,172.0,33.0,5.3,13.0,48.0,225.35,168.07
2017,3,29,18,15,86.0,16.5,5.35,13.0,24.0,77.27,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,15,99.5,19.5,8.4,13.0,29.0,15.16,0.0
2017,3,30,6,30,199.0,39.0,8.5,13.0,58.0,30.01,18.97
2017,3,30,6,45,326.5,51.5,8.6,13.0,107.0,39.47,28.94
2017,3,30,7,0,454.0,64.0,8.7,13.0,156.0,51.41,40.15
2017,3,30,7,15,389.0,88.5,8.75,13.0,183.5,65.38,52.97
2017,3,30,7,30,324.0,113.0,8.8,13.0,211.0,82.91,68.76
2017,3,30,7,45,374.0,121.5,8.9,13.0,255.5,85.76,71.26
2017,3,30,8,0,424.0,130.0,9.0,13.0,300.0,90.52,75.33
2017,3,30,8,15,614.0,101.0,9.05,13.0,382.5,71.81,58.49
2017,3,30,8,30,804.0,72.0,9.1,13.0,465.0,58.22,46.24
2017,3,30,8,45,810.0,90.5,9.15,13.0,520.5,70.4,56.86
2017,3,30,9,0,816.0,109.0,9.2,13.0,576.0,82.09,66.97
2017,3,30,9,15,834.0,112.0,9.15,13.0,620.5,82.77,67.37
2017,3,30,9,30,852.0,115.0,9.1,13.0,665.0,83.44,67.77
2017,3,30,9,45,879.0,110.5,9.05,13.5,707.0,131.03,75.68
2017,3,30,10,0,906.0,106.0,9.0,14.0,749.0,196.15,117.48
2017,3,30,10,15,915.0,108.0,8.85,14.0,781.0,255.53,165.85
2017,3,30,10,30,924.0,110.0,8.7,14.0,813.0,315.4,219.51
2017,3,30,10,45,925.0,114.0,8.55,14.0,836.0,374.45,274.44
2017,3,30,11,0,926.0,118.0,8.4,14.0,859.0,432.71,328.62
2017,3,30,11,15,930.0,118.5,8.35,14.0,875.0,488.7,380.16
2017,3,30,11,30,934.0,119.0,8.3,14.0,891.0,543.68,429.78
2017,3,30,11,45,933.5,120.5,8.3,14.0,898.5,595.85,476.07
2017,3,30,12,0,933.0,122.0,8.3,14.0,906.0,646.18,519.81
2017,3,30,12,15,932.5,122.0,8.35,14.0,905.5,693.24,560.14
2017,3,30,12,30,932.0,122.0,8.4,14.0,905.0,738.02,597.93
2017,3,30,12,45,933.0,119.5,8.45,14.0,896.5,779.19,632.37
2017,3,30,13,0,934.0,117.0,8.5,14.0,888.0,817.67,663.37
2017,3,30,13,15,929.0,116.0,8.65,14.0,870.5,849.99,688.89
2017,3,30,13,30,924.0,115.0,8.8,14.0,853.0,878.97,711.97
2017,3,30,13,45,913.0,116.0,9.0,14.0,826.5,901.41,730.36
2017,3,30,14,0,902.0,117.0,9.2,14.0,800.0,920.13,746.12
2017,3,30,14,15,891.5,115.0,9.4,14.0,767.5,932.47,757.21
2017,3,30,14,30,881.0,113.0,9.6,14.0,735.0,951.33,773.52
2017,3,30,14,45,859.0,114.5,9.85,14.0,693.5,949.72,774.51
2017,3,30,15,0,837.0,116.0,10.1,14.0,652.0,944.07,772.6
2017,3,30,15,15,818.0,112.5,10.2,13.5,607.0,931.69,766.68
2017,3,30,15,30,799.0,109.0,10.3,13.0,562.0,915.57,757.93
2017,3,30,15,45,756.0,110.5,10.5,13.0,509.5,885.77,737.23
2017,3,30,16,0,713.0,112.0,10.7,13.0,457.0,847.13,709.33
2017,3,30,16,15,676.5,106.5,10.65,13.0,405.0,803.26,676.33
2017,3,30,16,30,640.0,101.0,10.6,13.0,353.0,757.03,640.85
2017,3,30,16,45,570.0,97.5,10.6,13.0,297.5,680.57,579.8
2017,3,30,17,0,500.0,94.0,10.6,13.0,242.0,599.07,512.86
2017,3,30,17,15,425.5,82.5,10.55,12.5,190.5,512.19,439.98
2017,3,30,17,30,351.0,71.0,10.5,12.0,139.0,427.93,366.29
2017,3,30,17,45,236.0,54.5,10.5,12.0,94.0,307.33,257.63
2017,3,30,18,0,121.0,38.0,10.5,12.0,49.0,179.05,135.72
2017,3,30,18,15,60.5,19.0,10.45,12.0,24.5,85.48,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,159.5,17.5,8.55,12.0,34.0,14.31,0.0
2017,3,31,6,30,319.0,35.0,8.7,12.0,68.0,28.98,18.57
2017,3,31,6,45,428.0,45.0,8.9,12.5,117.0,36.55,26.52
2017,3,31,7,0,537.0,55.0,9.1,13.0,166.0,44.08,33.67
2017,3,31,7,15,601.5,62.0,9.2,13.0,220.0,48.81,38.18
2017,3,31,7,30,666.0,69.0,9.3,13.0,274.0,53.51,42.47
2017,3,31,7,45,707.5,74.5,9.4,13.0,328.5,56.8,45.38
2017,3,31,8,0,749.0,80.0,9.5,13.0,383.0,65.47,53.01
2017,3,31,8,15,778.5,84.5,9.5,13.0,435.5,67.99,55.08
2017,3,31,8,30,808.0,89.0,9.5,13.0,488.0,70.44,57.06
2017,3,31,8,45,827.5,92.5,9.55,13.5,536.5,71.94,58.09
2017,3,31,9,0,847.0,96.0,9.6,14.0,585.0,73.39,59.06
2017,3,31,9,15,863.0,99.0,9.6,14.0,629.0,74.38,59.75
2017,3,31,9,30,879.0,102.0,9.6,14.0,673.0,75.32,60.41
2017,3,31,9,45,887.0,105.5,9.65,14.0,710.0,141.39,82.65
2017,3,31,10,0,895.0,109.0,9.7,14.0,747.0,200.3,121.14
2017,3,31,10,15,903.5,110.5,9.65,14.0,778.5,258.64,169.21
2017,3,31,10,30,912.0,112.0,9.6,14.0,810.0,317.4,222.21
2017,3,31,10,45,914.5,115.0,9.6,14.5,833.0,375.51,275.97
2017,3,31,11,0,917.0,118.0,9.6,15.0,856.0,432.98,328.93
2017,3,31,11,15,920.5,119.0,9.5,15.0,872.0,488.57,380.05
2017,3,31,11,30,924.0,120.0,9.4,15.0,888.0,543.14,429.25
2017,3,31,11,45,923.0,122.0,9.35,15.0,895.0,594.86,475.09
2017,3,31,12,0,922.0,124.0,9.3,15.0,902.0,644.74,518.38
2017,3,31,12,15,921.5,123.5,9.15,15.0,901.0,690.86,557.67
2017,3,31,12,30,921.0,123.0,9.0,15.0,900.0,734.68,594.34
2017,3,31,12,45,919.5,122.0,8.85,15.5,891.0,774.88,626.33
2017,3,31,13,0,918.0,121.0,8.7,16.0,882.0,812.33,654.68
2017,3,31,13,15,913.5,120.0,8.55,16.0,864.5,844.49,679.12
2017,3,31,13,30,909.0,119.0,8.4,16.0,847.0,873.39,701.09
2017,3,31,13,45,903.5,117.0,8.3,16.0,822.5,897.1,719.33
2017,3,31,14,0,898.0,115.0,8.2,16.0,798.0,917.26,735.02
2017,3,31,14,15,888.0,113.5,8.1,16.0,765.5,930.31,745.51
2017,3,31,14,30,878.0,112.0,8.0,16.0,733.0,939.61,753.38
2017,3,31,14,45,861.5,111.0,7.95,16.0,693.5,950.44,762.78
2017,3,31,15,0,845.0,110.0,7.9,16.0,654.0,947.0,761.68
2017,3,31,15,15,827.0,107.0,7.75,15.5,609.5,936.01,756.19
2017,3,31,15,30,809.0,104.0,7.6,15.0,565.0,921.31,748.01
2017,3,31,15,45,786.0,100.0,7.5,15.0,516.0,897.13,731.47
2017,3,31,16,0,763.0,96.0,7.4,15.0,467.0,869.63,712.36
2017,3,31,16,15,646.0,102.5,7.3,15.0,393.0,771.21,637.96
2017,3,31,16,30,529.0,109.0,7.2,15.0,319.0,664.99,555.78
2017,3,31,16,45,571.0,91.0,7.1,15.0,287.5,675.22,565.2
2017,3,31,17,0,613.0,73.0,7.0,15.0,256.0,680.75,569.63
2017,3,31,17,15,544.5,65.0,6.9,14.5,203.5,598.65,503.24
2017,3,31,17,30,476.0,57.0,6.8,14.0,151.0,517.53,434.76
2017,3,31,17,45,367.0,45.0,6.75,14.0,104.5,401.0,333.03
2017,3,31,18,0,258.0,33.0,6.7,14.0,58.0,290.68,224.39
2017,3,31,18,15,129.0,16.5,6.55,14.0,29.0,142.29,0.0
2017,3,31,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,1,6,15,124.5,19.5,2.55,14.0,33.0,15.17,0.0
2017,4,1,6,30,249.0,39.0,2.5,14.0,66.0,30.1,19.67
2017,4,1,6,45,345.0,52.5,2.45,14.5,112.5,40.22,29.63
2017,4,1,7,0,441.0,66.0,2.4,15.0,159.0,52.62,41.02
2017,4,1,7,15,507.5,75.0,2.35,15.0,211.0,58.46,46.48
2017,4,1,7,30,574.0,84.0,2.3,15.0,263.0,64.21,51.64
2017,4,1,7,45,616.5,91.5,2.3,15.0,315.5,68.42,55.31
2017,4,1,8,0,659.0,99.0,2.3,15.0,368.0,72.51,58.76
2017,4,1,8,15,691.5,104.0,2.25,15.0,419.0,74.55,60.36
2017,4,1,8,30,724.0,109.0,2.2,15.0,470.0,76.54,61.9
2017,4,1,8,45,748.5,113.0,2.15,15.5,518.0,77.69,62.57
2017,4,1,9,0,773.0,117.0,2.1,16.0,566.0,78.79,63.2
2017,4,1,9,15,790.5,120.0,2.1,16.0,608.5,87.02,70.1
2017,4,1,9,30,808.0,123.0,2.1,16.0,651.0,89.14,71.72
2017,4,1,9,45,836.0,118.0,2.1,16.5,692.0,139.88,80.75
2017,4,1,10,0,864.0,113.0,2.1,17.0,733.0,193.88,114.62
2017,4,1,10,15,873.0,114.5,2.15,17.0,763.5,258.79,166.72
2017,4,1,10,30,882.0,116.0,2.2,17.0,794.0,315.94,216.35
2017,4,1,10,45,890.0,116.0,2.3,17.0,817.5,372.02,266.37
2017,4,1,11,0,898.0,116.0,2.4,17.0,841.0,427.99,316.02
2017,4,1,11,15,901.5,116.5,2.45,17.0,857.0,482.07,363.26
2017,4,1,11,30,905.0,117.0,2.5,17.0,873.0,535.14,408.5
2017,4,1,11,45,904.5,118.5,2.65,17.0,879.5,585.62,450.92
2017,4,1,12,0,904.0,120.0,2.8,17.0,886.0,634.33,490.96
2017,4,1,12,15,904.0,119.5,2.9,17.0,885.5,679.74,527.53
2017,4,1,12,30,904.0,119.0,3.0,17.0,885.0,722.94,561.74
2017,4,1,12,45,903.0,118.0,3.1,17.0,876.5,762.6,592.81
2017,4,1,13,0,902.0,117.0,3.2,17.0,868.0,799.59,620.53
2017,4,1,13,15,897.5,116.0,3.3,17.0,851.0,830.97,643.54
2017,4,1,13,30,893.0,115.0,3.4,17.0,834.0,859.15,664.37
2017,4,1,13,45,885.0,114.5,3.5,17.0,809.0,881.53,681.24
2017,4,1,14,0,877.0,114.0,3.6,17.0,784.0,900.39,695.82
2017,4,1,14,15,867.0,112.0,3.7,17.0,752.0,912.32,705.72
2017,4,1,14,30,857.0,110.0,3.8,17.0,720.0,920.54,713.25
2017,4,1,14,45,842.0,108.5,3.9,17.0,681.5,931.68,723.06
2017,4,1,15,0,827.0,107.0,4.0,17.0,643.0,928.72,723.08
2017,4,1,15,15,809.5,104.0,4.0,16.5,599.0,917.92,718.59
2017,4,1,15,30,792.0,101.0,4.0,16.0,555.0,903.5,711.65
2017,4,1,15,45,764.5,99.0,4.05,16.0,506.0,877.3,695.18
2017,4,1,16,0,737.0,97.0,4.1,16.0,457.0,854.07,680.81
2017,4,1,16,15,704.5,92.5,4.2,16.0,406.0,814.76,654.52
2017,4,1,16,30,672.0,88.0,4.3,16.0,355.0,773.13,626.04
2017,4,1,16,45,616.5,83.5,4.4,16.0,301.5,708.56,579.22
2017,4,1,17,0,561.0,79.0,4.5,16.0,248.0,643.13,529.93
2017,4,1,17,15,493.0,70.0,4.6,15.5,197.0,561.03,465.99
2017,4,1,17,30,425.0,61.0,4.7,15.0,146.0,479.9,399.44
2017,4,1,17,45,318.5,48.0,4.8,14.5,101.0,363.23,300.29
2017,4,1,18,0,212.0,35.0,4.9,14.0,56.0,258.43,200.34
2017,4,1,18,15,106.0,17.5,5.0,14.0,28.0,128.28,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,6,15,84.0,23.0,4.4,13.0,32.5,18.1,1.59
2017,4,2,6,30,168.0,46.0,4.4,13.0,65.0,35.23,24.31
2017,4,2,6,45,258.5,63.0,4.45,13.0,110.5,47.49,36.25
2017,4,2,7,0,349.0,80.0,4.5,13.0,156.0,59.64,47.61
2017,4,2,7,15,174.5,62.5,4.3,13.0,100.5,47.89,37.41
2017,4,2,7,30,0.0,45.0,4.1,13.0,45.0,37.19,27.87
2017,4,2,7,45,0.0,54.5,3.9,13.0,54.5,45.1,34.93
2017,4,2,8,0,0.0,64.0,3.7,13.0,64.0,53.03,41.91
2017,4,2,8,15,0.0,84.5,3.45,13.0,84.5,69.99,56.81
2017,4,2,8,30,0.0,105.0,3.2,13.0,105.0,85.92,70.64
2017,4,2,8,45,0.0,116.5,3.0,13.5,116.5,94.92,78.12
2017,4,2,9,0,0.0,128.0,2.8,14.0,128.0,103.84,85.45
2017,4,2,9,15,2.0,160.5,2.6,14.0,162.0,127.9,105.91
2017,4,2,9,30,4.0,193.0,2.4,14.0,196.0,151.38,125.61
2017,4,2,9,45,15.0,235.5,2.2,14.5,247.0,183.59,145.02
2017,4,2,10,0,26.0,278.0,2.0,15.0,298.0,217.38,170.63
2017,4,2,10,15,27.5,292.0,2.0,15.0,313.5,220.83,172.91
2017,4,2,10,30,29.0,306.0,2.0,15.0,329.0,236.44,185.11
2017,4,2,10,45,43.0,336.0,2.05,15.0,370.5,267.34,208.96
2017,4,2,11,0,57.0,366.0,2.1,15.0,412.0,300.83,234.83
2017,4,2,11,15,59.0,375.0,2.2,15.0,423.5,316.91,247.5
2017,4,2,11,30,61.0,384.0,2.3,15.0,435.0,333.39,260.52
2017,4,2,11,45,52.0,376.5,2.4,15.5,421.0,331.76,259.09
2017,4,2,12,0,43.0,369.0,2.5,16.0,407.0,328.58,256.44
2017,4,2,12,15,44.0,368.0,2.6,16.0,406.5,335.67,262.22
2017,4,2,12,30,45.0,367.0,2.7,16.0,406.0,342.66,267.92
2017,4,2,12,45,78.0,388.0,2.85,16.0,454.5,391.84,306.63
2017,4,2,13,0,111.0,409.0,3.0,16.0,503.0,444.7,347.82
2017,4,2,13,15,112.5,399.5,3.2,16.0,493.0,447.57,350.7
2017,4,2,13,30,114.0,390.0,3.4,16.0,483.0,462.97,363.23
2017,4,2,13,45,305.0,336.0,3.6,16.0,573.0,599.48,472.18
2017,4,2,14,0,496.0,282.0,3.8,16.0,663.0,745.55,585.16
2017,4,2,14,15,670.0,200.0,4.0,16.0,692.0,845.11,663.01
2017,4,2,14,30,844.0,118.0,4.2,16.0,721.0,930.17,725.36
2017,4,2,14,45,831.0,115.5,4.45,16.0,683.0,931.59,728.98
2017,4,2,15,0,818.0,113.0,4.7,16.0,645.0,929.25,730.91
2017,4,2,15,15,800.0,110.0,4.65,15.5,601.0,917.87,725.57
2017,4,2,15,30,782.0,107.0,4.6,15.0,557.0,902.89,717.76
2017,4,2,15,45,759.0,102.5,4.55,15.0,509.0,877.93,701.34
2017,4,2,16,0,736.0,98.0,4.5,15.0,461.0,856.04,687.18
2017,4,2,16,15,704.0,93.5,4.6,15.0,410.0,817.08,661.11
2017,4,2,16,30,672.0,89.0,4.7,15.0,359.0,775.81,632.69
2017,4,2,16,45,626.0,82.5,4.85,15.0,306.0,717.15,590.15
2017,4,2,17,0,580.0,76.0,5.0,15.0,253.0,657.46,545.08
2017,4,2,17,15,514.0,67.5,5.05,14.5,202.0,577.28,482.07
2017,4,2,17,30,448.0,59.0,5.1,14.0,151.0,498.06,416.63
2017,4,2,17,45,342.0,47.0,5.2,14.0,105.0,384.26,318.82
2017,4,2,18,0,236.0,35.0,5.3,14.0,59.0,276.58,216.89
2017,4,2,18,15,118.0,17.5,5.15,14.0,29.5,138.01,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,3,6,15,162.5,20.5,6.4,12.0,40.0,15.98,2.89
2017,4,3,6,30,325.0,41.0,6.2,12.0,80.0,33.89,23.46
2017,4,3,6,45,432.0,51.0,6.05,12.0,130.5,41.27,30.97
2017,4,3,7,0,539.0,61.0,5.9,12.0,181.0,48.63,38.01
2017,4,3,7,15,602.5,68.5,5.65,12.0,235.5,53.58,42.68
2017,4,3,7,30,666.0,76.0,5.4,12.0,290.0,58.47,47.11
2017,4,3,7,45,715.0,79.5,5.15,12.5,346.0,60.17,48.47
2017,4,3,8,0,764.0,83.0,4.9,13.0,402.0,67.59,54.85
2017,4,3,8,15,793.5,87.0,4.75,13.0,455.5,69.67,56.5
2017,4,3,8,30,823.0,91.0,4.6,13.0,509.0,71.7,58.1
2017,4,3,8,45,847.0,93.0,4.45,13.5,559.0,72.18,58.21
2017,4,3,9,0,871.0,95.0,4.3,14.0,609.0,72.68,58.35
2017,4,3,9,15,886.5,97.5,4.2,14.0,653.5,83.08,67.23
2017,4,3,9,30,902.0,100.0,4.1,14.0,698.0,93.95,65.03
2017,4,3,9,45,915.5,101.5,4.1,14.0,737.5,152.55,87.26
2017,4,3,10,0,929.0,103.0,4.1,14.0,777.0,212.55,128.33
2017,4,3,10,15,937.0,104.5,4.05,14.0,808.5,272.6,178.32
2017,4,3,10,30,945.0,106.0,4.0,14.0,840.0,332.97,232.22
2017,4,3,10,45,950.0,107.5,3.95,14.5,864.0,392.47,285.89
2017,4,3,11,0,955.0,109.0,3.9,15.0,888.0,451.51,338.44
2017,4,3,11,15,958.0,109.5,3.8,15.0,903.5,508.24,388.53
2017,4,3,11,30,961.0,110.0,3.7,15.0,919.0,563.8,436.27
2017,4,3,11,45,961.5,111.0,3.65,15.0,926.5,617.02,480.91
2017,4,3,12,0,962.0,112.0,3.6,15.0,934.0,668.4,522.87
2017,4,3,12,15,961.5,111.5,3.65,15.0,932.5,715.86,561.19
2017,4,3,12,30,961.0,111.0,3.7,15.0,931.0,760.92,596.92
2017,4,3,12,45,960.0,110.0,3.75,15.0,922.0,802.58,629.51
2017,4,3,13,0,959.0,109.0,3.8,15.0,913.0,841.39,657.74
2017,4,3,13,15,954.5,108.0,3.9,15.0,895.5,874.4,682.03
2017,4,3,13,30,950.0,107.0,4.0,15.0,878.0,904.02,703.99
2017,4,3,13,45,943.5,106.0,4.15,15.0,852.0,928.42,722.66
2017,4,3,14,0,937.0,105.0,4.3,15.0,826.0,949.15,738.98
2017,4,3,14,15,928.0,103.5,4.4,15.0,793.5,963.36,750.88
2017,4,3,14,30,919.0,102.0,4.5,15.0,761.0,973.72,760.31
2017,4,3,14,45,906.0,100.0,4.65,15.0,721.0,975.94,764.63
2017,4,3,15,0,893.0,98.0,4.8,15.0,681.0,974.27,766.39
2017,4,3,15,15,877.0,95.5,4.9,14.5,636.0,976.23,772.01
2017,4,3,15,30,861.0,93.0,5.0,14.0,591.0,963.74,767.33
2017,4,3,15,45,839.0,90.0,5.1,14.0,541.0,941.25,753.96
2017,4,3,16,0,817.0,87.0,5.2,14.0,491.0,915.36,738.0
2017,4,3,16,15,787.0,83.0,5.4,14.0,438.0,877.48,713.39
2017,4,3,16,30,757.0,79.0,5.6,14.0,385.0,836.87,685.96
2017,4,3,16,45,711.0,74.0,5.85,14.0,329.5,784.66,648.72
2017,4,3,17,0,665.0,69.0,6.1,14.0,274.0,725.36,604.19
2017,4,3,17,15,600.0,62.0,6.1,13.5,220.0,646.08,541.67
2017,4,3,17,30,535.0,55.0,6.1,13.0,166.0,567.65,476.56
2017,4,3,17,45,421.0,45.0,6.15,13.0,116.5,447.13,372.67
2017,4,3,18,0,307.0,35.0,6.2,13.0,67.0,332.41,264.68
2017,4,3,18,15,153.5,17.5,6.15,12.5,33.5,169.65,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
