Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,2.35,11.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2017,4,4,6,15,145.5,26.0,2.15,12.0,44.0,20.14,7.01
2017,4,4,6,30,291.0,42.0,2.2,12.0,78.0,32.42,22.4
2017,4,4,6,45,386.5,53.5,2.25,12.0,126.0,43.03,32.63
2017,4,4,7,0,482.0,65.0,2.3,12.0,174.0,51.43,40.58
2017,4,4,7,15,543.0,73.0,2.45,12.0,226.0,56.54,45.37
2017,4,4,7,30,604.0,81.0,2.6,12.0,278.0,61.57,49.91
2017,4,4,7,45,647.0,86.5,2.8,12.5,330.5,64.44,52.28
2017,4,4,8,0,690.0,92.0,3.0,13.0,383.0,67.26,54.53
2017,4,4,8,15,719.5,96.5,3.15,13.0,434.0,69.16,56.03
2017,4,4,8,30,749.0,101.0,3.3,13.0,485.0,71.0,57.45
2017,4,4,8,45,774.5,103.0,3.45,13.5,532.5,77.9,63.21
2017,4,4,9,0,800.0,105.0,3.6,14.0,580.0,78.08,63.04
2017,4,4,9,15,570.5,194.5,3.6,14.0,546.0,122.1,100.97
2017,4,4,9,30,341.0,284.0,3.6,14.0,512.0,182.61,141.56
2017,4,4,9,45,352.5,299.0,3.6,14.0,545.5,219.68,161.8
2017,4,4,10,0,364.0,314.0,3.6,14.0,579.0,258.56,189.68
2017,4,4,10,15,621.0,214.5,3.7,14.0,690.0,269.72,188.88
2017,4,4,10,30,878.0,115.0,3.8,14.0,801.0,324.57,228.19
2017,4,4,10,45,623.5,240.0,3.9,14.5,734.5,373.09,279.01
2017,4,4,11,0,369.0,365.0,4.0,15.0,668.0,409.63,315.45
2017,4,4,11,15,430.5,345.0,4.05,15.0,704.5,448.38,347.39
2017,4,4,11,30,492.0,325.0,4.1,15.0,741.0,497.2,387.25
2017,4,4,11,45,535.5,314.5,4.2,15.0,771.0,547.97,428.54
2017,4,4,12,0,579.0,304.0,4.3,15.0,801.0,601.52,471.64
2017,4,4,12,15,540.5,316.5,4.3,15.0,780.5,623.46,489.51
2017,4,4,12,30,502.0,329.0,4.3,15.0,760.0,641.07,503.68
2017,4,4,12,45,546.5,309.0,4.3,15.0,773.5,687.22,540.1
2017,4,4,13,0,591.0,289.0,4.3,15.0,787.0,734.05,576.6
2017,4,4,13,15,553.5,294.0,4.3,15.0,753.5,738.32,580.16
2017,4,4,13,30,516.0,299.0,4.3,15.0,720.0,738.25,580.6
2017,4,4,13,45,681.0,213.5,4.35,15.0,751.0,826.77,650.98
2017,4,4,14,0,846.0,128.0,4.4,15.0,782.0,904.6,708.75
2017,4,4,14,15,836.0,126.5,4.45,15.0,751.0,916.98,718.53
2017,4,4,14,30,826.0,125.0,4.5,15.0,720.0,925.67,726.32
2017,4,4,14,45,642.5,184.5,4.55,15.0,632.0,840.34,666.32
2017,4,4,15,0,459.0,244.0,4.6,15.0,544.0,733.64,585.91
2017,4,4,15,15,420.0,235.5,4.5,15.0,496.5,695.81,558.62
2017,4,4,15,30,381.0,227.0,4.4,15.0,449.0,635.11,513.8
2017,4,4,15,45,331.0,215.0,4.35,15.0,396.0,578.57,471.13
2017,4,4,16,0,281.0,203.0,4.3,15.0,343.0,520.92,426.81
2017,4,4,16,15,338.5,170.5,4.1,14.5,321.5,537.89,444.19
2017,4,4,16,30,396.0,138.0,3.9,14.0,300.0,572.95,474.92
2017,4,4,16,45,351.5,127.0,3.75,14.0,256.0,515.97,429.79
2017,4,4,17,0,307.0,116.0,3.6,14.0,212.0,439.74,368.9
2017,4,4,17,15,270.5,97.0,3.45,14.0,169.5,380.87,320.3
2017,4,4,17,30,234.0,78.0,3.3,14.0,127.0,322.55,270.35
2017,4,4,17,45,177.0,58.5,3.15,14.0,89.5,247.47,204.41
2017,4,4,18,0,120.0,39.0,3.0,14.0,52.0,174.48,136.7
2017,4,4,18,15,60.0,19.5,3.0,14.0,26.0,86.67,10.25
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,0.2,14.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,0.2,14.0,9.0,7.68,0.0
2017,4,5,6,15,76.5,27.5,0.25,14.0,37.5,21.5,9.23
2017,4,5,6,30,153.0,46.0,0.3,14.0,66.0,35.43,25.02
2017,4,5,6,45,206.0,65.5,0.35,14.0,105.5,49.7,38.35
2017,4,5,7,0,259.0,85.0,0.4,14.0,145.0,63.63,51.11
2017,4,5,7,15,291.0,104.0,0.45,14.0,187.5,76.71,62.86
2017,4,5,7,30,323.0,123.0,0.5,14.0,230.0,89.39,74.0
2017,4,5,7,45,359.0,135.5,0.6,14.5,273.5,94.08,77.8
2017,4,5,8,0,395.0,148.0,0.7,15.0,317.0,100.96,83.42
2017,4,5,8,15,327.5,182.0,0.7,15.0,334.0,124.8,103.67
2017,4,5,8,30,260.0,216.0,0.7,15.0,351.0,142.63,118.45
2017,4,5,8,45,458.5,181.5,0.75,15.0,445.5,116.73,95.99
2017,4,5,9,0,657.0,147.0,0.8,15.0,540.0,94.99,77.18
2017,4,5,9,15,656.0,162.0,0.7,15.0,578.5,101.7,82.74
2017,4,5,9,30,655.0,177.0,0.6,15.0,617.0,122.17,85.84
2017,4,5,9,45,582.0,218.0,0.55,15.5,625.0,186.95,124.43
2017,4,5,10,0,509.0,259.0,0.5,16.0,633.0,241.3,165.95
2017,4,5,10,15,548.5,258.5,0.45,16.0,676.0,286.73,200.26
2017,4,5,10,30,588.0,258.0,0.4,16.0,719.0,336.54,239.8
2017,4,5,10,45,609.0,259.5,0.4,16.5,749.5,384.36,278.59
2017,4,5,11,0,630.0,261.0,0.4,17.0,780.0,435.29,319.2
2017,4,5,11,15,536.5,303.5,0.55,17.0,751.5,468.03,348.41
2017,4,5,11,30,443.0,346.0,0.7,17.0,723.0,489.94,368.17
2017,4,5,11,45,479.5,337.0,0.85,17.5,748.0,536.18,403.83
2017,4,5,12,0,516.0,328.0,1.0,18.0,773.0,584.72,440.5
2017,4,5,12,15,440.0,359.5,1.05,18.0,738.5,594.83,448.38
2017,4,5,12,30,364.0,391.0,1.1,18.0,704.0,594.38,448.48
2017,4,5,12,45,494.0,333.5,1.2,18.0,753.5,671.64,506.92
2017,4,5,13,0,624.0,276.0,1.3,18.0,803.0,751.28,565.86
2017,4,5,13,15,622.0,269.0,1.3,17.5,786.0,774.6,583.39
2017,4,5,13,30,620.0,262.0,1.3,17.0,769.0,795.18,599.6
2017,4,5,13,45,604.0,257.5,1.3,17.0,739.5,803.03,605.8
2017,4,5,14,0,588.0,253.0,1.3,17.0,710.0,803.25,607.04
2017,4,5,14,15,584.5,240.5,1.3,17.0,679.0,807.04,611.14
2017,4,5,14,30,581.0,228.0,1.3,17.0,648.0,807.73,613.16
2017,4,5,14,45,629.5,195.5,1.3,17.0,629.0,841.08,638.63
2017,4,5,15,0,678.0,163.0,1.3,17.0,610.0,864.55,655.59
2017,4,5,15,15,525.0,197.0,1.3,16.5,529.0,755.13,581.67
2017,4,5,15,30,372.0,231.0,1.3,16.0,448.0,631.92,494.45
2017,4,5,15,45,236.5,223.5,1.35,16.0,357.5,498.51,395.92
2017,4,5,16,0,101.0,216.0,1.4,16.0,267.0,324.41,261.03
2017,4,5,16,15,218.0,183.0,1.35,15.5,277.5,440.28,357.32
2017,4,5,16,30,335.0,150.0,1.3,15.0,288.0,510.2,415.3
2017,4,5,16,45,301.0,135.5,1.3,15.0,246.5,460.61,377.01
2017,4,5,17,0,267.0,121.0,1.3,15.0,205.0,411.31,338.74
2017,4,5,17,15,236.0,101.0,1.2,15.0,164.5,356.93,294.93
2017,4,5,17,30,205.0,81.0,1.1,15.0,124.0,302.83,249.75
2017,4,5,17,45,156.0,60.5,1.05,15.0,87.5,233.56,190.32
2017,4,5,18,0,107.0,40.0,1.0,15.0,51.0,165.57,128.81
2017,4,5,18,15,53.5,20.0,0.95,15.0,25.5,83.11,19.54
2017,4,5,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,3.3,14.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,3.4,14.0,8.0,6.83,0.0
2017,4,6,6,15,18.0,27.5,3.55,14.0,30.0,22.16,10.63
2017,4,6,6,30,36.0,47.0,3.7,14.0,52.0,36.99,26.36
2017,4,6,6,45,61.0,69.5,3.9,14.0,82.0,52.69,40.94
2017,4,6,7,0,86.0,92.0,4.1,14.0,112.0,68.53,55.45
2017,4,6,7,15,107.0,113.0,4.25,14.0,144.5,83.08,68.57
2017,4,6,7,30,128.0,134.0,4.4,14.0,177.0,97.27,81.13
2017,4,6,7,45,64.0,108.5,4.6,14.5,130.0,84.98,69.98
2017,4,6,8,0,0.0,83.0,4.8,15.0,83.0,68.62,55.25
2017,4,6,8,15,0.0,122.0,4.9,15.0,122.0,98.09,80.91
2017,4,6,8,30,0.0,161.0,5.0,15.0,161.0,126.3,105.15
2017,4,6,8,45,14.0,197.0,5.15,15.0,205.5,151.75,126.73
2017,4,6,9,0,28.0,233.0,5.3,15.0,250.0,165.42,138.05
2017,4,6,9,15,42.5,262.5,5.55,15.0,290.5,182.82,152.52
2017,4,6,9,30,57.0,292.0,5.8,15.0,331.0,202.85,160.78
2017,4,6,9,45,28.5,194.0,6.05,15.0,213.5,149.05,116.6
2017,4,6,10,0,0.0,96.0,6.3,15.0,96.0,79.97,60.86
2017,4,6,10,15,0.0,86.0,6.55,15.0,86.0,71.72,53.97
2017,4,6,10,30,0.0,76.0,6.8,15.0,76.0,63.38,47.0
2017,4,6,10,45,5.5,163.0,7.05,15.0,167.5,135.52,106.03
2017,4,6,11,0,11.0,250.0,7.3,15.0,259.0,206.36,163.27
2017,4,6,11,15,10.0,241.0,7.4,15.0,249.5,200.79,158.71
2017,4,6,11,30,9.0,232.0,7.5,15.0,240.0,194.79,153.87
2017,4,6,11,45,10.0,233.5,7.65,15.0,242.0,197.99,156.48
2017,4,6,12,0,11.0,235.0,7.8,15.0,244.0,201.27,159.18
2017,4,6,12,15,8.5,214.5,7.8,15.0,222.0,184.15,145.37
2017,4,6,12,30,6.0,194.0,7.8,15.0,200.0,166.39,131.01
2017,4,6,12,45,211.5,276.5,7.85,15.0,456.5,408.29,329.67
2017,4,6,13,0,417.0,359.0,7.9,15.0,713.0,664.82,532.81
2017,4,6,13,15,299.5,382.5,7.95,15.0,634.0,607.16,486.34
2017,4,6,13,30,182.0,406.0,8.0,15.0,555.0,536.83,429.8
2017,4,6,13,45,151.0,391.0,8.1,15.0,512.5,508.82,408.18
2017,4,6,14,0,120.0,376.0,8.2,15.0,470.0,477.89,383.94
2017,4,6,14,15,122.5,358.0,8.25,15.0,450.5,471.94,380.33
2017,4,6,14,30,125.0,340.0,8.3,15.0,431.0,464.91,375.85
2017,4,6,14,45,131.5,324.0,8.4,15.0,415.5,462.83,375.52
2017,4,6,15,0,138.0,308.0,8.5,15.0,400.0,459.97,374.63
2017,4,6,15,15,262.5,268.5,8.45,14.5,428.0,563.4,463.06
2017,4,6,15,30,387.0,229.0,8.4,14.0,456.0,644.7,533.73
2017,4,6,15,45,193.5,183.5,8.4,14.0,297.0,408.32,340.53
2017,4,6,16,0,0.0,138.0,8.4,14.0,138.0,121.41,96.98
2017,4,6,16,15,0.0,72.5,8.45,14.0,72.5,60.14,45.62
2017,4,6,16,30,0.0,7.0,8.5,14.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,8.55,14.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,8.6,14.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,8.85,14.0,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.35,14.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,9.6,14.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,9.75,14.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.4,14.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,15.0,2.35,14.0,15.0,12.35,3.85
2017,4,7,6,30,0.0,26.0,2.3,14.0,26.0,21.45,13.02
2017,4,7,6,45,0.0,41.0,2.25,14.0,41.0,33.91,24.46
2017,4,7,7,0,0.0,56.0,2.2,14.0,56.0,46.04,35.54
2017,4,7,7,15,0.0,72.5,2.2,14.0,72.5,59.04,47.26
2017,4,7,7,30,0.0,89.0,2.2,14.0,89.0,71.92,58.68
2017,4,7,7,45,0.0,93.5,2.25,14.0,93.5,76.0,62.15
2017,4,7,8,0,0.0,98.0,2.3,14.0,98.0,79.96,65.45
2017,4,7,8,15,5.5,139.5,2.4,14.0,142.5,110.65,92.07
2017,4,7,8,30,11.0,181.0,2.5,14.0,187.0,140.02,117.13
2017,4,7,8,45,15.0,201.5,2.6,14.5,210.5,154.84,129.19
2017,4,7,9,0,19.0,222.0,2.7,15.0,234.0,169.47,140.98
2017,4,7,9,15,36.0,257.0,2.8,15.0,281.0,179.86,149.36
2017,4,7,9,30,53.0,292.0,2.9,15.0,328.0,203.36,160.35
2017,4,7,9,45,58.0,311.5,3.0,15.0,353.0,223.91,175.11
2017,4,7,10,0,63.0,331.0,3.1,15.0,378.0,245.5,191.44
2017,4,7,10,15,63.5,345.5,3.15,15.0,394.5,264.12,206.03
2017,4,7,10,30,64.0,360.0,3.2,15.0,411.0,283.07,221.07
2017,4,7,10,45,48.0,348.5,3.3,15.0,387.5,279.52,218.99
2017,4,7,11,0,32.0,337.0,3.4,15.0,364.0,273.02,214.4
2017,4,7,11,15,55.0,371.5,3.45,15.0,418.5,314.81,247.03
2017,4,7,11,30,78.0,406.0,3.5,15.0,473.0,360.35,282.41
2017,4,7,11,45,50.5,367.0,3.55,15.0,411.0,325.33,255.49
2017,4,7,12,0,23.0,328.0,3.6,15.0,349.0,284.12,223.43
2017,4,7,12,15,56.0,373.5,3.65,15.0,423.0,349.31,274.93
2017,4,7,12,30,89.0,419.0,3.7,15.0,497.0,418.55,328.76
2017,4,7,12,45,121.0,422.0,3.8,15.0,526.5,462.53,363.2
2017,4,7,13,0,153.0,425.0,3.9,15.0,556.0,503.25,395.24
2017,4,7,13,15,128.5,412.0,4.0,15.0,520.5,485.55,381.88
2017,4,7,13,30,104.0,399.0,4.1,15.0,485.0,451.68,356.33
2017,4,7,13,45,161.5,388.5,4.2,15.0,517.5,515.92,407.87
2017,4,7,14,0,219.0,378.0,4.3,15.0,550.0,568.88,450.41
2017,4,7,14,15,318.5,337.5,4.35,15.0,575.5,648.38,513.9
2017,4,7,14,30,418.0,297.0,4.4,15.0,601.0,729.26,577.67
2017,4,7,14,45,519.0,242.0,4.5,15.0,599.5,781.13,620.67
2017,4,7,15,0,620.0,187.0,4.6,15.0,598.0,837.78,666.81
2017,4,7,15,15,584.0,183.0,4.7,14.5,550.5,807.08,647.28
2017,4,7,15,30,548.0,179.0,4.8,14.0,503.0,765.32,619.65
2017,4,7,15,45,295.5,191.0,4.9,14.0,364.0,516.42,425.02
2017,4,7,16,0,43.0,203.0,5.0,14.0,225.0,251.74,205.95
2017,4,7,16,15,21.5,156.0,5.15,14.0,167.0,163.52,133.36
2017,4,7,16,30,0.0,109.0,5.3,14.0,109.0,95.67,75.86
2017,4,7,16,45,0.0,93.0,5.45,14.0,93.0,81.14,63.78
2017,4,7,17,0,0.0,77.0,5.6,14.0,77.0,66.44,51.36
2017,4,7,17,15,0.0,61.5,5.6,14.0,61.5,52.1,39.06
2017,4,7,17,30,0.0,46.0,5.6,14.0,46.0,38.06,26.87
2017,4,7,17,45,0.0,32.5,5.6,14.0,32.5,26.84,17.01
2017,4,7,18,0,0.0,19.0,5.6,14.0,19.0,15.65,7.12
2017,4,7,18,15,0.0,9.5,5.45,14.0,9.5,7.81,0.0
2017,4,7,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,9.5,4.75,11.0,9.5,8.11,0.0
2017,4,8,6,0,0.0,19.0,4.7,11.0,19.0,16.22,0.0
2017,4,8,6,15,169.0,33.0,4.85,11.0,57.0,25.43,14.7
2017,4,8,6,30,338.0,47.0,5.0,11.0,95.0,36.23,26.23
2017,4,8,6,45,423.5,58.0,5.2,11.5,144.5,46.37,35.85
2017,4,8,7,0,509.0,69.0,5.4,12.0,194.0,54.21,43.15
2017,4,8,7,15,447.0,91.0,5.5,12.0,220.0,66.86,54.64
2017,4,8,7,30,385.0,113.0,5.6,12.0,246.0,80.3,66.64
2017,4,8,7,45,192.5,62.5,5.75,12.0,129.0,43.41,33.47
2017,4,8,8,0,0.0,12.0,5.9,12.0,12.0,9.89,3.25
2017,4,8,8,15,61.5,122.0,5.95,12.0,155.0,95.57,79.63
2017,4,8,8,30,123.0,232.0,6.0,12.0,298.0,156.39,132.66
2017,4,8,8,45,220.5,244.5,6.05,12.0,375.0,165.23,139.87
2017,4,8,9,0,318.0,257.0,6.1,12.0,452.0,163.44,137.91
2017,4,8,9,15,563.0,194.5,6.1,12.0,568.0,120.92,100.68
2017,4,8,9,30,808.0,132.0,6.1,12.0,684.0,118.42,76.32
2017,4,8,9,45,829.0,130.5,6.15,12.0,723.5,171.27,103.17
2017,4,8,10,0,850.0,129.0,6.2,12.0,763.0,226.59,144.57
2017,4,8,10,15,860.0,130.5,6.2,12.0,794.0,283.69,194.19
2017,4,8,10,30,870.0,132.0,6.2,12.0,825.0,341.52,246.97
2017,4,8,10,45,874.5,135.0,6.2,12.0,848.0,403.0,303.29
2017,4,8,11,0,879.0,138.0,6.2,12.0,871.0,458.85,354.52
2017,4,8,11,15,485.5,276.5,6.25,12.0,682.5,431.76,341.95
2017,4,8,11,30,92.0,415.0,6.3,12.0,494.0,374.56,299.14
2017,4,8,11,45,302.5,374.5,6.35,12.0,637.5,471.23,377.56
2017,4,8,12,0,513.0,334.0,6.4,12.0,781.0,593.17,475.88
2017,4,8,12,15,702.0,237.5,6.45,12.0,849.0,672.62,541.91
2017,4,8,12,30,891.0,141.0,6.5,12.0,917.0,752.37,608.69
2017,4,8,12,45,701.5,232.0,6.6,12.0,839.0,744.29,600.76
2017,4,8,13,0,512.0,323.0,6.7,12.0,761.0,710.39,572.42
2017,4,8,13,15,259.5,265.0,6.75,12.0,487.0,466.72,380.56
2017,4,8,13,30,7.0,207.0,6.8,12.0,213.0,181.73,145.12
2017,4,8,13,45,271.0,241.0,6.9,12.0,454.0,480.98,395.48
2017,4,8,14,0,535.0,275.0,7.0,12.0,695.0,782.48,635.6
2017,4,8,14,15,692.5,202.5,7.0,12.0,723.0,879.43,713.54
2017,4,8,14,30,850.0,130.0,7.0,12.0,751.0,961.82,776.47
2017,4,8,14,45,834.5,128.5,7.0,12.0,712.0,961.62,777.48
2017,4,8,15,0,819.0,127.0,7.0,12.0,673.0,957.58,776.17
2017,4,8,15,15,801.0,123.5,6.95,12.0,628.5,945.14,768.49
2017,4,8,15,30,783.0,120.0,6.9,12.0,584.0,929.04,758.19
2017,4,8,15,45,756.5,117.0,6.85,12.0,534.5,909.24,745.16
2017,4,8,16,0,730.0,114.0,6.8,12.0,485.0,879.57,724.57
2017,4,8,16,15,697.0,108.5,6.65,12.0,433.0,837.75,694.01
2017,4,8,16,30,664.0,103.0,6.5,12.0,381.0,793.56,661.2
2017,4,8,16,45,617.0,96.5,6.4,12.0,327.0,733.14,615.03
2017,4,8,17,0,570.0,90.0,6.3,12.0,273.0,671.5,566.61
2017,4,8,17,15,503.0,80.5,6.1,11.5,220.5,588.06,499.42
2017,4,8,17,30,436.0,71.0,5.9,11.0,168.0,502.92,428.09
2017,4,8,17,45,339.5,57.5,5.7,11.0,120.5,396.45,335.3
2017,4,8,18,0,243.0,44.0,5.5,11.0,73.0,296.26,242.58
2017,4,8,18,15,121.5,22.0,5.4,11.0,36.5,155.92,80.51
2017,4,8,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,4.0,3.05,11.0,4.0,3.41,0.0
2017,4,9,6,0,0.0,8.0,3.0,11.0,8.0,6.57,0.0
2017,4,9,6,15,15.5,32.0,3.05,11.0,34.0,25.66,15.38
2017,4,9,6,30,31.0,56.0,3.1,11.0,60.0,43.32,32.57
2017,4,9,6,45,70.5,83.0,3.15,11.5,99.0,61.57,49.44
2017,4,9,7,0,110.0,110.0,3.2,12.0,138.0,79.91,66.12
2017,4,9,7,15,171.5,122.0,3.15,12.0,176.5,89.43,74.77
2017,4,9,7,30,233.0,134.0,3.1,12.0,215.0,95.4,80.02
2017,4,9,7,45,328.0,142.0,3.1,12.0,276.5,101.31,85.07
2017,4,9,8,0,423.0,150.0,3.1,12.0,338.0,101.91,85.33
2017,4,9,8,15,505.5,160.5,2.95,12.0,411.5,107.84,90.25
2017,4,9,8,30,588.0,171.0,2.8,12.0,485.0,113.66,95.03
2017,4,9,8,45,632.0,170.5,2.65,12.5,535.5,112.34,93.38
2017,4,9,9,0,676.0,170.0,2.5,13.0,586.0,109.13,90.13
2017,4,9,9,15,695.5,174.5,2.4,13.0,628.5,108.99,89.75
2017,4,9,9,30,715.0,179.0,2.3,13.0,671.0,137.42,92.0
2017,4,9,9,45,751.0,172.0,2.25,13.0,713.0,184.48,115.67
2017,4,9,10,0,787.0,165.0,2.2,13.0,755.0,235.82,153.07
2017,4,9,10,15,797.5,167.0,2.3,13.0,785.5,297.85,205.39
2017,4,9,10,30,808.0,169.0,2.4,13.0,816.0,352.97,254.18
2017,4,9,10,45,823.5,166.5,2.5,13.0,841.5,407.3,302.6
2017,4,9,11,0,839.0,164.0,2.6,13.0,867.0,462.55,351.23
2017,4,9,11,15,843.5,165.0,2.75,13.0,882.5,516.03,397.8
2017,4,9,11,30,848.0,166.0,2.9,13.0,898.0,568.83,442.74
2017,4,9,11,45,860.0,160.5,3.05,13.5,908.0,619.74,484.4
2017,4,9,12,0,872.0,155.0,3.2,14.0,918.0,669.93,524.49
2017,4,9,12,15,872.5,155.0,3.35,14.0,917.5,716.19,561.67
2017,4,9,12,30,873.0,155.0,3.5,14.0,917.0,760.36,596.67
2017,4,9,12,45,868.5,155.5,3.65,14.0,907.0,798.99,627.08
2017,4,9,13,0,864.0,156.0,3.8,14.0,897.0,834.76,654.77
2017,4,9,13,15,859.5,155.0,3.85,14.0,880.0,866.1,677.73
2017,4,9,13,30,855.0,154.0,3.9,14.0,863.0,894.23,698.46
2017,4,9,13,45,853.5,149.5,4.0,14.0,839.0,918.21,716.62
2017,4,9,14,0,852.0,145.0,4.1,14.0,815.0,938.77,732.52
2017,4,9,14,15,841.5,142.5,4.1,13.5,783.0,949.61,742.53
2017,4,9,14,30,831.0,140.0,4.1,13.0,751.0,956.63,750.11
2017,4,9,14,45,823.0,135.0,4.2,13.0,713.0,959.59,754.22
2017,4,9,15,0,815.0,130.0,4.3,13.0,675.0,958.79,756.1
2017,4,9,15,15,797.0,126.5,4.35,13.0,630.5,946.26,749.42
2017,4,9,15,30,779.0,123.0,4.4,13.0,586.0,937.17,745.41
2017,4,9,15,45,756.0,118.5,4.5,13.0,537.5,912.06,730.18
2017,4,9,16,0,733.0,114.0,4.6,13.0,489.0,883.8,712.55
2017,4,9,16,15,554.0,131.0,4.6,13.0,397.5,728.55,597.85
2017,4,9,16,30,375.0,148.0,4.6,13.0,306.0,568.65,473.43
2017,4,9,16,45,330.5,137.0,4.65,13.0,262.5,490.8,412.93
2017,4,9,17,0,286.0,126.0,4.7,13.0,219.0,435.97,368.47
2017,4,9,17,15,254.0,105.5,4.65,12.5,177.0,379.29,322.04
2017,4,9,17,30,222.0,85.0,4.6,12.0,135.0,322.8,274.0
2017,4,9,17,45,172.0,64.5,4.55,12.0,97.0,251.87,211.23
2017,4,9,18,0,122.0,44.0,4.5,12.0,59.0,182.37,147.6
2017,4,9,18,15,61.0,22.0,4.45,12.0,29.5,94.0,50.98
2017,4,9,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,5,45,41.5,9.5,1.9,12.0,11.5,8.11,0.0
2017,4,10,6,0,83.0,19.0,1.9,12.0,23.0,15.04,0.0
2017,4,10,6,15,202.5,35.0,1.9,12.0,61.5,26.98,16.77
2017,4,10,6,30,322.0,51.0,1.9,12.0,100.0,39.07,28.81
2017,4,10,6,45,381.0,64.5,1.95,12.5,145.0,48.82,38.0
2017,4,10,7,0,440.0,78.0,2.0,13.0,190.0,58.31,46.69
2017,4,10,7,15,515.5,79.5,2.0,13.0,240.0,60.42,48.68
2017,4,10,7,30,591.0,81.0,2.0,13.0,290.0,60.48,48.69
2017,4,10,7,45,628.5,92.5,2.0,13.0,347.0,67.64,54.94
2017,4,10,8,0,666.0,104.0,2.0,13.0,404.0,74.44,60.78
2017,4,10,8,15,695.5,109.0,1.85,13.0,454.0,76.31,62.2
2017,4,10,8,30,725.0,114.0,1.7,13.0,504.0,78.1,63.56
2017,4,10,8,45,744.5,119.0,1.6,13.5,550.0,79.64,64.56
2017,4,10,9,0,764.0,124.0,1.5,14.0,596.0,81.06,65.47
2017,4,10,9,15,780.5,127.0,1.45,14.0,638.5,89.45,72.53
2017,4,10,9,30,797.0,130.0,1.4,14.0,681.0,122.88,76.27
2017,4,10,9,45,810.0,132.0,1.35,14.0,717.5,176.53,105.72
2017,4,10,10,0,823.0,134.0,1.3,14.0,754.0,231.75,147.27
2017,4,10,10,15,832.5,135.5,1.3,14.0,784.0,287.15,194.22
2017,4,10,10,30,842.0,137.0,1.3,14.0,814.0,343.25,243.49
2017,4,10,10,45,853.0,136.0,1.35,14.5,838.0,398.55,291.73
2017,4,10,11,0,864.0,135.0,1.4,15.0,862.0,456.82,341.24
2017,4,10,11,15,868.0,136.0,1.45,15.0,877.0,509.46,386.01
2017,4,10,11,30,872.0,137.0,1.5,15.0,892.0,561.22,428.91
2017,4,10,11,45,877.0,135.0,1.6,15.0,900.0,610.23,468.97
2017,4,10,12,0,882.0,133.0,1.7,15.0,908.0,657.92,507.13
2017,4,10,12,15,881.5,133.0,1.85,15.0,906.5,702.03,542.21
2017,4,10,12,30,881.0,133.0,2.0,15.0,905.0,743.99,575.16
2017,4,10,12,45,891.5,125.0,2.15,15.0,899.5,784.92,606.94
2017,4,10,13,0,902.0,117.0,2.3,15.0,894.0,823.65,635.27
2017,4,10,13,15,898.0,116.5,2.4,15.0,876.5,855.1,658.14
2017,4,10,13,30,894.0,116.0,2.5,15.0,859.0,883.41,678.94
2017,4,10,13,45,881.0,118.0,2.7,15.0,833.0,903.04,694.67
2017,4,10,14,0,868.0,120.0,2.9,15.0,807.0,919.01,708.07
2017,4,10,14,15,859.0,118.5,3.15,14.5,775.0,931.44,720.88
2017,4,10,14,30,850.0,117.0,3.4,14.0,743.0,951.41,739.17
2017,4,10,14,45,840.0,113.5,3.65,14.0,705.5,953.78,743.84
2017,4,10,15,0,830.0,110.0,3.9,14.0,668.0,952.42,746.1
2017,4,10,15,15,813.5,107.0,4.1,14.0,624.0,941.67,741.47
2017,4,10,15,30,797.0,104.0,4.3,14.0,580.0,927.35,734.53
2017,4,10,15,45,782.0,98.0,4.55,14.0,533.5,907.46,724.37
2017,4,10,16,0,767.0,92.0,4.8,14.0,487.0,884.27,711.51
2017,4,10,16,15,738.0,88.0,4.8,14.0,435.5,847.03,686.17
2017,4,10,16,30,709.0,84.0,4.8,14.0,384.0,813.5,663.24
2017,4,10,16,45,670.5,78.5,4.8,14.0,331.5,761.51,625.57
2017,4,10,17,0,632.0,73.0,4.8,14.0,279.0,708.26,585.74
2017,4,10,17,15,574.0,65.5,4.7,13.5,227.0,634.21,528.42
2017,4,10,17,30,516.0,58.0,4.6,13.0,175.0,560.88,468.97
2017,4,10,17,45,423.5,48.5,4.55,13.0,127.5,457.85,381.63
2017,4,10,18,0,331.0,39.0,4.5,13.0,80.0,359.21,293.14
2017,4,10,18,15,165.5,25.0,4.35,13.0,45.5,197.69,120.83
2017,4,10,18,30,0.0,11.0,4.2,13.0,11.0,9.39,0.0
2017,4,10,18,45,0.0,5.5,4.1,13.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,3.65,13.0,4.0,3.41,0.0
2017,4,11,6,0,0.0,8.0,3.9,13.0,8.0,6.57,0.0
2017,4,11,6,15,0.0,21.5,4.0,13.0,21.5,17.74,9.21
2017,4,11,6,30,0.0,35.0,4.1,13.0,35.0,28.93,19.84
2017,4,11,6,45,0.0,52.0,4.2,13.5,52.0,42.55,32.29
2017,4,11,7,0,0.0,69.0,4.3,14.0,69.0,55.91,44.37
2017,4,11,7,15,0.0,87.0,4.35,14.0,87.0,69.86,56.88
2017,4,11,7,30,0.0,105.0,4.4,14.0,105.0,83.68,69.07
2017,4,11,7,45,0.0,119.0,4.5,14.0,119.0,94.6,78.52
2017,4,11,8,0,0.0,133.0,4.6,14.0,133.0,105.43,87.78
2017,4,11,8,15,19.0,174.0,4.7,14.0,184.5,134.67,112.98
2017,4,11,8,30,38.0,215.0,4.8,14.0,236.0,153.7,129.04
2017,4,11,8,45,120.0,249.0,4.9,14.5,322.5,166.03,138.96
2017,4,11,9,0,202.0,283.0,5.0,15.0,409.0,185.03,154.48
2017,4,11,9,15,245.5,297.0,5.1,15.0,460.5,180.76,150.44
2017,4,11,9,30,289.0,311.0,5.2,15.0,512.0,205.68,155.87
2017,4,11,9,45,331.0,318.0,5.35,15.0,560.0,239.57,176.62
2017,4,11,10,0,373.0,325.0,5.5,15.0,608.0,278.49,205.11
2017,4,11,10,15,303.5,357.5,5.6,15.0,593.5,311.06,235.22
2017,4,11,10,30,234.0,390.0,5.7,15.0,579.0,345.65,266.68
2017,4,11,10,45,165.0,399.0,5.85,15.0,534.5,348.54,272.2
2017,4,11,11,0,96.0,408.0,6.0,15.0,490.0,349.84,275.29
2017,4,11,11,15,70.5,393.5,6.05,15.0,454.5,339.41,267.84
2017,4,11,11,30,45.0,379.0,6.1,15.0,419.0,325.04,256.88
2017,4,11,11,45,59.0,398.0,6.2,15.0,450.5,355.38,281.07
2017,4,11,12,0,73.0,417.0,6.3,15.0,482.0,387.85,306.89
2017,4,11,12,15,44.0,352.5,6.35,15.0,392.0,325.13,257.65
2017,4,11,12,30,15.0,288.0,6.4,15.0,302.0,251.69,199.21
2017,4,11,12,45,11.0,248.5,6.5,15.0,259.0,217.26,171.85
2017,4,11,13,0,7.0,209.0,6.6,15.0,216.0,181.72,143.34
2017,4,11,13,15,8.5,226.0,6.65,15.0,234.0,198.58,157.14
2017,4,11,13,30,10.0,243.0,6.7,15.0,252.0,215.94,171.33
2017,4,11,13,45,8.5,229.0,6.8,15.0,236.5,203.53,161.49
2017,4,11,14,0,7.0,215.0,6.9,15.0,221.0,190.82,151.41
2017,4,11,14,15,3.5,132.0,6.9,15.0,135.0,114.59,89.37
2017,4,11,14,30,0.0,49.0,6.9,15.0,49.0,40.75,28.35
2017,4,11,14,45,0.0,86.5,6.9,15.0,86.5,72.06,54.48
2017,4,11,15,0,0.0,124.0,6.9,15.0,124.0,104.79,81.74
2017,4,11,15,15,3.5,158.5,6.8,15.0,160.5,140.39,111.54
2017,4,11,15,30,7.0,193.0,6.7,15.0,197.0,178.93,143.75
2017,4,11,15,45,27.0,201.0,6.65,15.0,215.5,227.26,184.81
2017,4,11,16,0,47.0,209.0,6.6,15.0,234.0,262.1,214.76
2017,4,11,16,15,23.5,149.0,6.5,14.5,161.5,171.51,139.97
2017,4,11,16,30,0.0,89.0,6.4,14.0,89.0,75.22,58.52
2017,4,11,16,45,0.0,76.0,6.3,14.0,76.0,63.52,48.76
2017,4,11,17,0,0.0,63.0,6.2,14.0,63.0,52.2,39.18
2017,4,11,17,15,0.0,51.0,6.1,14.0,51.0,42.2,30.61
2017,4,11,17,30,0.0,39.0,6.0,14.0,39.0,32.22,21.94
2017,4,11,17,45,0.0,28.0,5.95,14.0,28.0,23.09,13.92
2017,4,11,18,0,0.0,17.0,5.9,14.0,17.0,13.99,5.91
2017,4,11,18,15,0.0,9.0,5.7,14.0,9.0,7.39,0.0
2017,4,11,18,30,0.0,1.0,5.5,14.0,1.0,0.85,0.0
2017,4,11,18,45,0.0,0.5,5.35,14.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.5,2.6,14.0,4.5,3.84,0.0
2017,4,12,6,0,0.0,9.0,2.7,14.0,9.0,7.4,0.0
2017,4,12,6,15,0.0,22.0,2.8,14.0,22.0,18.15,9.66
2017,4,12,6,30,0.0,35.0,2.9,14.0,35.0,28.93,19.8
2017,4,12,6,45,0.0,52.0,3.05,14.0,52.0,42.62,32.34
2017,4,12,7,0,0.0,69.0,3.2,14.0,69.0,55.99,44.47
2017,4,12,7,15,0.0,87.5,3.25,14.0,87.5,70.31,57.28
2017,4,12,7,30,0.0,106.0,3.3,14.0,106.0,84.49,69.75
2017,4,12,7,45,6.5,134.0,3.4,14.0,137.0,105.11,87.71
2017,4,12,8,0,13.0,162.0,3.5,14.0,168.0,125.33,105.07
2017,4,12,8,15,38.5,196.0,3.55,14.0,216.5,141.65,118.84
2017,4,12,8,30,64.0,230.0,3.6,14.0,265.0,162.47,136.35
2017,4,12,8,45,99.0,258.5,3.7,14.5,318.0,179.82,150.45
2017,4,12,9,0,134.0,287.0,3.8,15.0,371.0,185.78,154.76
2017,4,12,9,15,119.5,305.5,3.9,15.0,384.5,194.68,161.87
2017,4,12,9,30,105.0,324.0,4.0,15.0,398.0,226.81,177.24
2017,4,12,9,45,84.5,332.5,4.1,15.0,394.0,242.06,188.39
2017,4,12,10,0,64.0,341.0,4.2,15.0,390.0,254.6,198.85
2017,4,12,10,15,136.5,368.0,4.25,15.0,477.5,288.4,222.86
2017,4,12,10,30,209.0,395.0,4.3,15.0,565.0,342.34,263.76
2017,4,12,10,45,532.0,266.5,4.35,15.0,714.0,379.3,287.83
2017,4,12,11,0,855.0,138.0,4.4,15.0,863.0,460.96,351.49
2017,4,12,11,15,595.5,272.0,4.45,15.0,781.0,485.07,376.53
2017,4,12,11,30,336.0,406.0,4.5,15.0,699.0,491.64,384.08
2017,4,12,11,45,342.5,410.0,4.55,15.0,710.5,525.49,411.54
2017,4,12,12,0,349.0,414.0,4.6,15.0,722.0,559.55,438.73
2017,4,12,12,15,237.0,426.5,4.65,15.0,636.0,518.52,407.45
2017,4,12,12,30,125.0,439.0,4.7,15.0,550.0,468.52,368.3
2017,4,12,12,45,506.0,283.0,4.8,15.0,722.5,648.47,514.16
2017,4,12,13,0,887.0,127.0,4.9,15.0,895.0,825.58,652.37
2017,4,12,13,15,883.0,126.0,5.05,15.0,878.0,856.15,674.98
2017,4,12,13,30,879.0,125.0,5.2,15.0,861.0,883.6,696.27
2017,4,12,13,45,873.0,123.5,5.35,15.0,836.5,905.56,713.73
2017,4,12,14,0,867.0,122.0,5.5,15.0,812.0,924.1,728.91
2017,4,12,14,15,857.5,120.5,5.6,15.0,780.0,935.91,739.09
2017,4,12,14,30,848.0,119.0,5.7,15.0,748.0,955.45,755.12
2017,4,12,14,45,834.5,117.0,5.8,15.0,709.5,956.0,757.52
2017,4,12,15,0,821.0,115.0,5.9,15.0,671.0,952.8,757.45
2017,4,12,15,15,803.5,112.0,5.95,15.0,627.0,940.91,750.88
2017,4,12,15,30,786.0,109.0,6.0,15.0,583.0,925.45,741.82
2017,4,12,15,45,761.0,106.0,6.1,15.0,534.5,899.27,725.1
2017,4,12,16,0,736.0,103.0,6.2,15.0,486.0,876.42,710.78
2017,4,12,16,15,550.5,128.0,6.25,14.5,398.0,724.76,598.13
2017,4,12,16,30,365.0,153.0,6.3,14.0,310.0,566.82,473.98
2017,4,12,16,45,335.5,137.5,6.35,14.0,267.0,496.75,419.34
2017,4,12,17,0,306.0,122.0,6.4,14.0,224.0,448.42,380.32
2017,4,12,17,15,273.0,103.0,6.4,14.0,182.0,391.92,333.24
2017,4,12,17,30,240.0,84.0,6.4,14.0,140.0,335.73,284.92
2017,4,12,17,45,253.0,64.0,6.45,14.0,109.5,335.15,281.7
2017,4,12,18,0,266.0,44.0,6.5,14.0,79.0,313.21,257.54
2017,4,12,18,15,147.0,27.5,6.5,14.0,45.5,191.28,128.41
2017,4,12,18,30,28.0,11.0,6.5,14.0,12.0,29.49,0.0
2017,4,12,18,45,14.0,5.5,6.5,14.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.5,4.4,13.0,8.5,7.26,0.0
2017,4,13,6,0,0.0,17.0,4.6,13.0,17.0,14.03,0.46
2017,4,13,6,15,8.5,37.0,4.8,13.0,38.5,29.75,19.68
2017,4,13,6,30,17.0,57.0,5.0,13.0,60.0,44.62,33.73
2017,4,13,6,45,27.0,78.5,5.25,13.5,85.0,60.37,48.17
2017,4,13,7,0,37.0,100.0,5.5,14.0,110.0,75.85,62.12
2017,4,13,7,15,47.0,122.0,5.65,14.0,137.5,91.36,75.96
2017,4,13,7,30,57.0,144.0,5.8,14.0,165.0,106.57,89.3
2017,4,13,7,45,258.5,146.5,6.0,14.0,263.5,103.16,86.06
2017,4,13,8,0,460.0,149.0,6.2,14.0,362.0,101.09,83.97
2017,4,13,8,15,230.0,155.5,6.3,14.0,262.0,107.06,88.92
2017,4,13,8,30,0.0,162.0,6.4,14.0,162.0,127.65,106.56
2017,4,13,8,45,45.0,222.0,6.55,14.0,250.5,159.24,133.54
2017,4,13,9,0,90.0,282.0,6.7,14.0,339.0,193.5,162.52
2017,4,13,9,15,439.5,213.5,6.8,14.0,519.5,127.92,105.83
2017,4,13,9,30,789.0,145.0,6.9,14.0,700.0,141.57,88.33
2017,4,13,9,45,801.0,148.5,7.0,14.0,736.5,195.7,121.57
2017,4,13,10,0,813.0,152.0,7.1,14.0,773.0,251.32,165.77
2017,4,13,10,15,822.5,154.0,7.1,14.0,803.0,306.59,214.44
2017,4,13,10,30,832.0,156.0,7.1,14.0,833.0,362.61,265.46
2017,4,13,10,45,844.5,154.0,7.15,14.0,857.5,417.36,315.66
2017,4,13,11,0,857.0,152.0,7.2,14.0,882.0,472.63,365.73
2017,4,13,11,15,861.0,153.0,7.2,13.5,897.0,526.4,414.49
2017,4,13,11,30,865.0,154.0,7.2,13.0,912.0,579.38,461.69
2017,4,13,11,45,870.0,152.0,7.2,13.0,919.5,629.51,504.87
2017,4,13,12,0,875.0,150.0,7.2,13.0,927.0,674.39,543.17
2017,4,13,12,15,875.0,150.0,7.2,13.0,925.5,718.69,580.12
2017,4,13,12,30,875.0,150.0,7.2,13.0,924.0,760.91,614.81
2017,4,13,12,45,887.5,140.5,7.25,13.0,918.5,802.36,648.75
2017,4,13,13,0,900.0,131.0,7.3,13.0,913.0,841.67,678.97
2017,4,13,13,15,895.5,130.0,7.35,13.0,895.5,872.31,702.64
2017,4,13,13,30,891.0,129.0,7.4,13.0,878.0,899.74,724.01
2017,4,13,13,45,883.5,128.0,7.45,13.0,852.5,921.23,741.02
2017,4,13,14,0,876.0,127.0,7.5,13.0,827.0,939.19,755.57
2017,4,13,14,15,867.0,125.0,7.55,13.0,794.5,962.42,774.24
2017,4,13,14,30,858.0,123.0,7.6,13.0,762.0,971.15,782.23
2017,4,13,14,45,844.0,121.5,7.65,13.0,723.0,971.89,784.49
2017,4,13,15,0,830.0,120.0,7.7,13.0,684.0,968.84,784.14
2017,4,13,15,15,813.0,117.0,7.7,13.0,640.0,957.46,777.46
2017,4,13,15,30,796.0,114.0,7.7,13.0,596.0,942.45,768.21
2017,4,13,15,45,771.0,111.0,7.7,13.0,547.0,916.16,750.42
2017,4,13,16,0,746.0,108.0,7.7,13.0,498.0,893.79,735.63
2017,4,13,16,15,715.5,103.0,7.6,12.5,446.0,854.33,708.44
2017,4,13,16,30,685.0,98.0,7.5,12.0,394.0,812.5,678.93
2017,4,13,16,45,639.0,93.0,7.45,12.0,340.0,754.15,634.46
2017,4,13,17,0,593.0,88.0,7.4,12.0,286.0,694.61,587.86
2017,4,13,17,15,531.0,79.5,7.2,12.0,233.5,615.89,523.68
2017,4,13,17,30,469.0,71.0,7.0,12.0,181.0,537.72,457.67
2017,4,13,17,45,378.0,59.0,6.8,12.0,133.0,430.99,365.28
2017,4,13,18,0,287.0,47.0,6.6,12.0,85.0,334.85,277.9
2017,4,13,18,15,143.5,30.5,6.45,11.5,49.5,196.09,137.38
2017,4,13,18,30,0.0,14.0,6.3,11.0,14.0,11.95,0.0
2017,4,13,18,45,0.0,7.0,6.2,11.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
