Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,5,45,61.5,13.0,7.3,11.0,17.0,11.1,0.0
2017,4,14,6,0,123.0,26.0,7.4,11.0,34.0,20.11,5.48
2017,4,14,6,15,241.0,41.5,7.5,11.0,76.0,31.89,21.85
2017,4,14,6,30,359.0,57.0,7.6,11.0,118.0,43.53,33.09
2017,4,14,6,45,433.0,69.0,7.7,11.5,168.5,52.21,41.28
2017,4,14,7,0,507.0,81.0,7.8,12.0,219.0,62.99,51.11
2017,4,14,7,15,562.0,89.0,7.75,12.0,272.5,67.63,55.33
2017,4,14,7,30,617.0,97.0,7.7,12.0,326.0,72.18,59.32
2017,4,14,7,45,643.0,106.5,7.7,12.0,377.0,77.36,63.78
2017,4,14,8,0,669.0,116.0,7.7,12.0,428.0,82.24,67.91
2017,4,14,8,15,698.5,121.5,7.6,12.0,479.0,84.12,69.33
2017,4,14,8,30,728.0,127.0,7.5,12.0,530.0,85.91,70.68
2017,4,14,8,45,746.5,132.5,7.45,12.5,576.5,87.4,71.63
2017,4,14,9,0,765.0,138.0,7.4,13.0,623.0,88.77,72.47
2017,4,14,9,15,781.5,141.0,7.35,13.0,665.5,88.49,72.03
2017,4,14,9,30,798.0,144.0,7.3,13.0,708.0,144.52,89.75
2017,4,14,9,45,823.0,140.5,7.25,13.0,747.5,196.17,121.21
2017,4,14,10,0,848.0,137.0,7.2,13.0,787.0,250.73,164.59
2017,4,14,10,15,857.0,139.0,7.1,13.0,817.5,307.72,215.24
2017,4,14,10,30,866.0,141.0,7.0,13.0,848.0,365.35,268.04
2017,4,14,10,45,868.0,144.5,6.95,13.0,869.5,421.91,320.22
2017,4,14,11,0,870.0,148.0,6.9,13.0,891.0,477.93,371.14
2017,4,14,11,15,874.0,149.0,6.8,13.0,906.0,532.27,419.53
2017,4,14,11,30,878.0,150.0,6.7,13.0,921.0,585.78,466.04
2017,4,14,11,45,877.0,152.0,6.65,13.5,927.0,636.15,508.09
2017,4,14,12,0,876.0,154.0,6.6,14.0,933.0,684.81,547.62
2017,4,14,12,15,876.0,153.5,6.6,14.0,932.0,730.1,584.84
2017,4,14,12,30,876.0,153.0,6.6,14.0,931.0,773.23,619.75
2017,4,14,12,45,873.5,152.5,6.6,14.0,921.5,812.1,650.89
2017,4,14,13,0,871.0,152.0,6.6,14.0,912.0,848.21,678.61
2017,4,14,13,15,866.5,151.0,6.7,14.0,894.5,879.27,702.53
2017,4,14,13,30,862.0,150.0,6.8,14.0,877.0,907.11,724.16
2017,4,14,13,45,852.0,150.0,6.9,14.0,851.0,927.72,740.57
2017,4,14,14,0,842.0,150.0,7.0,14.0,825.0,944.68,754.47
2017,4,14,14,15,831.5,147.5,7.05,14.0,792.0,954.92,763.35
2017,4,14,14,30,821.0,145.0,7.1,14.0,759.0,961.39,769.65
2017,4,14,14,45,810.0,141.0,7.2,14.0,721.0,962.04,772.08
2017,4,14,15,0,799.0,137.0,7.3,14.0,683.0,958.96,771.93
2017,4,14,15,15,780.5,133.5,7.35,14.0,638.5,952.66,769.32
2017,4,14,15,30,762.0,130.0,7.4,14.0,594.0,936.09,759.14
2017,4,14,15,45,744.0,123.5,7.45,14.0,546.0,913.03,744.11
2017,4,14,16,0,726.0,117.0,7.5,14.0,498.0,886.81,726.63
2017,4,14,16,15,694.0,111.5,7.5,13.5,446.0,845.39,698.39
2017,4,14,16,30,662.0,106.0,7.5,13.0,394.0,801.63,667.77
2017,4,14,16,45,618.0,99.5,7.55,13.0,340.5,743.41,623.78
2017,4,14,17,0,574.0,93.0,7.6,13.0,287.0,683.95,577.56
2017,4,14,17,15,511.5,84.0,7.6,12.5,234.0,604.32,514.06
2017,4,14,17,30,449.0,75.0,7.6,12.0,181.0,521.93,445.64
2017,4,14,17,45,352.5,62.5,7.65,12.0,132.5,415.38,353.34
2017,4,14,18,0,256.0,50.0,7.7,12.0,84.0,314.94,262.05
2017,4,14,18,15,142.0,31.5,7.65,12.0,49.0,198.22,142.57
2017,4,14,18,30,28.0,13.0,7.6,12.0,14.0,31.26,0.0
2017,4,14,18,45,14.0,6.5,7.55,12.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,15,5,45,27.0,13.0,4.25,11.5,15.0,11.1,0.0
2017,4,15,6,0,54.0,26.0,4.2,12.0,30.0,20.7,7.46
2017,4,15,6,15,126.5,46.0,4.25,12.0,65.5,35.26,24.82
2017,4,15,6,30,199.0,66.0,4.3,12.0,101.0,49.92,38.69
2017,4,15,6,45,248.5,84.5,4.4,12.0,143.5,63.17,51.03
2017,4,15,7,0,298.0,103.0,4.5,12.0,186.0,76.08,62.84
2017,4,15,7,15,356.0,111.5,4.45,12.0,231.0,79.49,65.92
2017,4,15,7,30,414.0,120.0,4.4,12.0,276.0,84.48,70.26
2017,4,15,7,45,438.0,136.0,4.4,12.5,322.5,93.82,78.21
2017,4,15,8,0,462.0,152.0,4.4,13.0,369.0,102.7,85.61
2017,4,15,8,15,426.0,181.5,4.25,13.0,399.0,118.6,99.21
2017,4,15,8,30,390.0,211.0,4.1,13.0,429.0,140.99,118.29
2017,4,15,8,45,537.0,180.5,4.0,13.5,508.0,115.24,95.42
2017,4,15,9,0,684.0,150.0,3.9,14.0,587.0,94.45,77.0
2017,4,15,9,15,607.0,193.5,3.6,14.0,600.0,117.1,96.34
2017,4,15,9,30,530.0,237.0,3.3,14.0,613.0,177.63,123.77
2017,4,15,9,45,521.5,255.0,3.0,14.0,641.0,224.77,155.83
2017,4,15,10,0,513.0,273.0,2.7,14.0,669.0,271.56,193.24
2017,4,15,10,15,554.5,272.0,2.55,14.0,714.5,318.64,231.39
2017,4,15,10,30,596.0,271.0,2.4,14.0,760.0,370.26,274.28
2017,4,15,10,45,751.5,198.0,2.25,14.5,831.5,415.69,310.24
2017,4,15,11,0,907.0,125.0,2.1,15.0,903.0,482.28,363.57
2017,4,15,11,15,910.0,126.0,2.1,15.0,917.5,536.21,409.36
2017,4,15,11,30,913.0,127.0,2.1,15.0,932.0,589.08,453.04
2017,4,15,11,45,908.5,130.5,2.1,15.5,936.5,638.24,491.76
2017,4,15,12,0,904.0,134.0,2.1,16.0,941.0,685.3,527.69
2017,4,15,12,15,763.5,215.5,2.15,16.0,896.5,710.82,546.07
2017,4,15,12,30,623.0,297.0,2.2,16.0,852.0,718.59,550.88
2017,4,15,12,45,612.5,298.5,2.3,16.0,839.0,746.83,572.72
2017,4,15,13,0,602.0,300.0,2.4,16.0,826.0,772.26,592.16
2017,4,15,13,15,620.0,282.5,2.45,16.0,815.5,802.51,615.29
2017,4,15,13,30,638.0,265.0,2.5,16.0,805.0,830.72,636.89
2017,4,15,13,45,643.5,251.5,2.65,16.0,782.5,849.17,652.17
2017,4,15,14,0,649.0,238.0,2.8,16.0,760.0,864.66,665.54
2017,4,15,14,15,751.5,182.0,2.9,15.5,763.0,924.78,711.62
2017,4,15,14,30,854.0,126.0,3.0,15.0,766.0,974.07,748.55
2017,4,15,14,45,746.5,156.5,3.1,15.0,695.0,926.34,717.19
2017,4,15,15,0,639.0,187.0,3.2,15.0,624.0,866.88,677.88
2017,4,15,15,15,608.5,181.5,3.35,15.0,576.5,839.23,661.09
2017,4,15,15,30,578.0,176.0,3.5,15.0,529.0,808.33,641.45
2017,4,15,15,45,510.0,179.5,3.7,15.0,472.5,740.11,593.58
2017,4,15,16,0,442.0,183.0,3.9,15.0,416.0,679.39,549.56
2017,4,15,16,15,398.0,170.5,4.15,14.5,364.5,622.02,508.9
2017,4,15,16,30,354.0,158.0,4.4,14.0,313.0,541.88,449.84
2017,4,15,16,45,328.5,142.5,4.7,14.0,271.5,497.63,416.66
2017,4,15,17,0,303.0,127.0,5.0,14.0,230.0,453.05,381.84
2017,4,15,17,15,277.5,107.5,5.05,13.5,189.0,402.53,341.23
2017,4,15,17,30,252.0,88.0,5.1,13.0,148.0,351.89,298.87
2017,4,15,17,45,202.5,69.0,5.2,13.0,109.5,282.25,237.82
2017,4,15,18,0,153.0,50.0,5.3,13.0,71.0,214.58,176.59
2017,4,15,18,15,76.5,31.5,5.15,13.0,42.0,129.32,92.65
2017,4,15,18,30,0.0,13.0,5.0,13.0,13.0,11.1,0.0
2017,4,15,18,45,0.0,6.5,4.9,13.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,11.5,3.1,13.0,11.5,9.82,0.0
2017,4,16,6,0,0.0,23.0,3.3,13.0,23.0,18.81,7.33
2017,4,16,6,15,18.0,43.5,3.5,13.0,47.0,34.42,24.13
2017,4,16,6,30,36.0,64.0,3.7,13.0,71.0,49.73,38.43
2017,4,16,6,45,48.5,86.5,3.9,13.5,98.5,66.03,53.3
2017,4,16,7,0,61.0,109.0,4.1,14.0,126.0,82.05,67.65
2017,4,16,7,15,71.5,131.0,4.3,14.0,155.0,97.48,81.32
2017,4,16,7,30,82.0,153.0,4.5,14.0,184.0,112.61,94.5
2017,4,16,7,45,62.0,170.0,4.75,14.0,195.5,124.23,104.42
2017,4,16,8,0,42.0,187.0,5.0,14.0,207.0,135.52,113.93
2017,4,16,8,15,29.0,194.0,5.1,14.0,208.5,140.88,118.2
2017,4,16,8,30,16.0,201.0,5.2,14.0,210.0,154.35,129.45
2017,4,16,8,45,9.5,192.0,5.35,14.0,197.5,149.47,124.86
2017,4,16,9,0,3.0,183.0,5.5,14.0,185.0,144.02,119.84
2017,4,16,9,15,50.0,256.5,5.5,14.0,292.0,180.69,150.88
2017,4,16,9,30,97.0,330.0,5.5,14.0,399.0,232.75,182.79
2017,4,16,9,45,63.0,317.0,5.5,14.0,362.5,233.11,183.16
2017,4,16,10,0,29.0,304.0,5.5,14.0,326.0,227.53,179.88
2017,4,16,10,15,17.0,248.5,5.6,14.0,262.0,201.76,159.56
2017,4,16,10,30,5.0,193.0,5.7,14.0,198.0,158.38,124.77
2017,4,16,10,45,2.5,139.5,5.8,14.0,142.0,116.13,90.32
2017,4,16,11,0,0.0,86.0,5.9,14.0,86.0,71.86,53.95
2017,4,16,11,15,4.0,150.5,5.95,13.5,154.5,126.51,98.94
2017,4,16,11,30,8.0,215.0,6.0,13.0,223.0,181.35,143.76
2017,4,16,11,45,9.5,229.5,6.1,13.0,239.0,195.16,154.91
2017,4,16,12,0,11.0,244.0,6.2,13.0,255.0,209.32,166.4
2017,4,16,12,15,12.0,257.5,6.25,13.0,269.0,222.68,177.23
2017,4,16,12,30,13.0,271.0,6.3,13.0,283.0,236.36,188.33
2017,4,16,12,45,14.5,282.0,6.4,13.0,295.0,248.65,198.36
2017,4,16,13,0,16.0,293.0,6.5,13.0,307.0,261.3,208.72
2017,4,16,13,15,17.5,298.0,6.5,13.0,313.5,269.07,215.18
2017,4,16,13,30,19.0,303.0,6.5,13.0,320.0,277.11,221.9
2017,4,16,13,45,13.5,260.5,6.55,13.0,272.5,236.22,189.12
2017,4,16,14,0,8.0,218.0,6.6,13.0,225.0,194.45,155.37
2017,4,16,14,15,4.0,176.5,6.5,13.0,180.0,154.39,122.73
2017,4,16,14,30,0.0,135.0,6.4,13.0,135.0,114.14,89.62
2017,4,16,14,45,0.0,144.0,6.35,13.0,144.0,122.39,96.66
2017,4,16,15,0,0.0,153.0,6.3,13.0,153.0,130.99,104.0
2017,4,16,15,15,7.5,184.5,6.2,13.0,189.5,168.86,135.97
2017,4,16,15,30,15.0,216.0,6.1,13.0,226.0,209.63,170.26
2017,4,16,15,45,64.5,223.5,6.05,13.0,258.5,289.7,238.66
2017,4,16,16,0,114.0,231.0,6.0,13.0,291.0,374.73,310.35
2017,4,16,16,15,74.0,199.5,5.95,13.0,237.0,281.91,233.97
2017,4,16,16,30,34.0,168.0,5.9,13.0,183.0,209.52,173.17
2017,4,16,16,45,27.0,147.0,5.85,13.0,158.0,182.27,150.64
2017,4,16,17,0,20.0,126.0,5.8,13.0,133.0,139.79,114.83
2017,4,16,17,15,11.5,104.5,5.7,13.0,108.5,111.69,90.67
2017,4,16,17,30,3.0,83.0,5.6,13.0,84.0,83.43,66.01
2017,4,16,17,45,1.5,61.5,5.6,13.0,62.0,60.65,46.07
2017,4,16,18,0,0.0,40.0,5.6,13.0,40.0,36.59,24.97
2017,4,16,18,15,0.0,23.5,5.45,13.0,23.5,19.42,9.12
2017,4,16,18,30,0.0,7.0,5.3,13.0,7.0,5.97,0.0
2017,4,16,18,45,0.0,3.5,5.2,13.0,3.5,2.99,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.0,1.7,14.0,8.0,6.83,0.0
2017,4,17,6,0,0.0,16.0,1.7,14.0,16.0,13.18,4.0
2017,4,17,6,15,0.0,34.0,1.65,14.0,34.0,27.93,18.56
2017,4,17,6,30,0.0,52.0,1.6,14.0,52.0,42.07,31.61
2017,4,17,6,45,0.0,73.5,1.6,14.0,73.5,58.52,46.6
2017,4,17,7,0,0.0,95.0,1.6,14.0,95.0,74.78,61.2
2017,4,17,7,15,6.5,115.5,1.55,14.0,118.0,90.27,74.87
2017,4,17,7,30,13.0,136.0,1.5,14.0,141.0,105.64,88.18
2017,4,17,7,45,28.5,162.5,1.45,14.0,175.5,119.62,100.07
2017,4,17,8,0,44.0,189.0,1.4,14.0,210.0,136.83,114.57
2017,4,17,8,15,52.5,213.5,1.35,14.0,241.0,152.37,127.43
2017,4,17,8,30,61.0,238.0,1.3,14.0,272.0,167.48,139.79
2017,4,17,8,45,30.5,152.5,1.3,14.0,169.5,116.47,95.89
2017,4,17,9,0,0.0,67.0,1.3,14.0,67.0,55.68,43.23
2017,4,17,9,15,32.5,192.0,1.35,14.0,215.5,142.56,117.87
2017,4,17,9,30,65.0,317.0,1.4,14.0,364.0,224.0,175.16
2017,4,17,9,45,101.0,346.0,1.5,14.5,422.5,255.45,196.8
2017,4,17,10,0,137.0,375.0,1.6,15.0,481.0,280.57,214.24
2017,4,17,10,15,71.5,288.0,1.7,15.0,343.5,234.55,181.35
2017,4,17,10,30,6.0,201.0,1.8,15.0,206.0,164.92,128.66
2017,4,17,10,45,18.5,274.5,1.9,15.0,291.0,226.97,177.72
2017,4,17,11,0,31.0,348.0,2.0,15.0,376.0,283.24,221.3
2017,4,17,11,15,51.0,382.5,2.05,15.0,428.0,324.52,252.95
2017,4,17,11,30,71.0,417.0,2.1,15.0,480.0,369.18,287.15
2017,4,17,11,45,48.0,380.5,2.2,15.0,423.5,337.27,262.93
2017,4,17,12,0,25.0,344.0,2.3,15.0,367.0,300.87,235.11
2017,4,17,12,15,20.5,319.0,2.3,15.0,337.5,279.4,218.69
2017,4,17,12,30,16.0,294.0,2.3,15.0,308.0,257.9,202.07
2017,4,17,12,45,15.0,285.0,2.35,15.0,298.5,251.64,197.4
2017,4,17,13,0,14.0,276.0,2.4,15.0,289.0,245.07,192.43
2017,4,17,13,15,14.5,278.0,2.35,15.0,291.0,249.07,195.75
2017,4,17,13,30,15.0,280.0,2.3,15.0,293.0,253.17,199.14
2017,4,17,13,45,7.5,211.5,2.25,15.0,218.0,187.21,147.01
2017,4,17,14,0,0.0,143.0,2.2,15.0,143.0,120.8,93.68
2017,4,17,14,15,0.0,136.5,2.15,15.0,136.5,115.29,89.46
2017,4,17,14,30,0.0,130.0,2.1,15.0,130.0,109.74,85.1
2017,4,17,14,45,0.0,106.5,2.05,15.0,106.5,89.23,68.47
2017,4,17,15,0,0.0,83.0,2.0,15.0,83.0,69.1,52.04
2017,4,17,15,15,0.0,71.5,1.9,15.0,71.5,59.45,44.18
2017,4,17,15,30,0.0,60.0,1.8,15.0,60.0,49.81,36.27
2017,4,17,15,45,0.0,35.0,1.75,15.0,35.0,28.98,18.88
2017,4,17,16,0,0.0,10.0,1.7,15.0,10.0,8.26,1.37
2017,4,17,16,15,16.5,89.5,1.65,14.5,97.0,98.41,78.52
2017,4,17,16,30,33.0,169.0,1.6,14.0,184.0,209.55,171.4
2017,4,17,16,45,27.0,148.5,1.55,14.0,159.5,183.93,150.23
2017,4,17,17,0,21.0,128.0,1.5,14.0,135.0,142.87,116.35
2017,4,17,17,15,13.0,106.5,1.35,14.0,110.5,115.24,93.02
2017,4,17,17,30,5.0,85.0,1.2,14.0,86.0,87.45,69.11
2017,4,17,17,45,2.5,63.5,1.1,14.0,64.0,63.88,48.67
2017,4,17,18,0,0.0,42.0,1.0,14.0,42.0,39.11,27.05
2017,4,17,18,15,0.0,25.0,0.95,14.0,25.0,21.3,10.78
2017,4,17,18,30,0.0,8.0,0.9,14.0,8.0,6.58,0.0
2017,4,17,18,45,0.0,4.0,0.85,14.0,4.0,3.41,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,0.65,13.0,10.5,8.96,0.0
2017,4,18,6,0,0.0,21.0,0.7,13.0,21.0,17.34,7.66
2017,4,18,6,15,0.0,42.0,0.8,13.0,42.0,33.82,23.88
2017,4,18,6,30,0.0,63.0,0.9,13.0,63.0,49.89,38.74
2017,4,18,6,45,10.5,84.0,1.0,13.5,87.0,65.89,53.25
2017,4,18,7,0,21.0,105.0,1.1,14.0,111.0,81.79,67.38
2017,4,18,7,15,29.0,126.5,1.15,14.0,137.0,94.74,78.75
2017,4,18,7,30,37.0,148.0,1.2,14.0,163.0,109.55,91.53
2017,4,18,7,45,104.5,176.5,1.25,14.0,225.5,124.07,103.85
2017,4,18,8,0,172.0,205.0,1.3,14.0,288.0,141.74,118.72
2017,4,18,8,15,146.0,228.5,1.25,14.0,304.0,154.85,129.46
2017,4,18,8,30,120.0,252.0,1.2,14.0,320.0,167.35,139.58
2017,4,18,8,45,149.5,275.0,1.2,14.0,367.5,179.98,149.76
2017,4,18,9,0,179.0,298.0,1.2,14.0,415.0,192.15,159.48
2017,4,18,9,15,173.5,319.5,1.15,14.0,438.5,204.8,169.51
2017,4,18,9,30,168.0,341.0,1.1,14.0,462.0,233.39,178.23
2017,4,18,9,45,98.5,324.0,1.1,14.0,396.0,243.41,187.29
2017,4,18,10,0,29.0,307.0,1.1,14.0,330.0,230.08,179.57
2017,4,18,10,15,68.5,354.0,1.1,14.0,410.0,276.64,214.41
2017,4,18,10,30,108.0,401.0,1.1,14.0,490.0,329.02,253.57
2017,4,18,10,45,223.0,400.0,1.1,14.5,591.0,376.88,287.64
2017,4,18,11,0,338.0,399.0,1.1,15.0,692.0,439.65,333.91
2017,4,18,11,15,604.0,270.5,1.1,15.0,804.5,499.35,379.26
2017,4,18,11,30,870.0,142.0,1.1,15.0,917.0,584.63,444.96
2017,4,18,11,45,872.0,142.5,1.15,15.0,924.0,633.2,483.07
2017,4,18,12,0,874.0,143.0,1.2,15.0,931.0,680.3,519.49
2017,4,18,12,15,685.5,248.0,1.3,15.0,865.5,690.57,526.4
2017,4,18,12,30,497.0,353.0,1.4,15.0,800.0,679.57,517.37
2017,4,18,12,45,441.5,371.0,1.5,15.5,764.5,682.75,519.68
2017,4,18,13,0,386.0,389.0,1.6,16.0,729.0,673.17,512.64
2017,4,18,13,15,621.5,265.0,1.8,16.0,801.0,793.14,604.95
2017,4,18,13,30,857.0,141.0,2.0,16.0,873.0,901.56,684.1
2017,4,18,13,45,850.5,139.5,2.25,16.0,848.0,923.08,700.84
2017,4,18,14,0,844.0,138.0,2.5,16.0,823.0,941.11,716.19
2017,4,18,14,15,834.0,136.0,2.75,15.5,791.0,951.79,727.99
2017,4,18,14,30,824.0,134.0,3.0,15.0,759.0,958.77,737.41
2017,4,18,14,45,811.0,131.5,3.25,15.0,720.5,958.62,740.63
2017,4,18,15,0,798.0,129.0,3.5,15.0,682.0,954.8,741.37
2017,4,18,15,15,781.5,125.5,3.65,15.0,638.5,942.82,735.76
2017,4,18,15,30,765.0,122.0,3.8,15.0,595.0,927.32,727.75
2017,4,18,15,45,742.0,118.5,3.95,15.0,547.0,909.28,717.91
2017,4,18,16,0,719.0,115.0,4.1,15.0,499.0,881.58,701.0
2017,4,18,16,15,689.5,110.0,4.15,15.0,448.5,842.94,675.35
2017,4,18,16,30,660.0,105.0,4.2,15.0,398.0,801.98,647.56
2017,4,18,16,45,620.0,98.0,4.3,15.0,345.5,746.66,608.58
2017,4,18,17,0,580.0,91.0,4.4,15.0,293.0,690.1,567.44
2017,4,18,17,15,522.5,82.5,4.35,14.5,241.5,615.23,510.58
2017,4,18,17,30,465.0,74.0,4.3,14.0,190.0,540.82,451.57
2017,4,18,17,45,380.5,62.0,4.25,14.0,142.0,438.13,366.01
2017,4,18,18,0,296.0,50.0,4.2,14.0,94.0,345.98,285.36
2017,4,18,18,15,179.5,33.5,4.1,13.5,56.5,228.09,174.39
2017,4,18,18,30,63.0,17.0,4.0,13.0,19.0,81.26,0.0
2017,4,18,18,45,31.5,8.5,3.95,13.0,9.5,28.88,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,19,5,45,92.5,16.5,1.6,13.0,24.5,14.08,0.0
2017,4,19,6,0,185.0,33.0,1.8,13.0,49.0,25.48,14.46
2017,4,19,6,15,290.5,47.0,1.8,13.0,93.0,36.05,25.85
2017,4,19,6,30,396.0,61.0,1.8,13.0,137.0,46.47,35.73
2017,4,19,6,45,298.5,88.5,1.8,13.5,156.0,64.92,52.41
2017,4,19,7,0,201.0,116.0,1.8,14.0,175.0,83.67,69.07
2017,4,19,7,15,234.0,132.5,1.6,14.0,214.5,94.48,78.54
2017,4,19,7,30,267.0,149.0,1.4,14.0,254.0,104.92,87.5
2017,4,19,7,45,294.0,168.0,1.2,14.5,298.5,116.42,97.0
2017,4,19,8,0,321.0,187.0,1.0,15.0,343.0,127.47,105.92
2017,4,19,8,15,533.5,155.0,1.05,15.0,446.5,103.17,84.68
2017,4,19,8,30,746.0,123.0,1.1,15.0,550.0,82.57,66.69
2017,4,19,8,45,574.5,189.0,1.15,15.0,534.5,120.07,98.72
2017,4,19,9,0,403.0,255.0,1.2,15.0,519.0,151.94,125.35
2017,4,19,9,15,607.5,197.0,1.2,15.0,622.5,126.03,92.6
2017,4,19,9,30,812.0,139.0,1.2,15.0,726.0,156.89,93.5
2017,4,19,9,45,680.0,202.5,1.3,15.0,711.0,221.4,144.47
2017,4,19,10,0,548.0,266.0,1.4,15.0,696.0,282.22,198.73
2017,4,19,10,15,649.5,232.0,1.4,15.0,759.5,323.34,230.32
2017,4,19,10,30,751.0,198.0,1.4,15.0,823.0,376.65,273.51
2017,4,19,10,45,807.5,174.5,1.4,15.5,862.5,434.23,321.1
2017,4,19,11,0,864.0,151.0,1.4,16.0,902.0,490.95,367.58
2017,4,19,11,15,867.5,151.5,1.4,16.0,916.0,544.05,411.41
2017,4,19,11,30,871.0,152.0,1.4,16.0,930.0,596.26,453.27
2017,4,19,11,45,871.0,153.5,1.45,16.0,936.0,646.09,492.52
2017,4,19,12,0,871.0,155.0,1.5,16.0,942.0,694.31,529.61
2017,4,19,12,15,870.0,155.0,1.55,16.0,939.5,738.74,563.23
2017,4,19,12,30,869.0,155.0,1.6,16.0,937.0,780.98,594.68
2017,4,19,12,45,870.5,151.5,1.7,16.0,928.0,811.28,617.96
2017,4,19,13,0,872.0,148.0,1.8,16.0,919.0,846.44,643.12
2017,4,19,13,15,866.5,147.0,1.85,16.0,901.0,885.3,670.2
2017,4,19,13,30,861.0,146.0,1.9,16.0,883.0,911.74,688.82
2017,4,19,13,45,852.5,145.0,1.95,16.0,857.0,932.12,703.57
2017,4,19,14,0,844.0,144.0,2.0,16.0,831.0,948.91,716.1
2017,4,19,14,15,833.5,142.0,2.05,16.0,798.0,959.15,724.43
2017,4,19,14,30,823.0,140.0,2.1,16.0,765.0,965.66,730.51
2017,4,19,14,45,809.0,137.0,2.2,16.0,725.5,964.0,731.85
2017,4,19,15,0,795.0,134.0,2.3,16.0,686.0,958.61,730.87
2017,4,19,15,15,777.0,130.5,2.35,16.0,642.0,945.1,723.97
2017,4,19,15,30,759.0,127.0,2.4,16.0,598.0,935.31,719.79
2017,4,19,15,45,740.5,120.5,2.45,16.0,550.0,911.3,705.78
2017,4,19,16,0,722.0,114.0,2.5,16.0,502.0,884.19,689.61
2017,4,19,16,15,691.5,109.0,2.55,15.5,450.5,844.47,665.5
2017,4,19,16,30,661.0,104.0,2.6,15.0,399.0,802.47,639.2
2017,4,19,16,45,625.0,96.5,2.7,15.0,347.0,750.22,603.63
2017,4,19,17,0,589.0,89.0,2.8,15.0,295.0,696.62,565.79
2017,4,19,17,15,532.0,80.5,2.8,15.0,243.0,622.01,509.72
2017,4,19,17,30,475.0,72.0,2.8,15.0,191.0,547.94,451.7
2017,4,19,17,45,394.5,60.5,2.85,15.0,143.5,447.53,369.96
2017,4,19,18,0,314.0,49.0,2.9,15.0,96.0,358.54,293.69
2017,4,19,18,15,198.0,33.5,2.95,14.5,59.0,241.53,185.69
2017,4,19,18,30,82.0,18.0,3.0,14.0,22.0,109.89,0.0
2017,4,19,18,45,41.0,9.0,3.05,14.0,11.0,35.86,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,100.5,17.0,3.2,13.5,26.5,13.24,0.0
2017,4,20,6,0,201.0,34.0,3.2,14.0,53.0,26.26,15.45
2017,4,20,6,15,308.5,47.0,3.3,14.0,97.5,36.09,25.83
2017,4,20,6,30,416.0,60.0,3.4,14.0,142.0,47.99,36.93
2017,4,20,6,45,491.0,68.5,3.5,14.0,193.5,53.61,42.29
2017,4,20,7,0,566.0,77.0,3.6,14.0,245.0,59.18,47.38
2017,4,20,7,15,614.5,83.5,3.7,14.0,298.5,62.87,50.63
2017,4,20,7,30,663.0,90.0,3.8,14.0,352.0,66.47,53.71
2017,4,20,7,45,701.5,94.0,3.9,14.5,406.0,68.1,54.87
2017,4,20,8,0,740.0,98.0,4.0,15.0,460.0,69.72,55.99
2017,4,20,8,15,765.5,102.0,4.0,15.0,511.0,77.89,62.93
2017,4,20,8,30,791.0,106.0,4.0,15.0,562.0,79.37,64.0
2017,4,20,8,45,811.5,108.5,4.0,15.0,609.5,79.68,64.07
2017,4,20,9,0,832.0,111.0,4.0,15.0,657.0,79.96,64.13
2017,4,20,9,15,846.0,113.5,4.05,15.0,699.0,93.48,61.91
2017,4,20,9,30,860.0,116.0,4.1,15.0,741.0,149.22,85.23
2017,4,20,9,45,870.0,118.0,4.15,15.0,777.0,214.44,131.59
2017,4,20,10,0,880.0,120.0,4.2,15.0,813.0,271.15,178.61
2017,4,20,10,15,888.0,121.5,4.25,15.0,842.5,327.77,228.98
2017,4,20,10,30,896.0,123.0,4.3,15.0,872.0,384.7,280.52
2017,4,20,10,45,902.0,124.0,4.35,15.5,894.5,440.63,330.34
2017,4,20,11,0,908.0,125.0,4.4,16.0,917.0,496.23,378.76
2017,4,20,11,15,911.0,126.0,4.4,16.0,931.5,549.8,424.98
2017,4,20,11,30,914.0,127.0,4.4,16.0,946.0,602.31,469.13
2017,4,20,11,45,915.5,127.5,4.4,16.0,952.5,652.3,510.22
2017,4,20,12,0,917.0,128.0,4.4,16.0,959.0,700.66,549.07
2017,4,20,12,15,916.5,128.0,4.45,16.0,957.0,745.41,584.66
2017,4,20,12,30,916.0,128.0,4.5,16.0,955.0,787.95,617.98
2017,4,20,12,45,918.5,124.5,4.55,16.0,946.5,827.36,647.24
2017,4,20,13,0,921.0,121.0,4.6,16.0,938.0,864.18,674.16
2017,4,20,13,15,916.5,120.5,4.75,16.0,920.0,895.1,697.55
2017,4,20,13,30,912.0,120.0,4.9,16.0,902.0,922.8,718.79
2017,4,20,13,45,905.5,118.5,5.1,16.0,876.0,944.39,736.2
2017,4,20,14,0,899.0,117.0,5.3,16.0,850.0,962.42,751.27
2017,4,20,14,15,889.5,115.5,5.4,15.5,817.0,974.03,762.73
2017,4,20,14,30,880.0,114.0,5.5,15.0,784.0,981.94,771.8
2017,4,20,14,45,869.5,111.0,5.65,15.0,745.5,983.57,775.44
2017,4,20,15,0,859.0,108.0,5.8,15.0,707.0,993.29,785.14
2017,4,20,15,15,843.0,105.5,5.85,15.0,662.5,982.86,779.72
2017,4,20,15,30,827.0,103.0,5.9,15.0,618.0,968.83,771.9
2017,4,20,15,45,807.5,99.5,5.95,15.0,569.0,946.68,758.2
2017,4,20,16,0,788.0,96.0,6.0,15.0,520.0,921.3,742.09
2017,4,20,16,15,760.0,92.0,6.05,15.0,468.0,884.0,716.9
2017,4,20,16,30,732.0,88.0,6.1,15.0,416.0,850.35,694.11
2017,4,20,16,45,692.0,83.0,6.2,15.0,362.5,796.33,655.29
2017,4,20,17,0,652.0,78.0,6.3,15.0,309.0,741.07,614.38
2017,4,20,17,15,597.5,71.5,6.35,14.5,256.0,669.96,560.22
2017,4,20,17,30,543.0,65.0,6.4,14.0,203.0,599.27,503.88
2017,4,20,17,45,453.5,56.5,6.5,14.0,153.0,497.59,418.49
2017,4,20,18,0,364.0,48.0,6.6,14.0,103.0,399.49,332.53
2017,4,20,18,15,238.0,33.5,6.6,13.5,64.0,271.54,213.77
2017,4,20,18,30,112.0,19.0,6.6,13.0,25.0,134.58,0.0
2017,4,20,18,45,56.0,9.5,6.6,13.0,12.5,46.65,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,5,45,102.0,17.5,3.15,13.0,27.5,13.62,0.0
2017,4,21,6,0,204.0,35.0,3.1,13.0,55.0,27.0,16.5
2017,4,21,6,15,307.5,48.5,3.0,13.0,99.5,37.17,26.96
2017,4,21,6,30,411.0,62.0,2.9,13.0,144.0,49.51,38.49
2017,4,21,6,45,481.5,71.5,2.85,13.5,195.5,55.87,44.4
2017,4,21,7,0,552.0,81.0,2.8,14.0,247.0,62.09,49.97
2017,4,21,7,15,600.5,88.0,2.8,14.0,300.5,66.01,53.42
2017,4,21,7,30,649.0,95.0,2.8,14.0,354.0,69.84,56.67
2017,4,21,7,45,685.0,100.5,2.8,14.5,407.5,72.32,58.57
2017,4,21,8,0,721.0,106.0,2.8,15.0,461.0,74.72,60.34
2017,4,21,8,15,746.5,110.0,2.75,15.0,511.5,75.86,61.13
2017,4,21,8,30,772.0,114.0,2.7,15.0,562.0,84.52,68.44
2017,4,21,8,45,794.0,116.5,2.7,15.0,609.5,84.61,68.3
2017,4,21,9,0,816.0,119.0,2.7,15.0,657.0,84.7,68.17
2017,4,21,9,15,830.5,121.5,2.7,15.0,699.0,100.92,66.15
2017,4,21,9,30,845.0,124.0,2.7,15.0,741.0,155.85,90.39
2017,4,21,9,45,873.5,117.5,2.7,15.5,782.0,217.55,133.27
2017,4,21,10,0,902.0,111.0,2.7,16.0,823.0,272.99,178.08
2017,4,21,10,15,909.5,112.5,2.65,16.0,852.5,330.53,228.77
2017,4,21,10,30,917.0,114.0,2.6,16.0,882.0,388.31,280.27
2017,4,21,10,45,923.0,114.0,2.55,16.5,904.5,444.49,329.37
2017,4,21,11,0,929.0,114.0,2.5,17.0,927.0,500.27,376.79
2017,4,21,11,15,932.5,114.5,2.45,17.0,941.5,554.55,422.32
2017,4,21,11,30,936.0,115.0,2.4,17.0,956.0,607.76,465.63
2017,4,21,11,45,937.0,115.5,2.4,17.0,962.0,658.19,505.82
2017,4,21,12,0,938.0,116.0,2.4,17.0,968.0,706.89,543.67
2017,4,21,12,15,937.5,116.0,2.45,17.0,966.5,752.21,578.5
2017,4,21,12,30,937.0,116.0,2.5,17.0,965.0,795.25,610.95
2017,4,21,12,45,932.5,117.0,2.55,17.0,954.0,833.59,637.94
2017,4,21,13,0,928.0,118.0,2.6,17.0,943.0,869.03,662.87
2017,4,21,13,15,923.5,117.0,2.65,17.0,925.0,899.55,684.42
2017,4,21,13,30,919.0,116.0,2.7,17.0,907.0,926.81,703.81
2017,4,21,13,45,910.0,116.0,2.8,17.0,880.5,947.61,719.34
2017,4,21,14,0,901.0,116.0,2.9,17.0,854.0,964.8,732.62
2017,4,21,14,15,892.5,114.5,2.95,17.0,821.5,977.29,742.46
2017,4,21,14,30,884.0,113.0,3.0,17.0,789.0,986.1,750.02
2017,4,21,14,45,868.5,113.0,3.05,17.0,749.0,986.08,751.79
2017,4,21,15,0,853.0,113.0,3.1,17.0,709.0,994.49,759.57
2017,4,21,15,15,837.0,110.0,3.15,17.0,665.0,983.44,754.14
2017,4,21,15,30,821.0,107.0,3.2,17.0,621.0,968.78,746.5
2017,4,21,15,45,795.0,105.5,3.3,17.0,571.0,942.56,731.24
2017,4,21,16,0,769.0,104.0,3.4,17.0,521.0,913.16,713.66
2017,4,21,16,15,613.5,124.0,3.5,16.5,436.0,788.46,627.95
2017,4,21,16,30,458.0,144.0,3.6,16.0,351.0,648.43,527.07
2017,4,21,16,45,422.0,134.0,3.7,16.0,306.0,597.89,490.44
2017,4,21,17,0,386.0,124.0,3.8,16.0,261.0,547.01,451.85
2017,4,21,17,15,459.0,96.0,3.85,15.5,232.5,570.17,472.64
2017,4,21,17,30,532.0,68.0,3.9,15.0,204.0,593.97,491.3
2017,4,21,17,45,454.5,57.5,3.95,15.0,155.0,500.08,414.1
2017,4,21,18,0,377.0,47.0,4.0,15.0,106.0,409.51,336.49
2017,4,21,18,15,254.0,33.0,4.1,14.5,66.0,285.33,224.13
2017,4,21,18,30,131.0,19.0,4.2,14.0,26.0,149.19,4.43
2017,4,21,18,45,65.5,9.5,4.3,14.0,13.0,53.24,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,64.5,18.5,0.35,13.5,25.0,14.67,0.0
2017,4,22,6,0,129.0,37.0,0.4,14.0,50.0,28.7,18.2
2017,4,22,6,15,198.0,54.5,0.45,14.0,88.0,41.82,31.04
2017,4,22,6,30,267.0,72.0,0.5,14.0,126.0,53.56,42.0
2017,4,22,6,45,307.5,89.0,0.55,14.0,169.0,65.09,52.53
2017,4,22,7,0,348.0,106.0,0.6,14.0,212.0,76.19,62.44
2017,4,22,7,15,390.0,117.0,0.65,14.0,257.0,82.81,68.19
2017,4,22,7,30,432.0,128.0,0.7,14.0,302.0,89.18,73.6
2017,4,22,7,45,349.0,165.0,0.75,14.0,318.0,115.25,96.04
2017,4,22,8,0,266.0,202.0,0.8,14.0,334.0,135.17,112.78
2017,4,22,8,15,303.5,218.0,0.9,14.0,384.0,143.92,119.86
2017,4,22,8,30,341.0,234.0,1.0,14.0,434.0,152.31,126.63
2017,4,22,8,45,354.5,252.5,1.1,14.5,474.5,161.25,133.57
2017,4,22,9,0,368.0,271.0,1.2,15.0,515.0,169.71,140.07
2017,4,22,9,15,413.0,273.0,1.45,15.0,563.0,170.0,127.03
2017,4,22,9,30,458.0,275.0,1.7,15.0,611.0,206.5,145.07
2017,4,22,9,45,490.0,277.5,1.95,15.0,652.5,246.73,172.86
2017,4,22,10,0,522.0,280.0,2.2,15.0,694.0,290.84,207.59
2017,4,22,10,15,477.5,310.5,2.55,15.0,700.0,335.18,247.13
2017,4,22,10,30,433.0,341.0,2.9,15.0,706.0,375.28,283.08
2017,4,22,10,45,372.0,377.0,3.3,15.0,696.0,415.14,318.17
2017,4,22,11,0,311.0,413.0,3.7,15.0,686.0,441.69,341.77
2017,4,22,11,15,322.0,417.0,4.1,15.0,703.5,476.44,370.5
2017,4,22,11,30,333.0,421.0,4.5,15.0,721.0,512.16,400.03
2017,4,22,11,45,333.5,424.0,4.9,15.0,726.0,541.68,424.65
2017,4,22,12,0,334.0,427.0,5.3,15.0,731.0,570.81,448.79
2017,4,22,12,15,325.0,429.0,5.45,15.0,724.5,592.07,466.08
2017,4,22,12,30,316.0,431.0,5.6,15.0,718.0,611.83,482.07
2017,4,22,12,45,316.0,426.0,5.85,15.0,710.0,630.93,497.98
2017,4,22,13,0,316.0,421.0,6.1,15.0,702.0,648.73,512.86
2017,4,22,13,15,326.0,408.5,6.1,15.0,694.0,666.66,527.54
2017,4,22,13,30,336.0,396.0,6.1,15.0,686.0,683.35,541.31
2017,4,22,13,45,402.5,355.5,6.1,15.0,692.5,735.64,583.39
2017,4,22,14,0,469.0,315.0,6.1,15.0,699.0,777.3,617.55
2017,4,22,14,15,430.0,318.5,6.1,15.0,660.5,761.14,605.53
2017,4,22,14,30,391.0,322.0,6.1,15.0,622.0,724.47,578.63
2017,4,22,14,45,357.0,313.0,6.15,15.0,576.5,693.81,556.32
2017,4,22,15,0,323.0,304.0,6.2,15.0,531.0,660.72,531.91
2017,4,22,15,15,245.0,294.5,6.15,15.0,460.5,581.38,470.07
2017,4,22,15,30,167.0,285.0,6.1,15.0,390.0,478.69,389.1
2017,4,22,15,45,211.5,257.0,6.1,15.0,379.5,496.07,406.15
2017,4,22,16,0,256.0,229.0,6.1,15.0,369.0,533.06,438.12
2017,4,22,16,15,131.0,190.5,5.95,14.5,262.0,344.97,285.82
2017,4,22,16,30,6.0,152.0,5.8,14.0,155.0,145.34,117.53
2017,4,22,16,45,3.0,134.0,5.65,14.0,135.5,126.43,102.03
2017,4,22,17,0,0.0,116.0,5.5,14.0,116.0,107.48,86.13
2017,4,22,17,15,0.0,96.5,5.35,14.0,96.5,89.36,70.87
2017,4,22,17,30,0.0,77.0,5.2,14.0,77.0,70.85,55.02
2017,4,22,17,45,0.0,58.5,5.05,14.0,58.5,53.05,39.56
2017,4,22,18,0,0.0,40.0,4.9,14.0,40.0,34.51,23.36
2017,4,22,18,15,0.0,25.0,4.8,13.5,25.0,20.65,10.97
2017,4,22,18,30,0.0,10.0,4.7,13.0,10.0,8.22,0.0
2017,4,22,18,45,0.0,5.0,4.65,13.0,5.0,4.27,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,116.0,18.5,6.2,13.0,31.0,14.39,0.0
2017,4,23,6,0,232.0,37.0,6.3,13.0,62.0,28.55,18.28
2017,4,23,6,15,328.0,50.0,6.35,13.0,106.5,38.32,28.06
2017,4,23,6,30,424.0,63.0,6.4,13.0,151.0,50.11,39.06
2017,4,23,6,45,486.0,72.5,6.45,13.5,201.0,56.41,44.9
2017,4,23,7,0,548.0,82.0,6.5,14.0,251.0,62.54,50.36
2017,4,23,7,15,622.5,77.0,6.4,14.0,303.5,57.7,46.0
2017,4,23,7,30,697.0,72.0,6.3,14.0,356.0,58.54,46.63
2017,4,23,7,45,717.5,86.5,6.25,14.0,413.0,62.77,50.23
2017,4,23,8,0,738.0,101.0,6.2,14.0,470.0,71.31,57.58
2017,4,23,8,15,563.0,163.0,6.2,14.0,461.0,107.93,89.44
2017,4,23,8,30,388.0,225.0,6.2,14.0,452.0,148.07,123.93
2017,4,23,8,45,599.5,173.0,6.2,14.0,556.0,108.62,89.43
2017,4,23,9,0,811.0,121.0,6.2,14.0,660.0,85.56,69.21
2017,4,23,9,15,825.0,123.5,6.15,14.0,701.5,107.61,68.8
2017,4,23,9,30,839.0,126.0,6.1,14.0,743.0,162.12,95.27
2017,4,23,9,45,823.0,142.5,6.1,14.5,772.0,222.85,140.99
2017,4,23,10,0,807.0,159.0,6.1,15.0,801.0,282.04,191.67
2017,4,23,10,15,816.0,160.5,6.1,15.0,829.5,336.12,240.08
2017,4,23,10,30,825.0,162.0,6.1,15.0,858.0,390.86,289.73
2017,4,23,10,45,832.0,163.0,6.1,15.0,880.0,444.91,338.53
2017,4,23,11,0,839.0,164.0,6.1,15.0,902.0,498.96,386.46
2017,4,23,11,15,842.5,164.5,6.1,15.0,916.0,550.67,431.54
2017,4,23,11,30,846.0,165.0,6.1,15.0,930.0,601.56,474.9
2017,4,23,11,45,850.5,163.5,6.1,15.0,936.5,650.43,515.75
2017,4,23,12,0,855.0,162.0,6.1,15.0,943.0,698.05,554.76
2017,4,23,12,15,854.0,162.0,6.1,15.0,940.5,741.62,589.91
2017,4,23,12,30,853.0,162.0,6.1,15.0,938.0,783.04,622.83
2017,4,23,12,45,874.0,146.5,6.15,15.0,935.0,817.09,650.05
2017,4,23,13,0,895.0,131.0,6.2,15.0,932.0,857.37,680.33
2017,4,23,13,15,890.5,130.5,6.2,15.0,914.0,887.44,702.79
2017,4,23,13,30,886.0,130.0,6.2,15.0,896.0,914.37,723.03
2017,4,23,13,45,880.5,128.0,6.2,15.0,870.5,935.71,739.27
2017,4,23,14,0,875.0,126.0,6.2,15.0,845.0,953.6,753.15
2017,4,23,14,15,865.5,124.0,6.4,14.5,812.5,964.22,764.47
2017,4,23,14,30,856.0,122.0,6.6,14.0,780.0,971.19,773.37
2017,4,23,14,45,838.0,122.5,6.8,14.0,740.0,981.29,783.3
2017,4,23,15,0,820.0,123.0,7.0,14.0,700.0,975.69,781.8
2017,4,23,15,15,803.0,120.0,7.1,14.0,656.0,963.46,775.07
2017,4,23,15,30,786.0,117.0,7.2,14.0,612.0,947.71,765.83
2017,4,23,15,45,758.0,115.5,7.35,14.0,562.5,919.39,747.34
2017,4,23,16,0,730.0,114.0,7.5,14.0,513.0,895.46,732.1
2017,4,23,16,15,699.0,103.0,7.5,14.0,455.0,847.15,697.32
2017,4,23,16,30,668.0,92.0,7.5,14.0,397.0,796.36,660.16
2017,4,23,16,45,594.0,93.5,7.55,14.0,340.0,719.64,601.83
2017,4,23,17,0,520.0,95.0,7.6,14.0,283.0,642.51,541.68
2017,4,23,17,15,450.0,91.0,7.5,13.5,234.5,555.56,472.32
2017,4,23,17,30,380.0,87.0,7.4,13.0,186.0,481.12,410.93
2017,4,23,17,45,313.0,72.0,7.35,13.0,141.5,396.74,337.57
2017,4,23,18,0,246.0,57.0,7.3,13.0,97.0,315.98,265.01
2017,4,23,18,15,151.5,39.5,7.1,13.0,61.5,196.74,157.11
2017,4,23,18,30,57.0,22.0,6.9,13.0,26.0,89.03,23.22
2017,4,23,18,45,28.5,11.0,6.75,13.0,13.0,29.07,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
