Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.5,4.15,13.0,14.5,11.96,0.0
2017,4,24,6,0,0.0,29.0,4.1,13.0,29.0,23.84,14.52
2017,4,24,6,15,0.0,49.0,4.1,13.0,49.0,39.39,29.08
2017,4,24,6,30,0.0,69.0,4.1,13.0,69.0,54.75,43.24
2017,4,24,6,45,6.5,90.0,4.15,13.5,92.0,70.71,57.65
2017,4,24,7,0,13.0,111.0,4.2,14.0,115.0,86.55,71.68
2017,4,24,7,15,19.0,131.5,4.1,14.0,138.5,101.94,85.17
2017,4,24,7,30,25.0,152.0,4.0,14.0,162.0,117.22,98.34
2017,4,24,7,45,36.0,176.5,3.95,14.0,193.5,128.81,108.12
2017,4,24,8,0,47.0,201.0,3.9,14.0,225.0,144.6,121.42
2017,4,24,8,15,31.0,204.0,3.9,14.0,220.5,147.52,123.51
2017,4,24,8,30,15.0,207.0,3.9,14.0,216.0,159.13,133.08
2017,4,24,8,45,32.5,244.0,3.9,14.0,265.5,172.32,143.92
2017,4,24,9,0,50.0,281.0,3.9,14.0,315.0,193.54,161.49
2017,4,24,9,15,26.5,233.5,3.9,14.0,252.0,169.72,134.2
2017,4,24,9,30,3.0,186.0,3.9,14.0,189.0,148.89,117.47
2017,4,24,9,45,51.5,282.0,3.95,14.5,324.0,214.05,167.38
2017,4,24,10,0,100.0,378.0,4.0,15.0,459.0,290.98,225.79
2017,4,24,10,15,158.0,396.0,4.1,15.0,528.0,320.13,247.01
2017,4,24,10,30,216.0,414.0,4.2,15.0,597.0,367.95,283.89
2017,4,24,10,45,283.0,411.0,4.35,15.0,657.0,404.63,312.84
2017,4,24,11,0,350.0,408.0,4.5,15.0,717.0,457.82,355.2
2017,4,24,11,15,251.0,431.5,4.65,15.0,655.0,452.86,353.65
2017,4,24,11,30,152.0,455.0,4.8,15.0,593.0,441.76,346.06
2017,4,24,11,45,100.5,431.0,5.0,15.0,522.5,409.88,322.1
2017,4,24,12,0,49.0,407.0,5.2,15.0,452.0,368.3,289.87
2017,4,24,12,15,40.0,387.5,5.3,15.0,424.5,353.86,278.9
2017,4,24,12,30,31.0,368.0,5.4,15.0,397.0,337.56,266.31
2017,4,24,12,45,110.0,408.0,5.55,15.0,507.5,448.74,354.99
2017,4,24,13,0,189.0,448.0,5.7,15.0,618.0,560.99,442.97
2017,4,24,13,15,293.5,410.0,5.65,15.0,667.5,641.75,507.09
2017,4,24,13,30,398.0,372.0,5.6,15.0,717.0,716.22,566.16
2017,4,24,13,45,295.0,387.5,5.55,15.0,639.5,657.52,520.03
2017,4,24,14,0,192.0,403.0,5.5,15.0,562.0,576.21,456.68
2017,4,24,14,15,117.5,363.5,5.55,15.0,460.0,476.22,379.25
2017,4,24,14,30,43.0,324.0,5.6,15.0,358.0,351.81,280.71
2017,4,24,14,45,61.5,321.0,5.65,15.0,366.5,372.71,298.87
2017,4,24,15,0,80.0,318.0,5.7,15.0,375.0,394.33,317.37
2017,4,24,15,15,227.0,285.0,5.75,14.5,431.5,531.21,431.87
2017,4,24,15,30,374.0,252.0,5.8,14.0,488.0,667.94,544.11
2017,4,24,15,45,439.0,213.0,5.9,14.0,469.5,713.95,582.88
2017,4,24,16,0,504.0,174.0,6.0,14.0,451.0,734.45,603.08
2017,4,24,16,15,492.5,158.0,6.1,14.0,406.5,702.94,581.0
2017,4,24,16,30,481.0,142.0,6.2,14.0,362.0,669.22,556.77
2017,4,24,16,45,254.5,138.0,6.35,14.0,253.5,422.3,355.94
2017,4,24,17,0,28.0,134.0,6.5,14.0,145.0,170.01,139.97
2017,4,24,17,15,20.0,113.5,6.55,14.0,120.5,127.93,104.5
2017,4,24,17,30,12.0,93.0,6.6,14.0,96.0,101.36,81.51
2017,4,24,17,45,6.0,71.5,6.7,14.0,73.0,74.9,58.39
2017,4,24,18,0,0.0,50.0,6.8,14.0,50.0,47.69,34.5
2017,4,24,18,15,0.0,32.0,6.85,13.5,32.0,29.15,18.03
2017,4,24,18,30,0.0,14.0,6.9,13.0,14.0,11.54,0.0
2017,4,24,18,45,0.0,7.0,6.95,13.0,7.0,5.97,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,25,5,45,75.0,20.0,4.5,13.5,28.5,15.91,1.45
2017,4,25,6,0,150.0,40.0,4.5,14.0,57.0,31.04,20.67
2017,4,25,6,15,210.5,57.0,4.5,14.0,94.5,42.85,32.03
2017,4,25,6,30,271.0,74.0,4.5,14.0,132.0,54.85,43.17
2017,4,25,6,45,313.0,90.0,4.55,14.0,175.0,65.61,53.03
2017,4,25,7,0,355.0,106.0,4.6,14.0,218.0,75.98,62.31
2017,4,25,7,15,382.0,121.0,4.6,14.0,262.0,85.1,70.31
2017,4,25,7,30,409.0,136.0,4.6,14.0,306.0,93.81,77.8
2017,4,25,7,45,407.5,158.0,4.6,14.0,346.0,106.18,88.39
2017,4,25,8,0,406.0,180.0,4.6,14.0,386.0,117.82,98.24
2017,4,25,8,15,431.0,194.5,4.65,14.0,433.0,124.62,103.81
2017,4,25,8,30,456.0,209.0,4.7,14.0,480.0,131.02,109.0
2017,4,25,8,45,632.0,156.5,4.8,14.5,563.5,97.97,79.96
2017,4,25,9,0,808.0,104.0,4.9,15.0,647.0,74.34,59.19
2017,4,25,9,15,649.5,184.5,4.95,15.0,638.0,132.91,90.21
2017,4,25,9,30,491.0,265.0,5.0,15.0,629.0,209.27,146.13
2017,4,25,9,45,414.0,311.5,5.1,15.0,628.5,259.09,187.33
2017,4,25,10,0,337.0,358.0,5.2,15.0,628.0,310.58,232.57
2017,4,25,10,15,329.0,375.0,5.15,15.0,646.0,346.14,262.87
2017,4,25,10,30,321.0,392.0,5.1,15.0,664.0,381.33,292.91
2017,4,25,10,45,585.5,262.0,5.1,15.0,774.5,416.84,319.49
2017,4,25,11,0,850.0,132.0,5.1,15.0,885.0,486.9,376.36
2017,4,25,11,15,853.5,133.0,5.15,15.0,898.5,537.34,420.27
2017,4,25,11,30,857.0,134.0,5.2,15.0,912.0,586.89,462.47
2017,4,25,11,45,671.5,251.0,5.3,15.0,863.0,615.02,485.1
2017,4,25,12,0,486.0,368.0,5.4,15.0,814.0,627.59,493.9
2017,4,25,12,15,671.5,251.5,5.4,15.0,866.5,694.94,549.71
2017,4,25,12,30,857.0,135.0,5.4,15.0,919.0,759.51,603.71
2017,4,25,12,45,668.5,245.0,5.45,15.0,852.5,760.02,600.98
2017,4,25,13,0,480.0,355.0,5.5,15.0,786.0,734.81,578.78
2017,4,25,13,15,490.5,343.0,5.55,15.0,776.0,759.35,598.67
2017,4,25,13,30,501.0,331.0,5.6,15.0,766.0,782.06,616.99
2017,4,25,13,45,479.0,326.5,5.7,15.0,733.0,780.33,616.74
2017,4,25,14,0,457.0,322.0,5.8,15.0,700.0,775.25,614.11
2017,4,25,14,15,475.0,300.5,5.8,15.0,680.0,788.33,625.82
2017,4,25,14,30,493.0,279.0,5.8,15.0,660.0,798.97,635.77
2017,4,25,14,45,477.0,270.5,5.85,15.0,624.0,787.25,628.41
2017,4,25,15,0,461.0,262.0,5.9,15.0,588.0,772.77,619.11
2017,4,25,15,15,490.5,233.0,5.8,15.0,561.0,778.75,626.18
2017,4,25,15,30,520.0,204.0,5.7,15.0,534.0,781.36,630.78
2017,4,25,15,45,605.0,161.0,5.65,15.0,516.0,829.2,669.53
2017,4,25,16,0,690.0,118.0,5.6,15.0,498.0,862.42,696.02
2017,4,25,16,15,532.0,141.5,5.55,14.5,418.0,721.46,591.75
2017,4,25,16,30,374.0,165.0,5.5,14.0,338.0,594.59,493.18
2017,4,25,16,45,331.5,149.5,5.45,14.0,288.5,510.89,428.13
2017,4,25,17,0,289.0,134.0,5.4,14.0,239.0,449.87,379.16
2017,4,25,17,15,256.0,116.5,5.25,14.0,199.0,395.36,334.42
2017,4,25,17,30,223.0,99.0,5.1,14.0,159.0,341.53,288.99
2017,4,25,17,45,186.0,79.5,5.0,14.0,122.0,282.09,237.52
2017,4,25,18,0,149.0,60.0,4.9,14.0,85.0,223.81,185.63
2017,4,25,18,15,87.0,41.0,4.7,14.0,54.5,148.3,117.0
2017,4,25,18,30,25.0,22.0,4.5,14.0,24.0,53.87,20.57
2017,4,25,18,45,12.5,11.0,4.35,14.0,12.0,18.04,0.0
2017,4,25,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,13.0,3.15,14.0,13.0,10.7,0.15
2017,4,26,6,0,0.0,26.0,3.4,14.0,26.0,21.47,12.68
2017,4,26,6,15,0.0,42.5,3.4,14.0,42.5,34.85,25.07
2017,4,26,6,30,0.0,59.0,3.4,14.0,59.0,47.87,37.03
2017,4,26,6,45,0.0,78.5,3.45,14.5,78.5,62.93,50.56
2017,4,26,7,0,0.0,98.0,3.5,15.0,98.0,77.83,63.7
2017,4,26,7,15,0.5,117.0,3.4,15.0,117.5,92.26,76.3
2017,4,26,7,30,1.0,136.0,3.3,15.0,137.0,106.57,88.6
2017,4,26,7,45,0.5,114.0,3.2,15.0,114.5,92.1,75.67
2017,4,26,8,0,0.0,92.0,3.1,15.0,92.0,76.1,61.46
2017,4,26,8,15,66.5,179.5,3.1,15.0,219.5,133.7,111.14
2017,4,26,8,30,133.0,267.0,3.1,15.0,347.0,175.53,146.37
2017,4,26,8,45,157.5,289.5,3.15,15.0,391.0,187.52,156.0
2017,4,26,9,0,182.0,312.0,3.2,15.0,435.0,199.03,165.24
2017,4,26,9,15,161.5,332.5,3.3,15.0,447.0,218.59,169.48
2017,4,26,9,30,141.0,353.0,3.4,15.0,459.0,244.11,187.4
2017,4,26,9,45,111.0,363.0,3.5,15.0,449.0,272.83,210.63
2017,4,26,10,0,81.0,373.0,3.6,15.0,439.0,284.87,221.37
2017,4,26,10,15,83.5,388.5,3.7,15.0,458.0,306.14,238.25
2017,4,26,10,30,86.0,404.0,3.8,15.0,477.0,328.03,255.66
2017,4,26,10,45,65.5,395.5,3.9,15.0,452.5,325.3,254.33
2017,4,26,11,0,45.0,387.0,4.0,15.0,428.0,319.44,250.29
2017,4,26,11,15,80.0,419.0,4.05,15.0,492.5,368.37,288.35
2017,4,26,11,30,115.0,451.0,4.1,15.0,557.0,419.24,327.74
2017,4,26,11,45,155.0,457.0,4.15,15.5,600.0,462.91,361.11
2017,4,26,12,0,195.0,463.0,4.2,16.0,643.0,510.46,397.29
2017,4,26,12,15,257.5,448.5,4.3,16.0,685.5,563.74,438.99
2017,4,26,12,30,320.0,434.0,4.4,16.0,728.0,620.25,483.03
2017,4,26,12,45,345.5,419.5,4.55,16.0,733.0,651.14,507.62
2017,4,26,13,0,371.0,405.0,4.7,16.0,738.0,682.03,532.36
2017,4,26,13,15,313.5,413.5,4.9,15.5,691.5,663.14,519.53
2017,4,26,13,30,256.0,422.0,5.1,15.0,645.0,639.84,503.2
2017,4,26,13,45,234.5,412.5,5.35,15.0,612.5,612.35,483.94
2017,4,26,14,0,213.0,403.0,5.6,15.0,580.0,596.29,472.85
2017,4,26,14,15,117.0,343.0,5.85,15.0,440.0,454.71,363.11
2017,4,26,14,30,21.0,283.0,6.1,15.0,300.0,270.24,215.55
2017,4,26,14,45,102.5,308.0,6.35,15.0,382.0,419.1,337.79
2017,4,26,15,0,184.0,333.0,6.6,15.0,464.0,535.24,432.13
2017,4,26,15,15,96.5,269.5,6.55,15.0,338.5,362.44,294.25
2017,4,26,15,30,9.0,206.0,6.5,15.0,213.0,192.59,154.41
2017,4,26,15,45,10.5,198.0,6.5,15.0,205.0,188.44,151.71
2017,4,26,16,0,12.0,190.0,6.5,15.0,197.0,184.53,149.06
2017,4,26,16,15,55.0,192.0,6.5,14.5,218.0,251.4,207.02
2017,4,26,16,30,98.0,194.0,6.5,14.0,239.0,302.23,251.66
2017,4,26,16,45,119.5,171.0,6.55,14.0,219.5,318.36,266.54
2017,4,26,17,0,141.0,148.0,6.6,14.0,200.0,312.45,263.3
2017,4,26,17,15,123.5,126.5,6.6,14.0,167.0,271.41,228.98
2017,4,26,17,30,106.0,105.0,6.6,14.0,134.0,230.31,193.87
2017,4,26,17,45,86.5,83.0,6.6,14.0,103.0,186.59,155.64
2017,4,26,18,0,67.0,61.0,6.6,14.0,72.0,142.52,116.38
2017,4,26,18,15,33.5,41.0,6.55,14.0,46.5,77.19,58.48
2017,4,26,18,30,0.0,21.0,6.5,14.0,21.0,18.93,4.52
2017,4,26,18,45,0.0,10.5,6.5,14.0,10.5,8.96,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,4.5,7.1,13.0,4.5,0.0,0.0
2017,4,27,5,30,0.0,9.0,7.1,13.0,9.0,7.68,0.0
2017,4,27,5,45,122.0,26.0,7.15,13.0,41.0,20.09,6.71
2017,4,27,6,0,244.0,43.0,7.2,13.0,73.0,33.01,22.69
2017,4,27,6,15,336.0,55.5,7.1,13.0,118.0,42.3,31.75
2017,4,27,6,30,428.0,68.0,7.0,13.0,163.0,51.45,40.37
2017,4,27,6,45,490.5,77.0,6.95,13.5,213.5,59.52,47.72
2017,4,27,7,0,553.0,86.0,6.9,14.0,264.0,65.14,52.68
2017,4,27,7,15,477.5,113.5,6.8,14.0,287.0,80.92,66.61
2017,4,27,7,30,402.0,141.0,6.7,14.0,310.0,96.75,80.41
2017,4,27,7,45,557.5,124.0,6.65,14.0,391.5,86.41,71.04
2017,4,27,8,0,713.0,107.0,6.6,14.0,473.0,74.42,60.24
2017,4,27,8,15,737.0,111.0,6.6,14.0,522.0,75.49,60.99
2017,4,27,8,30,761.0,115.0,6.6,14.0,571.0,84.08,68.28
2017,4,27,8,45,685.0,153.0,6.65,14.0,587.5,96.27,78.69
2017,4,27,9,0,609.0,191.0,6.7,14.0,604.0,115.29,94.91
2017,4,27,9,15,543.0,232.0,6.65,14.0,616.5,162.0,115.2
2017,4,27,9,30,477.0,273.0,6.6,14.0,629.0,215.57,152.16
2017,4,27,9,45,424.0,311.5,6.55,14.5,639.5,263.59,191.34
2017,4,27,10,0,371.0,350.0,6.5,15.0,650.0,316.13,236.48
2017,4,27,10,15,461.5,327.5,6.45,15.0,713.5,348.64,261.91
2017,4,27,10,30,552.0,305.0,6.4,15.0,777.0,399.95,303.9
2017,4,27,10,45,722.5,214.5,6.4,15.0,848.0,442.05,339.05
2017,4,27,11,0,893.0,124.0,6.4,15.0,919.0,505.1,392.41
2017,4,27,11,15,896.0,125.0,6.45,15.0,932.5,557.25,438.18
2017,4,27,11,30,899.0,126.0,6.5,15.0,946.0,608.38,482.08
2017,4,27,11,45,902.0,124.5,6.6,15.0,952.0,656.39,522.76
2017,4,27,12,0,905.0,123.0,6.7,15.0,958.0,702.88,561.46
2017,4,27,12,15,904.5,123.0,6.85,15.0,956.0,746.38,597.32
2017,4,27,12,30,904.0,123.0,7.0,15.0,954.0,787.71,630.73
2017,4,27,12,45,901.5,123.0,7.2,15.0,944.0,825.11,659.61
2017,4,27,13,0,899.0,123.0,7.4,15.0,934.0,859.81,686.53
2017,4,27,13,15,894.5,122.0,7.45,15.0,916.0,889.02,708.88
2017,4,27,13,30,890.0,121.0,7.5,15.0,898.0,915.06,728.97
2017,4,27,13,45,879.5,122.0,7.6,15.0,871.5,934.31,744.35
2017,4,27,14,0,869.0,123.0,7.7,15.0,845.0,950.05,757.29
2017,4,27,14,15,673.0,205.0,7.75,15.0,751.5,888.88,712.82
2017,4,27,14,30,477.0,287.0,7.8,15.0,658.0,792.89,637.06
2017,4,27,14,45,652.5,201.0,7.9,15.0,681.0,895.65,721.55
2017,4,27,15,0,828.0,115.0,8.0,15.0,704.0,978.46,785.28
2017,4,27,15,15,812.5,112.5,8.1,14.5,661.0,967.98,780.85
2017,4,27,15,30,797.0,110.0,8.2,14.0,618.0,954.04,774.25
2017,4,27,15,45,688.0,130.5,8.3,14.0,545.5,877.94,718.67
2017,4,27,16,0,579.0,151.0,8.4,14.0,473.0,792.64,655.05
2017,4,27,16,15,521.5,149.5,8.5,14.0,418.5,722.03,601.79
2017,4,27,16,30,464.0,148.0,8.6,14.0,364.0,661.32,555.18
2017,4,27,16,45,429.5,137.0,8.75,14.0,318.5,610.49,515.69
2017,4,27,17,0,395.0,126.0,8.9,14.0,273.0,559.21,474.86
2017,4,27,17,15,365.0,109.5,8.9,13.5,228.5,504.82,431.26
2017,4,27,17,30,335.0,93.0,8.9,13.0,184.0,450.39,386.06
2017,4,27,17,45,347.0,73.5,8.9,13.0,150.0,427.55,365.67
2017,4,27,18,0,359.0,54.0,8.9,13.0,116.0,401.96,340.12
2017,4,27,18,15,251.0,40.0,8.85,13.0,76.0,290.29,237.98
2017,4,27,18,30,143.0,26.0,8.8,13.0,36.0,177.96,101.48
2017,4,27,18,45,71.5,13.0,8.8,13.0,18.0,60.71,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,5.5,6.1,12.0,5.5,0.0,0.0
2017,4,28,5,30,0.0,11.0,6.1,12.0,11.0,9.39,0.0
2017,4,28,5,45,131.5,28.0,6.2,12.5,44.0,21.62,8.85
2017,4,28,6,0,263.0,45.0,6.3,13.0,77.0,34.55,24.14
2017,4,28,6,15,355.0,57.5,6.3,13.0,124.0,43.83,33.16
2017,4,28,6,30,447.0,70.0,6.3,13.0,171.0,55.43,43.94
2017,4,28,6,45,514.5,78.0,6.3,13.0,223.5,60.38,48.59
2017,4,28,7,0,582.0,86.0,6.3,13.0,276.0,65.27,53.0
2017,4,28,7,15,667.0,75.5,6.3,13.0,329.5,56.6,45.17
2017,4,28,7,30,752.0,65.0,6.3,13.0,383.0,53.57,42.33
2017,4,28,7,45,755.5,84.5,6.3,13.5,439.5,67.07,54.08
2017,4,28,8,0,759.0,104.0,6.3,14.0,496.0,72.99,58.98
2017,4,28,8,15,783.0,108.0,6.2,14.0,547.0,81.37,66.12
2017,4,28,8,30,807.0,112.0,6.1,14.0,598.0,82.67,67.03
2017,4,28,8,45,826.5,114.5,6.1,14.0,645.5,82.8,66.94
2017,4,28,9,0,846.0,117.0,6.1,14.0,693.0,82.9,66.84
2017,4,28,9,15,859.5,119.5,6.05,14.0,735.0,120.24,71.76
2017,4,28,9,30,873.0,122.0,6.0,14.0,777.0,176.51,103.5
2017,4,28,9,45,866.5,133.0,5.95,14.5,808.0,236.53,150.28
2017,4,28,10,0,860.0,144.0,5.9,15.0,839.0,295.97,201.79
2017,4,28,10,15,868.0,145.5,5.8,15.0,868.0,352.37,252.61
2017,4,28,10,30,876.0,147.0,5.7,15.0,897.0,409.23,304.11
2017,4,28,10,45,888.0,144.0,5.65,15.0,920.5,467.38,355.97
2017,4,28,11,0,900.0,141.0,5.6,15.0,944.0,522.02,404.13
2017,4,28,11,15,903.0,142.0,5.55,15.0,958.0,574.77,449.73
2017,4,28,11,30,906.0,143.0,5.5,15.0,972.0,626.51,493.34
2017,4,28,11,45,912.5,140.0,5.45,15.5,979.0,676.24,533.36
2017,4,28,12,0,919.0,137.0,5.4,16.0,986.0,724.71,571.32
2017,4,28,12,15,918.5,136.5,5.4,16.0,983.5,768.71,606.28
2017,4,28,12,30,918.0,136.0,5.4,16.0,981.0,810.5,638.9
2017,4,28,12,45,926.5,129.0,5.45,16.0,974.0,851.42,669.09
2017,4,28,13,0,935.0,122.0,5.5,16.0,967.0,889.96,697.48
2017,4,28,13,15,931.0,121.0,5.6,16.0,949.0,920.7,720.54
2017,4,28,13,30,927.0,120.0,5.7,16.0,931.0,948.19,741.38
2017,4,28,13,45,923.0,117.5,5.8,16.0,906.0,970.85,758.9
2017,4,28,14,0,919.0,115.0,5.9,16.0,881.0,989.99,774.08
2017,4,28,14,15,910.5,113.5,5.95,16.0,848.0,1002.27,784.22
2017,4,28,14,30,902.0,112.0,6.0,16.0,815.0,1010.85,791.92
2017,4,28,14,45,892.0,109.5,6.05,16.0,776.0,1013.17,795.35
2017,4,28,15,0,882.0,107.0,6.1,16.0,737.0,1011.79,796.35
2017,4,28,15,15,867.0,104.5,6.05,15.5,692.0,1001.79,792.2
2017,4,28,15,30,852.0,102.0,6.0,15.0,647.0,1000.3,794.43
2017,4,28,15,45,833.5,98.5,6.0,15.0,598.5,978.58,780.79
2017,4,28,16,0,815.0,95.0,6.0,15.0,550.0,953.58,764.86
2017,4,28,16,15,789.0,91.5,6.0,15.0,497.5,918.15,741.08
2017,4,28,16,30,763.0,88.0,6.0,15.0,445.0,880.07,715.05
2017,4,28,16,45,728.0,83.0,6.0,15.0,391.0,835.47,683.57
2017,4,28,17,0,693.0,78.0,6.0,15.0,337.0,783.66,645.71
2017,4,28,17,15,643.0,72.5,5.95,14.5,283.0,716.49,595.53
2017,4,28,17,30,593.0,67.0,5.9,14.0,229.0,649.43,543.32
2017,4,28,17,45,518.0,58.5,5.9,14.0,178.0,557.87,467.84
2017,4,28,18,0,443.0,50.0,5.9,14.0,127.0,469.19,391.42
2017,4,28,18,15,324.0,38.0,5.75,13.5,84.0,346.39,283.13
2017,4,28,18,30,205.0,26.0,5.6,13.0,41.0,224.57,138.23
2017,4,28,18,45,102.5,13.0,5.45,13.0,20.5,82.31,0.0
2017,4,28,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,5,15,42.0,6.0,3.0,13.0,7.0,0.0,0.0
2017,4,29,5,30,84.0,12.0,2.9,13.0,14.0,10.24,0.0
2017,4,29,5,45,228.5,25.5,2.8,13.5,50.5,20.95,9.23
2017,4,29,6,0,373.0,39.0,2.7,14.0,87.0,31.91,21.89
2017,4,29,6,15,463.5,48.5,2.6,14.0,136.0,39.0,28.85
2017,4,29,6,30,554.0,58.0,2.5,14.0,185.0,46.0,35.45
2017,4,29,6,45,611.5,64.5,2.45,14.0,238.5,50.27,39.42
2017,4,29,7,0,669.0,71.0,2.4,14.0,292.0,54.48,43.2
2017,4,29,7,15,709.0,76.0,2.4,14.0,346.0,57.34,45.66
2017,4,29,7,30,749.0,81.0,2.4,14.0,400.0,65.59,52.83
2017,4,29,7,45,778.5,84.5,2.45,14.5,453.5,67.3,54.04
2017,4,29,8,0,808.0,88.0,2.5,15.0,507.0,68.97,55.2
2017,4,29,8,15,829.0,91.0,2.55,15.0,557.5,70.1,55.99
2017,4,29,8,30,850.0,94.0,2.6,15.0,608.0,71.17,56.73
2017,4,29,8,45,867.0,96.0,2.7,15.5,655.0,81.6,65.46
2017,4,29,9,0,884.0,98.0,2.8,16.0,702.0,82.58,65.98
2017,4,29,9,15,896.0,100.0,2.85,16.0,743.5,123.5,71.66
2017,4,29,9,30,908.0,102.0,2.9,16.0,785.0,180.31,103.62
2017,4,29,9,45,913.5,105.5,2.95,16.5,819.5,238.25,147.73
2017,4,29,10,0,919.0,109.0,3.0,17.0,854.0,296.64,197.37
2017,4,29,10,15,925.5,110.0,3.05,17.0,883.0,353.93,248.37
2017,4,29,10,30,932.0,111.0,3.1,17.0,912.0,411.29,299.6
2017,4,29,10,45,937.5,111.5,3.15,17.0,933.5,467.76,349.4
2017,4,29,11,0,943.0,112.0,3.2,17.0,955.0,523.76,397.68
2017,4,29,11,15,945.5,112.5,3.2,17.0,968.5,577.54,442.89
2017,4,29,11,30,948.0,113.0,3.2,17.0,982.0,630.13,485.9
2017,4,29,11,45,948.5,113.0,3.25,17.5,987.5,679.7,524.74
2017,4,29,12,0,949.0,113.0,3.3,18.0,993.0,727.47,561.16
2017,4,29,12,15,948.5,113.0,3.4,17.5,990.5,772.53,597.17
2017,4,29,12,30,948.0,113.0,3.5,17.0,988.0,815.3,630.17
2017,4,29,12,45,948.0,110.5,3.6,17.0,978.0,853.77,657.8
2017,4,29,13,0,948.0,108.0,3.7,17.0,968.0,889.45,683.46
2017,4,29,13,15,944.0,107.5,3.8,17.0,949.5,920.61,705.99
2017,4,29,13,30,940.0,107.0,3.9,17.0,931.0,948.51,726.35
2017,4,29,13,45,931.5,107.5,4.05,17.0,904.5,969.93,742.64
2017,4,29,14,0,923.0,108.0,4.2,17.0,878.0,987.75,756.63
2017,4,29,14,15,914.5,106.5,4.35,17.0,845.0,999.85,766.86
2017,4,29,14,30,906.0,105.0,4.5,17.0,812.0,1008.22,775.26
2017,4,29,14,45,892.5,104.0,4.65,17.0,772.5,1008.54,778.24
2017,4,29,15,0,879.0,103.0,4.8,17.0,733.0,1005.16,778.84
2017,4,29,15,15,864.5,100.5,4.9,16.5,689.0,995.48,776.21
2017,4,29,15,30,850.0,98.0,5.0,16.0,645.0,994.18,779.68
2017,4,29,15,45,830.5,95.5,5.1,16.0,596.0,972.6,767.2
2017,4,29,16,0,811.0,93.0,5.2,16.0,547.0,947.82,752.45
2017,4,29,16,15,786.0,89.5,5.2,15.5,495.5,913.37,731.2
2017,4,29,16,30,761.0,86.0,5.2,15.0,444.0,876.28,707.65
2017,4,29,16,45,728.0,81.0,5.25,15.0,390.5,827.36,673.56
2017,4,29,17,0,695.0,76.0,5.3,15.0,337.0,783.21,642.22
2017,4,29,17,15,646.5,70.5,5.35,14.5,284.0,717.33,593.93
2017,4,29,17,30,598.0,65.0,5.4,14.0,231.0,651.57,543.53
2017,4,29,17,45,526.0,57.0,5.45,14.0,180.0,563.09,471.19
2017,4,29,18,0,454.0,49.0,5.5,14.0,129.0,477.36,397.73
2017,4,29,18,15,338.0,37.5,5.45,13.5,86.0,357.04,292.21
2017,4,29,18,30,222.0,26.0,5.4,13.0,43.0,239.9,155.82
2017,4,29,18,45,111.0,13.0,5.35,13.0,21.5,88.3,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,25.0,6.5,3.5,12.0,7.5,0.0,0.0
2017,4,30,5,30,50.0,13.0,3.5,12.0,15.0,11.1,0.0
2017,4,30,5,45,172.0,29.5,3.55,12.5,49.5,22.82,11.33
2017,4,30,6,0,294.0,46.0,3.6,13.0,84.0,35.37,25.06
2017,4,30,6,15,384.5,57.0,3.55,13.0,131.5,43.56,33.03
2017,4,30,6,30,475.0,68.0,3.5,13.0,179.0,53.62,42.4
2017,4,30,6,45,533.5,76.0,3.5,13.0,230.5,58.63,47.06
2017,4,30,7,0,592.0,84.0,3.5,13.0,282.0,63.54,51.45
2017,4,30,7,15,634.5,90.0,3.35,13.0,334.5,66.65,54.13
2017,4,30,7,30,677.0,96.0,3.2,13.0,387.0,69.69,56.66
2017,4,30,7,45,709.5,100.5,3.1,13.5,439.5,71.45,57.9
2017,4,30,8,0,742.0,105.0,3.0,14.0,492.0,73.15,59.07
2017,4,30,8,15,764.5,108.5,2.9,14.0,541.0,81.16,65.86
2017,4,30,8,30,787.0,112.0,2.8,14.0,590.0,82.05,66.41
2017,4,30,8,45,808.5,113.0,2.7,14.5,636.5,81.2,65.35
2017,4,30,9,0,830.0,114.0,2.6,15.0,683.0,80.41,64.35
2017,4,30,9,15,842.5,116.5,2.6,15.0,723.5,122.29,71.36
2017,4,30,9,30,855.0,119.0,2.6,15.0,764.0,177.33,103.48
2017,4,30,9,45,877.5,114.0,2.6,15.0,802.5,239.46,151.06
2017,4,30,10,0,900.0,109.0,2.6,15.0,841.0,294.46,197.87
2017,4,30,10,15,906.5,110.0,2.65,15.0,869.0,350.58,248.15
2017,4,30,10,30,913.0,111.0,2.7,15.0,897.0,406.78,298.59
2017,4,30,10,45,917.5,112.0,2.8,15.5,918.0,462.06,347.01
2017,4,30,11,0,922.0,113.0,2.9,16.0,939.0,516.79,393.71
2017,4,30,11,15,924.5,113.5,3.0,16.0,952.5,569.39,438.26
2017,4,30,11,30,927.0,114.0,3.1,16.0,966.0,620.84,480.77
2017,4,30,11,45,926.0,115.0,3.25,16.0,970.5,669.16,520.11
2017,4,30,12,0,925.0,116.0,3.4,16.0,975.0,715.64,557.24
2017,4,30,12,15,924.5,116.0,3.55,16.0,973.0,759.62,591.88
2017,4,30,12,30,924.0,116.0,3.7,16.0,971.0,801.38,623.57
2017,4,30,12,45,922.0,115.0,3.9,16.5,960.5,838.67,649.86
2017,4,30,13,0,920.0,114.0,4.1,17.0,950.0,873.18,674.12
2017,4,30,13,15,916.0,113.5,4.25,17.0,932.0,903.51,696.46
2017,4,30,13,30,912.0,113.0,4.4,17.0,914.0,930.67,716.92
2017,4,30,13,45,904.5,112.5,4.6,17.0,888.5,951.34,733.61
2017,4,30,14,0,897.0,112.0,4.8,17.0,863.0,968.51,748.03
2017,4,30,14,15,889.0,111.0,4.95,16.5,831.0,981.14,760.54
2017,4,30,14,30,881.0,110.0,5.1,16.0,799.0,990.19,770.76
2017,4,30,14,45,868.0,108.5,5.25,16.0,760.5,990.21,773.3
2017,4,30,15,0,855.0,107.0,5.4,16.0,722.0,986.61,773.45
2017,4,30,15,15,840.5,105.0,5.55,16.0,678.5,989.52,778.43
2017,4,30,15,30,826.0,103.0,5.7,16.0,635.0,976.99,772.38
2017,4,30,15,45,806.0,100.0,5.9,16.0,587.0,954.36,759.39
2017,4,30,16,0,786.0,97.0,6.1,16.0,539.0,928.59,743.96
2017,4,30,16,15,761.5,93.5,6.25,15.5,488.5,894.85,723.46
2017,4,30,16,30,737.0,90.0,6.4,15.0,438.0,858.52,700.53
2017,4,30,16,45,702.0,85.5,6.6,15.0,385.5,815.18,670.45
2017,4,30,17,0,667.0,81.0,6.8,15.0,333.0,764.51,633.7
2017,4,30,17,15,619.0,75.0,6.9,14.5,280.5,698.98,584.64
2017,4,30,17,30,571.0,69.0,7.0,14.0,228.0,633.52,533.49
2017,4,30,17,45,494.0,61.0,7.15,14.0,178.0,541.38,457.09
2017,4,30,18,0,417.0,53.0,7.3,14.0,128.0,452.1,379.85
2017,4,30,18,15,303.5,40.5,7.15,13.5,85.5,333.54,274.86
2017,4,30,18,30,190.0,28.0,7.0,13.0,43.0,219.73,148.57
2017,4,30,18,45,95.0,14.0,6.9,13.0,21.5,78.11,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,42.5,7.5,4.55,12.0,9.0,0.0,0.0
2017,5,1,5,30,85.0,15.0,4.6,12.0,18.0,12.8,0.0
2017,5,1,5,45,224.0,28.5,4.7,12.5,54.5,22.18,11.38
2017,5,1,6,0,363.0,42.0,4.8,13.0,91.0,34.29,24.18
2017,5,1,6,15,450.0,51.0,4.65,13.0,139.0,40.84,30.64
2017,5,1,6,30,537.0,60.0,4.5,13.0,187.0,47.32,36.79
2017,5,1,6,45,596.0,66.0,4.4,13.0,239.5,51.13,40.35
2017,5,1,7,0,655.0,72.0,4.3,13.0,292.0,54.93,43.75
2017,5,1,7,15,693.5,77.0,4.2,13.0,345.5,57.73,46.16
2017,5,1,7,30,732.0,82.0,4.1,13.0,399.0,65.97,53.35
2017,5,1,7,45,762.0,85.0,4.1,13.5,451.5,67.27,54.2
2017,5,1,8,0,792.0,88.0,4.1,14.0,504.0,68.55,55.03
2017,5,1,8,15,812.0,91.0,4.0,14.0,553.0,69.64,55.79
2017,5,1,8,30,832.0,94.0,3.9,14.0,602.0,70.67,56.5
2017,5,1,8,45,850.5,95.0,3.85,14.5,648.0,80.62,64.85
2017,5,1,9,0,869.0,96.0,3.8,15.0,694.0,81.02,64.88
2017,5,1,9,15,880.0,98.0,3.75,15.0,734.5,126.32,72.71
2017,5,1,9,30,891.0,100.0,3.7,15.0,775.0,181.92,105.61
2017,5,1,9,45,909.0,96.0,3.65,15.5,812.0,236.22,147.28
2017,5,1,10,0,927.0,92.0,3.6,16.0,849.0,292.13,195.16
2017,5,1,10,15,933.5,93.0,3.55,16.0,877.5,349.43,246.7
2017,5,1,10,30,940.0,94.0,3.5,16.0,906.0,406.8,298.31
2017,5,1,10,45,944.0,95.0,3.45,16.5,927.0,462.99,347.53
2017,5,1,11,0,948.0,96.0,3.4,17.0,948.0,518.55,394.79
2017,5,1,11,15,951.0,96.5,3.45,17.0,961.5,572.36,440.26
2017,5,1,11,30,954.0,97.0,3.5,17.0,975.0,625.01,483.62
2017,5,1,11,45,954.5,97.5,3.55,17.5,980.5,674.74,522.72
2017,5,1,12,0,955.0,98.0,3.6,18.0,986.0,722.65,559.4
2017,5,1,12,15,954.5,98.0,3.8,18.0,984.5,767.44,594.62
2017,5,1,12,30,954.0,98.0,4.0,18.0,983.0,809.9,626.16
2017,5,1,12,45,945.0,102.0,4.2,18.0,970.5,846.72,653.13
2017,5,1,13,0,936.0,106.0,4.4,18.0,958.0,880.43,678.15
2017,5,1,13,15,932.0,105.5,4.6,18.0,940.5,910.99,701.38
2017,5,1,13,30,928.0,105.0,4.8,18.0,923.0,938.33,722.48
2017,5,1,13,45,918.0,106.5,5.0,18.0,896.0,958.85,738.97
2017,5,1,14,0,908.0,108.0,5.2,18.0,869.0,975.8,753.14
2017,5,1,14,15,900.0,106.5,5.25,17.5,837.0,987.94,764.52
2017,5,1,14,30,892.0,105.0,5.3,17.0,805.0,996.45,773.58
2017,5,1,14,45,878.0,104.5,5.4,17.0,765.5,996.53,775.76
2017,5,1,15,0,864.0,104.0,5.5,17.0,726.0,992.99,775.58
2017,5,1,15,15,849.5,101.5,5.4,17.0,682.5,983.15,769.67
2017,5,1,15,30,835.0,99.0,5.3,17.0,639.0,981.83,770.03
2017,5,1,15,45,816.0,96.0,5.25,17.0,590.5,960.09,756.21
2017,5,1,16,0,797.0,93.0,5.2,17.0,542.0,935.19,740.25
2017,5,1,16,15,771.5,89.5,5.2,16.5,491.0,900.31,718.66
2017,5,1,16,30,746.0,86.0,5.2,16.0,440.0,862.89,694.84
2017,5,1,16,45,713.5,81.0,5.25,16.0,387.5,814.64,661.29
2017,5,1,17,0,681.0,76.0,5.3,16.0,335.0,771.06,630.43
2017,5,1,17,15,633.0,70.5,5.35,15.5,282.5,705.89,582.8
2017,5,1,17,30,585.0,65.0,5.4,15.0,230.0,640.88,533.2
2017,5,1,17,45,516.0,57.0,5.45,15.0,180.5,555.26,463.52
2017,5,1,18,0,447.0,49.0,5.5,15.0,131.0,472.31,392.82
2017,5,1,18,15,334.5,38.0,5.5,14.5,88.0,355.36,291.16
2017,5,1,18,30,222.0,27.0,5.5,14.0,45.0,244.76,170.54
2017,5,1,18,45,111.0,13.5,5.5,14.0,22.5,88.91,0.0
2017,5,1,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.0,3.35,13.0,8.0,6.83,0.0
2017,5,2,5,30,0.0,16.0,3.3,13.0,16.0,13.66,0.0
2017,5,2,5,45,119.5,30.5,3.3,13.5,47.5,23.9,13.11
2017,5,2,6,0,239.0,45.0,3.3,14.0,79.0,34.36,24.22
2017,5,2,6,15,297.5,60.0,3.15,14.0,120.0,45.22,34.43
2017,5,2,6,30,356.0,75.0,3.0,14.0,161.0,55.76,44.17
2017,5,2,6,45,394.0,89.5,2.85,14.0,206.0,65.47,52.96
2017,5,2,7,0,432.0,104.0,2.7,14.0,251.0,74.8,61.23
2017,5,2,7,15,460.5,116.5,2.7,14.0,297.0,82.33,67.75
2017,5,2,7,30,489.0,129.0,2.7,14.0,343.0,89.52,73.86
2017,5,2,7,45,519.0,139.5,2.7,14.5,391.0,95.12,78.35
2017,5,2,8,0,549.0,150.0,2.7,15.0,439.0,100.44,82.54
2017,5,2,8,15,680.0,122.0,2.75,15.0,515.5,80.91,65.33
2017,5,2,8,30,811.0,94.0,2.8,15.0,592.0,70.2,55.85
2017,5,2,8,45,827.0,96.5,2.9,15.5,637.0,70.73,56.03
2017,5,2,9,0,843.0,99.0,3.0,16.0,682.0,82.21,65.64
2017,5,2,9,15,855.5,101.0,3.0,16.0,722.0,128.8,74.25
2017,5,2,9,30,868.0,103.0,3.0,16.0,762.0,183.16,106.85
2017,5,2,9,45,883.5,101.0,3.0,16.5,798.5,236.96,148.31
2017,5,2,10,0,899.0,99.0,3.0,17.0,835.0,292.17,195.41
2017,5,2,10,15,905.5,100.5,3.0,17.0,863.5,348.25,245.49
2017,5,2,10,30,912.0,102.0,3.0,17.0,892.0,404.43,295.62
2017,5,2,10,45,915.5,103.5,3.0,17.0,912.5,459.27,343.93
2017,5,2,11,0,919.0,105.0,3.0,17.0,933.0,513.47,390.53
2017,5,2,11,15,922.0,105.5,3.0,17.0,946.5,565.85,434.46
2017,5,2,11,30,925.0,106.0,3.0,17.0,960.0,617.12,476.32
2017,5,2,11,45,925.5,106.5,3.05,17.5,965.5,665.53,514.18
2017,5,2,12,0,926.0,107.0,3.1,18.0,971.0,712.22,549.71
2017,5,2,12,15,925.5,107.0,3.2,18.0,968.5,755.86,583.5
2017,5,2,12,30,925.0,107.0,3.3,18.0,966.0,797.28,613.98
2017,5,2,12,45,918.0,109.5,3.4,18.0,954.5,833.33,639.85
2017,5,2,13,0,911.0,112.0,3.5,18.0,943.0,866.44,663.67
2017,5,2,13,15,907.0,111.5,3.65,18.0,925.0,896.27,685.53
2017,5,2,13,30,903.0,111.0,3.8,18.0,907.0,922.97,705.31
2017,5,2,13,45,895.5,110.5,3.95,18.0,882.0,943.21,720.75
2017,5,2,14,0,888.0,110.0,4.1,18.0,857.0,959.99,733.97
2017,5,2,14,15,880.0,108.5,4.2,17.5,825.0,971.73,745.02
2017,5,2,14,30,872.0,107.0,4.3,17.0,793.0,979.92,753.84
2017,5,2,14,45,860.0,106.0,4.45,17.0,755.0,981.17,757.28
2017,5,2,15,0,848.0,105.0,4.6,17.0,717.0,978.88,758.58
2017,5,2,15,15,833.5,102.5,4.6,17.0,674.0,968.94,753.35
2017,5,2,15,30,819.0,100.0,4.6,17.0,631.0,967.65,754.43
2017,5,2,15,45,800.0,97.5,4.65,17.0,584.0,946.54,741.94
2017,5,2,16,0,781.0,95.0,4.7,17.0,537.0,922.35,727.33
2017,5,2,16,15,756.0,91.0,4.7,16.5,486.5,887.47,705.86
2017,5,2,16,30,731.0,87.0,4.7,16.0,436.0,850.08,682.2
2017,5,2,16,45,696.5,83.0,4.75,16.0,384.0,807.37,653.03
2017,5,2,17,0,662.0,79.0,4.8,16.0,332.0,757.93,617.94
2017,5,2,17,15,615.0,73.0,4.85,15.5,280.5,693.38,571.09
2017,5,2,17,30,568.0,67.0,4.9,15.0,229.0,628.96,522.24
2017,5,2,17,45,496.0,59.5,5.0,15.0,179.5,541.86,451.89
2017,5,2,18,0,424.0,52.0,5.1,15.0,130.0,457.44,380.48
2017,5,2,18,15,315.0,40.5,5.05,14.5,88.0,343.14,281.43
2017,5,2,18,30,206.0,29.0,5.0,14.0,46.0,235.72,168.22
2017,5,2,18,45,103.0,14.5,4.95,14.0,23.0,84.27,0.0
2017,5,2,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,5,15,44.0,8.0,0.9,14.0,9.5,6.83,0.0
2017,5,3,5,30,88.0,16.0,0.9,14.0,19.0,12.45,0.0
2017,5,3,5,45,215.5,29.0,0.9,14.5,55.0,22.51,12.34
2017,5,3,6,0,343.0,42.0,0.9,15.0,91.0,33.98,23.91
2017,5,3,6,15,426.5,51.5,0.85,15.0,138.0,40.93,30.59
2017,5,3,6,30,510.0,61.0,0.8,15.0,185.0,47.75,36.95
2017,5,3,6,45,567.0,67.0,0.8,15.5,236.0,51.49,40.31
2017,5,3,7,0,624.0,73.0,0.8,16.0,287.0,55.2,43.49
2017,5,3,7,15,662.5,78.0,0.65,16.0,339.0,57.93,45.8
2017,5,3,7,30,701.0,83.0,0.5,16.0,391.0,60.59,47.98
2017,5,3,7,45,729.5,87.0,0.4,16.5,442.0,68.12,54.25
2017,5,3,8,0,758.0,91.0,0.3,17.0,493.0,69.99,55.54
2017,5,3,8,15,779.0,94.5,0.3,17.0,542.0,71.31,56.48
2017,5,3,8,30,800.0,98.0,0.3,17.0,591.0,72.55,57.35
2017,5,3,8,45,816.0,100.5,0.35,17.5,635.5,72.96,57.41
2017,5,3,9,0,832.0,103.0,0.4,18.0,680.0,84.27,66.72
2017,5,3,9,15,844.0,105.0,0.5,18.0,720.0,132.63,75.92
2017,5,3,9,30,856.0,107.0,0.6,18.0,760.0,186.27,107.94
2017,5,3,9,45,881.0,100.5,0.75,18.0,798.5,238.35,147.29
2017,5,3,10,0,906.0,94.0,0.9,18.0,837.0,292.73,192.92
2017,5,3,10,15,912.0,95.0,1.0,18.0,864.5,348.56,241.85
2017,5,3,10,30,918.0,96.0,1.1,18.0,892.0,404.41,290.7
2017,5,3,10,45,921.5,97.0,1.2,18.5,912.5,459.04,337.19
2017,5,3,11,0,925.0,98.0,1.3,19.0,933.0,513.01,381.84
2017,5,3,11,15,927.5,98.5,1.4,18.5,946.0,565.22,425.45
2017,5,3,11,30,930.0,99.0,1.5,18.0,959.0,616.26,467.23
2017,5,3,11,45,929.5,100.0,1.6,18.0,964.5,664.46,505.15
2017,5,3,12,0,929.0,101.0,1.7,18.0,970.0,710.84,540.92
2017,5,3,12,15,928.5,101.0,1.75,18.0,967.5,754.39,573.6
2017,5,3,12,30,928.0,101.0,1.8,18.0,965.0,795.69,602.75
2017,5,3,12,45,694.5,235.0,1.9,18.0,878.0,780.83,590.47
2017,5,3,13,0,461.0,369.0,2.0,18.0,791.0,737.61,556.75
2017,5,3,13,15,688.5,234.0,2.05,18.0,850.0,839.54,634.83
2017,5,3,13,30,916.0,99.0,2.1,18.0,909.0,923.93,693.4
2017,5,3,13,45,666.5,223.0,2.2,18.0,803.5,863.19,652.61
2017,5,3,14,0,417.0,347.0,2.3,18.0,698.0,766.26,581.2
2017,5,3,14,15,389.5,344.5,2.4,18.0,662.5,737.6,563.41
2017,5,3,14,30,362.0,342.0,2.5,18.0,627.0,721.85,553.57
2017,5,3,14,45,283.0,340.0,2.6,18.0,557.0,653.37,504.43
2017,5,3,15,0,204.0,338.0,2.7,18.0,487.0,560.89,437.01
2017,5,3,15,15,206.5,316.0,2.8,17.5,459.0,546.6,429.58
2017,5,3,15,30,209.0,294.0,2.9,17.0,431.0,530.87,420.51
2017,5,3,15,45,182.5,272.5,3.0,17.0,385.5,485.23,386.92
2017,5,3,16,0,156.0,251.0,3.1,17.0,340.0,438.61,352.1
2017,5,3,16,15,124.0,225.5,3.1,16.5,292.5,380.79,308.14
2017,5,3,16,30,92.0,200.0,3.1,16.0,245.0,302.11,246.59
2017,5,3,16,45,68.0,174.0,3.15,16.0,205.0,251.46,205.94
2017,5,3,17,0,44.0,148.0,3.2,16.0,165.0,200.75,164.28
2017,5,3,17,15,38.0,126.5,3.2,16.0,139.5,172.98,141.55
2017,5,3,17,30,32.0,105.0,3.2,16.0,114.0,144.84,117.99
2017,5,3,17,45,249.5,76.0,3.25,16.0,124.0,348.0,291.1
2017,5,3,18,0,467.0,47.0,3.3,16.0,134.0,486.58,400.04
2017,5,3,18,15,362.0,37.0,3.25,15.5,91.5,375.92,305.06
2017,5,3,18,30,257.0,27.0,3.2,15.0,49.0,273.51,198.36
2017,5,3,18,45,128.5,13.5,3.15,15.0,24.5,101.32,0.0
2017,5,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
