Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,51.0,8.5,0.35,13.0,10.5,7.26,0.0
2017,5,4,5,30,102.0,17.0,0.3,13.0,21.0,13.23,0.0
2017,5,4,5,45,225.0,30.0,0.3,13.5,57.5,23.29,13.36
2017,5,4,6,0,348.0,43.0,0.3,14.0,94.0,34.77,24.81
2017,5,4,6,15,429.0,52.5,0.3,14.0,140.5,41.68,31.47
2017,5,4,6,30,510.0,62.0,0.3,14.0,187.0,48.46,37.8
2017,5,4,6,45,417.5,90.5,0.3,14.0,209.0,66.26,53.7
2017,5,4,7,0,325.0,119.0,0.3,14.0,231.0,86.92,71.81
2017,5,4,7,15,246.0,151.0,0.3,14.0,244.0,105.89,88.11
2017,5,4,7,30,167.0,183.0,0.3,14.0,257.0,128.64,107.37
2017,5,4,7,45,157.0,207.5,0.3,14.5,283.5,143.03,118.94
2017,5,4,8,0,147.0,232.0,0.3,15.0,310.0,156.83,129.85
2017,5,4,8,15,467.0,167.0,0.35,15.0,449.5,107.24,87.51
2017,5,4,8,30,787.0,102.0,0.4,15.0,589.0,74.86,59.71
2017,5,4,8,45,800.5,106.0,0.45,15.0,632.5,76.06,60.66
2017,5,4,9,0,814.0,110.0,0.5,15.0,676.0,77.12,61.4
2017,5,4,9,15,826.5,112.5,0.5,15.0,716.0,127.78,72.71
2017,5,4,9,30,839.0,115.0,0.5,15.0,756.0,190.97,113.43
2017,5,4,9,45,861.5,109.5,0.55,15.5,793.5,242.41,152.47
2017,5,4,10,0,884.0,104.0,0.6,16.0,831.0,295.9,197.14
2017,5,4,10,15,726.0,205.5,0.6,16.0,816.0,356.11,253.17
2017,5,4,10,30,568.0,307.0,0.6,16.0,801.0,416.76,305.99
2017,5,4,10,45,541.0,328.5,0.65,16.0,808.0,459.14,340.98
2017,5,4,11,0,514.0,350.0,0.7,16.0,815.0,499.01,373.16
2017,5,4,11,15,530.0,351.5,0.75,16.0,837.5,544.96,408.72
2017,5,4,11,30,546.0,353.0,0.8,16.0,860.0,592.05,444.37
2017,5,4,11,45,575.5,328.5,0.85,16.0,865.0,628.85,472.66
2017,5,4,12,0,605.0,304.0,0.9,16.0,870.0,663.09,499.05
2017,5,4,12,15,402.5,386.5,1.0,16.0,763.0,623.7,470.32
2017,5,4,12,30,200.0,469.0,1.1,16.0,656.0,558.36,422.09
2017,5,4,12,45,179.5,464.5,1.25,16.0,631.0,555.4,421.74
2017,5,4,13,0,159.0,460.0,1.4,16.0,606.0,550.05,418.9
2017,5,4,13,15,116.5,437.5,1.5,16.0,543.5,506.82,387.81
2017,5,4,13,30,74.0,415.0,1.6,16.0,481.0,444.86,342.56
2017,5,4,13,45,122.5,414.5,1.75,16.0,520.0,513.2,395.72
2017,5,4,14,0,171.0,414.0,1.9,16.0,559.0,569.22,438.78
2017,5,4,14,15,141.0,394.5,1.95,15.5,511.5,531.49,411.85
2017,5,4,14,30,111.0,375.0,2.0,15.0,464.0,471.57,368.73
2017,5,4,14,45,90.0,349.0,2.15,15.0,418.5,430.43,338.75
2017,5,4,15,0,69.0,323.0,2.3,15.0,373.0,387.75,306.85
2017,5,4,15,15,109.5,310.5,2.4,15.0,385.0,421.07,335.28
2017,5,4,15,30,150.0,298.0,2.5,15.0,397.0,476.09,379.67
2017,5,4,15,45,80.5,245.0,2.7,15.0,297.5,328.15,264.27
2017,5,4,16,0,11.0,192.0,2.9,15.0,198.0,184.59,147.83
2017,5,4,16,15,63.5,198.0,3.2,14.5,229.0,265.38,217.12
2017,5,4,16,30,116.0,204.0,3.5,14.0,260.0,350.91,289.13
2017,5,4,16,45,58.0,146.0,3.8,14.0,174.0,205.14,169.35
2017,5,4,17,0,0.0,88.0,4.1,14.0,88.0,75.25,58.62
2017,5,4,17,15,0.0,74.0,4.35,13.5,74.0,62.56,48.12
2017,5,4,17,30,0.0,60.0,4.6,13.0,60.0,49.76,37.25
2017,5,4,17,45,0.0,47.0,4.9,13.0,47.0,38.88,27.79
2017,5,4,18,0,0.0,34.0,5.2,13.0,34.0,28.07,18.3
2017,5,4,18,15,0.0,23.0,5.3,13.0,23.0,18.96,10.21
2017,5,4,18,30,0.0,12.0,5.4,13.0,12.0,9.87,1.82
2017,5,4,18,45,0.0,6.0,5.5,13.0,6.0,5.12,0.0
2017,5,4,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,5.2,12.0,9.5,8.11,0.0
2017,5,5,5,30,0.0,19.0,5.1,12.0,19.0,15.36,0.0
2017,5,5,5,45,96.5,35.5,5.1,12.0,50.0,27.51,17.05
2017,5,5,6,0,193.0,52.0,5.1,12.0,81.0,40.02,29.55
2017,5,5,6,15,241.5,69.5,5.1,12.0,120.0,52.83,41.57
2017,5,5,6,30,290.0,87.0,5.1,12.0,159.0,63.66,51.62
2017,5,5,6,45,334.0,100.0,5.15,12.5,201.5,72.06,59.17
2017,5,5,7,0,378.0,113.0,5.2,13.0,244.0,80.15,66.23
2017,5,5,7,15,521.5,100.5,5.45,13.0,314.0,72.55,59.33
2017,5,5,7,30,665.0,88.0,5.7,13.0,384.0,63.41,51.02
2017,5,5,7,45,695.5,97.5,5.95,13.0,439.5,68.69,55.53
2017,5,5,8,0,726.0,107.0,6.2,13.0,495.0,73.65,59.71
2017,5,5,8,15,487.0,189.0,6.4,13.0,460.0,120.57,100.58
2017,5,5,8,30,248.0,271.0,6.6,13.0,425.0,169.21,142.37
2017,5,5,8,45,162.5,291.0,6.8,13.5,395.0,188.51,158.23
2017,5,5,9,0,77.0,311.0,7.0,14.0,365.0,210.4,176.15
2017,5,5,9,15,86.5,334.0,7.1,14.0,398.0,234.16,184.43
2017,5,5,9,30,96.0,357.0,7.2,14.0,431.0,259.55,203.21
2017,5,5,9,45,167.0,376.0,7.3,14.0,511.0,283.75,219.25
2017,5,5,10,0,238.0,395.0,7.4,14.0,591.0,329.8,254.05
2017,5,5,10,15,328.0,378.0,7.4,14.0,658.0,357.54,275.15
2017,5,5,10,30,418.0,361.0,7.4,14.0,725.0,397.98,307.93
2017,5,5,10,45,644.5,250.0,7.45,14.0,826.5,446.76,347.28
2017,5,5,11,0,871.0,139.0,7.5,14.0,928.0,519.69,408.21
2017,5,5,11,15,874.5,139.5,7.5,14.0,942.0,570.2,452.57
2017,5,5,11,30,878.0,140.0,7.5,14.0,956.0,619.78,495.21
2017,5,5,11,45,636.0,274.5,7.55,14.0,867.5,623.45,498.22
2017,5,5,12,0,394.0,409.0,7.6,14.0,779.0,606.23,482.79
2017,5,5,12,15,232.5,425.0,7.65,14.0,643.0,531.19,423.37
2017,5,5,12,30,71.0,441.0,7.7,14.0,507.0,431.24,342.6
2017,5,5,12,45,131.5,450.5,7.8,14.0,571.5,505.26,402.45
2017,5,5,13,0,192.0,460.0,7.9,14.0,636.0,577.73,460.55
2017,5,5,13,15,205.5,448.5,8.0,14.0,634.0,594.16,474.32
2017,5,5,13,30,219.0,437.0,8.1,14.0,632.0,610.11,487.92
2017,5,5,13,45,410.5,357.0,8.2,14.0,709.0,752.13,603.56
2017,5,5,14,0,602.0,277.0,8.3,14.0,786.0,876.95,704.7
2017,5,5,14,15,360.0,327.5,8.4,14.0,628.5,692.1,558.93
2017,5,5,14,30,118.0,378.0,8.5,14.0,471.0,501.37,403.84
2017,5,5,14,45,443.5,268.5,8.6,14.0,595.0,756.57,615.27
2017,5,5,15,0,769.0,159.0,8.7,14.0,719.0,982.3,793.54
2017,5,5,15,15,753.0,155.5,8.75,13.5,676.5,970.44,787.28
2017,5,5,15,30,737.0,152.0,8.8,13.0,634.0,955.23,779.39
2017,5,5,15,45,697.5,154.5,8.95,13.0,584.0,920.08,755.09
2017,5,5,16,0,658.0,157.0,9.1,13.0,534.0,881.89,728.26
2017,5,5,16,15,628.0,151.0,9.15,13.0,484.0,841.09,698.82
2017,5,5,16,30,598.0,145.0,9.2,13.0,434.0,797.92,667.13
2017,5,5,16,45,543.5,140.5,9.3,13.0,380.5,725.58,611.57
2017,5,5,17,0,489.0,136.0,9.4,13.0,327.0,661.1,561.21
2017,5,5,17,15,434.5,124.5,9.4,12.5,275.5,588.41,503.15
2017,5,5,17,30,380.0,113.0,9.4,12.0,224.0,516.98,443.99
2017,5,5,17,45,296.5,98.5,9.4,12.0,174.5,403.31,346.42
2017,5,5,18,0,213.0,84.0,9.4,12.0,125.0,313.42,266.24
2017,5,5,18,15,134.5,61.0,9.4,12.0,84.0,217.7,180.06
2017,5,5,18,30,56.0,38.0,9.4,12.0,43.0,111.08,81.33
2017,5,5,18,45,28.0,19.0,9.45,12.0,21.5,50.76,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.5,10.75,11.0,2.5,2.13,0.0
2017,5,6,5,30,0.0,5.0,10.7,11.0,5.0,4.1,0.0
2017,5,6,5,45,0.0,14.0,10.7,11.5,14.0,11.52,3.95
2017,5,6,6,0,0.0,23.0,10.7,12.0,23.0,18.95,11.04
2017,5,6,6,15,0.0,35.0,10.65,12.0,35.0,28.9,20.22
2017,5,6,6,30,0.0,47.0,10.6,12.0,47.0,38.87,29.38
2017,5,6,6,45,0.0,60.0,10.55,12.0,60.0,49.7,39.22
2017,5,6,7,0,0.0,73.0,10.5,12.0,73.0,60.23,48.65
2017,5,6,7,15,169.0,118.5,10.4,12.0,194.0,84.67,70.41
2017,5,6,7,30,338.0,164.0,10.3,12.0,315.0,114.54,96.73
2017,5,6,7,45,401.0,172.0,10.25,12.0,372.5,113.43,95.42
2017,5,6,8,0,464.0,180.0,10.2,12.0,430.0,117.03,98.26
2017,5,6,8,15,573.0,172.5,10.15,12.0,510.0,112.07,93.58
2017,5,6,8,30,682.0,165.0,10.1,12.0,590.0,105.26,87.32
2017,5,6,8,45,696.0,172.5,10.05,12.0,633.5,106.79,88.4
2017,5,6,9,0,710.0,180.0,10.0,12.0,677.0,110.93,91.77
2017,5,6,9,15,725.5,183.5,9.95,12.0,716.5,159.19,102.34
2017,5,6,9,30,741.0,187.0,9.9,12.0,756.0,209.71,135.96
2017,5,6,9,45,624.0,244.5,9.9,12.0,738.5,270.93,191.56
2017,5,6,10,0,507.0,302.0,9.9,12.0,721.0,321.48,240.41
2017,5,6,10,15,647.5,247.5,9.85,12.0,801.0,362.66,273.71
2017,5,6,10,30,788.0,193.0,9.8,12.0,881.0,424.52,326.11
2017,5,6,10,45,786.0,199.5,9.75,12.0,899.5,476.1,373.4
2017,5,6,11,0,784.0,206.0,9.7,12.0,918.0,526.92,419.12
2017,5,6,11,15,628.5,292.5,9.65,12.0,868.5,553.0,443.62
2017,5,6,11,30,473.0,379.0,9.6,12.0,819.0,570.46,458.81
2017,5,6,11,45,490.5,378.5,9.6,12.0,837.0,614.92,495.81
2017,5,6,12,0,508.0,378.0,9.6,12.0,855.0,660.23,533.05
2017,5,6,12,15,517.0,373.5,9.6,12.0,858.0,696.79,563.11
2017,5,6,12,30,526.0,369.0,9.6,12.0,861.0,732.6,592.34
2017,5,6,12,45,397.0,408.5,9.6,12.0,778.0,688.19,556.2
2017,5,6,13,0,268.0,448.0,9.6,12.0,695.0,640.25,516.44
2017,5,6,13,15,383.5,396.5,9.55,12.0,742.0,712.39,576.86
2017,5,6,13,30,499.0,345.0,9.5,12.0,789.0,800.8,649.1
2017,5,6,13,45,408.5,367.5,9.5,12.0,724.5,760.38,616.31
2017,5,6,14,0,318.0,390.0,9.5,12.0,660.0,701.52,569.26
2017,5,6,14,15,395.5,343.0,9.45,12.0,666.0,742.7,605.29
2017,5,6,14,30,473.0,296.0,9.4,12.0,672.0,802.31,655.03
2017,5,6,14,45,452.0,294.0,9.4,12.0,639.0,791.79,647.59
2017,5,6,15,0,431.0,292.0,9.4,12.0,606.0,778.67,638.34
2017,5,6,15,15,364.5,287.0,9.35,12.0,542.0,694.49,572.6
2017,5,6,15,30,298.0,282.0,9.3,12.0,478.0,628.56,520.09
2017,5,6,15,45,304.0,258.0,9.3,12.0,445.5,611.96,509.06
2017,5,6,16,0,310.0,234.0,9.3,12.0,413.0,593.25,496.21
2017,5,6,16,15,296.0,213.5,9.25,12.0,371.5,557.02,468.38
2017,5,6,16,30,282.0,193.0,9.2,12.0,330.0,519.43,439.16
2017,5,6,16,45,328.0,162.5,9.15,12.0,304.5,524.85,446.92
2017,5,6,17,0,374.0,132.0,9.1,12.0,279.0,548.39,468.84
2017,5,6,17,15,366.0,123.0,8.95,12.0,249.0,524.08,449.22
2017,5,6,17,30,358.0,114.0,8.8,12.0,219.0,498.84,428.02
2017,5,6,17,45,289.0,98.0,8.75,12.0,172.0,395.7,339.65
2017,5,6,18,0,220.0,82.0,8.7,12.0,125.0,314.88,267.67
2017,5,6,18,15,141.5,60.5,8.6,12.0,85.0,221.17,183.32
2017,5,6,18,30,63.0,39.0,8.5,12.0,45.0,117.35,87.41
2017,5,6,18,45,31.5,19.5,8.4,12.0,22.5,54.01,0.0
2017,5,6,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,2.0,6.8,11.0,2.0,1.71,0.0
2017,5,7,5,30,0.0,4.0,6.7,11.0,4.0,3.28,0.0
2017,5,7,5,45,0.0,10.0,6.6,11.5,10.0,8.21,1.25
2017,5,7,6,0,0.0,16.0,6.5,12.0,16.0,13.16,5.97
2017,5,7,6,15,0.0,24.0,6.45,12.0,24.0,19.77,12.08
2017,5,7,6,30,0.0,32.0,6.4,12.0,32.0,26.4,18.18
2017,5,7,6,45,0.0,40.5,6.35,12.0,40.5,33.45,24.6
2017,5,7,7,0,0.0,49.0,6.3,12.0,49.0,40.52,30.95
2017,5,7,7,15,1.5,98.0,6.15,12.0,98.5,79.51,65.77
2017,5,7,7,30,3.0,147.0,6.0,12.0,148.0,114.96,96.97
2017,5,7,7,45,26.5,183.0,5.9,12.5,197.0,133.74,112.92
2017,5,7,8,0,50.0,219.0,5.8,13.0,246.0,156.03,131.69
2017,5,7,8,15,368.5,185.5,5.45,13.0,414.0,116.18,96.62
2017,5,7,8,30,687.0,152.0,5.1,13.0,582.0,96.77,79.45
2017,5,7,8,45,702.0,158.5,4.75,13.0,625.0,98.0,80.28
2017,5,7,9,0,717.0,165.0,4.4,13.0,668.0,103.88,85.15
2017,5,7,9,15,731.5,168.0,4.1,13.0,707.0,152.04,94.95
2017,5,7,9,30,746.0,171.0,3.8,13.0,746.0,202.29,128.22
2017,5,7,9,45,765.5,169.0,3.5,13.5,781.5,259.8,173.9
2017,5,7,10,0,785.0,167.0,3.2,14.0,817.0,310.76,217.45
2017,5,7,10,15,793.0,168.5,3.1,14.0,844.5,362.53,263.61
2017,5,7,10,30,801.0,170.0,3.0,14.0,872.0,414.85,309.99
2017,5,7,10,45,805.5,172.5,2.95,14.5,891.5,466.74,354.65
2017,5,7,11,0,810.0,175.0,2.9,15.0,911.0,518.44,397.84
2017,5,7,11,15,813.5,175.5,2.95,15.0,924.5,567.76,439.02
2017,5,7,11,30,817.0,176.0,3.0,15.0,938.0,616.35,478.62
2017,5,7,11,45,820.5,175.0,3.05,15.0,944.0,662.86,515.77
2017,5,7,12,0,824.0,174.0,3.1,15.0,950.0,708.17,551.25
2017,5,7,12,15,824.0,174.0,3.25,15.0,948.5,750.36,584.22
2017,5,7,12,30,824.0,174.0,3.4,15.0,947.0,790.62,615.33
2017,5,7,12,45,825.0,171.5,3.6,15.0,938.0,827.34,643.64
2017,5,7,13,0,826.0,169.0,3.8,15.0,929.0,861.63,669.15
2017,5,7,13,15,822.0,168.0,4.0,15.0,912.0,890.34,690.76
2017,5,7,13,30,818.0,167.0,4.2,15.0,895.0,916.03,710.35
2017,5,7,13,45,814.0,163.5,4.45,15.0,871.5,936.14,726.95
2017,5,7,14,0,810.0,160.0,4.7,15.0,848.0,952.93,741.6
2017,5,7,14,15,801.0,158.0,4.85,15.0,817.0,963.04,750.89
2017,5,7,14,30,792.0,156.0,5.0,15.0,786.0,969.63,757.89
2017,5,7,14,45,781.0,152.0,5.2,15.0,749.0,968.64,760.02
2017,5,7,15,0,770.0,148.0,5.4,15.0,712.0,964.12,759.75
2017,5,7,15,15,753.5,144.5,5.6,14.5,669.5,959.05,760.64
2017,5,7,15,30,737.0,141.0,5.8,14.0,627.0,943.18,753.67
2017,5,7,15,45,712.0,138.5,6.0,14.0,579.5,916.83,737.47
2017,5,7,16,0,687.0,136.0,6.2,14.0,532.0,887.63,718.96
2017,5,7,16,15,629.5,131.5,6.25,13.5,469.0,821.24,672.44
2017,5,7,16,30,572.0,127.0,6.3,13.0,406.0,753.38,623.78
2017,5,7,16,45,420.5,138.0,6.4,13.0,330.5,604.85,507.8
2017,5,7,17,0,269.0,149.0,6.5,13.0,255.0,450.74,381.22
2017,5,7,17,15,231.0,133.5,6.4,13.0,215.5,394.93,335.33
2017,5,7,17,30,193.0,118.0,6.3,13.0,176.0,340.47,289.25
2017,5,7,17,45,156.0,97.5,6.25,13.0,138.0,263.73,223.73
2017,5,7,18,0,119.0,77.0,6.2,13.0,100.0,206.46,173.06
2017,5,7,18,15,76.5,55.5,5.9,12.5,68.5,144.06,117.33
2017,5,7,18,30,34.0,34.0,5.6,12.0,37.0,81.69,59.62
2017,5,7,18,45,17.0,17.0,5.35,12.0,18.5,30.2,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,3.5,3.35,11.0,3.5,2.99,0.0
2017,5,8,5,30,0.0,7.0,3.5,11.0,7.0,5.75,0.0
2017,5,8,5,45,0.0,19.5,3.65,11.5,19.5,16.07,7.98
2017,5,8,6,0,0.0,32.0,3.8,12.0,32.0,26.43,17.74
2017,5,8,6,15,0.0,47.5,3.8,12.0,47.5,39.19,29.51
2017,5,8,6,30,0.0,63.0,3.8,12.0,63.0,51.5,40.78
2017,5,8,6,45,0.0,80.5,3.8,12.0,80.5,65.16,53.12
2017,5,8,7,0,0.0,98.0,3.8,12.0,98.0,78.69,65.15
2017,5,8,7,15,0.0,118.0,3.6,12.0,118.0,93.85,78.46
2017,5,8,7,30,0.0,138.0,3.4,12.0,138.0,108.85,91.43
2017,5,8,7,45,4.5,160.0,3.25,12.5,162.5,125.1,105.14
2017,5,8,8,0,9.0,182.0,3.1,13.0,187.0,141.16,118.47
2017,5,8,8,15,7.5,187.0,2.95,13.0,191.5,145.64,121.9
2017,5,8,8,30,6.0,192.0,2.8,13.0,196.0,149.96,125.2
2017,5,8,8,45,11.0,218.5,2.65,13.0,226.0,168.77,140.84
2017,5,8,9,0,16.0,245.0,2.5,13.0,256.0,187.6,156.33
2017,5,8,9,15,35.0,290.0,2.45,13.0,316.5,207.14,163.56
2017,5,8,9,30,54.0,335.0,2.4,13.0,377.0,242.73,190.38
2017,5,8,9,45,96.5,369.0,2.35,13.5,448.0,279.92,217.12
2017,5,8,10,0,139.0,403.0,2.3,14.0,519.0,310.96,239.42
2017,5,8,10,15,210.5,410.0,2.35,14.0,592.0,353.55,271.14
2017,5,8,10,30,282.0,417.0,2.4,14.0,665.0,394.02,302.16
2017,5,8,10,45,294.0,424.5,2.45,14.0,688.0,428.75,330.24
2017,5,8,11,0,306.0,432.0,2.5,14.0,711.0,464.93,359.21
2017,5,8,11,15,333.0,428.5,2.6,14.0,736.5,502.75,389.29
2017,5,8,11,30,360.0,425.0,2.7,14.0,762.0,542.78,420.86
2017,5,8,11,45,307.5,445.0,2.85,14.5,734.0,552.56,428.24
2017,5,8,12,0,255.0,465.0,3.0,15.0,706.0,557.92,431.89
2017,5,8,12,15,310.5,444.5,3.25,15.0,737.5,604.17,468.5
2017,5,8,12,30,366.0,424.0,3.5,15.0,769.0,653.17,506.91
2017,5,8,12,45,599.0,297.5,3.8,15.0,854.0,761.51,592.99
2017,5,8,13,0,832.0,171.0,4.1,15.0,939.0,869.27,676.49
2017,5,8,13,15,682.0,253.0,4.4,14.5,874.5,854.89,667.04
2017,5,8,13,30,532.0,335.0,4.7,14.0,810.0,822.18,643.62
2017,5,8,13,45,438.0,359.0,5.05,14.0,743.0,780.54,614.01
2017,5,8,14,0,344.0,383.0,5.4,14.0,676.0,719.52,569.24
2017,5,8,14,15,415.0,337.5,5.55,14.0,678.0,773.23,613.36
2017,5,8,14,30,486.0,292.0,5.7,14.0,680.0,811.66,646.02
2017,5,8,14,45,559.0,249.0,5.85,14.0,674.5,851.74,680.13
2017,5,8,15,0,632.0,206.0,6.0,14.0,669.0,897.29,717.86
2017,5,8,15,15,692.5,173.5,6.0,14.0,653.0,931.13,744.32
2017,5,8,15,30,753.0,141.0,6.0,14.0,637.0,959.75,767.11
2017,5,8,15,45,728.0,138.5,6.0,14.0,589.5,933.33,749.53
2017,5,8,16,0,703.0,136.0,6.0,14.0,542.0,904.01,730.03
2017,5,8,16,15,675.0,130.5,6.0,13.5,492.0,865.48,704.81
2017,5,8,16,30,647.0,125.0,6.0,13.0,442.0,824.65,677.42
2017,5,8,16,45,515.5,128.5,6.0,13.0,363.0,683.94,570.04
2017,5,8,17,0,384.0,132.0,6.0,13.0,284.0,557.91,470.0
2017,5,8,17,15,421.5,114.5,5.85,12.5,259.0,563.89,477.84
2017,5,8,17,30,459.0,97.0,5.7,12.0,234.0,565.99,480.42
2017,5,8,17,45,396.0,84.0,5.6,12.0,186.0,484.31,412.18
2017,5,8,18,0,333.0,71.0,5.5,12.0,138.0,405.66,343.73
2017,5,8,18,15,238.0,55.0,5.25,12.0,95.5,301.35,251.07
2017,5,8,18,30,143.0,39.0,5.0,12.0,53.0,188.54,146.69
2017,5,8,18,45,71.5,19.5,4.75,12.0,26.5,90.92,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,9,5,15,14.0,11.0,2.6,12.0,12.0,9.39,0.0
2017,5,9,5,30,28.0,22.0,2.6,12.0,24.0,17.63,1.45
2017,5,9,5,45,106.5,42.0,2.6,12.0,58.0,32.24,21.78
2017,5,9,6,0,185.0,62.0,2.6,12.0,92.0,46.96,35.88
2017,5,9,6,15,245.0,79.5,2.4,12.0,134.0,59.66,47.78
2017,5,9,6,30,305.0,97.0,2.2,12.0,176.0,72.11,59.23
2017,5,9,6,45,355.5,111.0,2.05,12.5,223.5,79.58,65.86
2017,5,9,7,0,406.0,125.0,1.9,13.0,271.0,88.24,73.32
2017,5,9,7,15,462.0,127.5,1.8,13.0,318.0,89.08,73.86
2017,5,9,7,30,518.0,130.0,1.7,13.0,365.0,89.98,74.41
2017,5,9,7,45,482.0,158.5,1.6,13.0,398.0,105.82,87.99
2017,5,9,8,0,446.0,187.0,1.5,13.0,431.0,120.63,100.49
2017,5,9,8,15,498.0,188.0,1.5,13.0,483.0,119.63,99.26
2017,5,9,8,30,550.0,189.0,1.5,13.0,535.0,118.7,98.17
2017,5,9,8,45,669.5,162.5,1.55,13.5,614.5,99.47,81.19
2017,5,9,9,0,789.0,136.0,1.6,14.0,694.0,101.41,71.54
2017,5,9,9,15,802.5,139.0,1.65,14.0,734.0,152.43,91.15
2017,5,9,9,30,816.0,142.0,1.7,14.0,774.0,205.36,126.44
2017,5,9,9,45,832.0,141.0,1.8,14.5,809.5,257.88,168.31
2017,5,9,10,0,848.0,140.0,1.9,15.0,845.0,312.13,214.8
2017,5,9,10,15,855.0,141.5,1.95,15.0,872.5,366.72,263.2
2017,5,9,10,30,862.0,143.0,2.0,15.0,900.0,425.35,314.34
2017,5,9,10,45,869.5,142.5,2.05,15.0,921.5,477.91,359.96
2017,5,9,11,0,877.0,142.0,2.1,15.0,943.0,530.28,404.37
2017,5,9,11,15,880.0,143.0,2.1,15.0,956.0,580.91,446.11
2017,5,9,11,30,883.0,144.0,2.1,15.0,969.0,630.59,485.94
2017,5,9,11,45,885.0,143.5,2.15,15.5,975.0,677.43,521.97
2017,5,9,12,0,887.0,143.0,2.2,16.0,981.0,722.81,555.98
2017,5,9,12,15,886.5,143.0,2.35,15.5,978.5,765.12,589.83
2017,5,9,12,30,886.0,143.0,2.5,15.0,976.0,805.39,621.5
2017,5,9,12,45,876.0,147.5,2.65,15.0,964.0,839.5,646.37
2017,5,9,13,0,866.0,152.0,2.8,15.0,952.0,870.69,669.27
2017,5,9,13,15,862.0,151.0,3.05,15.0,934.5,899.31,691.17
2017,5,9,13,30,858.0,150.0,3.3,15.0,917.0,937.0,719.45
2017,5,9,13,45,848.0,150.5,3.55,15.0,891.5,956.08,734.82
2017,5,9,14,0,838.0,151.0,3.8,15.0,866.0,971.65,748.01
2017,5,9,14,15,829.0,149.5,4.05,15.0,834.5,982.56,758.12
2017,5,9,14,30,820.0,148.0,4.3,15.0,803.0,989.92,765.92
2017,5,9,14,45,804.0,147.0,4.55,15.0,764.5,987.29,767.73
2017,5,9,15,0,788.0,146.0,4.8,15.0,726.0,981.03,767.03
2017,5,9,15,15,772.0,143.0,4.95,14.5,683.0,969.1,762.97
2017,5,9,15,30,756.0,140.0,5.1,14.0,640.0,961.98,762.44
2017,5,9,15,45,733.5,136.5,5.25,14.0,593.0,936.84,747.32
2017,5,9,16,0,711.0,133.0,5.4,14.0,546.0,908.78,729.99
2017,5,9,16,15,683.5,128.0,5.35,14.0,495.5,871.26,704.19
2017,5,9,16,30,656.0,123.0,5.3,14.0,445.0,831.41,676.41
2017,5,9,16,45,620.0,116.0,5.3,14.0,393.5,779.0,638.85
2017,5,9,17,0,584.0,109.0,5.3,14.0,342.0,725.2,599.41
2017,5,9,17,15,534.5,101.0,5.2,13.5,290.5,656.85,548.05
2017,5,9,17,30,485.0,93.0,5.1,13.0,239.0,583.62,490.99
2017,5,9,17,45,416.0,82.0,5.05,13.0,190.0,498.61,421.33
2017,5,9,18,0,347.0,71.0,5.0,13.0,141.0,417.08,351.54
2017,5,9,18,15,251.5,55.5,4.8,12.5,98.5,312.46,259.91
2017,5,9,18,30,156.0,40.0,4.6,12.0,56.0,199.46,156.56
2017,5,9,18,45,78.0,20.0,4.4,12.0,28.0,96.71,1.01
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.5,2.1,12.0,4.5,3.84,0.0
2017,5,10,5,30,0.0,9.0,2.1,12.0,9.0,7.39,0.0
2017,5,10,5,45,0.0,21.0,2.1,12.5,21.0,17.31,9.15
2017,5,10,6,0,0.0,33.0,2.1,13.0,33.0,27.26,18.46
2017,5,10,6,15,0.0,48.0,2.1,13.0,48.0,39.65,29.84
2017,5,10,6,30,0.0,63.0,2.1,13.0,63.0,51.58,40.73
2017,5,10,6,45,0.0,79.0,2.1,13.0,79.0,64.16,52.02
2017,5,10,7,0,0.0,95.0,2.1,13.0,95.0,76.63,63.05
2017,5,10,7,15,57.5,142.5,2.1,13.0,169.0,107.25,89.88
2017,5,10,7,30,115.0,190.0,2.1,13.0,243.0,132.2,111.33
2017,5,10,7,45,83.5,206.0,2.1,13.5,247.0,147.89,124.24
2017,5,10,8,0,52.0,222.0,2.1,14.0,251.0,157.96,132.18
2017,5,10,8,15,34.5,222.0,2.1,14.0,242.0,159.02,132.63
2017,5,10,8,30,17.0,222.0,2.1,14.0,233.0,170.21,141.72
2017,5,10,8,45,85.5,276.0,2.15,14.0,336.5,191.68,159.4
2017,5,10,9,0,154.0,330.0,2.2,14.0,440.0,210.64,165.49
2017,5,10,9,15,130.0,347.5,2.2,14.0,444.0,233.72,180.33
2017,5,10,9,30,106.0,365.0,2.2,14.0,448.0,267.72,206.81
2017,5,10,9,45,235.0,365.0,2.25,14.5,558.5,281.52,211.6
2017,5,10,10,0,364.0,365.0,2.3,15.0,669.0,336.5,250.52
2017,5,10,10,15,422.0,353.0,2.35,15.0,716.0,366.59,274.64
2017,5,10,10,30,480.0,341.0,2.4,15.0,763.0,412.59,311.85
2017,5,10,10,45,419.5,378.0,2.5,15.0,753.0,445.78,340.86
2017,5,10,11,0,359.0,415.0,2.6,15.0,743.0,480.01,369.23
2017,5,10,11,15,423.5,396.5,2.65,15.0,789.5,524.68,404.62
2017,5,10,11,30,488.0,378.0,2.7,15.0,836.0,581.31,448.7
2017,5,10,11,45,472.0,383.5,2.75,15.0,828.5,609.64,470.94
2017,5,10,12,0,456.0,389.0,2.8,15.0,821.0,635.98,491.4
2017,5,10,12,15,446.5,390.0,2.85,15.0,812.0,661.4,510.96
2017,5,10,12,30,437.0,391.0,2.9,15.0,803.0,684.95,528.89
2017,5,10,12,45,460.0,380.5,2.95,15.0,810.0,722.96,557.72
2017,5,10,13,0,483.0,370.0,3.0,15.0,817.0,760.56,586.0
2017,5,10,13,15,493.0,357.5,2.95,15.0,806.5,784.32,603.62
2017,5,10,13,30,503.0,345.0,2.9,15.0,796.0,806.15,619.91
2017,5,10,13,45,433.0,362.5,2.9,15.0,743.0,779.79,600.36
2017,5,10,14,0,363.0,380.0,2.9,15.0,690.0,734.9,567.94
2017,5,10,14,15,379.5,357.0,2.85,15.0,670.5,742.52,575.28
2017,5,10,14,30,396.0,334.0,2.8,15.0,651.0,748.14,580.9
2017,5,10,14,45,459.5,290.5,2.8,15.0,641.5,796.67,618.63
2017,5,10,15,0,523.0,247.0,2.8,15.0,632.0,824.41,641.65
2017,5,10,15,15,590.0,206.0,2.8,15.0,616.5,862.88,672.32
2017,5,10,15,30,657.0,165.0,2.8,15.0,601.0,891.23,693.87
2017,5,10,15,45,683.5,146.5,2.8,15.0,571.5,898.62,700.72
2017,5,10,16,0,710.0,128.0,2.8,15.0,542.0,902.02,705.11
2017,5,10,16,15,677.5,118.0,2.8,15.0,484.0,853.34,672.6
2017,5,10,16,30,645.0,108.0,2.8,15.0,426.0,802.45,638.38
2017,5,10,16,45,583.0,113.5,2.85,15.0,376.5,740.79,595.73
2017,5,10,17,0,521.0,119.0,2.9,15.0,327.0,669.99,544.97
2017,5,10,17,15,480.5,107.5,2.75,14.5,278.0,608.75,500.09
2017,5,10,17,30,440.0,96.0,2.6,14.0,229.0,547.9,453.82
2017,5,10,17,45,381.0,83.0,2.5,14.0,182.5,470.04,391.43
2017,5,10,18,0,322.0,70.0,2.4,14.0,136.0,394.94,328.27
2017,5,10,18,15,238.0,54.5,2.2,13.5,95.5,299.99,246.67
2017,5,10,18,30,154.0,39.0,2.0,13.0,55.0,194.58,152.27
2017,5,10,18,45,77.0,19.5,1.8,13.0,27.5,94.88,13.35
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,5,15,47.0,12.5,0.55,14.0,15.5,10.67,0.0
2017,5,11,5,30,94.0,25.0,0.6,14.0,31.0,19.63,5.12
2017,5,11,5,45,197.5,41.0,0.7,14.0,69.0,31.38,21.15
2017,5,11,6,0,301.0,57.0,0.8,14.0,107.0,43.28,32.49
2017,5,11,6,15,376.0,68.5,0.85,14.0,153.5,51.55,40.3
2017,5,11,6,30,451.0,80.0,0.9,14.0,200.0,59.66,47.76
2017,5,11,6,45,231.0,103.5,0.95,14.0,165.5,76.01,62.3
2017,5,11,7,0,11.0,127.0,1.0,14.0,131.0,98.96,82.39
2017,5,11,7,15,22.0,150.5,1.0,14.0,160.5,116.27,97.21
2017,5,11,7,30,33.0,174.0,1.0,14.0,190.0,127.38,106.45
2017,5,11,7,45,65.5,205.0,1.05,14.0,240.0,147.16,123.06
2017,5,11,8,0,98.0,236.0,1.1,14.0,290.0,166.34,138.91
2017,5,11,8,15,124.5,261.0,1.1,14.0,336.0,172.33,143.44
2017,5,11,8,30,151.0,286.0,1.1,14.0,382.0,185.67,154.19
2017,5,11,8,45,168.0,308.0,1.15,14.0,422.0,196.86,163.08
2017,5,11,9,0,185.0,330.0,1.2,14.0,462.0,212.35,165.56
2017,5,11,9,15,183.5,350.5,1.2,14.0,487.5,240.67,182.94
2017,5,11,9,30,182.0,371.0,1.2,14.0,513.0,269.37,203.62
2017,5,11,9,45,124.5,375.0,1.3,14.5,474.0,277.84,212.21
2017,5,11,10,0,67.0,379.0,1.4,15.0,435.0,290.92,224.49
2017,5,11,10,15,76.5,398.5,1.45,15.0,464.5,315.93,243.66
2017,5,11,10,30,86.0,418.0,1.5,15.0,494.0,342.55,264.06
2017,5,11,10,45,221.0,417.5,1.6,15.0,618.5,403.37,309.17
2017,5,11,11,0,356.0,417.0,1.7,15.0,743.0,480.49,367.31
2017,5,11,11,15,259.0,444.5,1.8,15.0,684.0,475.93,365.34
2017,5,11,11,30,162.0,472.0,1.9,15.0,625.0,466.57,358.99
2017,5,11,11,45,170.0,467.5,2.0,15.0,628.5,485.52,374.12
2017,5,11,12,0,178.0,463.0,2.1,15.0,632.0,504.65,389.17
2017,5,11,12,15,546.0,289.5,2.3,15.0,805.0,650.86,504.78
2017,5,11,12,30,914.0,116.0,2.5,15.0,978.0,806.32,623.09
2017,5,11,12,45,914.0,113.5,2.7,15.0,968.5,842.81,648.94
2017,5,11,13,0,914.0,111.0,2.9,15.0,959.0,876.64,674.01
2017,5,11,13,15,910.5,110.5,3.15,15.0,941.0,906.45,696.68
2017,5,11,13,30,907.0,110.0,3.4,15.0,923.0,933.18,717.31
2017,5,11,13,45,902.0,108.0,3.7,15.0,898.5,953.84,734.16
2017,5,11,14,0,897.0,106.0,4.0,15.0,874.0,971.07,748.76
2017,5,11,14,15,889.0,105.0,4.2,15.0,842.5,982.97,759.19
2017,5,11,14,30,881.0,104.0,4.4,15.0,811.0,991.35,767.72
2017,5,11,14,45,871.0,102.0,4.6,15.0,773.5,993.12,772.11
2017,5,11,15,0,861.0,100.0,4.8,15.0,736.0,991.36,774.16
2017,5,11,15,15,847.0,98.0,4.9,15.0,693.5,982.11,770.16
2017,5,11,15,30,833.0,96.0,5.0,15.0,651.0,969.51,763.91
2017,5,11,15,45,813.5,94.0,5.15,15.0,603.5,960.08,760.39
2017,5,11,16,0,794.0,92.0,5.3,15.0,556.0,935.7,745.98
2017,5,11,16,15,771.0,89.0,5.4,14.5,506.0,903.74,726.94
2017,5,11,16,30,748.0,86.0,5.5,14.0,456.0,869.26,705.65
2017,5,11,16,45,712.0,83.0,5.6,14.0,404.0,819.98,671.25
2017,5,11,17,0,676.0,80.0,5.7,14.0,352.0,775.45,639.68
2017,5,11,17,15,633.0,74.5,5.75,14.0,300.5,714.69,594.15
2017,5,11,17,30,590.0,69.0,5.8,14.0,249.0,653.82,546.95
2017,5,11,17,45,522.5,62.5,5.85,14.0,199.0,570.9,479.93
2017,5,11,18,0,455.0,56.0,5.9,14.0,149.0,490.29,411.97
2017,5,11,18,15,360.5,45.0,5.8,13.5,106.0,386.03,322.07
2017,5,11,18,30,266.0,34.0,5.7,13.0,63.0,288.37,230.6
2017,5,11,18,45,133.0,17.0,5.6,13.0,31.5,142.96,38.53
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,13.0,4.8,12.0,18.5,11.1,0.0
2017,5,12,5,30,163.0,26.0,5.1,12.0,37.0,20.18,6.51
2017,5,12,5,45,277.0,38.5,5.4,12.5,77.0,29.77,19.91
2017,5,12,6,0,391.0,51.0,5.7,13.0,117.0,41.13,30.69
2017,5,12,6,15,468.0,60.0,5.9,13.0,166.0,47.45,36.78
2017,5,12,6,30,545.0,69.0,6.1,13.0,215.0,53.66,42.56
2017,5,12,6,45,597.0,76.0,6.35,13.0,267.5,57.97,46.48
2017,5,12,7,0,649.0,83.0,6.6,13.0,320.0,62.18,50.18
2017,5,12,7,15,686.5,88.0,6.7,13.0,373.5,64.66,52.25
2017,5,12,7,30,724.0,93.0,6.8,13.0,427.0,67.08,54.22
2017,5,12,7,45,750.5,97.5,6.95,13.0,479.0,75.42,61.41
2017,5,12,8,0,777.0,102.0,7.1,13.0,531.0,77.35,62.89
2017,5,12,8,15,798.5,105.5,7.15,13.0,580.5,78.4,63.6
2017,5,12,8,30,820.0,109.0,7.2,13.0,630.0,79.36,64.24
2017,5,12,8,45,836.5,111.5,7.25,13.5,676.0,79.5,64.05
2017,5,12,9,0,853.0,114.0,7.3,14.0,722.0,95.1,62.0
2017,5,12,9,15,865.5,116.5,7.3,14.0,763.0,158.98,93.43
2017,5,12,9,30,878.0,119.0,7.3,14.0,804.0,213.86,131.65
2017,5,12,9,45,898.5,114.5,7.35,14.0,842.0,267.51,176.1
2017,5,12,10,0,919.0,110.0,7.4,14.0,880.0,323.0,225.77
2017,5,12,10,15,925.5,111.5,7.4,14.0,908.0,379.6,278.08
2017,5,12,10,30,932.0,113.0,7.4,14.0,936.0,436.28,330.3
2017,5,12,10,45,936.5,114.0,7.45,14.0,957.5,491.64,380.75
2017,5,12,11,0,941.0,115.0,7.5,14.0,979.0,546.43,429.69
2017,5,12,11,15,943.5,115.5,7.5,14.0,992.0,599.04,475.74
2017,5,12,11,30,946.0,116.0,7.5,14.0,1005.0,650.5,519.78
2017,5,12,11,45,945.0,117.5,7.55,14.0,1010.0,699.15,560.76
2017,5,12,12,0,944.0,119.0,7.6,14.0,1015.0,746.0,599.51
2017,5,12,12,15,943.5,119.0,7.7,14.0,1012.0,790.02,635.6
2017,5,12,12,30,943.0,119.0,7.8,14.0,1009.0,831.83,668.01
2017,5,12,12,45,938.0,120.0,7.9,14.0,998.0,868.48,696.08
2017,5,12,13,0,933.0,121.0,8.0,14.0,987.0,902.24,722.0
2017,5,12,13,15,929.0,120.0,8.1,14.0,968.5,932.02,745.01
2017,5,12,13,30,925.0,119.0,8.2,14.0,950.0,958.6,765.73
2017,5,12,13,45,917.0,119.0,8.35,14.0,924.0,979.13,782.28
2017,5,12,14,0,909.0,119.0,8.5,14.0,898.0,996.15,796.39
2017,5,12,14,15,901.0,117.5,8.55,14.0,865.5,1008.1,806.53
2017,5,12,14,30,893.0,116.0,8.6,14.0,833.0,1016.45,814.18
2017,5,12,14,45,879.0,115.5,8.7,14.0,794.0,1016.31,815.9
2017,5,12,15,0,865.0,115.0,8.8,14.0,755.0,1012.59,815.15
2017,5,12,15,15,851.0,112.5,8.85,13.5,711.5,1015.81,821.16
2017,5,12,15,30,837.0,110.0,8.9,13.0,668.0,1002.91,815.17
2017,5,12,15,45,814.0,108.5,8.95,13.0,619.5,978.75,799.21
2017,5,12,16,0,791.0,107.0,9.0,13.0,571.0,951.48,780.88
2017,5,12,16,15,766.5,103.5,8.95,13.0,520.0,917.44,756.91
2017,5,12,16,30,742.0,100.0,8.9,13.0,469.0,887.6,736.06
2017,5,12,16,45,703.5,96.5,8.9,13.0,415.5,835.91,697.84
2017,5,12,17,0,665.0,93.0,8.9,13.0,362.0,782.86,657.85
2017,5,12,17,15,618.5,87.0,8.85,12.5,309.5,718.28,608.57
2017,5,12,17,30,572.0,81.0,8.8,12.0,257.0,653.55,557.47
2017,5,12,17,45,500.5,73.0,8.8,12.0,206.0,565.16,483.78
2017,5,12,18,0,429.0,65.0,8.8,12.0,155.0,478.92,409.26
2017,5,12,18,15,329.0,53.0,8.7,12.0,110.5,368.78,311.71
2017,5,12,18,30,229.0,41.0,8.6,12.0,66.0,270.11,218.19
2017,5,12,18,45,114.5,20.5,8.55,12.0,33.0,138.36,49.51
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,63.0,14.5,7.85,11.0,19.0,12.38,0.0
2017,5,13,5,30,126.0,29.0,7.9,11.0,38.0,22.38,8.81
2017,5,13,5,45,237.5,43.5,7.95,11.5,78.0,33.36,23.15
2017,5,13,6,0,349.0,58.0,8.0,12.0,118.0,44.2,33.56
2017,5,13,6,15,427.5,68.5,7.9,12.0,166.5,51.82,40.85
2017,5,13,6,30,506.0,79.0,7.8,12.0,215.0,61.41,49.69
2017,5,13,6,45,562.5,85.5,7.7,12.0,267.5,64.98,52.96
2017,5,13,7,0,619.0,92.0,7.6,12.0,320.0,68.53,56.06
2017,5,13,7,15,658.0,97.5,7.45,12.0,373.0,71.08,58.19
2017,5,13,7,30,697.0,103.0,7.3,12.0,426.0,73.56,60.2
2017,5,13,7,45,728.5,106.5,7.15,12.5,478.5,74.48,60.69
2017,5,13,8,0,760.0,110.0,7.0,13.0,531.0,75.38,61.15
2017,5,13,8,15,781.0,113.5,6.85,13.0,580.0,83.53,68.09
2017,5,13,8,30,802.0,117.0,6.7,13.0,629.0,84.25,68.5
2017,5,13,8,45,820.5,119.0,6.6,13.0,674.5,83.88,67.98
2017,5,13,9,0,839.0,121.0,6.5,13.0,720.0,100.63,65.89
2017,5,13,9,15,851.0,123.5,6.45,13.0,760.0,153.78,89.58
2017,5,13,9,30,863.0,126.0,6.4,13.0,800.0,208.6,128.33
2017,5,13,9,45,881.5,122.5,6.4,13.0,837.0,270.4,179.69
2017,5,13,10,0,900.0,119.0,6.4,13.0,874.0,325.16,228.76
2017,5,13,10,15,906.0,120.5,6.45,13.0,901.5,380.58,280.0
2017,5,13,10,30,912.0,122.0,6.5,13.0,929.0,436.05,331.09
2017,5,13,10,45,915.5,123.5,6.55,13.5,949.0,490.28,379.73
2017,5,13,11,0,919.0,125.0,6.6,14.0,969.0,543.9,426.63
2017,5,13,11,15,921.5,125.5,6.65,14.0,982.5,595.47,471.55
2017,5,13,11,30,924.0,126.0,6.7,14.0,996.0,645.94,514.56
2017,5,13,11,45,922.5,128.0,6.8,14.0,1000.5,693.71,554.64
2017,5,13,12,0,921.0,130.0,6.9,14.0,1005.0,739.72,592.59
2017,5,13,12,15,920.5,130.0,7.0,14.0,1002.5,782.95,627.84
2017,5,13,12,30,920.0,130.0,7.1,14.0,1000.0,824.05,659.89
2017,5,13,12,45,918.0,129.0,7.25,14.0,990.0,860.76,688.05
2017,5,13,13,0,916.0,128.0,7.4,14.0,980.0,894.78,714.24
2017,5,13,13,15,912.5,127.5,7.45,13.5,962.5,925.05,738.72
2017,5,13,13,30,909.0,127.0,7.5,13.0,945.0,952.24,761.08
2017,5,13,13,45,905.0,125.0,7.6,13.0,920.5,974.32,778.58
2017,5,13,14,0,901.0,123.0,7.7,13.0,896.0,993.01,793.73
2017,5,13,14,15,893.0,121.5,7.75,13.0,864.0,1004.88,803.78
2017,5,13,14,30,885.0,120.0,7.8,13.0,832.0,1013.18,811.39
2017,5,13,14,45,874.5,117.5,7.9,13.0,794.0,1014.37,814.14
2017,5,13,15,0,864.0,115.0,8.0,13.0,756.0,1011.96,814.42
2017,5,13,15,15,850.0,112.5,8.0,13.0,712.5,1015.16,818.65
2017,5,13,15,30,836.0,110.0,8.0,13.0,669.0,1002.25,810.98
2017,5,13,15,45,816.5,107.5,8.05,13.0,621.5,980.42,796.96
2017,5,13,16,0,797.0,105.0,8.1,13.0,574.0,955.44,780.58
2017,5,13,16,15,772.5,101.5,8.05,13.0,523.0,921.35,756.78
2017,5,13,16,30,748.0,98.0,8.0,13.0,472.0,891.11,735.8
2017,5,13,16,45,713.0,94.0,8.0,13.0,419.0,842.02,699.98
2017,5,13,17,0,678.0,90.0,8.0,13.0,366.0,791.47,662.34
2017,5,13,17,15,632.5,84.0,7.95,12.5,313.0,727.57,614.06
2017,5,13,17,30,587.0,78.0,7.9,12.0,260.0,663.51,563.98
2017,5,13,17,45,517.5,70.5,7.85,12.0,209.0,577.2,492.51
2017,5,13,18,0,448.0,63.0,7.8,12.0,158.0,493.0,420.19
2017,5,13,18,15,350.0,51.5,7.7,12.0,113.0,382.71,323.32
2017,5,13,18,30,252.0,40.0,7.6,12.0,68.0,285.1,231.39
2017,5,13,18,45,126.0,20.0,7.5,12.0,34.0,146.04,63.18
2017,5,13,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
