Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,70.0,14.5,6.6,11.0,20.0,12.38,0.0
2017,5,14,5,30,140.0,29.0,6.6,11.0,40.0,22.4,9.59
2017,5,14,5,45,251.0,43.0,6.6,11.5,80.0,33.02,22.94
2017,5,14,6,0,362.0,57.0,6.6,12.0,120.0,43.52,32.99
2017,5,14,6,15,438.5,67.0,6.5,12.0,168.5,52.96,41.89
2017,5,14,6,30,515.0,77.0,6.4,12.0,217.0,59.74,48.2
2017,5,14,6,45,569.0,84.0,6.35,12.0,269.5,63.77,51.87
2017,5,14,7,0,623.0,91.0,6.3,12.0,322.0,67.73,55.34
2017,5,14,7,15,661.0,96.5,6.2,12.0,374.5,70.31,57.49
2017,5,14,7,30,699.0,102.0,6.1,12.0,427.0,72.81,59.51
2017,5,14,7,45,727.0,106.0,6.05,12.0,478.5,74.05,60.4
2017,5,14,8,0,755.0,110.0,6.0,12.0,530.0,75.22,61.23
2017,5,14,8,15,776.0,113.5,6.0,12.0,578.5,83.36,68.18
2017,5,14,8,30,797.0,117.0,6.0,12.0,627.0,84.07,68.59
2017,5,14,8,45,812.5,120.5,6.0,12.5,671.5,84.59,68.72
2017,5,14,9,0,828.0,124.0,6.0,13.0,716.0,103.7,67.61
2017,5,14,9,15,840.0,126.0,5.95,13.0,756.0,155.86,91.33
2017,5,14,9,30,852.0,128.0,5.9,13.0,796.0,209.7,129.61
2017,5,14,9,45,846.0,139.0,5.9,13.0,825.5,267.11,178.45
2017,5,14,10,0,840.0,150.0,5.9,13.0,855.0,323.97,229.76
2017,5,14,10,15,847.0,151.5,5.9,13.0,882.5,377.89,279.12
2017,5,14,10,30,854.0,153.0,5.9,13.0,910.0,432.16,328.53
2017,5,14,10,45,859.5,154.0,5.95,13.0,931.0,485.56,376.57
2017,5,14,11,0,865.0,155.0,6.0,13.0,952.0,538.77,423.43
2017,5,14,11,15,597.5,298.5,6.0,13.0,852.5,547.21,433.24
2017,5,14,11,30,330.0,442.0,6.0,13.0,753.0,540.33,427.7
2017,5,14,11,45,399.5,417.0,6.05,13.0,796.0,592.09,469.75
2017,5,14,12,0,469.0,392.0,6.1,13.0,839.0,648.94,515.47
2017,5,14,12,15,461.0,391.5,6.15,13.0,830.0,674.75,536.16
2017,5,14,12,30,453.0,391.0,6.2,13.0,821.0,698.72,555.31
2017,5,14,12,45,660.5,273.0,6.3,13.0,892.0,793.72,633.33
2017,5,14,13,0,868.0,155.0,6.4,13.0,963.0,878.04,700.6
2017,5,14,13,15,864.0,154.0,6.5,13.0,945.5,906.6,722.32
2017,5,14,13,30,860.0,153.0,6.6,13.0,928.0,944.61,751.34
2017,5,14,13,45,855.5,150.0,6.7,13.0,903.5,965.21,767.59
2017,5,14,14,0,851.0,147.0,6.8,13.0,879.0,982.39,781.56
2017,5,14,14,15,842.0,145.5,6.9,13.0,847.5,993.31,791.1
2017,5,14,14,30,833.0,144.0,7.0,13.0,816.0,1000.66,798.23
2017,5,14,14,45,824.0,140.0,7.1,13.0,779.0,1001.76,800.95
2017,5,14,15,0,815.0,136.0,7.2,13.0,742.0,999.28,801.22
2017,5,14,15,15,800.0,133.0,7.25,13.0,699.0,988.33,795.13
2017,5,14,15,30,785.0,130.0,7.3,13.0,656.0,973.95,786.63
2017,5,14,15,45,767.0,125.5,7.35,13.0,609.0,951.57,772.2
2017,5,14,16,0,749.0,121.0,7.4,13.0,562.0,933.61,761.15
2017,5,14,16,15,723.5,116.5,7.35,12.5,512.0,898.25,737.76
2017,5,14,16,30,698.0,112.0,7.3,12.0,462.0,860.52,712.29
2017,5,14,16,45,564.5,120.0,7.25,12.0,383.5,731.65,613.16
2017,5,14,17,0,431.0,128.0,7.2,12.0,305.0,597.38,506.76
2017,5,14,17,15,384.0,119.5,7.1,12.0,260.5,536.37,457.35
2017,5,14,17,30,337.0,111.0,7.0,12.0,216.0,476.47,407.39
2017,5,14,17,45,295.5,94.0,6.95,12.0,174.0,411.69,352.35
2017,5,14,18,0,254.0,77.0,6.9,12.0,132.0,330.26,282.03
2017,5,14,18,15,193.5,59.5,6.8,12.0,94.5,254.19,213.75
2017,5,14,18,30,133.0,42.0,6.7,12.0,57.0,181.76,146.28
2017,5,14,18,45,66.5,21.0,6.65,12.0,28.5,91.17,42.71
2017,5,14,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,3.5,6.3,12.0,3.5,2.99,0.0
2017,5,15,5,30,0.0,7.0,6.3,12.0,7.0,5.74,0.0
2017,5,15,5,45,0.0,14.5,6.3,12.0,14.5,11.92,4.69
2017,5,15,6,0,0.0,22.0,6.3,12.0,22.0,18.12,10.48
2017,5,15,6,15,0.0,31.0,6.3,12.0,31.0,25.57,17.36
2017,5,15,6,30,0.0,40.0,6.3,12.0,40.0,33.04,24.2
2017,5,15,6,45,0.0,50.0,6.3,12.0,50.0,41.35,31.72
2017,5,15,7,0,0.0,60.0,6.3,12.0,60.0,49.69,39.16
2017,5,15,7,15,0.0,85.0,6.3,12.0,85.0,70.04,57.24
2017,5,15,7,30,0.0,110.0,6.3,12.0,110.0,89.21,74.08
2017,5,15,7,45,0.0,131.0,6.35,12.5,131.0,105.12,87.69
2017,5,15,8,0,0.0,152.0,6.4,13.0,152.0,120.8,100.93
2017,5,15,8,15,4.0,177.0,6.4,13.0,180.0,139.08,116.49
2017,5,15,8,30,8.0,202.0,6.4,13.0,208.0,157.06,131.66
2017,5,15,8,45,27.5,251.0,6.45,13.0,271.0,177.15,148.53
2017,5,15,9,0,47.0,300.0,6.5,13.0,334.0,207.63,165.74
2017,5,15,9,15,61.5,328.5,6.55,13.0,375.5,232.94,184.3
2017,5,15,9,30,76.0,357.0,6.6,13.0,417.0,260.61,205.25
2017,5,15,9,45,68.0,367.0,6.7,13.0,422.0,275.17,217.14
2017,5,15,10,0,60.0,377.0,6.8,13.0,427.0,288.81,228.49
2017,5,15,10,15,169.0,400.0,6.9,13.0,548.5,337.42,264.65
2017,5,15,10,30,278.0,423.0,7.0,13.0,670.0,399.96,313.37
2017,5,15,10,45,379.5,395.5,7.15,13.0,741.0,450.39,354.12
2017,5,15,11,0,481.0,368.0,7.3,13.0,812.0,504.0,398.38
2017,5,15,11,15,665.5,268.0,7.4,13.0,891.0,562.86,448.04
2017,5,15,11,30,850.0,168.0,7.5,13.0,970.0,637.52,510.98
2017,5,15,11,45,855.5,165.5,7.6,13.0,976.5,685.03,550.96
2017,5,15,12,0,861.0,163.0,7.7,13.0,983.0,731.41,589.46
2017,5,15,12,15,860.5,163.0,7.75,13.0,981.0,774.12,624.34
2017,5,15,12,30,860.0,163.0,7.8,13.0,979.0,814.81,657.18
2017,5,15,12,45,867.0,156.5,7.9,13.0,971.5,843.52,679.73
2017,5,15,13,0,874.0,150.0,8.0,13.0,964.0,879.4,707.46
2017,5,15,13,15,870.0,149.0,8.05,13.0,946.5,907.97,729.52
2017,5,15,13,30,866.0,148.0,8.1,13.0,929.0,933.53,749.41
2017,5,15,13,45,863.0,144.5,8.15,13.0,905.5,954.58,766.04
2017,5,15,14,0,860.0,141.0,8.2,13.0,882.0,972.34,780.36
2017,5,15,14,15,851.5,139.0,8.25,13.0,850.5,996.06,799.3
2017,5,15,14,30,843.0,137.0,8.3,13.0,819.0,1003.37,806.13
2017,5,15,14,45,836.0,132.5,8.35,13.0,782.5,1005.88,809.62
2017,5,15,15,0,829.0,128.0,8.4,13.0,746.0,1004.8,810.63
2017,5,15,15,15,814.5,125.5,8.4,13.0,703.0,994.89,804.97
2017,5,15,15,30,800.0,123.0,8.4,13.0,660.0,981.54,796.9
2017,5,15,15,45,626.5,165.0,8.4,13.0,567.5,863.41,708.63
2017,5,15,16,0,453.0,207.0,8.4,13.0,475.0,727.36,602.15
2017,5,15,16,15,450.0,187.0,8.3,13.0,433.5,700.43,583.32
2017,5,15,16,30,447.0,167.0,8.2,13.0,392.0,671.11,562.13
2017,5,15,16,45,402.0,155.0,8.15,13.0,340.5,608.89,513.1
2017,5,15,17,0,357.0,143.0,8.1,13.0,289.0,546.64,463.2
2017,5,15,17,15,322.0,129.5,8.0,12.5,248.0,471.19,402.8
2017,5,15,17,30,287.0,116.0,7.9,12.0,207.0,418.82,359.58
2017,5,15,17,45,254.0,97.5,7.8,12.0,167.0,361.9,310.74
2017,5,15,18,0,221.0,79.0,7.7,12.0,127.0,305.93,261.32
2017,5,15,18,15,171.0,60.5,7.55,12.0,92.0,237.69,199.81
2017,5,15,18,30,121.0,42.0,7.4,12.0,57.0,171.88,138.55
2017,5,15,18,45,60.5,25.0,7.25,12.0,32.5,96.46,50.06
2017,5,15,19,0,0.0,8.0,7.1,12.0,8.0,6.83,0.0
2017,5,15,19,15,0.0,4.0,6.95,12.0,4.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,5.5,5.1,13.0,5.5,4.69,0.0
2017,5,16,5,30,0.0,11.0,5.1,13.0,11.0,9.04,0.91
2017,5,16,5,45,0.0,21.5,5.15,13.0,21.5,17.72,9.7
2017,5,16,6,0,0.0,32.0,5.2,13.0,32.0,26.42,17.8
2017,5,16,6,15,0.0,45.0,5.1,13.0,45.0,37.22,27.71
2017,5,16,6,30,0.0,58.0,5.0,13.0,58.0,48.02,37.54
2017,5,16,6,45,0.0,71.0,4.95,13.0,71.0,58.43,46.89
2017,5,16,7,0,0.0,84.0,4.9,13.0,84.0,68.77,56.04
2017,5,16,7,15,1.0,117.0,4.9,13.0,117.5,93.53,77.83
2017,5,16,7,30,2.0,150.0,4.9,13.0,151.0,117.51,98.65
2017,5,16,7,45,5.0,166.5,4.95,13.0,169.5,129.94,109.15
2017,5,16,8,0,8.0,183.0,5.0,13.0,188.0,142.26,119.48
2017,5,16,8,15,150.5,228.0,5.1,13.0,324.5,155.58,130.61
2017,5,16,8,30,293.0,273.0,5.2,13.0,461.0,170.2,142.78
2017,5,16,8,45,319.5,288.0,5.35,13.5,506.5,176.61,147.6
2017,5,16,9,0,346.0,303.0,5.5,14.0,552.0,194.75,148.9
2017,5,16,9,15,179.5,278.0,5.6,14.0,408.0,204.57,155.83
2017,5,16,9,30,13.0,253.0,5.7,14.0,264.0,199.88,158.26
2017,5,16,9,45,115.5,329.5,5.85,14.0,427.0,251.76,195.47
2017,5,16,10,0,218.0,406.0,6.0,14.0,590.0,337.39,260.45
2017,5,16,10,15,275.5,406.5,6.05,14.0,646.5,365.12,282.22
2017,5,16,10,30,333.0,407.0,6.1,14.0,703.0,411.33,319.47
2017,5,16,10,45,286.0,430.5,6.15,14.0,688.5,433.04,339.04
2017,5,16,11,0,239.0,454.0,6.2,14.0,674.0,458.29,360.38
2017,5,16,11,15,239.0,460.5,6.15,14.0,684.0,483.9,381.28
2017,5,16,11,30,239.0,467.0,6.1,14.0,694.0,509.51,401.9
2017,5,16,11,45,138.0,434.0,6.05,14.0,565.5,440.61,348.47
2017,5,16,12,0,37.0,401.0,6.0,14.0,437.0,357.83,282.77
2017,5,16,12,15,37.0,400.5,6.0,14.0,436.5,364.4,288.22
2017,5,16,12,30,37.0,400.0,6.0,14.0,436.0,370.84,293.41
2017,5,16,12,45,87.0,433.0,6.05,14.0,515.5,446.93,354.18
2017,5,16,13,0,137.0,466.0,6.1,14.0,595.0,538.31,425.9
2017,5,16,13,15,161.5,457.0,6.2,14.0,606.0,564.89,447.41
2017,5,16,13,30,186.0,448.0,6.3,14.0,617.0,591.91,469.53
2017,5,16,13,45,186.5,435.0,6.4,14.0,600.5,592.94,471.25
2017,5,16,14,0,187.0,422.0,6.5,14.0,584.0,592.72,472.16
2017,5,16,14,15,228.0,399.0,6.55,13.5,589.0,620.39,496.74
2017,5,16,14,30,269.0,376.0,6.6,13.0,594.0,667.45,535.99
2017,5,16,14,45,331.5,341.0,6.65,13.0,597.5,703.5,567.0
2017,5,16,15,0,394.0,306.0,6.7,13.0,601.0,737.9,596.9
2017,5,16,15,15,463.5,259.0,6.6,13.0,586.5,785.87,636.75
2017,5,16,15,30,533.0,212.0,6.5,13.0,572.0,809.77,658.76
2017,5,16,15,45,544.0,191.0,6.45,13.0,536.0,799.68,653.38
2017,5,16,16,0,555.0,170.0,6.4,13.0,500.0,786.41,645.05
2017,5,16,16,15,499.0,169.0,6.35,13.0,446.0,727.77,601.15
2017,5,16,16,30,443.0,168.0,6.3,13.0,392.0,668.46,555.44
2017,5,16,16,45,280.0,168.0,6.3,13.0,304.5,485.02,407.22
2017,5,16,17,0,117.0,168.0,6.3,13.0,217.0,311.46,261.35
2017,5,16,17,15,107.5,145.5,6.2,13.0,186.0,276.83,233.21
2017,5,16,17,30,98.0,123.0,6.1,13.0,155.0,241.71,203.84
2017,5,16,17,45,85.0,101.5,6.05,13.0,125.5,204.61,172.02
2017,5,16,18,0,72.0,80.0,6.0,13.0,96.0,167.19,139.23
2017,5,16,18,15,50.0,60.0,5.85,13.0,69.5,110.75,89.57
2017,5,16,18,30,28.0,40.0,5.7,13.0,43.0,69.01,51.95
2017,5,16,18,45,14.0,23.5,5.6,13.0,25.0,37.14,17.1
2017,5,16,19,0,0.0,7.0,5.5,13.0,7.0,5.97,0.0
2017,5,16,19,15,0.0,3.5,5.5,13.0,3.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,62.0,16.0,6.55,12.0,21.0,13.66,0.0
2017,5,17,5,30,124.0,32.0,6.5,12.0,42.0,24.88,12.92
2017,5,17,5,45,232.0,46.5,6.45,12.0,82.0,35.51,25.23
2017,5,17,6,0,340.0,61.0,6.4,12.0,122.0,46.27,35.51
2017,5,17,6,15,415.0,71.5,6.3,12.0,170.5,53.8,42.68
2017,5,17,6,30,490.0,82.0,6.2,12.0,219.0,63.36,51.47
2017,5,17,6,45,550.5,88.0,6.15,12.0,271.5,66.48,54.29
2017,5,17,7,0,611.0,94.0,6.1,12.0,324.0,69.62,57.01
2017,5,17,7,15,649.5,100.0,6.05,12.0,377.0,72.47,59.39
2017,5,17,7,30,688.0,106.0,6.0,12.0,430.0,75.21,61.63
2017,5,17,7,45,718.5,110.0,5.95,12.5,482.0,76.36,62.31
2017,5,17,8,0,749.0,114.0,5.9,13.0,534.0,77.46,62.94
2017,5,17,8,15,770.5,117.5,5.9,13.0,582.5,85.79,70.02
2017,5,17,8,30,792.0,121.0,5.9,13.0,631.0,86.4,70.33
2017,5,17,8,45,809.0,124.0,5.9,13.0,676.0,86.51,70.23
2017,5,17,9,0,826.0,127.0,5.9,13.0,721.0,109.92,70.27
2017,5,17,9,15,838.0,129.5,5.95,13.0,761.0,162.14,95.68
2017,5,17,9,30,850.0,132.0,6.0,13.0,801.0,216.05,134.82
2017,5,17,9,45,871.5,126.5,6.05,13.0,838.0,276.07,185.02
2017,5,17,10,0,893.0,121.0,6.1,13.0,875.0,329.69,233.13
2017,5,17,10,15,899.0,122.5,6.05,13.0,902.0,384.46,283.62
2017,5,17,10,30,905.0,124.0,6.0,13.0,929.0,439.27,333.84
2017,5,17,10,45,913.0,122.5,5.95,13.5,950.5,492.8,381.44
2017,5,17,11,0,921.0,121.0,5.9,14.0,972.0,546.09,427.58
2017,5,17,11,15,923.5,121.5,5.8,14.0,985.0,597.4,471.62
2017,5,17,11,30,926.0,122.0,5.7,14.0,998.0,647.61,513.63
2017,5,17,11,45,930.5,120.0,5.65,14.0,1004.5,695.94,553.33
2017,5,17,12,0,935.0,118.0,5.6,14.0,1011.0,742.88,591.1
2017,5,17,12,15,935.0,118.0,5.6,14.0,1009.0,786.55,625.8
2017,5,17,12,30,935.0,118.0,5.6,14.0,1007.0,828.12,656.72
2017,5,17,12,45,931.0,119.0,5.6,14.0,996.5,864.98,683.86
2017,5,17,13,0,927.0,120.0,5.6,14.0,986.0,899.08,708.92
2017,5,17,13,15,924.0,119.5,5.6,14.0,969.0,929.77,731.49
2017,5,17,13,30,921.0,119.0,5.6,14.0,952.0,957.37,751.87
2017,5,17,13,45,913.5,119.5,5.6,14.0,927.0,978.57,767.72
2017,5,17,14,0,906.0,120.0,5.6,14.0,902.0,996.33,781.25
2017,5,17,14,15,899.0,118.0,5.7,14.0,871.0,1008.58,791.68
2017,5,17,14,30,892.0,116.0,5.8,14.0,840.0,1017.25,799.77
2017,5,17,14,45,883.5,113.5,5.95,14.0,803.0,1020.33,804.38
2017,5,17,15,0,875.0,111.0,6.1,14.0,766.0,1019.84,806.61
2017,5,17,15,15,862.0,108.5,6.2,14.0,723.0,1011.3,802.83
2017,5,17,15,30,849.0,106.0,6.3,14.0,680.0,1011.8,805.83
2017,5,17,15,45,833.5,103.0,6.45,14.0,633.0,993.32,795.31
2017,5,17,16,0,818.0,100.0,6.6,14.0,586.0,971.64,782.47
2017,5,17,16,15,795.0,96.5,6.65,13.5,535.5,938.85,762.16
2017,5,17,16,30,772.0,93.0,6.7,13.0,485.0,903.4,739.56
2017,5,17,16,45,744.5,88.0,6.8,13.0,432.5,859.39,708.75
2017,5,17,17,0,717.0,83.0,6.9,13.0,380.0,819.86,680.77
2017,5,17,17,15,675.0,77.5,6.9,12.5,327.0,758.97,635.94
2017,5,17,17,30,633.0,72.0,6.9,12.0,274.0,697.79,589.28
2017,5,17,17,45,573.0,65.0,6.9,12.0,222.5,619.18,525.39
2017,5,17,18,0,513.0,58.0,6.9,12.0,171.0,542.34,460.34
2017,5,17,18,15,420.0,48.5,6.8,12.0,125.0,438.59,370.06
2017,5,17,18,30,327.0,39.0,6.7,12.0,79.0,340.5,280.16
2017,5,17,18,45,163.5,26.0,6.6,12.0,46.0,188.51,117.34
2017,5,17,19,0,0.0,13.0,6.5,12.0,13.0,11.1,0.0
2017,5,17,19,15,0.0,6.5,6.4,12.0,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,102.5,15.0,4.15,11.0,23.5,12.8,0.0
2017,5,18,5,30,205.0,30.0,4.1,11.0,47.0,23.27,12.17
2017,5,18,5,45,313.0,41.5,4.05,11.5,88.5,33.74,23.82
2017,5,18,6,0,421.0,53.0,4.0,12.0,130.0,42.51,32.23
2017,5,18,6,15,492.0,61.0,3.8,12.0,178.5,47.99,37.51
2017,5,18,6,30,563.0,69.0,3.6,12.0,227.0,53.38,42.54
2017,5,18,6,45,610.0,75.5,3.45,12.5,279.0,57.31,45.99
2017,5,18,7,0,657.0,82.0,3.3,13.0,331.0,61.14,49.23
2017,5,18,7,15,692.0,87.0,3.1,13.0,383.0,63.65,51.31
2017,5,18,7,30,727.0,92.0,2.9,13.0,435.0,66.07,53.28
2017,5,18,7,45,751.0,96.5,2.75,13.0,485.5,74.29,60.33
2017,5,18,8,0,775.0,101.0,2.6,13.0,536.0,76.2,61.79
2017,5,18,8,15,795.0,104.0,2.55,13.0,584.5,76.9,62.19
2017,5,18,8,30,815.0,107.0,2.5,13.0,633.0,77.53,62.55
2017,5,18,8,45,828.0,111.0,2.5,13.5,677.0,78.57,63.15
2017,5,18,9,0,841.0,115.0,2.5,14.0,721.0,104.49,64.37
2017,5,18,9,15,853.0,117.0,2.55,14.0,761.0,166.91,98.03
2017,5,18,9,30,865.0,119.0,2.6,14.0,801.0,220.35,136.32
2017,5,18,9,45,879.5,118.0,2.65,14.5,836.5,273.8,180.47
2017,5,18,10,0,894.0,117.0,2.7,15.0,872.0,328.56,228.3
2017,5,18,10,15,900.5,118.0,2.7,15.0,899.5,383.09,277.22
2017,5,18,10,30,907.0,119.0,2.7,15.0,927.0,437.72,325.72
2017,5,18,10,45,912.0,120.0,2.75,15.0,948.0,491.57,372.75
2017,5,18,11,0,917.0,121.0,2.8,15.0,969.0,544.97,418.24
2017,5,18,11,15,919.5,121.5,2.9,15.0,982.0,596.0,460.93
2017,5,18,11,30,922.0,122.0,3.0,15.0,995.0,645.94,501.73
2017,5,18,11,45,924.0,122.0,3.1,15.5,1001.0,693.92,539.15
2017,5,18,12,0,926.0,122.0,3.2,16.0,1007.0,740.41,574.51
2017,5,18,12,15,925.5,122.0,3.35,16.0,1004.5,783.37,607.92
2017,5,18,12,30,925.0,122.0,3.5,16.0,1002.0,824.22,637.89
2017,5,18,12,45,924.0,121.0,3.7,16.0,992.5,861.48,665.23
2017,5,18,13,0,923.0,120.0,3.9,16.0,983.0,896.11,690.74
2017,5,18,13,15,919.0,119.0,4.1,16.0,965.5,925.3,712.49
2017,5,18,13,30,915.0,118.0,4.3,16.0,948.0,951.34,732.14
2017,5,18,13,45,908.5,117.5,4.5,16.0,923.0,972.29,749.05
2017,5,18,14,0,902.0,117.0,4.7,16.0,898.0,989.82,763.75
2017,5,18,14,15,894.5,115.5,4.85,16.0,866.5,1001.91,774.4
2017,5,18,14,30,887.0,114.0,5.0,16.0,835.0,1010.46,782.78
2017,5,18,14,45,876.0,112.5,5.2,16.0,797.5,1011.99,786.8
2017,5,18,15,0,865.0,111.0,5.4,16.0,760.0,1009.99,788.47
2017,5,18,15,15,852.0,109.0,5.45,15.5,717.5,1001.96,786.39
2017,5,18,15,30,839.0,107.0,5.5,15.0,675.0,1003.09,791.05
2017,5,18,15,45,821.0,104.5,5.6,15.0,627.5,982.73,779.14
2017,5,18,16,0,803.0,102.0,5.7,15.0,580.0,959.24,765.03
2017,5,18,16,15,780.0,98.5,5.7,15.0,530.0,926.61,743.47
2017,5,18,16,30,757.0,95.0,5.7,15.0,480.0,891.37,719.81
2017,5,18,16,45,726.0,90.5,5.75,15.0,428.0,851.08,692.26
2017,5,18,17,0,695.0,86.0,5.8,15.0,376.0,803.43,658.49
2017,5,18,17,15,652.5,80.5,5.8,14.5,323.5,742.6,614.53
2017,5,18,17,30,610.0,75.0,5.8,14.0,271.0,681.51,568.77
2017,5,18,17,45,549.5,68.0,5.85,14.0,220.5,603.07,506.21
2017,5,18,18,0,489.0,61.0,5.9,14.0,170.0,526.35,442.41
2017,5,18,18,15,397.5,51.0,5.75,13.5,124.5,423.81,355.02
2017,5,18,18,30,306.0,41.0,5.6,13.0,79.0,326.71,267.63
2017,5,18,18,45,178.0,26.5,5.45,13.0,46.0,200.7,130.23
2017,5,18,19,0,50.0,12.0,5.3,13.0,13.0,43.74,0.0
2017,5,18,19,15,25.0,6.0,4.95,13.0,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,5,15,95.0,15.5,1.4,13.0,23.5,13.23,0.0
2017,5,19,5,30,190.0,31.0,1.4,13.0,47.0,23.99,12.93
2017,5,19,5,45,298.0,43.0,1.45,13.5,88.5,33.13,23.17
2017,5,19,6,0,406.0,55.0,1.5,14.0,130.0,44.08,33.4
2017,5,19,6,15,476.5,63.5,1.55,14.0,178.0,49.87,38.92
2017,5,19,6,30,547.0,72.0,1.6,14.0,226.0,55.57,44.16
2017,5,19,6,45,599.0,77.5,1.7,14.0,278.0,58.67,46.93
2017,5,19,7,0,651.0,83.0,1.8,14.0,330.0,61.76,49.58
2017,5,19,7,15,686.0,88.0,1.8,14.0,382.0,64.22,51.61
2017,5,19,7,30,721.0,93.0,1.8,14.0,434.0,66.61,53.53
2017,5,19,7,45,750.0,95.5,1.8,14.5,485.5,73.49,59.25
2017,5,19,8,0,779.0,98.0,1.8,15.0,537.0,74.11,59.46
2017,5,19,8,15,798.5,101.0,1.8,15.0,585.0,74.89,59.94
2017,5,19,8,30,818.0,104.0,1.8,15.0,633.0,75.59,60.36
2017,5,19,8,45,835.5,105.5,1.85,15.5,678.0,75.24,59.77
2017,5,19,9,0,853.0,107.0,1.9,16.0,723.0,112.25,69.29
2017,5,19,9,15,864.0,109.0,1.9,16.0,762.5,164.59,94.61
2017,5,19,9,30,875.0,111.0,1.9,16.0,802.0,218.31,132.97
2017,5,19,9,45,891.0,108.5,1.9,16.5,837.5,271.51,176.48
2017,5,19,10,0,907.0,106.0,1.9,17.0,873.0,326.13,223.62
2017,5,19,10,15,913.0,107.0,1.9,17.0,900.5,381.0,272.21
2017,5,19,10,30,919.0,108.0,1.9,17.0,928.0,435.88,320.23
2017,5,19,10,45,923.5,109.0,1.9,17.5,948.5,489.93,365.86
2017,5,19,11,0,928.0,110.0,1.9,18.0,969.0,543.44,409.6
2017,5,19,11,15,930.5,110.5,1.95,18.0,982.0,594.78,451.39
2017,5,19,11,30,933.0,111.0,2.0,18.0,995.0,644.99,491.22
2017,5,19,11,45,933.5,111.5,2.1,18.0,1000.5,692.63,528.5
2017,5,19,12,0,934.0,112.0,2.2,18.0,1006.0,738.61,563.8
2017,5,19,12,15,933.5,112.0,2.35,18.0,1003.5,781.62,596.7
2017,5,19,12,30,933.0,112.0,2.5,18.0,1001.0,822.49,625.9
2017,5,19,12,45,930.5,112.0,2.65,18.0,991.0,859.38,652.31
2017,5,19,13,0,928.0,112.0,2.8,18.0,981.0,893.58,676.89
2017,5,19,13,15,924.5,111.0,2.95,18.0,963.5,923.09,698.33
2017,5,19,13,30,921.0,110.0,3.1,18.0,946.0,949.48,717.75
2017,5,19,13,45,913.5,110.5,3.3,18.0,921.0,970.38,733.95
2017,5,19,14,0,906.0,111.0,3.5,18.0,896.0,987.87,747.98
2017,5,19,14,15,898.5,109.5,3.65,17.5,864.5,999.84,759.51
2017,5,19,14,30,891.0,108.0,3.8,17.0,833.0,1008.27,768.85
2017,5,19,14,45,879.0,107.5,4.0,17.0,795.5,1009.77,772.51
2017,5,19,15,0,867.0,107.0,4.2,17.0,758.0,1007.77,773.93
2017,5,19,15,15,854.0,104.5,4.3,17.0,715.5,999.07,770.21
2017,5,19,15,30,841.0,102.0,4.4,17.0,673.0,987.01,764.51
2017,5,19,15,45,823.0,99.5,4.5,17.0,626.0,978.84,761.8
2017,5,19,16,0,805.0,97.0,4.6,17.0,579.0,955.32,748.23
2017,5,19,16,15,783.0,94.0,4.6,16.5,529.5,924.28,729.87
2017,5,19,16,30,761.0,91.0,4.6,16.0,480.0,890.65,709.38
2017,5,19,16,45,732.0,86.5,4.65,16.0,428.5,846.03,679.4
2017,5,19,17,0,703.0,82.0,4.7,16.0,377.0,805.71,651.98
2017,5,19,17,15,662.5,77.0,4.65,15.5,325.0,747.25,610.54
2017,5,19,17,30,622.0,72.0,4.6,15.0,273.0,688.45,567.4
2017,5,19,17,45,565.0,65.0,4.6,15.0,222.5,612.77,508.25
2017,5,19,18,0,508.0,58.0,4.6,15.0,172.0,538.72,447.81
2017,5,19,18,15,421.5,48.5,4.45,14.5,126.5,440.3,365.26
2017,5,19,18,30,335.0,39.0,4.3,14.0,81.0,347.16,282.79
2017,5,19,18,45,205.5,25.5,4.2,14.0,48.0,222.38,149.04
2017,5,19,19,0,76.0,12.0,4.1,14.0,15.0,61.21,0.0
2017,5,19,19,15,38.0,6.0,3.9,14.0,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,120.0,15.0,0.65,13.0,25.5,12.8,0.0
2017,5,20,5,30,240.0,30.0,0.6,13.0,51.0,24.73,13.81
2017,5,20,5,45,344.0,41.0,0.55,13.5,93.0,33.28,23.39
2017,5,20,6,0,448.0,52.0,0.5,14.0,135.0,41.68,31.35
2017,5,20,6,15,224.0,71.0,0.55,14.0,112.5,54.05,42.68
2017,5,20,6,30,0.0,90.0,0.6,14.0,90.0,71.34,58.16
2017,5,20,6,45,3.0,109.0,0.65,14.0,110.5,85.8,70.88
2017,5,20,7,0,6.0,128.0,0.7,14.0,131.0,100.16,83.29
2017,5,20,7,15,43.0,161.5,0.75,14.0,182.0,119.12,99.5
2017,5,20,7,30,80.0,195.0,0.8,14.0,233.0,140.6,117.6
2017,5,20,7,45,84.0,218.5,0.85,14.5,262.5,155.5,129.62
2017,5,20,8,0,88.0,242.0,0.9,15.0,292.0,170.02,141.15
2017,5,20,8,15,124.0,268.0,0.9,15.0,344.5,176.01,145.67
2017,5,20,8,30,160.0,294.0,0.9,15.0,397.0,189.85,156.74
2017,5,20,8,45,170.5,315.5,0.95,15.5,433.0,200.49,164.8
2017,5,20,9,0,181.0,337.0,1.0,16.0,469.0,220.46,168.7
2017,5,20,9,15,202.0,355.0,1.05,16.0,509.0,249.53,186.79
2017,5,20,9,30,223.0,373.0,1.1,16.0,549.0,281.4,209.22
2017,5,20,9,45,268.5,380.0,1.15,16.5,601.5,302.27,223.29
2017,5,20,10,0,314.0,387.0,1.2,17.0,654.0,341.98,252.96
2017,5,20,10,15,324.0,398.0,1.3,17.0,681.0,377.57,281.63
2017,5,20,10,30,334.0,409.0,1.4,17.0,708.0,414.58,311.34
2017,5,20,10,45,305.5,428.0,1.5,17.0,706.0,441.24,333.5
2017,5,20,11,0,277.0,447.0,1.6,17.0,704.0,465.55,353.27
2017,5,20,11,15,292.0,449.5,1.7,17.0,724.0,499.8,379.9
2017,5,20,11,30,307.0,452.0,1.8,17.0,744.0,535.48,407.28
2017,5,20,11,45,305.5,455.5,1.95,17.5,747.5,562.61,427.51
2017,5,20,12,0,304.0,459.0,2.1,18.0,751.0,589.38,447.23
2017,5,20,12,15,307.5,456.5,2.2,18.0,751.5,614.47,466.31
2017,5,20,12,30,311.0,454.0,2.3,18.0,752.0,638.98,484.86
2017,5,20,12,45,335.0,439.5,2.45,18.0,757.0,668.9,507.98
2017,5,20,13,0,359.0,425.0,2.6,18.0,762.0,698.64,530.93
2017,5,20,13,15,337.5,425.0,2.75,17.5,737.0,701.39,534.68
2017,5,20,13,30,316.0,425.0,2.9,17.0,712.0,701.52,536.7
2017,5,20,13,45,285.5,420.0,3.05,17.0,674.5,685.97,526.33
2017,5,20,14,0,255.0,415.0,3.2,17.0,637.0,667.54,513.82
2017,5,20,14,15,279.0,393.0,3.35,17.0,628.0,682.24,526.93
2017,5,20,14,30,303.0,371.0,3.5,17.0,619.0,695.61,539.0
2017,5,20,14,45,325.0,346.5,3.65,17.0,601.0,702.75,546.7
2017,5,20,15,0,347.0,322.0,3.8,17.0,583.0,707.99,553.19
2017,5,20,15,15,294.5,313.0,3.85,17.0,526.0,653.01,513.03
2017,5,20,15,30,242.0,304.0,3.9,17.0,469.0,596.4,471.29
2017,5,20,15,45,205.5,285.0,4.0,17.0,418.5,520.86,415.5
2017,5,20,16,0,169.0,266.0,4.1,17.0,368.0,466.8,374.73
2017,5,20,16,15,176.5,241.5,4.05,16.5,340.0,449.35,363.76
2017,5,20,16,30,184.0,217.0,4.0,16.0,312.0,430.42,351.33
2017,5,20,16,45,190.5,193.0,4.0,16.0,282.0,409.64,336.62
2017,5,20,17,0,197.0,169.0,4.0,16.0,252.0,387.3,320.4
2017,5,20,17,15,181.5,148.5,3.9,15.5,217.0,347.97,289.79
2017,5,20,17,30,166.0,128.0,3.8,15.0,182.0,308.46,258.25
2017,5,20,17,45,331.5,94.0,3.7,15.0,177.5,442.5,370.9
2017,5,20,18,0,497.0,60.0,3.6,15.0,173.0,532.35,441.31
2017,5,20,18,15,411.0,50.0,3.45,14.5,127.5,433.98,358.84
2017,5,20,18,30,325.0,40.0,3.3,14.0,82.0,340.88,277.25
2017,5,20,18,45,199.5,26.5,3.15,14.0,48.5,217.68,149.78
2017,5,20,19,0,74.0,13.0,3.0,14.0,15.0,60.78,0.0
2017,5,20,19,15,37.0,6.5,2.9,14.0,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,15,119.0,15.5,0.85,14.0,26.0,12.11,0.0
2017,5,21,5,30,238.0,31.0,0.9,14.0,52.0,24.1,13.45
2017,5,21,5,45,345.0,41.5,1.0,14.0,94.5,33.67,23.67
2017,5,21,6,0,452.0,52.0,1.1,14.0,137.0,41.64,31.3
2017,5,21,6,15,520.5,59.5,1.25,14.0,186.5,46.79,36.21
2017,5,21,6,30,589.0,67.0,1.4,14.0,236.0,51.87,40.88
2017,5,21,6,45,363.0,110.0,1.55,14.0,221.0,78.32,64.35
2017,5,21,7,0,137.0,153.0,1.7,14.0,206.0,109.76,91.83
2017,5,21,7,15,104.5,173.5,1.75,14.0,217.5,122.26,102.41
2017,5,21,7,30,72.0,194.0,1.8,14.0,229.0,139.99,117.39
2017,5,21,7,45,92.5,220.0,1.85,14.5,269.5,156.5,130.88
2017,5,21,8,0,113.0,246.0,1.9,15.0,310.0,164.12,136.64
2017,5,21,8,15,137.0,270.0,1.8,15.0,354.5,177.26,147.25
2017,5,21,8,30,161.0,294.0,1.7,15.0,399.0,189.88,157.31
2017,5,21,8,45,173.0,316.0,1.65,15.5,435.5,200.78,165.58
2017,5,21,9,0,185.0,338.0,1.6,16.0,472.0,221.57,169.9
2017,5,21,9,15,159.5,357.5,1.5,16.0,478.0,246.59,186.65
2017,5,21,9,30,134.0,377.0,1.4,16.0,484.0,269.24,204.13
2017,5,21,9,45,181.5,392.5,1.3,16.5,543.5,303.5,228.0
2017,5,21,10,0,229.0,408.0,1.2,17.0,603.0,343.47,256.78
2017,5,21,10,15,194.5,425.5,1.2,17.0,594.5,363.01,273.51
2017,5,21,10,30,160.0,443.0,1.2,17.0,586.0,379.27,287.28
2017,5,21,10,45,204.0,449.0,1.2,17.5,635.5,419.62,316.94
2017,5,21,11,0,248.0,455.0,1.2,18.0,685.0,456.79,344.19
2017,5,21,11,15,222.0,466.0,1.25,18.0,674.0,479.55,361.62
2017,5,21,11,30,196.0,477.0,1.3,18.0,663.0,492.1,371.36
2017,5,21,11,45,225.0,475.0,1.4,18.0,690.0,528.0,398.57
2017,5,21,12,0,254.0,473.0,1.5,18.0,717.0,565.97,427.02
2017,5,21,12,15,214.0,477.5,1.65,17.5,683.0,560.91,424.68
2017,5,21,12,30,174.0,482.0,1.8,17.0,649.0,552.05,419.58
2017,5,21,12,45,189.5,475.5,1.95,17.0,655.5,575.19,437.84
2017,5,21,13,0,205.0,469.0,2.1,17.0,662.0,598.44,455.98
2017,5,21,13,15,218.0,458.0,2.25,17.0,659.5,615.32,469.61
2017,5,21,13,30,231.0,447.0,2.4,17.0,657.0,631.65,482.94
2017,5,21,13,45,204.0,436.5,2.6,17.0,619.0,610.51,468.53
2017,5,21,14,0,177.0,426.0,2.8,17.0,581.0,586.87,452.26
2017,5,21,14,15,141.0,406.5,2.85,17.0,527.0,543.01,420.24
2017,5,21,14,30,105.0,387.0,2.9,17.0,473.0,476.7,371.24
2017,5,21,14,45,93.0,364.5,3.0,17.0,438.5,448.08,350.72
2017,5,21,15,0,81.0,342.0,3.1,17.0,404.0,418.28,328.87
2017,5,21,15,15,66.0,314.0,3.1,16.5,362.5,378.25,299.25
2017,5,21,15,30,51.0,286.0,3.1,16.0,321.0,337.16,268.33
2017,5,21,15,45,38.0,254.5,3.15,16.0,279.5,293.2,234.28
2017,5,21,16,0,25.0,223.0,3.2,16.0,238.0,228.98,183.48
2017,5,21,16,15,17.5,198.5,3.25,16.0,208.5,198.83,159.56
2017,5,21,16,30,10.0,174.0,3.3,16.0,179.0,168.49,135.08
2017,5,21,16,45,5.0,146.0,3.35,16.0,148.5,136.7,109.19
2017,5,21,17,0,0.0,118.0,3.4,16.0,118.0,104.82,82.83
2017,5,21,17,15,0.0,102.0,3.4,15.5,102.0,90.35,71.1
2017,5,21,17,30,0.0,86.0,3.4,15.0,86.0,75.73,59.01
2017,5,21,17,45,0.0,70.0,3.45,15.0,70.0,60.92,46.43
2017,5,21,18,0,0.0,54.0,3.5,15.0,54.0,45.86,33.45
2017,5,21,18,15,0.0,40.0,3.5,14.5,40.0,33.08,22.36
2017,5,21,18,30,0.0,26.0,3.5,14.0,26.0,21.46,12.15
2017,5,21,18,45,0.0,15.5,3.55,14.0,15.5,12.77,3.57
2017,5,21,19,0,0.0,5.0,3.6,14.0,5.0,4.27,0.0
2017,5,21,19,15,0.0,2.5,3.6,13.5,2.5,2.13,0.0
2017,5,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,116.0,15.5,1.45,12.0,26.5,12.1,0.0
2017,5,22,5,30,232.0,31.0,1.3,12.0,53.0,24.08,13.75
2017,5,22,5,45,336.5,42.0,1.15,12.5,95.0,34.01,24.16
2017,5,22,6,0,441.0,53.0,1.0,13.0,137.0,42.37,32.1
2017,5,22,6,15,220.5,50.5,0.95,13.0,92.5,37.39,27.99
2017,5,22,6,30,0.0,48.0,0.9,13.0,48.0,39.69,30.17
2017,5,22,6,45,0.0,59.0,0.85,13.0,59.0,48.86,38.38
2017,5,22,7,0,0.0,70.0,0.8,13.0,70.0,58.04,46.48
2017,5,22,7,15,0.0,98.0,0.85,13.0,98.0,79.91,65.67
2017,5,22,7,30,0.0,126.0,0.9,13.0,126.0,100.97,83.85
2017,5,22,7,45,0.0,130.0,0.95,13.5,130.0,104.56,86.46
2017,5,22,8,0,0.0,134.0,1.0,14.0,134.0,108.04,89.01
2017,5,22,8,15,0.0,147.5,1.05,14.0,147.5,118.36,97.58
2017,5,22,8,30,0.0,161.0,1.1,14.0,161.0,128.57,105.98
2017,5,22,8,45,5.5,196.0,1.2,14.5,200.5,153.87,126.88
2017,5,22,9,0,11.0,231.0,1.3,15.0,240.0,179.6,141.12
2017,5,22,9,15,16.0,259.0,1.3,15.0,271.5,201.93,158.03
2017,5,22,9,30,21.0,287.0,1.3,15.0,303.0,225.12,175.6
2017,5,22,9,45,20.0,292.0,1.35,15.0,308.5,231.97,180.72
2017,5,22,10,0,19.0,297.0,1.4,15.0,314.0,238.58,185.8
2017,5,22,10,15,29.5,337.0,1.45,15.0,363.5,262.4,203.93
2017,5,22,10,30,40.0,377.0,1.5,15.0,413.0,299.52,232.29
2017,5,22,10,45,59.0,409.0,1.55,15.5,463.5,337.22,260.35
2017,5,22,11,0,78.0,441.0,1.6,16.0,514.0,378.02,290.58
2017,5,22,11,15,87.0,452.5,1.65,16.0,535.0,401.66,308.43
2017,5,22,11,30,96.0,464.0,1.7,16.0,556.0,426.57,327.28
2017,5,22,11,45,102.0,469.5,1.8,16.0,567.5,446.15,342.29
2017,5,22,12,0,108.0,475.0,1.9,16.0,579.0,466.35,357.77
2017,5,22,12,15,112.5,475.5,2.0,16.0,583.5,485.07,372.13
2017,5,22,12,30,117.0,476.0,2.1,16.0,588.0,503.02,385.94
2017,5,22,12,45,126.0,472.5,2.25,16.0,592.5,521.13,400.2
2017,5,22,13,0,135.0,469.0,2.4,16.0,597.0,539.24,414.49
2017,5,22,13,15,121.0,456.5,2.5,16.0,569.5,528.77,407.19
2017,5,22,13,30,107.0,444.0,2.6,16.0,542.0,502.08,388.13
2017,5,22,13,45,140.5,435.5,2.75,16.0,560.5,550.23,425.73
2017,5,22,14,0,174.0,427.0,2.9,16.0,579.0,584.91,453.09
2017,5,22,14,15,172.0,411.0,2.9,16.0,556.5,577.74,448.47
2017,5,22,14,30,170.0,395.0,2.9,16.0,534.0,569.25,443.17
2017,5,22,14,45,134.5,372.0,2.95,16.0,478.5,518.37,405.51
2017,5,22,15,0,99.0,349.0,3.0,16.0,423.0,444.04,349.84
2017,5,22,15,15,99.5,328.5,3.0,15.5,400.0,428.43,339.92
2017,5,22,15,30,100.0,308.0,3.0,15.0,377.0,412.07,329.07
2017,5,22,15,45,77.5,279.0,3.0,15.0,330.0,361.61,290.11
2017,5,22,16,0,55.0,250.0,3.0,15.0,283.0,310.34,249.98
2017,5,22,16,15,39.5,220.0,2.95,15.0,242.5,264.31,213.61
2017,5,22,16,30,24.0,190.0,2.9,15.0,202.0,199.52,161.37
2017,5,22,16,45,12.0,156.0,2.85,15.0,162.0,154.16,124.25
2017,5,22,17,0,0.0,122.0,2.8,15.0,122.0,108.97,86.55
2017,5,22,17,15,0.0,105.0,2.75,14.5,105.0,93.48,73.99
2017,5,22,17,30,0.0,88.0,2.7,14.0,88.0,77.81,60.99
2017,5,22,17,45,207.0,80.0,2.65,14.0,128.0,293.2,248.43
2017,5,22,18,0,414.0,72.0,2.6,14.0,168.0,473.44,394.94
2017,5,22,18,15,328.5,59.5,2.55,14.0,124.0,377.13,312.67
2017,5,22,18,30,243.0,47.0,2.5,14.0,80.0,287.01,233.31
2017,5,22,18,45,140.5,30.5,2.45,14.0,47.5,185.24,131.92
2017,5,22,19,0,38.0,14.0,2.4,14.0,15.0,37.53,0.0
2017,5,22,19,15,19.0,7.0,2.3,13.5,7.5,5.97,0.0
2017,5,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,97.5,16.5,1.65,13.0,25.5,12.84,0.0
2017,5,23,5,30,195.0,33.0,1.7,13.0,51.0,25.48,14.96
2017,5,23,5,45,294.0,45.0,1.8,13.0,91.5,34.56,24.59
2017,5,23,6,0,393.0,57.0,1.9,13.0,132.0,45.46,34.82
2017,5,23,6,15,196.5,56.0,1.9,13.0,93.5,41.12,31.29
2017,5,23,6,30,0.0,55.0,1.9,13.0,55.0,45.53,35.37
2017,5,23,6,45,0.0,67.0,1.9,13.5,67.0,55.53,44.22
2017,5,23,7,0,0.0,79.0,1.9,14.0,79.0,65.15,52.57
2017,5,23,7,15,0.0,99.0,1.8,14.0,99.0,80.66,66.08
2017,5,23,7,30,0.0,119.0,1.7,14.0,119.0,95.95,79.21
2017,5,23,7,45,0.0,140.5,1.65,14.0,140.5,112.1,92.93
2017,5,23,8,0,0.0,162.0,1.6,14.0,162.0,128.01,106.28
2017,5,23,8,15,3.0,179.0,1.55,14.0,181.0,140.67,116.72
2017,5,23,8,30,6.0,196.0,1.5,14.0,200.0,153.19,126.95
2017,5,23,8,45,12.0,226.0,1.45,14.5,234.5,174.32,144.09
2017,5,23,9,0,18.0,256.0,1.4,15.0,269.0,196.7,154.54
2017,5,23,9,15,27.5,289.5,1.4,15.0,310.5,208.9,163.03
2017,5,23,9,30,37.0,323.0,1.4,15.0,352.0,236.38,183.72
2017,5,23,9,45,31.5,323.5,1.4,15.0,349.0,242.25,188.23
2017,5,23,10,0,26.0,324.0,1.4,15.0,346.0,247.11,192.12
2017,5,23,10,15,40.5,362.0,1.4,15.0,398.0,282.65,219.17
2017,5,23,10,30,55.0,400.0,1.4,15.0,450.0,320.82,248.01
2017,5,23,10,45,46.5,396.0,1.4,15.5,439.0,322.79,249.12
2017,5,23,11,0,38.0,392.0,1.4,16.0,428.0,323.45,249.28
2017,5,23,11,15,30.5,371.5,1.4,16.0,400.5,311.16,240.07
2017,5,23,11,30,23.0,351.0,1.4,16.0,373.0,300.14,231.78
2017,5,23,11,45,59.0,410.5,1.4,16.0,467.5,372.48,286.86
2017,5,23,12,0,95.0,470.0,1.4,16.0,562.0,453.4,346.85
2017,5,23,12,15,77.0,455.0,1.45,16.0,529.5,438.91,335.84
2017,5,23,12,30,59.0,440.0,1.5,16.0,497.0,421.93,323.48
2017,5,23,12,45,54.0,428.0,1.55,16.0,480.0,415.77,319.35
2017,5,23,13,0,49.0,416.0,1.6,16.0,463.0,408.49,314.3
2017,5,23,13,15,55.0,416.5,1.65,15.5,468.0,421.38,325.15
2017,5,23,13,30,61.0,417.0,1.7,15.0,473.0,434.54,336.17
2017,5,23,13,45,41.5,369.0,1.8,15.0,407.0,377.12,293.27
2017,5,23,14,0,22.0,321.0,1.9,15.0,341.0,300.86,235.36
2017,5,23,14,15,27.5,324.5,2.0,15.0,348.5,330.08,258.88
2017,5,23,14,30,33.0,328.0,2.1,15.0,356.0,343.67,269.99
2017,5,23,14,45,33.5,314.5,2.25,15.0,341.5,334.95,264.0
2017,5,23,15,0,34.0,301.0,2.4,15.0,327.0,325.89,257.84
2017,5,23,15,15,41.5,293.0,2.45,15.0,323.0,329.7,261.85
2017,5,23,15,30,49.0,285.0,2.5,15.0,319.0,333.63,265.98
2017,5,23,15,45,38.0,256.0,2.65,15.0,281.5,294.57,235.8
2017,5,23,16,0,27.0,227.0,2.8,15.0,244.0,254.79,204.68
2017,5,23,16,15,27.0,210.0,2.85,14.5,226.0,239.61,193.68
2017,5,23,16,30,27.0,193.0,2.9,14.0,208.0,224.19,182.26
2017,5,23,16,45,20.5,171.0,3.0,14.0,181.5,178.84,145.47
2017,5,23,17,0,14.0,149.0,3.1,14.0,155.0,151.96,123.46
2017,5,23,17,15,9.0,130.0,3.15,14.0,134.0,129.89,105.16
2017,5,23,17,30,4.0,111.0,3.2,14.0,113.0,107.84,86.58
