Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,45,2.0,91.5,3.25,14.0,92.5,87.73,69.48
2017,5,23,18,0,0.0,72.0,3.3,14.0,72.0,67.26,51.81
2017,5,23,18,15,0.0,53.5,3.25,13.5,53.5,49.16,36.11
2017,5,23,18,30,0.0,35.0,3.2,13.0,35.0,30.11,19.49
2017,5,23,18,45,0.0,21.0,3.15,13.0,21.0,17.34,7.37
2017,5,23,19,0,0.0,7.0,3.1,13.0,7.0,5.97,0.0
2017,5,23,19,15,0.0,3.5,2.95,13.0,3.5,2.99,0.0
2017,5,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,6.0,1.95,12.0,6.0,4.92,0.0
2017,5,24,5,30,0.0,12.0,1.8,12.0,12.0,9.86,2.42
2017,5,24,5,45,0.0,22.0,1.7,12.0,22.0,18.13,10.32
2017,5,24,6,0,0.0,32.0,1.6,12.0,32.0,26.41,18.02
2017,5,24,6,15,0.0,43.0,1.4,12.0,43.0,35.54,26.45
2017,5,24,6,30,0.0,54.0,1.2,12.0,54.0,44.69,34.79
2017,5,24,6,45,0.0,66.0,1.0,12.5,66.0,54.7,43.68
2017,5,24,7,0,0.0,78.0,0.8,13.0,78.0,64.4,52.12
2017,5,24,7,15,0.0,94.0,1.0,13.0,94.0,76.96,63.05
2017,5,24,7,30,0.0,110.0,1.2,13.0,110.0,89.39,73.74
2017,5,24,7,45,0.0,134.0,1.4,13.5,134.0,107.48,89.07
2017,5,24,8,0,0.0,158.0,1.6,14.0,158.0,125.24,103.9
2017,5,24,8,15,7.0,190.0,1.75,14.0,195.0,148.28,123.26
2017,5,24,8,30,14.0,222.0,1.9,14.0,232.0,170.76,141.93
2017,5,24,8,45,13.5,229.5,2.05,14.0,239.0,176.69,146.54
2017,5,24,9,0,13.0,237.0,2.2,14.0,246.0,183.88,145.34
2017,5,24,9,15,13.0,244.5,2.2,14.0,254.5,191.81,151.13
2017,5,24,9,30,13.0,252.0,2.2,14.0,263.0,199.67,157.04
2017,5,24,9,45,52.5,327.5,2.2,14.5,372.5,249.52,194.26
2017,5,24,10,0,92.0,403.0,2.2,15.0,482.0,315.09,243.4
2017,5,24,10,15,97.5,418.5,2.15,15.0,504.5,338.04,260.98
2017,5,24,10,30,103.0,434.0,2.1,15.0,527.0,361.96,279.45
2017,5,24,10,45,105.5,441.5,2.05,15.0,538.5,380.14,293.53
2017,5,24,11,0,108.0,449.0,2.0,15.0,550.0,398.65,307.78
2017,5,24,11,15,155.0,463.5,1.95,15.0,610.5,441.49,340.27
2017,5,24,11,30,202.0,478.0,1.9,15.0,671.0,496.63,381.61
2017,5,24,11,45,159.0,478.5,1.85,15.5,631.5,488.33,374.45
2017,5,24,12,0,116.0,479.0,1.8,16.0,592.0,475.83,364.23
2017,5,24,12,15,122.5,479.5,1.8,16.0,598.5,495.58,379.24
2017,5,24,12,30,129.0,480.0,1.8,16.0,605.0,515.57,394.18
2017,5,24,12,45,120.0,472.5,1.8,16.0,587.5,516.18,394.7
2017,5,24,13,0,111.0,465.0,1.8,16.0,570.0,505.14,386.93
2017,5,24,13,15,107.5,455.0,1.85,16.0,555.0,503.14,386.14
2017,5,24,13,30,104.0,445.0,1.9,16.0,540.0,500.17,384.58
2017,5,24,13,45,101.0,431.5,2.0,16.0,521.5,493.34,380.44
2017,5,24,14,0,98.0,418.0,2.1,16.0,503.0,485.57,375.62
2017,5,24,14,15,98.5,402.0,2.2,15.5,485.5,477.81,371.64
2017,5,24,14,30,99.0,386.0,2.3,15.0,468.0,469.29,367.08
2017,5,24,14,45,98.5,368.5,2.4,15.0,447.0,457.46,359.31
2017,5,24,15,0,98.0,351.0,2.5,15.0,426.0,444.9,350.99
2017,5,24,15,15,113.5,334.5,2.6,15.0,416.5,470.86,372.33
2017,5,24,15,30,129.0,318.0,2.7,15.0,407.0,474.77,377.05
2017,5,24,15,45,131.5,294.0,2.8,15.0,379.0,455.75,364.08
2017,5,24,16,0,134.0,270.0,2.9,15.0,351.0,435.55,350.2
2017,5,24,16,15,91.5,238.5,2.95,15.0,292.0,338.42,274.24
2017,5,24,16,30,49.0,207.0,3.0,15.0,233.0,262.97,213.6
2017,5,24,16,45,25.0,172.0,3.15,15.0,185.0,184.15,149.44
2017,5,24,17,0,1.0,137.0,3.3,15.0,137.0,125.97,100.77
2017,5,24,17,15,0.5,118.5,3.45,14.5,118.5,108.61,86.75
2017,5,24,17,30,0.0,100.0,3.6,14.0,100.0,91.05,72.23
2017,5,24,17,45,0.0,81.5,3.75,14.0,81.5,73.65,57.46
2017,5,24,18,0,0.0,63.0,3.9,14.0,63.0,55.86,42.14
2017,5,24,18,15,0.0,47.0,3.9,13.5,47.0,40.6,28.88
2017,5,24,18,30,0.0,31.0,3.9,13.0,31.0,25.62,15.77
2017,5,24,18,45,0.0,18.5,3.95,13.0,18.5,15.25,5.96
2017,5,24,19,0,0.0,6.0,4.0,13.0,6.0,4.92,0.0
2017,5,24,19,15,0.0,3.0,3.95,13.0,3.0,2.56,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,11.0,4.05,13.0,11.0,9.06,0.0
2017,5,25,5,30,0.0,22.0,4.0,13.0,22.0,18.16,9.21
2017,5,25,5,45,0.0,39.5,4.0,13.5,39.5,32.22,22.52
2017,5,25,6,0,0.0,57.0,4.0,14.0,57.0,45.89,35.06
2017,5,25,6,15,1.0,77.5,3.95,14.0,78.0,61.55,49.31
2017,5,25,6,30,2.0,98.0,3.9,14.0,99.0,77.05,63.24
2017,5,25,6,45,8.5,117.0,3.85,14.0,120.5,91.48,75.99
2017,5,25,7,0,15.0,136.0,3.8,14.0,142.0,105.82,88.46
2017,5,25,7,15,10.0,146.0,3.75,14.0,150.5,113.96,95.31
2017,5,25,7,30,5.0,156.0,3.7,14.0,159.0,121.96,101.96
2017,5,25,7,45,31.5,195.5,3.7,14.0,214.0,142.03,118.98
2017,5,25,8,0,58.0,235.0,3.7,14.0,269.0,166.0,139.15
2017,5,25,8,15,30.0,204.5,3.65,14.0,222.0,149.23,124.32
2017,5,25,8,30,2.0,174.0,3.6,14.0,175.0,137.89,114.27
2017,5,25,8,45,88.5,257.0,3.6,14.0,321.5,181.92,151.42
2017,5,25,9,0,175.0,340.0,3.6,14.0,468.0,223.41,173.41
2017,5,25,9,15,198.0,358.0,3.6,14.0,510.0,252.4,192.21
2017,5,25,9,30,221.0,376.0,3.6,14.0,552.0,284.4,215.46
2017,5,25,9,45,125.0,355.0,3.65,14.5,455.5,270.68,208.55
2017,5,25,10,0,29.0,334.0,3.7,15.0,359.0,254.53,199.26
2017,5,25,10,15,74.0,387.0,3.7,15.0,453.0,310.27,241.79
2017,5,25,10,30,119.0,440.0,3.7,15.0,547.0,362.01,281.23
2017,5,25,10,45,91.0,435.0,3.7,15.0,518.0,369.38,287.61
2017,5,25,11,0,63.0,430.0,3.7,15.0,489.0,362.99,283.12
2017,5,25,11,15,172.0,446.5,3.75,15.0,610.0,438.9,341.94
2017,5,25,11,30,281.0,463.0,3.8,15.0,731.0,528.42,410.71
2017,5,25,11,45,290.0,457.5,3.85,15.0,735.5,554.46,431.0
2017,5,25,12,0,299.0,452.0,3.9,15.0,740.0,580.69,451.56
2017,5,25,12,15,166.0,423.0,3.95,15.0,583.0,481.49,376.12
2017,5,25,12,30,33.0,394.0,4.0,15.0,426.0,362.5,283.29
2017,5,25,12,45,32.5,389.0,4.05,15.0,420.5,364.07,285.09
2017,5,25,13,0,32.0,384.0,4.1,15.0,415.0,365.24,286.24
2017,5,25,13,15,68.5,415.0,4.1,15.0,478.5,431.73,338.52
2017,5,25,13,30,105.0,446.0,4.1,15.0,542.0,501.94,392.84
2017,5,25,13,45,65.0,389.0,4.15,15.0,448.0,418.23,328.63
2017,5,25,14,0,25.0,332.0,4.2,15.0,354.0,330.49,260.41
2017,5,25,14,15,24.5,320.5,4.2,15.0,342.0,305.25,241.36
2017,5,25,14,30,24.0,309.0,4.2,15.0,330.0,296.53,234.99
2017,5,25,14,45,84.5,334.0,4.2,15.0,399.5,406.41,323.62
2017,5,25,15,0,145.0,359.0,4.2,15.0,469.0,522.48,414.77
2017,5,25,15,15,124.0,335.0,4.2,15.0,426.0,481.92,383.73
2017,5,25,15,30,103.0,311.0,4.2,15.0,383.0,418.0,335.07
2017,5,25,15,45,67.0,272.0,4.25,15.0,317.5,342.15,275.58
2017,5,25,16,0,31.0,233.0,4.3,15.0,252.0,265.46,214.03
2017,5,25,16,15,27.5,212.5,4.3,15.0,228.0,242.7,196.39
2017,5,25,16,30,24.0,192.0,4.3,15.0,204.0,201.24,163.18
2017,5,25,16,45,20.0,172.0,4.35,15.0,181.5,179.13,145.45
2017,5,25,17,0,16.0,152.0,4.4,15.0,159.0,156.92,127.36
2017,5,25,17,15,10.5,133.0,4.4,14.5,137.0,134.39,108.9
2017,5,25,17,30,5.0,114.0,4.4,14.0,115.0,111.91,90.12
2017,5,25,17,45,2.5,94.0,4.4,14.0,94.5,90.78,72.14
2017,5,25,18,0,0.0,74.0,4.4,14.0,74.0,69.31,53.58
2017,5,25,18,15,0.0,55.0,4.3,14.0,55.0,50.61,37.3
2017,5,25,18,30,0.0,36.0,4.2,14.0,36.0,30.98,20.18
2017,5,25,18,45,0.0,22.0,4.1,14.0,22.0,18.16,8.28
2017,5,25,19,0,0.0,8.0,4.0,14.0,8.0,6.57,0.0
2017,5,25,19,15,0.0,4.0,3.85,14.0,4.0,3.41,0.0
2017,5,25,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,5.0,1.95,14.0,5.0,4.1,0.0
2017,5,26,5,30,0.0,10.0,2.0,14.0,10.0,8.21,1.09
2017,5,26,5,45,0.0,17.5,2.05,14.0,17.5,14.4,6.96
2017,5,26,6,0,0.0,25.0,2.1,14.0,25.0,20.6,12.7
2017,5,26,6,15,0.0,34.0,2.1,14.0,34.0,28.06,19.52
2017,5,26,6,30,0.0,43.0,2.1,14.0,43.0,35.53,26.29
2017,5,26,6,45,0.0,52.0,2.1,14.0,52.0,43.02,32.98
2017,5,26,7,0,0.0,61.0,2.1,14.0,61.0,50.52,39.58
2017,5,26,7,15,0.0,86.5,2.05,14.0,86.5,71.33,57.87
2017,5,26,7,30,0.0,112.0,2.0,14.0,112.0,90.89,74.8
2017,5,26,7,45,1.5,141.5,1.95,14.0,142.5,112.89,93.63
2017,5,26,8,0,3.0,171.0,1.9,14.0,173.0,134.35,111.76
2017,5,26,8,15,29.0,222.5,1.9,14.0,242.0,159.76,133.03
2017,5,26,8,30,55.0,274.0,1.9,14.0,311.0,189.54,157.72
2017,5,26,8,45,71.0,302.0,1.9,14.5,352.5,205.45,170.19
2017,5,26,9,0,87.0,330.0,1.9,15.0,394.0,227.87,177.62
2017,5,26,9,15,96.5,352.0,1.95,15.0,426.5,251.95,194.34
2017,5,26,9,30,106.0,374.0,2.0,15.0,459.0,277.59,213.23
2017,5,26,9,45,172.5,391.0,2.05,15.0,535.5,301.9,229.45
2017,5,26,10,0,239.0,408.0,2.1,15.0,612.0,347.59,263.31
2017,5,26,10,15,245.0,421.0,2.15,15.0,636.0,366.66,279.22
2017,5,26,10,30,251.0,434.0,2.2,15.0,660.0,399.36,305.6
2017,5,26,10,45,225.0,449.0,2.25,15.0,655.5,429.7,330.13
2017,5,26,11,0,199.0,464.0,2.3,15.0,651.0,447.07,344.33
2017,5,26,11,15,102.0,317.5,2.35,15.0,413.5,307.1,239.37
2017,5,26,11,30,5.0,171.0,2.4,15.0,176.0,144.89,112.11
2017,5,26,11,45,12.5,253.5,2.45,15.5,266.0,217.86,170.1
2017,5,26,12,0,20.0,336.0,2.5,16.0,356.0,292.24,227.48
2017,5,26,12,15,64.5,405.5,2.55,16.0,467.5,388.64,301.76
2017,5,26,12,30,109.0,475.0,2.6,16.0,579.0,490.35,378.37
2017,5,26,12,45,169.5,471.0,2.65,16.0,632.0,554.92,427.28
2017,5,26,13,0,230.0,467.0,2.7,16.0,685.0,617.62,474.66
2017,5,26,13,15,192.0,461.0,2.75,16.0,640.5,594.97,457.71
2017,5,26,13,30,154.0,455.0,2.8,16.0,596.0,569.0,438.63
2017,5,26,13,45,163.0,442.0,2.85,16.0,588.0,577.16,445.89
2017,5,26,14,0,172.0,429.0,2.9,16.0,580.0,584.55,452.47
2017,5,26,14,15,222.5,405.5,2.95,16.0,593.5,620.87,481.7
2017,5,26,14,30,273.0,382.0,3.0,16.0,607.0,676.82,524.66
2017,5,26,14,45,541.5,257.5,3.1,16.0,678.0,845.42,654.83
2017,5,26,15,0,810.0,133.0,3.2,16.0,749.0,992.93,760.56
2017,5,26,15,15,796.0,130.0,3.25,16.0,707.5,982.96,754.38
2017,5,26,15,30,782.0,127.0,3.3,16.0,666.0,969.67,747.46
2017,5,26,15,45,763.5,123.5,3.35,16.0,620.5,948.03,734.81
2017,5,26,16,0,745.0,120.0,3.4,16.0,575.0,930.32,724.97
2017,5,26,16,15,721.5,116.0,3.4,15.5,526.0,897.74,705.51
2017,5,26,16,30,698.0,112.0,3.4,15.0,477.0,862.79,684.16
2017,5,26,16,45,667.0,106.5,3.45,15.0,426.5,816.58,653.19
2017,5,26,17,0,636.0,101.0,3.5,15.0,376.0,768.85,620.44
2017,5,26,17,15,594.0,95.0,3.5,15.0,325.5,709.12,577.48
2017,5,26,17,30,552.0,89.0,3.5,15.0,275.0,649.05,532.94
2017,5,26,17,45,496.5,80.0,3.5,15.0,226.0,573.8,474.79
2017,5,26,18,0,441.0,71.0,3.5,15.0,177.0,499.97,415.42
2017,5,26,18,15,359.0,60.0,3.4,14.5,132.5,401.92,334.39
2017,5,26,18,30,277.0,49.0,3.3,14.0,88.0,315.14,258.42
2017,5,26,18,45,170.5,33.5,3.25,14.0,54.5,210.22,158.72
2017,5,26,19,0,64.0,18.0,3.2,14.0,21.0,79.64,0.0
2017,5,26,19,15,32.0,9.0,3.1,14.0,10.5,28.0,0.0
2017,5,26,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,10.5,1.0,13.0,10.5,8.64,0.0
2017,5,27,5,30,0.0,21.0,0.9,13.0,21.0,17.32,8.72
2017,5,27,5,45,0.0,36.0,0.85,13.5,36.0,29.68,20.41
2017,5,27,6,0,0.0,51.0,0.8,14.0,51.0,41.61,31.38
2017,5,27,6,15,0.0,69.0,0.8,14.0,69.0,55.63,44.12
2017,5,27,6,30,0.0,87.0,0.8,14.0,87.0,69.51,56.55
2017,5,27,6,45,0.0,105.5,0.85,14.0,105.5,83.64,68.98
2017,5,27,7,0,0.0,124.0,0.9,14.0,124.0,97.64,81.09
2017,5,27,7,15,8.5,147.5,0.95,14.0,151.5,115.01,95.94
2017,5,27,7,30,17.0,171.0,1.0,14.0,179.0,132.17,110.39
2017,5,27,7,45,39.0,204.0,1.1,14.0,225.5,147.07,122.76
2017,5,27,8,0,61.0,237.0,1.2,14.0,272.0,167.2,139.45
2017,5,27,8,15,83.5,265.0,1.3,14.0,317.5,184.01,153.16
2017,5,27,8,30,106.0,293.0,1.4,14.0,363.0,200.29,166.35
2017,5,27,8,45,160.5,314.5,1.5,14.5,428.5,199.82,165.21
2017,5,27,9,0,215.0,336.0,1.6,15.0,494.0,224.38,171.4
2017,5,27,9,15,251.0,349.0,1.75,15.0,543.0,240.24,178.63
2017,5,27,9,30,287.0,362.0,1.9,15.0,592.0,274.85,203.16
2017,5,27,9,45,359.5,350.5,2.05,15.0,650.0,308.12,227.01
2017,5,27,10,0,432.0,339.0,2.2,15.0,708.0,338.31,250.33
2017,5,27,10,15,657.5,232.5,2.35,15.0,813.5,373.21,275.44
2017,5,27,10,30,883.0,126.0,2.5,15.0,919.0,438.86,327.39
2017,5,27,10,45,887.0,127.0,2.65,15.0,939.0,490.52,372.54
2017,5,27,11,0,891.0,128.0,2.8,15.0,959.0,541.67,416.31
2017,5,27,11,15,894.0,128.5,2.95,15.0,972.0,591.23,457.84
2017,5,27,11,30,897.0,129.0,3.1,15.0,985.0,639.83,497.69
2017,5,27,11,45,898.0,129.0,3.3,15.5,990.5,685.65,533.84
2017,5,27,12,0,899.0,129.0,3.5,16.0,996.0,730.0,568.09
2017,5,27,12,15,898.5,129.0,3.6,16.0,994.0,771.61,600.35
2017,5,27,12,30,898.0,129.0,3.7,16.0,992.0,811.24,629.44
2017,5,27,12,45,896.0,128.5,3.85,16.0,982.5,847.04,655.57
2017,5,27,13,0,894.0,128.0,4.0,16.0,973.0,880.29,679.9
2017,5,27,13,15,890.5,127.0,4.1,15.5,956.0,909.04,702.18
2017,5,27,13,30,887.0,126.0,4.2,15.0,939.0,934.79,722.51
2017,5,27,13,45,882.0,124.5,4.35,15.0,915.0,955.55,738.64
2017,5,27,14,0,877.0,123.0,4.5,15.0,891.0,973.04,752.9
2017,5,27,14,15,869.5,121.5,4.6,15.0,860.5,984.76,762.87
2017,5,27,14,30,862.0,120.0,4.7,15.0,830.0,993.05,770.64
2017,5,27,14,45,852.0,118.0,4.8,15.0,793.5,994.91,774.07
2017,5,27,15,0,842.0,116.0,4.9,15.0,757.0,993.34,775.27
2017,5,27,15,15,829.0,113.5,4.95,15.0,715.5,997.61,780.39
2017,5,27,15,30,816.0,111.0,5.0,15.0,674.0,985.78,774.18
2017,5,27,15,45,798.5,108.0,5.05,15.0,628.5,965.55,762.13
2017,5,27,16,0,781.0,105.0,5.1,15.0,583.0,942.27,747.92
2017,5,27,16,15,759.0,101.5,5.1,14.5,534.0,911.04,728.89
2017,5,27,16,30,737.0,98.0,5.1,14.0,485.0,877.27,707.75
2017,5,27,16,45,707.0,94.0,5.15,14.0,434.5,839.16,681.96
2017,5,27,17,0,677.0,90.0,5.2,14.0,384.0,793.65,650.02
2017,5,27,17,15,637.5,84.5,5.2,14.0,332.5,736.1,607.73
2017,5,27,17,30,598.0,79.0,5.2,14.0,281.0,678.15,563.9
2017,5,27,17,45,541.5,72.0,5.2,14.0,231.5,603.49,505.12
2017,5,27,18,0,485.0,65.0,5.2,14.0,182.0,530.31,445.25
2017,5,27,18,15,404.0,55.5,5.1,13.5,137.0,436.54,366.53
2017,5,27,18,30,323.0,46.0,5.0,13.0,92.0,344.98,286.18
2017,5,27,18,45,207.5,32.0,4.95,13.0,57.5,233.43,179.82
2017,5,27,19,0,92.0,18.0,4.9,13.0,23.0,110.53,0.0
2017,5,27,19,15,46.0,9.0,4.8,13.0,11.5,36.92,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,7.5,4.3,12.0,7.5,6.16,0.0
2017,5,28,5,30,0.0,15.0,4.3,12.0,15.0,12.34,4.63
2017,5,28,5,45,0.0,26.0,4.3,12.5,26.0,21.44,13.22
2017,5,28,6,0,0.0,37.0,4.3,13.0,37.0,30.57,21.63
2017,5,28,6,15,0.0,50.5,4.3,13.0,50.5,41.8,31.9
2017,5,28,6,30,0.0,64.0,4.3,13.0,64.0,52.78,41.84
2017,5,28,6,45,0.0,77.5,4.3,13.0,77.5,63.52,51.43
2017,5,28,7,0,0.0,91.0,4.3,13.0,91.0,74.19,60.81
2017,5,28,7,15,0.0,99.0,4.35,13.0,99.0,80.73,66.41
2017,5,28,7,30,0.0,107.0,4.4,13.0,107.0,87.21,71.9
2017,5,28,7,45,0.0,126.0,4.45,13.0,126.0,101.74,84.39
2017,5,28,8,0,0.0,145.0,4.5,13.0,145.0,116.07,96.59
2017,5,28,8,15,0.0,151.0,4.5,13.0,151.0,120.95,100.51
2017,5,28,8,30,0.0,157.0,4.5,13.0,157.0,125.76,104.35
2017,5,28,8,45,5.5,194.0,4.55,13.5,198.0,152.57,126.87
2017,5,28,9,0,11.0,231.0,4.6,14.0,239.0,179.91,142.74
2017,5,28,9,15,33.0,289.0,4.6,14.0,315.0,209.69,165.29
2017,5,28,9,30,55.0,347.0,4.6,14.0,391.0,253.94,199.22
2017,5,28,9,45,113.0,381.5,4.7,14.0,476.5,283.44,220.14
2017,5,28,10,0,171.0,416.0,4.8,14.0,562.0,333.34,258.04
2017,5,28,10,15,93.5,356.0,4.85,14.0,436.5,287.32,224.85
2017,5,28,10,30,16.0,296.0,4.9,14.0,311.0,242.79,191.49
2017,5,28,10,45,202.5,349.5,5.0,14.0,539.0,344.44,270.42
2017,5,28,11,0,389.0,403.0,5.1,14.0,767.0,492.29,385.37
2017,5,28,11,15,336.0,432.0,5.15,14.0,749.5,512.35,401.98
2017,5,28,11,30,283.0,461.0,5.2,14.0,732.0,528.15,414.87
2017,5,28,11,45,318.0,451.0,5.3,14.0,757.0,567.56,446.49
2017,5,28,12,0,353.0,441.0,5.4,14.0,782.0,609.24,479.69
2017,5,28,12,15,439.5,409.5,5.45,14.0,833.0,674.79,531.54
2017,5,28,12,30,526.0,378.0,5.5,14.0,884.0,746.18,587.34
2017,5,28,12,45,289.5,401.5,5.55,14.0,679.5,598.81,473.46
2017,5,28,13,0,53.0,425.0,5.6,14.0,475.0,419.69,331.12
2017,5,28,13,15,261.5,394.0,5.6,14.0,634.5,605.64,480.7
2017,5,28,13,30,470.0,363.0,5.6,14.0,794.0,794.8,627.08
2017,5,28,13,45,374.5,388.0,5.7,14.5,726.0,737.3,581.52
2017,5,28,14,0,279.0,413.0,5.8,15.0,658.0,687.66,542.04
2017,5,28,14,15,172.5,392.0,5.9,14.5,542.0,558.01,443.6
2017,5,28,14,30,66.0,371.0,6.0,14.0,426.0,420.3,335.53
2017,5,28,14,45,77.0,359.5,6.1,14.0,421.0,425.61,341.27
2017,5,28,15,0,88.0,348.0,6.2,14.0,416.0,430.81,346.67
2017,5,28,15,15,87.5,328.5,6.25,14.0,393.0,415.15,335.27
2017,5,28,15,30,87.0,309.0,6.3,14.0,370.0,398.82,323.36
2017,5,28,15,45,79.5,286.0,6.4,14.0,339.0,370.64,301.69
2017,5,28,16,0,72.0,263.0,6.5,14.0,308.0,341.78,279.3
2017,5,28,16,15,72.0,240.5,6.55,14.0,282.0,320.47,263.1
2017,5,28,16,30,72.0,218.0,6.6,14.0,256.0,298.5,246.2
2017,5,28,16,45,66.0,196.5,6.7,14.0,229.0,271.36,224.61
2017,5,28,17,0,60.0,175.0,6.8,14.0,202.0,243.88,202.45
2017,5,28,17,15,54.5,153.0,6.8,13.5,175.0,215.87,179.85
2017,5,28,17,30,49.0,131.0,6.8,13.0,148.0,187.48,156.45
2017,5,28,17,45,39.5,109.5,6.85,13.0,121.5,155.92,129.43
2017,5,28,18,0,30.0,88.0,6.9,13.0,95.0,124.09,101.72
2017,5,28,18,15,17.0,67.5,6.9,13.0,71.5,90.59,72.08
2017,5,28,18,30,4.0,47.0,6.9,13.0,48.0,48.97,35.55
2017,5,28,18,45,2.0,29.5,6.9,13.0,30.0,28.98,17.26
2017,5,28,19,0,0.0,12.0,6.9,13.0,12.0,9.88,0.0
2017,5,28,19,15,0.0,6.0,6.9,13.0,6.0,5.12,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,7.0,6.45,12.0,7.0,5.75,0.0
2017,5,29,5,30,0.0,14.0,6.5,12.0,14.0,11.52,3.96
2017,5,29,5,45,0.0,24.5,6.55,12.5,24.5,20.2,12.11
2017,5,29,6,0,0.0,35.0,6.6,13.0,35.0,28.9,20.13
2017,5,29,6,15,0.0,47.0,6.65,13.0,47.0,38.87,29.26
2017,5,29,6,30,0.0,59.0,6.7,13.0,59.0,48.87,38.32
2017,5,29,6,45,0.0,72.0,6.75,13.0,72.0,59.4,47.74
2017,5,29,7,0,0.0,85.0,6.8,13.0,85.0,69.74,56.85
2017,5,29,7,15,32.0,140.5,6.75,13.0,156.0,106.51,89.25
2017,5,29,7,30,64.0,196.0,6.7,13.0,227.0,141.35,119.51
2017,5,29,7,45,32.0,175.0,6.65,13.0,190.5,129.93,109.11
2017,5,29,8,0,0.0,154.0,6.6,13.0,154.0,122.5,102.28
2017,5,29,8,15,7.5,189.5,6.5,13.0,195.0,148.04,124.12
2017,5,29,8,30,15.0,225.0,6.4,13.0,236.0,172.85,145.09
2017,5,29,8,45,14.5,233.5,6.35,13.0,244.0,179.44,150.31
2017,5,29,9,0,14.0,242.0,6.3,13.0,252.0,187.55,149.68
2017,5,29,9,15,100.0,311.5,6.3,13.0,390.5,217.65,169.92
2017,5,29,9,30,186.0,381.0,6.3,13.0,529.0,281.96,217.27
2017,5,29,9,45,109.5,362.0,6.35,13.0,450.5,271.7,212.47
2017,5,29,10,0,33.0,343.0,6.4,13.0,372.0,261.63,207.45
2017,5,29,10,15,94.5,394.0,6.45,13.0,479.0,321.97,254.11
2017,5,29,10,30,156.0,445.0,6.5,13.0,586.0,379.92,299.32
2017,5,29,10,45,89.5,396.5,6.55,13.0,478.0,342.51,271.33
2017,5,29,11,0,23.0,348.0,6.6,13.0,370.0,291.18,231.22
2017,5,29,11,15,49.5,401.0,6.65,13.0,448.5,343.51,272.89
2017,5,29,11,30,76.0,454.0,6.7,13.0,527.0,407.19,323.2
2017,5,29,11,45,118.0,470.5,6.8,13.5,584.5,455.74,361.26
2017,5,29,12,0,160.0,487.0,6.9,14.0,642.0,512.2,405.3
2017,5,29,12,15,110.5,465.5,7.0,14.0,572.0,475.17,376.26
2017,5,29,12,30,61.0,444.0,7.1,14.0,502.0,426.63,337.93
2017,5,29,12,45,117.0,459.0,7.2,14.0,570.5,501.69,398.13
2017,5,29,13,0,173.0,474.0,7.3,14.0,639.0,575.32,456.67
2017,5,29,13,15,139.5,460.5,7.4,14.0,592.0,548.07,435.36
2017,5,29,13,30,106.0,447.0,7.5,14.0,545.0,503.42,400.67
2017,5,29,13,45,111.0,436.0,7.6,14.0,536.0,522.39,416.25
2017,5,29,14,0,116.0,425.0,7.7,14.0,527.0,526.59,420.43
2017,5,29,14,15,137.5,412.0,7.8,14.0,528.5,544.18,435.73
2017,5,29,14,30,159.0,399.0,7.9,14.0,530.0,561.54,450.95
2017,5,29,14,45,113.5,369.0,8.0,14.0,461.0,492.97,396.93
2017,5,29,15,0,68.0,339.0,8.1,14.0,392.0,400.55,323.39
2017,5,29,15,15,66.0,319.0,8.15,14.0,368.0,382.48,309.9
2017,5,29,15,30,64.0,299.0,8.2,14.0,344.0,363.77,295.73
2017,5,29,15,45,39.0,254.5,8.3,14.0,281.5,292.88,238.34
2017,5,29,16,0,14.0,210.0,8.4,14.0,219.0,203.5,164.83
2017,5,29,16,15,7.5,184.5,8.4,13.5,189.5,173.3,140.37
2017,5,29,16,30,1.0,159.0,8.4,13.0,160.0,142.98,115.43
2017,5,29,16,45,0.5,132.0,8.4,13.0,132.5,116.91,93.85
2017,5,29,17,0,0.0,105.0,8.4,13.0,105.0,90.77,71.98
2017,5,29,17,15,0.0,91.0,8.3,13.0,91.0,78.17,61.45
2017,5,29,17,30,0.0,77.0,8.2,13.0,77.0,65.48,50.72
2017,5,29,17,45,218.5,76.0,8.15,13.0,130.0,296.52,255.37
2017,5,29,18,0,437.0,75.0,8.1,13.0,183.0,497.26,425.09
2017,5,29,18,15,357.0,64.0,8.0,13.0,138.5,406.33,345.48
2017,5,29,18,30,277.0,53.0,7.9,13.0,94.0,321.03,268.1
2017,5,29,18,45,174.0,37.0,7.8,13.0,59.5,217.82,170.19
2017,5,29,19,0,71.0,21.0,7.7,13.0,25.0,91.38,0.0
2017,5,29,19,15,35.5,10.5,7.65,13.0,12.5,31.58,0.0
2017,5,29,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,6.5,6.8,12.0,6.5,5.33,0.0
2017,5,30,5,30,0.0,13.0,6.7,12.0,13.0,10.69,3.29
2017,5,30,5,45,0.0,23.0,6.6,12.0,23.0,18.95,11.06
2017,5,30,6,0,0.0,33.0,6.5,12.0,33.0,27.24,18.74
2017,5,30,6,15,0.0,44.0,6.5,12.0,44.0,36.37,27.14
2017,5,30,6,30,0.0,55.0,6.5,12.0,55.0,45.53,35.47
2017,5,30,6,45,0.0,67.0,6.55,12.0,67.0,55.54,44.46
2017,5,30,7,0,0.0,79.0,6.6,12.0,79.0,65.22,53.03
2017,5,30,7,15,0.0,109.5,6.55,12.0,109.5,88.46,73.56
2017,5,30,7,30,0.0,140.0,6.5,12.0,140.0,111.01,93.25
2017,5,30,7,45,0.0,152.0,6.5,12.0,152.5,120.31,101.09
2017,5,30,8,0,0.0,164.0,6.5,12.0,165.0,129.52,108.81
2017,5,30,8,15,3.5,182.0,6.45,12.0,185.0,142.86,120.06
2017,5,30,8,30,7.0,200.0,6.4,12.0,205.0,156.04,131.12
2017,5,30,8,45,13.0,229.5,6.35,12.5,239.0,176.79,148.33
2017,5,30,9,0,19.0,259.0,6.3,13.0,273.0,199.16,159.02
2017,5,30,9,15,66.0,318.0,6.3,13.0,370.5,230.35,181.64
2017,5,30,9,30,113.0,377.0,6.3,13.0,468.0,267.44,208.81
2017,5,30,9,45,111.5,393.5,6.35,13.5,486.5,289.98,226.58
2017,5,30,10,0,110.0,410.0,6.4,14.0,505.0,325.04,254.5
2017,5,30,10,15,117.0,425.5,6.4,14.0,529.5,338.22,265.28
2017,5,30,10,30,124.0,441.0,6.4,14.0,554.0,364.9,286.81
2017,5,30,10,45,125.5,452.0,6.45,14.0,568.5,387.5,305.18
2017,5,30,11,0,127.0,463.0,6.5,14.0,583.0,410.63,323.86
2017,5,30,11,15,238.0,451.0,6.5,14.0,678.0,471.84,372.6
2017,5,30,11,30,349.0,439.0,6.5,14.0,773.0,551.56,435.92
2017,5,30,11,45,251.5,463.0,6.5,14.0,704.5,533.51,421.81
2017,5,30,12,0,154.0,487.0,6.5,14.0,636.0,507.98,401.21
2017,5,30,12,15,137.0,483.0,6.55,14.0,615.5,508.66,402.0
2017,5,30,12,30,120.0,479.0,6.6,14.0,595.0,507.33,401.08
2017,5,30,12,45,170.5,474.5,6.7,14.0,637.5,558.4,442.17
2017,5,30,13,0,221.0,470.0,6.8,14.0,680.0,612.3,485.24
2017,5,30,13,15,282.0,446.0,6.9,14.0,708.5,671.24,532.41
2017,5,30,13,30,343.0,422.0,7.0,14.0,737.0,722.41,573.73
2017,5,30,13,45,433.0,373.0,7.15,14.0,760.5,790.62,628.89
2017,5,30,14,0,523.0,324.0,7.3,14.0,784.0,848.87,676.63
2017,5,30,14,15,556.0,295.5,7.3,14.0,769.5,870.54,695.04
2017,5,30,14,30,589.0,267.0,7.3,14.0,755.0,893.97,714.93
2017,5,30,14,45,308.5,280.5,7.3,14.0,535.0,614.21,497.3
2017,5,30,15,0,28.0,294.0,7.3,14.0,315.0,311.51,250.2
2017,5,30,15,15,29.5,281.5,7.1,14.0,302.5,303.98,245.15
2017,5,30,15,30,31.0,269.0,6.9,14.0,290.0,296.26,239.57
2017,5,30,15,45,69.0,270.0,6.75,14.0,314.0,340.97,277.92
2017,5,30,16,0,107.0,271.0,6.6,14.0,338.0,386.36,316.63
2017,5,30,16,15,193.5,242.0,6.45,14.0,350.0,464.97,383.76
2017,5,30,16,30,280.0,213.0,6.3,14.0,362.0,540.0,447.27
2017,5,30,16,45,308.0,185.5,6.2,14.0,333.5,533.27,444.24
2017,5,30,17,0,336.0,158.0,6.1,14.0,305.0,523.39,438.82
2017,5,30,17,15,313.5,141.0,6.05,13.5,265.0,477.52,403.3
2017,5,30,17,30,291.0,124.0,6.0,13.0,225.0,431.47,366.76
2017,5,30,17,45,259.0,106.5,6.0,13.0,185.0,376.51,320.89
2017,5,30,18,0,227.0,89.0,6.0,13.0,145.0,322.48,274.51
2017,5,30,18,15,185.0,71.0,5.9,13.0,110.0,260.8,220.11
2017,5,30,18,30,143.0,53.0,5.8,13.0,75.0,201.09,166.21
2017,5,30,18,45,78.5,36.0,5.75,13.0,47.5,129.04,98.97
2017,5,30,19,0,14.0,19.0,5.7,13.0,20.0,30.31,0.0
2017,5,30,19,15,7.0,9.5,5.7,13.0,10.0,12.57,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,7.0,17.0,2.9,13.0,17.5,14.12,0.0
2017,5,31,5,30,14.0,34.0,3.0,13.0,35.0,27.28,17.18
2017,5,31,5,45,39.5,53.5,3.1,13.5,60.5,41.97,31.15
2017,5,31,6,0,65.0,73.0,3.2,14.0,86.0,55.44,43.57
2017,5,31,6,15,82.5,94.0,3.3,14.0,115.5,70.18,57.0
2017,5,31,6,30,100.0,115.0,3.4,14.0,145.0,84.58,69.91
2017,5,31,6,45,113.0,136.5,3.5,14.0,176.5,98.89,82.5
2017,5,31,7,0,126.0,158.0,3.6,14.0,208.0,112.8,94.54
2017,5,31,7,15,253.5,165.0,3.6,14.0,283.0,114.1,95.38
2017,5,31,7,30,381.0,172.0,3.6,14.0,358.0,113.47,94.52
2017,5,31,7,45,556.0,138.0,3.6,14.5,441.0,92.07,75.41
2017,5,31,8,0,731.0,104.0,3.6,15.0,524.0,77.02,61.95
2017,5,31,8,15,750.0,107.0,3.55,15.0,570.0,77.56,62.23
2017,5,31,8,30,769.0,110.0,3.5,15.0,616.0,78.04,62.45
2017,5,31,8,45,789.0,110.5,3.45,15.0,660.0,76.9,61.29
2017,5,31,9,0,809.0,111.0,3.4,15.0,704.0,111.58,65.26
2017,5,31,9,15,820.5,113.0,3.35,15.0,742.0,171.5,101.04
2017,5,31,9,30,832.0,115.0,3.3,15.0,780.0,222.25,139.04
2017,5,31,9,45,842.0,115.5,3.25,15.5,813.0,272.98,181.79
2017,5,31,10,0,852.0,116.0,3.2,16.0,846.0,324.59,227.21
2017,5,31,10,15,858.5,117.5,3.2,16.0,872.5,376.35,273.68
2017,5,31,10,30,865.0,119.0,3.2,16.0,899.0,428.25,319.75
2017,5,31,10,45,868.5,120.5,3.2,16.0,918.5,478.77,363.87
2017,5,31,11,0,872.0,122.0,3.2,16.0,938.0,528.76,406.45
2017,5,31,11,15,874.5,122.5,3.25,16.0,950.5,576.81,446.59
2017,5,31,11,30,877.0,123.0,3.3,16.0,963.0,623.88,484.98
2017,5,31,11,45,877.0,124.0,3.35,16.0,968.0,668.58,520.72
2017,5,31,12,0,877.0,125.0,3.4,16.0,973.0,711.82,554.61
2017,5,31,12,15,876.5,125.0,3.5,16.0,971.0,752.28,586.07
2017,5,31,12,30,876.0,125.0,3.6,16.0,969.0,790.84,614.44
2017,5,31,12,45,879.0,121.0,3.7,16.0,961.0,826.75,640.47
2017,5,31,13,0,882.0,117.0,3.8,16.0,953.0,860.31,664.82
2017,5,31,13,15,878.5,116.5,3.9,16.0,936.5,888.79,685.6
2017,5,31,13,30,875.0,116.0,4.0,16.0,920.0,914.35,704.43
2017,5,31,13,45,870.0,114.0,4.1,16.0,897.0,934.03,719.25
2017,5,31,14,0,865.0,112.0,4.2,16.0,874.0,950.46,731.96
2017,5,31,14,15,857.5,111.0,4.25,16.0,844.0,962.19,741.27
2017,5,31,14,30,850.0,110.0,4.3,16.0,814.0,970.58,748.4
2017,5,31,14,45,567.0,227.5,4.4,16.0,688.5,846.47,661.25
2017,5,31,15,0,284.0,345.0,4.5,16.0,563.0,668.22,525.27
2017,5,31,15,15,265.5,328.0,4.55,16.0,523.0,638.92,505.5
2017,5,31,15,30,247.0,311.0,4.6,16.0,483.0,607.89,483.46
2017,5,31,15,45,233.0,290.5,4.7,16.0,444.0,553.42,444.02
2017,5,31,16,0,219.0,270.0,4.8,16.0,405.0,520.02,419.91
2017,5,31,16,15,109.5,207.5,4.85,15.5,275.0,338.66,276.31
2017,5,31,16,30,0.0,145.0,4.9,15.0,145.0,127.59,101.31
2017,5,31,16,45,0.0,128.5,5.0,15.0,128.5,112.72,89.46
2017,5,31,17,0,0.0,112.0,5.1,15.0,112.0,97.74,77.21
2017,5,31,17,15,0.0,97.0,5.1,15.0,97.0,84.19,66.01
2017,5,31,17,30,0.0,82.0,5.1,15.0,82.0,70.52,54.58
2017,5,31,17,45,251.0,70.5,5.15,15.0,133.0,338.38,287.69
2017,5,31,18,0,502.0,59.0,5.2,15.0,184.0,537.83,450.95
2017,5,31,18,15,426.0,51.0,5.05,14.5,140.0,449.7,376.42
2017,5,31,18,30,350.0,43.0,4.9,14.0,96.0,365.86,303.49
2017,5,31,18,45,239.0,31.5,4.75,14.0,61.5,253.51,199.81
2017,5,31,19,0,128.0,20.0,4.6,14.0,27.0,141.24,29.55
2017,5,31,19,15,64.0,10.0,4.45,14.0,13.5,49.4,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,1,5,15,112.0,17.5,2.6,14.0,29.5,13.6,0.0
2017,6,1,5,30,224.0,35.0,2.6,14.0,59.0,27.02,16.94
2017,6,1,5,45,306.0,47.5,2.65,14.0,98.5,36.4,26.24
2017,6,1,6,0,388.0,60.0,2.7,14.0,138.0,45.62,34.91
2017,6,1,6,15,453.0,68.5,2.8,14.0,185.0,53.2,41.94
2017,6,1,6,30,518.0,77.0,2.9,14.0,232.0,58.7,46.95
2017,6,1,6,45,323.5,117.5,3.05,14.5,220.5,82.68,68.07
2017,6,1,7,0,129.0,158.0,3.2,15.0,209.0,112.85,94.22
2017,6,1,7,15,120.5,181.0,3.3,15.0,234.0,126.93,106.15
2017,6,1,7,30,112.0,204.0,3.4,15.0,259.0,140.49,117.51
2017,6,1,7,45,104.5,226.0,3.55,15.0,281.5,160.36,134.17
2017,6,1,8,0,97.0,248.0,3.7,15.0,304.0,173.79,145.17
2017,6,1,8,15,151.0,271.5,3.75,15.0,367.0,178.36,148.59
2017,6,1,8,30,205.0,295.0,3.8,15.0,430.0,191.27,159.06
2017,6,1,8,45,226.0,314.0,3.85,15.5,472.0,200.92,166.42
2017,6,1,9,0,247.0,333.0,3.9,16.0,514.0,211.55,160.32
2017,6,1,9,15,258.5,350.5,4.0,16.0,549.0,242.9,180.73
2017,6,1,9,30,270.0,368.0,4.1,16.0,584.0,276.12,205.43
2017,6,1,9,45,276.5,383.5,4.2,16.0,613.0,308.95,231.66
2017,6,1,10,0,283.0,399.0,4.3,16.0,642.0,343.02,259.6
2017,6,1,10,15,257.0,419.0,4.25,16.0,645.0,370.04,282.91
2017,6,1,10,30,231.0,439.0,4.2,16.0,648.0,405.77,312.27
2017,6,1,10,45,218.5,452.0,4.2,16.0,653.0,429.03,331.39
2017,6,1,11,0,206.0,465.0,4.2,16.0,658.0,451.32,349.39
2017,6,1,11,15,267.0,458.5,4.25,16.0,712.5,492.87,382.07
2017,6,1,11,30,328.0,452.0,4.3,16.0,767.0,548.27,425.15
2017,6,1,11,45,348.5,436.0,4.35,16.0,772.0,575.58,446.96
2017,6,1,12,0,369.0,420.0,4.4,16.0,777.0,603.43,469.19
2017,6,1,12,15,341.0,439.0,4.5,16.0,768.5,624.39,485.19
2017,6,1,12,30,313.0,458.0,4.6,16.0,760.0,643.19,499.35
2017,6,1,12,45,596.0,296.0,4.7,16.0,864.0,762.17,594.89
2017,6,1,13,0,879.0,134.0,4.8,16.0,968.0,872.4,679.65
2017,6,1,13,15,605.0,279.0,4.85,16.0,848.5,814.69,634.87
2017,6,1,13,30,331.0,424.0,4.9,16.0,729.0,713.09,554.58
2017,6,1,13,45,344.5,408.0,5.0,16.0,718.0,728.15,567.9
2017,6,1,14,0,358.0,392.0,5.1,16.0,707.0,741.73,579.65
2017,6,1,14,15,370.0,371.5,5.25,16.0,688.0,747.64,586.17
2017,6,1,14,30,382.0,351.0,5.4,16.0,669.0,751.59,591.39
2017,6,1,14,45,282.5,356.5,5.55,16.0,586.0,669.39,529.17
2017,6,1,15,0,183.0,362.0,5.7,16.0,503.0,563.06,447.64
2017,6,1,15,15,145.0,339.0,5.9,16.0,447.0,506.54,404.9
2017,6,1,15,30,107.0,316.0,6.1,16.0,391.0,426.51,342.94
2017,6,1,15,45,93.0,291.0,6.3,16.0,353.5,389.46,314.63
2017,6,1,16,0,79.0,266.0,6.5,16.0,316.0,351.64,285.23
2017,6,1,16,15,67.5,241.0,6.65,15.5,281.0,315.72,257.52
2017,6,1,16,30,56.0,216.0,6.8,15.0,246.0,279.28,228.92
2017,6,1,16,45,106.0,198.5,6.95,15.0,248.0,332.19,275.11
2017,6,1,17,0,156.0,181.0,7.1,15.0,250.0,361.82,302.22
2017,6,1,17,15,142.5,160.5,7.1,14.5,217.5,325.52,273.33
2017,6,1,17,30,129.0,140.0,7.1,14.0,185.0,289.08,243.77
2017,6,1,17,45,292.0,106.5,7.1,14.0,186.0,404.99,345.33
2017,6,1,18,0,455.0,73.0,7.1,14.0,187.0,515.68,437.6
2017,6,1,18,15,376.0,62.5,6.95,13.5,142.5,419.26,355.35
2017,6,1,18,30,297.0,52.0,6.8,13.0,98.0,334.34,279.7
2017,6,1,18,45,191.0,37.0,6.65,13.0,62.5,228.93,181.72
2017,6,1,19,0,85.0,22.0,6.5,13.0,27.0,103.4,28.01
2017,6,1,19,15,42.5,11.0,6.35,13.0,13.5,36.56,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,12.5,5.05,13.0,12.5,10.29,0.0
2017,6,2,5,30,0.0,25.0,5.2,13.0,25.0,20.65,11.69
2017,6,2,5,45,0.0,42.5,5.35,13.0,42.5,34.58,24.75
2017,6,2,6,0,0.0,60.0,5.5,13.0,60.0,48.22,37.34
2017,6,2,6,15,0.5,79.5,5.45,13.0,80.0,63.15,50.98
2017,6,2,6,30,1.0,99.0,5.4,13.0,100.0,77.96,64.32
2017,6,2,6,45,6.5,118.0,5.4,13.5,121.0,92.37,76.95
2017,6,2,7,0,12.0,137.0,5.4,14.0,142.0,106.68,89.26
2017,6,2,7,15,17.0,157.0,5.25,14.0,164.5,121.55,102.01
2017,6,2,7,30,22.0,177.0,5.1,14.0,187.0,136.3,114.51
2017,6,2,7,45,75.5,214.5,4.95,14.5,257.0,153.66,128.87
2017,6,2,8,0,129.0,252.0,4.8,15.0,327.0,167.61,140.12
2017,6,2,8,15,112.0,272.0,4.7,15.0,341.5,177.91,148.42
2017,6,2,8,30,95.0,292.0,4.6,15.0,356.0,199.71,166.4
2017,6,2,8,45,89.5,311.0,4.5,15.0,374.0,210.46,174.93
2017,6,2,9,0,84.0,330.0,4.4,15.0,392.0,228.62,179.13
2017,6,2,9,15,84.0,349.0,4.45,15.0,413.5,249.75,194.31
2017,6,2,9,30,84.0,368.0,4.5,15.0,435.0,271.22,210.72
2017,6,2,9,45,141.5,391.5,4.6,15.5,510.5,295.93,227.48
2017,6,2,10,0,199.0,415.0,4.7,16.0,586.0,341.12,261.16
2017,6,2,10,15,327.5,386.0,4.8,16.0,677.5,373.82,284.9
2017,6,2,10,30,456.0,357.0,4.9,16.0,769.0,422.63,323.07
2017,6,2,10,45,689.5,237.5,5.0,16.0,875.5,474.45,364.58
2017,6,2,11,0,923.0,118.0,5.1,16.0,982.0,551.49,427.52
2017,6,2,11,15,925.5,118.5,5.2,16.0,995.0,601.98,470.44
2017,6,2,11,30,928.0,119.0,5.3,16.0,1008.0,651.41,511.65
2017,6,2,11,45,928.0,119.5,5.4,16.0,1013.5,698.01,549.88
2017,6,2,12,0,928.0,120.0,5.5,16.0,1019.0,743.01,586.17
2017,6,2,12,15,927.5,120.0,5.7,16.0,1017.0,785.5,620.42
2017,6,2,12,30,927.0,120.0,5.9,16.0,1015.0,825.97,651.09
2017,6,2,12,45,921.0,122.5,6.15,16.0,1004.5,861.83,678.54
2017,6,2,13,0,915.0,125.0,6.4,16.0,994.0,894.97,704.09
2017,6,2,13,15,911.5,124.0,6.6,16.0,977.0,924.3,726.72
2017,6,2,13,30,908.0,123.0,6.8,16.0,960.0,950.59,747.26
2017,6,2,13,45,902.5,122.0,7.0,16.0,936.0,971.85,764.3
2017,6,2,14,0,897.0,121.0,7.2,16.0,912.0,989.79,779.08
2017,6,2,14,15,889.5,119.5,7.25,16.0,881.0,1001.91,789.08
2017,6,2,14,30,882.0,118.0,7.3,16.0,850.0,1010.55,796.74
2017,6,2,14,45,872.5,116.0,7.35,16.0,814.0,1013.21,800.22
2017,6,2,15,0,863.0,114.0,7.4,16.0,778.0,1012.39,801.37
2017,6,2,15,15,850.5,111.5,7.35,15.5,736.0,1004.57,798.62
2017,6,2,15,30,838.0,109.0,7.3,15.0,694.0,1006.07,802.91
2017,6,2,15,45,820.5,106.5,7.3,15.0,648.0,986.53,790.49
2017,6,2,16,0,803.0,104.0,7.3,15.0,602.0,963.9,775.91
