Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,15,781.5,101.0,7.25,15.0,553.0,933.75,755.45
2017,6,2,16,30,760.0,98.0,7.2,15.0,504.0,900.99,732.94
2017,6,2,16,45,728.0,95.0,7.2,15.0,452.5,861.84,705.52
2017,6,2,17,0,696.0,92.0,7.2,15.0,401.0,815.49,672.11
2017,6,2,17,15,657.5,86.5,7.15,14.5,349.0,758.54,630.72
2017,6,2,17,30,619.0,81.0,7.1,14.0,297.0,701.06,587.68
2017,6,2,17,45,564.0,74.5,7.1,14.0,247.0,627.74,529.32
2017,6,2,18,0,509.0,68.0,7.1,14.0,197.0,555.67,469.88
2017,6,2,18,15,430.0,59.0,7.05,14.0,150.5,463.02,391.02
2017,6,2,18,30,351.0,50.0,7.0,14.0,104.0,372.39,311.05
2017,6,2,18,45,238.0,36.5,6.95,14.0,67.5,261.8,208.72
2017,6,2,19,0,125.0,23.0,6.9,14.0,31.0,146.38,50.84
2017,6,2,19,15,62.5,11.5,6.8,13.5,15.5,49.82,0.0
2017,6,2,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,14.0,5.0,13.0,14.0,11.54,0.0
2017,6,3,5,30,0.0,28.0,5.0,13.0,28.0,23.05,13.74
2017,6,3,5,45,0.0,46.5,5.05,13.0,46.5,37.48,27.3
2017,6,3,6,0,0.0,65.0,5.1,13.0,65.0,51.74,40.48
2017,6,3,6,15,6.0,84.5,5.1,13.0,86.5,66.64,54.09
2017,6,3,6,30,12.0,104.0,5.1,13.0,108.0,81.44,67.42
2017,6,3,6,45,18.0,123.5,5.15,13.5,130.5,96.16,80.31
2017,6,3,7,0,24.0,143.0,5.2,14.0,153.0,110.79,92.86
2017,6,3,7,15,22.0,159.5,5.25,14.0,169.5,123.27,103.51
2017,6,3,7,30,20.0,176.0,5.3,14.0,186.0,135.64,113.94
2017,6,3,7,45,101.0,213.5,5.35,14.0,271.0,153.52,129.04
2017,6,3,8,0,182.0,251.0,5.4,14.0,356.0,168.0,141.08
2017,6,3,8,15,113.0,259.5,5.4,14.0,326.5,171.61,143.72
2017,6,3,8,30,44.0,268.0,5.4,14.0,297.0,186.3,155.82
2017,6,3,8,45,96.5,305.0,5.45,14.5,374.5,207.62,173.15
2017,6,3,9,0,149.0,342.0,5.5,15.0,452.0,224.53,174.41
2017,6,3,9,15,140.5,361.5,5.5,15.0,469.5,249.06,191.8
2017,6,3,9,30,132.0,381.0,5.5,15.0,487.0,273.14,210.61
2017,6,3,9,45,259.5,372.0,5.55,15.0,591.0,298.64,225.99
2017,6,3,10,0,387.0,363.0,5.6,15.0,695.0,351.34,264.99
2017,6,3,10,15,296.5,403.0,5.7,15.0,662.5,373.73,287.4
2017,6,3,10,30,206.0,443.0,5.8,15.0,630.0,398.42,310.05
2017,6,3,10,45,299.0,423.0,5.9,15.5,700.0,436.38,339.57
2017,6,3,11,0,392.0,403.0,6.0,16.0,770.0,493.69,384.64
2017,6,3,11,15,435.5,398.0,6.15,16.0,811.5,537.28,420.21
2017,6,3,11,30,479.0,393.0,6.3,16.0,853.0,591.65,463.85
2017,6,3,11,45,458.5,399.0,6.45,16.0,841.0,616.27,484.1
2017,6,3,12,0,438.0,405.0,6.6,16.0,829.0,638.72,502.37
2017,6,3,12,15,460.5,401.5,6.75,16.0,846.5,683.1,537.53
2017,6,3,12,30,483.0,398.0,6.9,16.0,864.0,728.14,572.92
2017,6,3,12,45,691.0,262.5,7.05,16.0,922.5,810.99,641.63
2017,6,3,13,0,899.0,127.0,7.2,16.0,981.0,882.97,698.81
2017,6,3,13,15,895.5,126.0,7.25,15.5,964.5,911.85,721.84
2017,6,3,13,30,892.0,125.0,7.3,15.0,948.0,937.74,742.99
2017,6,3,13,45,887.5,123.5,7.4,15.0,924.5,959.12,759.76
2017,6,3,14,0,883.0,122.0,7.5,15.0,901.0,977.24,774.29
2017,6,3,14,15,875.5,120.5,7.45,15.0,871.0,989.14,783.73
2017,6,3,14,30,868.0,119.0,7.4,15.0,841.0,997.61,790.83
2017,6,3,14,45,859.0,117.0,7.4,15.0,805.0,1000.65,794.35
2017,6,3,15,0,850.0,115.0,7.4,15.0,769.0,1000.27,795.56
2017,6,3,15,15,837.0,112.5,7.4,15.0,727.5,991.93,791.07
2017,6,3,15,30,824.0,110.0,7.4,15.0,686.0,993.01,793.74
2017,6,3,15,45,807.0,107.5,7.45,15.0,640.5,974.05,781.91
2017,6,3,16,0,790.0,105.0,7.5,15.0,595.0,952.05,767.91
2017,6,3,16,15,768.5,101.5,7.5,15.0,546.5,921.45,747.2
2017,6,3,16,30,747.0,98.0,7.5,15.0,498.0,888.29,724.43
2017,6,3,16,45,716.0,94.5,7.55,15.0,447.0,849.65,697.39
2017,6,3,17,0,685.0,91.0,7.6,15.0,396.0,803.85,664.33
2017,6,3,17,15,646.5,86.0,7.55,14.5,345.0,747.85,623.42
2017,6,3,17,30,608.0,81.0,7.5,14.0,294.0,691.36,580.9
2017,6,3,17,45,549.5,75.0,7.5,14.0,244.0,615.96,520.59
2017,6,3,18,0,491.0,69.0,7.5,14.0,194.0,542.0,459.39
2017,6,3,18,15,413.0,59.5,7.4,14.0,148.5,450.18,380.94
2017,6,3,18,30,335.0,50.0,7.3,14.0,103.0,360.05,301.18
2017,6,3,18,45,219.5,37.0,7.25,14.0,66.5,248.98,199.02
2017,6,3,19,0,104.0,24.0,7.2,14.0,30.0,134.55,53.32
2017,6,3,19,15,52.0,12.0,7.15,13.5,15.0,43.57,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,109.0,19.5,8.4,13.0,31.0,15.13,0.0
2017,6,4,5,30,218.0,39.0,8.4,13.0,62.0,30.01,19.59
2017,6,4,5,45,316.0,50.0,8.45,13.0,104.0,38.28,27.98
2017,6,4,6,0,414.0,61.0,8.5,13.0,146.0,48.5,37.59
2017,6,4,6,15,479.5,69.0,8.5,13.0,193.5,53.73,42.56
2017,6,4,6,30,545.0,77.0,8.5,13.0,241.0,58.87,47.28
2017,6,4,6,45,592.5,83.0,8.55,13.5,292.0,62.2,50.13
2017,6,4,7,0,640.0,89.0,8.6,14.0,343.0,65.46,52.81
2017,6,4,7,15,674.0,94.0,8.6,14.0,393.5,67.75,54.68
2017,6,4,7,30,708.0,99.0,8.6,14.0,444.0,69.95,56.43
2017,6,4,7,45,733.0,103.0,8.65,14.0,494.0,71.25,57.38
2017,6,4,8,0,758.0,107.0,8.7,14.0,544.0,79.49,64.41
2017,6,4,8,15,777.5,110.0,8.7,14.0,591.5,80.0,64.64
2017,6,4,8,30,797.0,113.0,8.7,14.0,639.0,80.44,64.82
2017,6,4,8,45,811.5,116.5,8.75,14.5,682.5,81.0,65.0
2017,6,4,9,0,826.0,120.0,8.8,15.0,726.0,119.47,70.89
2017,6,4,9,15,839.0,122.0,8.8,15.0,766.0,170.51,99.76
2017,6,4,9,30,852.0,124.0,8.8,15.0,806.0,232.01,147.12
2017,6,4,9,45,869.0,122.0,8.8,15.0,842.5,283.9,191.73
2017,6,4,10,0,886.0,120.0,8.8,15.0,879.0,337.34,240.11
2017,6,4,10,15,894.0,121.5,8.75,15.0,908.5,391.36,289.92
2017,6,4,10,30,902.0,123.0,8.7,15.0,938.0,445.66,339.66
2017,6,4,10,45,907.0,125.0,8.7,15.0,960.0,499.06,387.96
2017,6,4,11,0,912.0,127.0,8.7,15.0,982.0,552.05,434.94
2017,6,4,11,15,916.0,127.5,8.65,15.0,996.5,602.89,479.17
2017,6,4,11,30,920.0,128.0,8.6,15.0,1011.0,652.85,521.71
2017,6,4,11,45,923.0,128.0,8.55,15.0,1018.0,700.76,561.77
2017,6,4,12,0,926.0,128.0,8.5,15.0,1025.0,747.38,600.05
2017,6,4,12,15,926.0,128.0,8.45,15.0,1024.0,790.31,634.83
2017,6,4,12,30,926.0,128.0,8.4,15.0,1023.0,831.3,666.1
2017,6,4,12,45,926.0,126.5,8.35,15.0,1014.5,868.85,694.37
2017,6,4,13,0,926.0,125.0,8.3,15.0,1006.0,903.89,720.69
2017,6,4,13,15,923.0,124.5,8.3,15.0,989.0,934.47,743.84
2017,6,4,13,30,920.0,124.0,8.3,15.0,972.0,962.05,764.8
2017,6,4,13,45,917.5,121.0,8.3,15.0,949.0,984.57,782.1
2017,6,4,14,0,915.0,118.0,8.3,15.0,926.0,1003.76,797.06
2017,6,4,14,15,908.0,117.0,8.4,15.0,895.5,1017.17,808.33
2017,6,4,14,30,901.0,116.0,8.5,15.0,865.0,1027.11,817.22
2017,6,4,14,45,892.0,114.0,8.6,15.0,828.5,1030.49,821.47
2017,6,4,15,0,883.0,112.0,8.7,15.0,792.0,1030.35,823.3
2017,6,4,15,15,870.5,109.5,8.7,15.0,750.5,1022.64,819.28
2017,6,4,15,30,858.0,107.0,8.7,15.0,709.0,1011.53,812.91
2017,6,4,15,45,841.5,105.0,8.7,15.0,662.5,1006.16,810.99
2017,6,4,16,0,825.0,103.0,8.7,15.0,616.0,985.1,797.37
2017,6,4,16,15,804.0,100.0,8.6,14.5,566.5,955.31,778.32
2017,6,4,16,30,783.0,97.0,8.5,14.0,517.0,922.83,757.08
2017,6,4,16,45,754.0,93.5,8.4,14.0,465.0,879.5,725.77
2017,6,4,17,0,725.0,90.0,8.3,14.0,413.0,840.81,697.7
2017,6,4,17,15,687.5,85.0,8.15,14.0,361.0,784.84,655.29
2017,6,4,17,30,650.0,80.0,8.0,14.0,309.0,728.22,611.42
2017,6,4,17,45,594.5,74.0,7.9,14.0,257.5,654.26,552.29
2017,6,4,18,0,539.0,68.0,7.8,14.0,206.0,581.47,492.12
2017,6,4,18,15,460.5,59.5,7.65,13.5,159.0,488.76,413.88
2017,6,4,18,30,382.0,51.0,7.5,13.0,112.0,399.77,335.8
2017,6,4,18,45,260.5,38.5,7.35,13.0,73.5,281.28,226.89
2017,6,4,19,0,139.0,26.0,7.2,13.0,35.0,162.95,73.51
2017,6,4,19,15,69.5,13.0,7.15,13.0,17.5,55.69,0.0
2017,6,4,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,95.5,21.5,6.45,12.0,32.0,16.63,0.85
2017,6,5,5,30,191.0,43.0,6.4,12.0,64.0,32.93,22.19
2017,6,5,5,45,284.5,57.0,6.4,12.5,106.0,43.3,32.47
2017,6,5,6,0,378.0,71.0,6.4,13.0,148.0,53.49,42.03
2017,6,5,6,15,193.0,87.5,6.25,13.0,127.0,64.99,52.63
2017,6,5,6,30,8.0,104.0,6.1,13.0,106.0,81.44,67.43
2017,6,5,6,45,14.5,123.0,5.95,13.0,128.5,95.83,80.18
2017,6,5,7,0,21.0,142.0,5.8,13.0,151.0,110.13,92.66
2017,6,5,7,15,36.5,168.0,5.5,13.0,185.0,123.37,104.0
2017,6,5,7,30,52.0,194.0,5.2,13.0,219.0,140.2,118.34
2017,6,5,7,45,119.5,222.5,4.95,13.5,289.0,151.42,127.41
2017,6,5,8,0,187.0,251.0,4.7,14.0,359.0,168.1,141.04
2017,6,5,8,15,259.0,261.5,4.45,14.0,424.5,164.48,137.44
2017,6,5,8,30,331.0,272.0,4.2,14.0,490.0,169.66,141.41
2017,6,5,8,45,332.5,292.5,3.95,14.5,524.5,178.27,147.99
2017,6,5,9,0,334.0,313.0,3.7,15.0,559.0,207.25,155.0
2017,6,5,9,15,278.0,345.0,3.55,15.0,557.0,242.65,180.22
2017,6,5,9,30,222.0,377.0,3.4,15.0,555.0,286.72,216.31
2017,6,5,9,45,185.0,397.0,3.25,15.0,549.5,309.01,235.51
2017,6,5,10,0,148.0,417.0,3.1,15.0,544.0,327.77,252.03
2017,6,5,10,15,160.0,431.5,3.1,15.0,573.0,356.44,274.66
2017,6,5,10,30,172.0,446.0,3.1,15.0,602.0,386.82,298.62
2017,6,5,10,45,196.0,455.0,3.1,15.5,636.0,420.74,324.51
2017,6,5,11,0,220.0,464.0,3.1,16.0,670.0,457.37,352.3
2017,6,5,11,15,342.0,430.0,3.15,16.0,756.0,513.64,395.98
2017,6,5,11,30,464.0,396.0,3.2,16.0,842.0,584.42,450.67
2017,6,5,11,45,536.0,366.5,3.3,16.0,884.5,641.97,495.23
2017,6,5,12,0,608.0,337.0,3.4,16.0,927.0,703.7,542.63
2017,6,5,12,15,764.5,236.0,3.65,16.0,976.0,770.43,596.1
2017,6,5,12,30,921.0,135.0,3.9,16.0,1025.0,832.79,645.57
2017,6,5,12,45,905.0,143.5,4.15,16.0,1011.5,865.55,669.78
2017,6,5,13,0,889.0,152.0,4.4,16.0,998.0,895.16,692.33
2017,6,5,13,15,884.5,151.0,4.7,16.0,980.5,923.59,714.9
2017,6,5,13,30,880.0,150.0,5.0,16.0,963.0,949.0,735.44
2017,6,5,13,45,872.0,150.0,5.35,16.0,938.5,968.92,752.58
2017,6,5,14,0,864.0,150.0,5.7,16.0,914.0,999.23,777.23
2017,6,5,14,15,856.0,148.0,5.9,16.0,883.0,1010.91,787.7
2017,6,5,14,30,848.0,146.0,6.1,16.0,852.0,1019.05,795.92
2017,6,5,14,45,837.0,144.0,6.35,16.0,815.5,1020.67,799.95
2017,6,5,15,0,826.0,142.0,6.6,16.0,779.0,1018.77,801.56
2017,6,5,15,15,811.5,139.0,6.65,15.5,737.0,1008.74,797.8
2017,6,5,15,30,797.0,136.0,6.7,15.0,695.0,995.32,791.69
2017,6,5,15,45,781.0,131.5,6.75,15.0,649.5,975.44,779.39
2017,6,5,16,0,765.0,127.0,6.8,15.0,604.0,959.97,770.43
2017,6,5,16,15,741.5,123.0,6.75,15.0,555.0,927.53,748.31
2017,6,5,16,30,718.0,119.0,6.7,15.0,506.0,892.62,724.27
2017,6,5,16,45,687.0,114.0,6.7,15.0,454.5,846.96,692.0
2017,6,5,17,0,656.0,109.0,6.7,15.0,403.0,799.65,657.96
2017,6,5,17,15,615.0,103.0,6.7,14.5,351.5,740.47,615.05
2017,6,5,17,30,574.0,97.0,6.7,14.0,300.0,680.72,570.39
2017,6,5,17,45,514.0,89.0,6.7,14.0,249.0,601.86,507.65
2017,6,5,18,0,454.0,81.0,6.7,14.0,198.0,520.74,440.93
2017,6,5,18,15,374.5,70.0,6.6,13.5,152.0,429.39,363.73
2017,6,5,18,30,295.0,59.0,6.5,13.0,106.0,343.37,287.53
2017,6,5,18,45,190.0,43.0,6.45,13.0,69.0,237.51,190.79
2017,6,5,19,0,85.0,27.0,6.4,13.0,32.0,115.49,54.87
2017,6,5,19,15,42.5,13.5,6.25,13.0,16.0,38.83,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,5,15,94.5,21.0,4.7,12.0,31.5,16.25,0.99
2017,6,6,5,30,189.0,42.0,4.8,12.0,63.0,32.16,21.59
2017,6,6,5,45,286.5,55.0,4.9,12.5,105.0,41.82,31.2
2017,6,6,6,0,384.0,68.0,5.0,13.0,147.0,51.36,40.15
2017,6,6,6,15,192.0,76.0,5.05,13.0,115.5,57.3,45.77
2017,6,6,6,30,0.0,84.0,5.1,13.0,84.0,67.55,55.04
2017,6,6,6,45,0.0,102.0,5.2,13.5,102.0,81.36,67.18
2017,6,6,7,0,0.0,120.0,5.3,14.0,120.0,95.06,79.0
2017,6,6,7,15,14.5,151.0,5.3,14.0,158.5,117.6,98.56
2017,6,6,7,30,29.0,182.0,5.3,14.0,197.0,133.0,111.64
2017,6,6,7,45,28.0,198.5,5.35,14.0,214.0,143.92,120.72
2017,6,6,8,0,27.0,215.0,5.4,14.0,231.0,154.57,129.52
2017,6,6,8,15,75.0,256.0,5.4,14.0,305.0,179.29,150.29
2017,6,6,8,30,123.0,297.0,5.4,14.0,379.0,190.66,159.52
2017,6,6,8,45,79.5,295.0,5.45,14.5,349.0,202.2,168.56
2017,6,6,9,0,36.0,293.0,5.5,15.0,319.0,206.1,162.68
2017,6,6,9,15,59.5,330.0,5.5,15.0,376.5,236.62,185.3
2017,6,6,9,30,83.0,367.0,5.5,15.0,434.0,270.59,210.78
2017,6,6,9,45,85.0,384.5,5.5,15.0,456.0,291.92,227.51
2017,6,6,10,0,87.0,402.0,5.5,15.0,478.0,313.83,244.94
2017,6,6,10,15,96.0,419.5,5.55,15.0,505.0,338.74,264.65
2017,6,6,10,30,105.0,437.0,5.6,15.0,532.0,365.08,285.53
2017,6,6,10,45,87.0,437.0,5.65,15.0,517.0,369.01,289.27
2017,6,6,11,0,69.0,437.0,5.7,15.0,502.0,370.76,291.05
2017,6,6,11,15,124.0,459.5,5.75,15.0,578.0,421.21,330.69
2017,6,6,11,30,179.0,482.0,5.8,15.0,654.0,485.11,380.66
2017,6,6,11,45,129.5,473.5,5.85,15.0,598.0,464.63,364.87
2017,6,6,12,0,80.0,465.0,5.9,15.0,542.0,438.33,344.31
2017,6,6,12,15,114.5,475.5,6.0,15.0,586.5,485.26,381.49
2017,6,6,12,30,149.0,486.0,6.1,15.0,631.0,534.69,420.34
2017,6,6,12,45,141.0,480.0,6.2,15.0,616.5,538.25,423.36
2017,6,6,13,0,133.0,474.0,6.3,15.0,602.0,540.36,425.38
2017,6,6,13,15,119.5,462.0,6.35,15.0,575.5,530.76,418.28
2017,6,6,13,30,106.0,450.0,6.4,15.0,549.0,505.33,399.15
2017,6,6,13,45,119.0,441.0,6.5,15.0,549.0,533.54,421.88
2017,6,6,14,0,132.0,432.0,6.6,15.0,549.0,547.64,433.86
2017,6,6,14,15,111.5,411.0,6.6,15.0,507.5,516.54,410.05
2017,6,6,14,30,91.0,390.0,6.6,15.0,466.0,463.7,369.46
2017,6,6,14,45,97.5,374.5,6.6,15.0,453.0,460.91,368.46
2017,6,6,15,0,104.0,359.0,6.6,15.0,440.0,457.64,367.04
2017,6,6,15,15,164.5,338.5,6.6,14.5,458.0,524.99,423.49
2017,6,6,15,30,225.0,318.0,6.6,14.0,476.0,570.27,462.81
2017,6,6,15,45,304.0,278.5,6.65,14.0,477.5,633.21,515.75
2017,6,6,16,0,383.0,239.0,6.7,14.0,479.0,670.49,549.08
2017,6,6,16,15,292.5,234.0,6.7,14.0,408.5,575.63,473.85
2017,6,6,16,30,202.0,229.0,6.7,14.0,338.0,460.18,381.12
2017,6,6,16,45,194.5,206.0,6.7,14.0,302.5,427.11,355.94
2017,6,6,17,0,187.0,183.0,6.7,14.0,267.0,393.09,329.42
2017,6,6,17,15,168.0,164.0,6.7,13.5,232.5,353.02,297.56
2017,6,6,17,30,149.0,145.0,6.7,13.0,198.0,313.15,265.14
2017,6,6,17,45,304.0,112.0,6.7,13.0,198.0,423.08,361.43
2017,6,6,18,0,459.0,79.0,6.7,13.0,198.0,522.2,444.31
2017,6,6,18,15,381.0,68.0,6.6,13.0,152.0,431.73,366.63
2017,6,6,18,30,303.0,57.0,6.5,13.0,106.0,346.44,290.47
2017,6,6,18,45,199.0,41.5,6.45,13.0,69.5,241.29,194.53
2017,6,6,19,0,95.0,26.0,6.4,13.0,33.0,120.02,61.34
2017,6,6,19,15,47.5,13.0,6.2,12.5,16.5,41.65,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,11.5,3.2,12.0,11.5,9.46,0.0
2017,6,7,5,30,0.0,23.0,3.2,12.0,23.0,18.98,10.46
2017,6,7,5,45,0.0,38.0,3.25,12.5,38.0,31.32,21.99
2017,6,7,6,0,0.0,53.0,3.3,13.0,53.0,43.23,32.96
2017,6,7,6,15,0.0,70.5,3.25,13.0,70.5,56.87,45.4
2017,6,7,6,30,0.0,88.0,3.2,13.0,88.0,70.39,57.57
2017,6,7,6,45,0.0,106.5,3.2,13.0,106.5,84.51,70.08
2017,6,7,7,0,0.0,125.0,3.2,13.0,125.0,98.51,82.29
2017,6,7,7,15,59.5,165.0,3.15,13.0,194.5,121.92,102.58
2017,6,7,7,30,119.0,205.0,3.1,13.0,264.0,141.18,118.96
2017,6,7,7,45,126.0,228.5,3.05,13.5,296.5,154.7,129.96
2017,6,7,8,0,133.0,252.0,3.0,14.0,329.0,167.7,140.38
2017,6,7,8,15,106.0,270.0,3.0,14.0,335.0,187.2,156.48
2017,6,7,8,30,79.0,288.0,3.0,14.0,341.0,197.42,164.61
2017,6,7,8,45,110.0,315.0,3.0,14.5,393.5,212.89,176.81
2017,6,7,9,0,141.0,342.0,3.0,15.0,446.0,224.21,173.48
2017,6,7,9,15,176.5,360.5,3.0,15.0,497.5,252.93,192.31
2017,6,7,9,30,212.0,379.0,3.0,15.0,549.0,286.04,215.94
2017,6,7,9,45,273.0,381.5,3.0,15.0,610.5,307.09,230.41
2017,6,7,10,0,334.0,384.0,3.0,15.0,672.0,348.62,262.23
2017,6,7,10,15,294.5,409.5,2.9,15.0,668.5,376.77,286.88
2017,6,7,10,30,255.0,435.0,2.8,15.0,665.0,401.52,308.11
2017,6,7,10,45,381.5,402.0,2.7,15.0,755.0,458.99,351.97
2017,6,7,11,0,508.0,369.0,2.6,15.0,845.0,521.26,400.04
2017,6,7,11,15,453.5,390.5,2.5,15.0,820.0,541.27,416.49
2017,6,7,11,30,399.0,412.0,2.4,15.0,795.0,560.62,431.6
2017,6,7,11,45,424.5,408.5,2.3,15.0,818.0,600.32,461.76
2017,6,7,12,0,450.0,405.0,2.2,15.0,841.0,646.03,495.56
2017,6,7,12,15,647.5,281.5,2.15,15.0,908.5,720.45,553.44
2017,6,7,12,30,845.0,158.0,2.1,15.0,976.0,791.34,608.3
2017,6,7,12,45,643.5,275.0,2.05,15.0,894.5,781.87,597.06
2017,6,7,13,0,442.0,392.0,2.0,15.0,813.0,745.48,567.01
2017,6,7,13,15,444.0,382.5,2.05,15.0,799.5,763.94,581.59
2017,6,7,13,30,446.0,373.0,2.1,15.0,786.0,780.28,594.18
2017,6,7,13,45,308.5,404.0,2.15,15.0,686.5,689.54,528.11
2017,6,7,14,0,171.0,435.0,2.2,15.0,587.0,587.75,452.76
2017,6,7,14,15,202.5,415.5,2.3,15.0,589.5,609.74,471.79
2017,6,7,14,30,234.0,396.0,2.4,15.0,592.0,631.3,489.74
2017,6,7,14,45,245.0,375.5,2.55,15.0,572.5,651.0,505.79
2017,6,7,15,0,256.0,355.0,2.7,15.0,553.0,649.64,506.97
2017,6,7,15,15,277.0,329.5,2.65,15.0,533.5,651.21,510.06
2017,6,7,15,30,298.0,304.0,2.6,15.0,514.0,650.84,511.82
2017,6,7,15,45,455.5,232.5,2.6,15.0,529.5,757.12,595.55
2017,6,7,16,0,613.0,161.0,2.6,15.0,545.0,846.4,663.39
2017,6,7,16,15,585.0,154.0,2.5,15.0,496.5,807.44,635.89
2017,6,7,16,30,557.0,147.0,2.4,15.0,448.0,766.45,607.84
2017,6,7,16,45,412.5,160.5,2.35,15.0,371.5,626.26,504.45
2017,6,7,17,0,268.0,174.0,2.3,15.0,295.0,479.06,390.95
2017,6,7,17,15,244.0,157.0,2.15,14.5,257.0,433.95,357.51
2017,6,7,17,30,220.0,140.0,2.0,14.0,219.0,389.02,322.72
2017,6,7,17,45,202.0,119.5,1.95,14.0,183.0,344.71,287.31
2017,6,7,18,0,184.0,99.0,1.9,14.0,147.0,300.32,250.72
2017,6,7,18,15,149.5,79.5,1.7,14.0,113.0,244.2,202.71
2017,6,7,18,30,115.0,60.0,1.5,14.0,79.0,174.29,142.55
2017,6,7,18,45,68.0,41.5,1.3,14.0,52.0,114.1,88.66
2017,6,7,19,0,21.0,23.0,1.1,14.0,25.0,40.7,18.06
2017,6,7,19,15,10.5,11.5,1.0,14.0,12.5,16.58,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,4.5,4.55,14.0,4.5,3.69,0.0
2017,6,8,5,30,0.0,9.0,4.5,14.0,9.0,7.39,0.57
2017,6,8,5,45,0.0,15.0,4.45,14.0,15.0,12.33,5.18
2017,6,8,6,0,0.0,21.0,4.4,14.0,21.0,17.29,9.76
2017,6,8,6,15,0.0,28.0,4.35,14.0,28.0,23.08,15.06
2017,6,8,6,30,0.0,35.0,4.3,14.0,35.0,28.89,20.31
2017,6,8,6,45,0.0,42.0,4.25,14.5,42.0,34.7,25.45
2017,6,8,7,0,0.0,49.0,4.2,15.0,49.0,40.53,30.51
2017,6,8,7,15,0.0,65.0,4.15,15.0,65.0,53.87,42.22
2017,6,8,7,30,0.0,81.0,4.1,15.0,81.0,67.26,53.84
2017,6,8,7,45,0.0,85.5,4.05,15.0,85.5,71.05,56.95
2017,6,8,8,0,0.0,90.0,4.0,15.0,90.0,74.85,60.06
2017,6,8,8,15,0.0,103.5,3.9,15.0,103.5,85.55,69.15
2017,6,8,8,30,0.0,117.0,3.8,15.0,117.0,96.08,78.02
2017,6,8,8,45,0.0,109.0,3.75,15.0,109.0,90.06,72.61
2017,6,8,9,0,0.0,101.0,3.7,15.0,101.0,83.9,64.11
2017,6,8,9,15,3.5,153.0,3.6,15.0,155.5,124.72,97.23
2017,6,8,9,30,7.0,205.0,3.5,15.0,210.0,165.03,129.42
2017,6,8,9,45,3.5,165.0,3.45,15.0,167.5,135.18,105.22
2017,6,8,10,0,0.0,125.0,3.4,15.0,125.0,103.28,79.37
2017,6,8,10,15,6.0,193.5,3.35,15.0,199.0,159.46,124.54
2017,6,8,10,30,12.0,262.0,3.3,15.0,273.0,215.59,168.95
2017,6,8,10,45,9.5,227.0,3.25,15.0,236.5,189.16,147.83
2017,6,8,11,0,7.0,192.0,3.2,15.0,200.0,161.41,125.72
2017,6,8,11,15,5.5,176.5,3.1,15.0,183.0,148.95,115.74
2017,6,8,11,30,4.0,161.0,3.0,15.0,166.0,136.1,105.4
2017,6,8,11,45,4.5,162.0,2.95,15.0,167.0,137.78,106.76
2017,6,8,12,0,5.0,163.0,2.9,15.0,168.0,139.51,108.15
2017,6,8,12,15,8.5,211.5,2.85,15.0,220.5,183.04,142.98
2017,6,8,12,30,12.0,260.0,2.8,15.0,273.0,227.43,178.05
2017,6,8,12,45,47.0,358.0,2.8,15.5,404.0,347.96,272.0
2017,6,8,13,0,82.0,456.0,2.8,16.0,535.0,471.1,364.65
2017,6,8,13,15,57.5,416.5,2.75,16.0,471.5,422.25,327.22
2017,6,8,13,30,33.0,377.0,2.7,16.0,408.0,370.06,287.59
2017,6,8,13,45,22.5,316.5,2.7,16.0,337.5,308.14,240.55
2017,6,8,14,0,12.0,256.0,2.7,16.0,267.0,231.84,181.39
2017,6,8,14,15,20.5,291.0,2.65,16.0,308.5,273.39,214.66
2017,6,8,14,30,29.0,326.0,2.6,16.0,350.0,336.08,263.62
2017,6,8,14,45,106.5,345.5,2.55,16.0,429.5,459.37,360.53
2017,6,8,15,0,184.0,365.0,2.5,16.0,509.0,566.2,442.47
2017,6,8,15,15,106.5,317.5,2.45,16.0,399.5,442.19,347.85
2017,6,8,15,30,29.0,270.0,2.4,16.0,290.0,294.21,232.59
2017,6,8,15,45,41.0,264.5,2.35,16.0,291.0,304.87,242.6
2017,6,8,16,0,53.0,259.0,2.3,16.0,292.0,315.82,252.32
2017,6,8,16,15,81.5,245.5,2.2,16.0,291.5,333.95,268.4
2017,6,8,16,30,110.0,232.0,2.1,16.0,291.0,372.55,300.24
2017,6,8,16,45,378.0,163.0,2.05,16.0,338.5,595.72,480.49
2017,6,8,17,0,646.0,94.0,2.0,16.0,386.0,771.5,612.12
2017,6,8,17,15,609.0,89.0,1.9,15.5,337.0,717.89,573.39
2017,6,8,17,30,572.0,84.0,1.8,15.0,288.0,663.79,535.4
2017,6,8,17,45,526.0,76.0,1.7,15.0,241.0,597.85,486.06
2017,6,8,18,0,480.0,68.0,1.6,15.0,194.0,532.82,435.62
2017,6,8,18,15,408.5,59.0,1.5,15.0,150.0,447.32,366.93
2017,6,8,18,30,337.0,50.0,1.4,15.0,106.0,361.41,295.1
2017,6,8,18,45,240.5,37.5,1.3,15.0,70.5,264.05,209.51
2017,6,8,19,0,144.0,25.0,1.2,15.0,35.0,166.76,94.41
2017,6,8,19,15,72.0,12.5,1.1,15.0,17.5,57.09,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,17.0,2.95,14.0,17.0,14.03,0.52
2017,6,9,5,30,0.0,34.0,2.9,14.0,34.0,27.48,17.53
2017,6,9,5,45,14.5,52.5,2.85,14.0,56.0,41.37,30.65
2017,6,9,6,0,29.0,71.0,2.8,14.0,78.0,55.18,43.39
2017,6,9,6,15,38.5,91.5,2.9,14.0,102.5,70.04,56.9
2017,6,9,6,30,48.0,112.0,3.0,14.0,127.0,84.67,69.98
2017,6,9,6,45,54.0,133.0,3.1,14.0,152.5,99.32,82.86
2017,6,9,7,0,60.0,154.0,3.2,14.0,178.0,113.71,95.3
2017,6,9,7,15,53.5,173.0,3.25,14.0,196.5,126.51,106.17
2017,6,9,7,30,47.0,192.0,3.3,14.0,215.0,139.02,116.66
2017,6,9,7,45,26.0,185.0,3.4,14.5,198.0,135.96,113.4
2017,6,9,8,0,5.0,178.0,3.5,15.0,181.0,139.31,115.7
2017,6,9,8,15,5.0,184.5,3.5,15.0,187.5,144.66,119.91
2017,6,9,8,30,5.0,191.0,3.5,15.0,194.0,149.9,124.01
2017,6,9,8,45,10.0,218.5,3.55,15.0,226.0,169.46,140.24
2017,6,9,9,0,15.0,246.0,3.6,15.0,258.0,190.48,150.31
2017,6,9,9,15,103.0,313.5,3.6,15.0,396.0,219.54,169.2
2017,6,9,9,30,191.0,381.0,3.6,15.0,534.0,283.36,215.17
2017,6,9,9,45,543.5,241.5,3.65,15.0,702.0,270.74,191.93
2017,6,9,10,0,896.0,102.0,3.7,15.0,870.0,328.18,229.83
2017,6,9,10,15,902.5,103.0,3.7,15.0,898.0,381.5,278.1
2017,6,9,10,30,909.0,104.0,3.7,15.0,926.0,434.94,325.95
2017,6,9,10,45,914.5,104.0,3.75,15.0,947.0,487.16,372.0
2017,6,9,11,0,920.0,104.0,3.8,15.0,968.0,538.97,416.62
2017,6,9,11,15,923.5,104.5,3.85,15.0,982.0,589.45,459.09
2017,6,9,11,30,927.0,105.0,3.9,15.0,996.0,638.98,499.78
2017,6,9,11,45,930.0,104.5,3.95,15.5,1003.0,686.3,536.89
2017,6,9,12,0,933.0,104.0,4.0,16.0,1010.0,732.25,572.04
2017,6,9,12,15,933.5,104.0,4.2,16.0,1009.0,775.24,605.58
2017,6,9,12,30,934.0,104.0,4.4,16.0,1008.0,816.28,636.12
2017,6,9,12,45,908.5,119.5,4.6,16.0,992.5,847.32,659.61
2017,6,9,13,0,883.0,135.0,4.8,16.0,977.0,874.67,680.6
2017,6,9,13,15,880.0,134.0,4.95,15.5,961.0,903.79,703.99
2017,6,9,13,30,877.0,133.0,5.1,15.0,945.0,930.02,725.49
2017,6,9,13,45,881.5,126.5,5.3,15.0,925.5,955.06,745.26
2017,6,9,14,0,886.0,120.0,5.5,15.0,906.0,976.98,762.95
2017,6,9,14,15,879.5,118.5,5.6,15.0,876.5,990.01,773.79
2017,6,9,14,30,873.0,117.0,5.7,15.0,847.0,999.65,782.42
2017,6,9,14,45,871.0,112.0,5.8,15.0,814.0,1006.7,789.38
2017,6,9,15,0,869.0,107.0,5.9,15.0,781.0,1010.27,794.05
2017,6,9,15,15,857.5,105.0,6.05,15.0,740.5,1004.11,792.21
2017,6,9,15,30,846.0,103.0,6.2,15.0,700.0,994.64,788.12
2017,6,9,15,45,835.0,99.0,6.35,15.0,656.0,980.14,780.43
2017,6,9,16,0,824.0,95.0,6.5,15.0,612.0,974.5,779.33
2017,6,9,16,15,805.0,92.0,6.6,14.5,564.0,946.87,763.14
2017,6,9,16,30,786.0,89.0,6.7,14.0,516.0,916.56,744.8
2017,6,9,16,45,764.0,84.5,6.85,14.0,466.0,878.96,719.4
2017,6,9,17,0,742.0,80.0,7.0,14.0,416.0,839.26,691.88
2017,6,9,17,15,707.5,76.0,7.05,14.0,364.5,786.7,653.28
2017,6,9,17,30,673.0,72.0,7.1,14.0,313.0,739.25,617.71
2017,6,9,17,45,628.5,66.0,7.2,14.0,263.0,674.49,567.08
2017,6,9,18,0,584.0,60.0,7.3,14.0,213.0,610.41,515.03
2017,6,9,18,15,513.0,52.5,7.2,13.5,166.0,523.96,442.81
2017,6,9,18,30,442.0,45.0,7.1,13.0,119.0,441.14,370.58
2017,6,9,18,45,331.5,35.0,7.05,13.0,80.0,330.86,270.45
2017,6,9,19,0,221.0,25.0,7.0,13.0,41.0,222.2,134.83
2017,6,9,19,15,110.5,12.5,6.9,13.0,20.5,81.99,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,10,5,15,150.0,17.0,3.95,13.0,33.5,13.63,0.45
2017,6,10,5,30,300.0,34.0,4.0,13.0,67.0,27.8,17.88
2017,6,10,5,45,388.5,44.0,4.05,13.5,109.5,35.44,25.5
2017,6,10,6,0,477.0,54.0,4.1,14.0,152.0,42.92,32.53
2017,6,10,6,15,538.0,60.5,4.2,14.0,200.0,47.24,36.64
2017,6,10,6,30,599.0,67.0,4.3,14.0,248.0,51.52,40.55
2017,6,10,6,45,642.0,72.0,4.45,14.5,298.5,54.45,43.04
2017,6,10,7,0,685.0,77.0,4.6,15.0,349.0,57.32,45.4
2017,6,10,7,15,716.0,81.0,4.65,15.0,400.0,64.69,51.75
2017,6,10,7,30,747.0,85.0,4.7,15.0,451.0,66.76,53.39
2017,6,10,7,45,771.0,88.0,4.8,15.0,501.0,67.95,54.24
2017,6,10,8,0,795.0,91.0,4.9,15.0,551.0,69.08,55.04
2017,6,10,8,15,812.5,94.0,4.9,15.0,598.0,70.02,55.68
2017,6,10,8,30,830.0,97.0,4.9,15.0,645.0,81.29,65.28
2017,6,10,8,45,844.5,99.0,4.9,15.0,688.5,82.1,65.79
2017,6,10,9,0,859.0,101.0,4.9,15.0,732.0,120.89,71.02
2017,6,10,9,15,869.5,102.5,4.85,15.0,771.0,172.0,99.43
2017,6,10,9,30,880.0,104.0,4.8,15.0,810.0,224.44,139.09
2017,6,10,9,45,890.0,104.5,4.75,15.5,843.5,277.28,184.01
2017,6,10,10,0,900.0,105.0,4.7,16.0,877.0,331.01,231.72
2017,6,10,10,15,906.0,106.0,4.7,16.0,904.5,384.4,280.18
2017,6,10,10,30,912.0,107.0,4.7,16.0,932.0,437.85,328.24
2017,6,10,10,45,917.0,107.5,4.7,16.0,952.5,490.37,374.66
2017,6,10,11,0,922.0,108.0,4.7,16.0,973.0,542.45,419.62
2017,6,10,11,15,925.0,108.5,4.75,16.0,987.0,592.81,462.28
2017,6,10,11,30,928.0,109.0,4.8,16.0,1001.0,642.16,503.15
2017,6,10,11,45,929.5,108.5,4.85,16.0,1007.0,688.64,540.97
2017,6,10,12,0,931.0,108.0,4.9,16.0,1013.0,733.63,576.91
2017,6,10,12,15,931.0,108.0,5.0,16.0,1012.0,776.26,610.5
2017,6,10,12,30,931.0,108.0,5.1,16.0,1011.0,816.93,640.57
2017,6,10,12,45,928.0,109.0,5.25,16.0,1001.5,853.83,668.14
2017,6,10,13,0,925.0,110.0,5.4,16.0,992.0,888.16,693.89
2017,6,10,13,15,922.5,109.0,5.45,16.0,976.5,918.34,716.13
2017,6,10,13,30,920.0,108.0,5.5,16.0,961.0,945.54,736.29
2017,6,10,13,45,916.5,107.0,5.6,16.0,938.0,968.71,754.0
2017,6,10,14,0,913.0,106.0,5.7,16.0,915.0,988.63,769.55
2017,6,10,14,15,906.5,104.5,5.75,16.0,885.5,1001.81,780.13
2017,6,10,14,30,900.0,103.0,5.8,16.0,856.0,1011.53,788.44
2017,6,10,14,45,892.5,101.0,5.9,16.0,821.0,1016.24,793.72
2017,6,10,15,0,885.0,99.0,6.0,16.0,786.0,1017.47,796.72
2017,6,10,15,15,873.5,97.0,6.05,15.5,745.0,1011.22,795.73
2017,6,10,15,30,862.0,95.0,6.1,15.0,704.0,1001.61,792.47
2017,6,10,15,45,848.0,92.5,6.2,15.0,659.0,985.63,783.48
2017,6,10,16,0,834.0,90.0,6.3,15.0,614.0,966.57,772.29
2017,6,10,16,15,814.5,87.5,6.35,15.0,565.5,950.74,763.22
2017,6,10,16,30,795.0,85.0,6.4,15.0,517.0,920.48,743.35
2017,6,10,16,45,768.5,81.5,6.5,15.0,466.0,879.66,715.58
2017,6,10,17,0,742.0,78.0,6.6,15.0,415.0,836.9,685.83
2017,6,10,17,15,707.5,74.0,6.55,14.5,364.0,784.41,648.5
2017,6,10,17,30,673.0,70.0,6.5,14.0,313.0,736.63,613.79
2017,6,10,17,45,621.5,65.5,6.5,14.0,262.0,667.89,560.06
2017,6,10,18,0,570.0,61.0,6.5,14.0,211.0,600.22,505.26
2017,6,10,18,15,498.5,53.5,6.45,14.0,164.5,513.81,432.71
2017,6,10,18,30,427.0,46.0,6.4,14.0,118.0,431.05,360.42
2017,6,10,18,45,311.5,36.0,6.35,14.0,79.0,317.53,258.53
2017,6,10,19,0,196.0,26.0,6.3,14.0,40.0,205.73,127.59
2017,6,10,19,15,98.0,13.0,6.3,14.0,20.0,74.42,0.0
2017,6,10,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,11,5,15,152.5,17.5,8.15,13.0,34.0,14.06,0.68
2017,6,11,5,30,305.0,35.0,8.3,13.0,68.0,28.71,18.61
2017,6,11,5,45,401.5,44.0,8.45,13.5,111.5,35.49,25.52
2017,6,11,6,0,498.0,53.0,8.6,14.0,155.0,42.21,31.88
2017,6,11,6,15,558.5,59.5,8.6,14.0,204.0,46.6,36.04
2017,6,11,6,30,619.0,66.0,8.6,14.0,253.0,50.94,40.0
2017,6,11,6,45,660.5,71.0,8.65,14.0,304.0,53.9,42.63
2017,6,11,7,0,702.0,76.0,8.7,14.0,355.0,61.96,49.7
2017,6,11,7,15,732.0,80.0,8.65,14.0,406.0,64.14,51.47
2017,6,11,7,30,762.0,84.0,8.6,14.0,457.0,66.25,53.16
2017,6,11,7,45,782.5,88.0,8.55,14.0,506.5,68.13,54.63
2017,6,11,8,0,803.0,92.0,8.5,14.0,556.0,69.89,55.98
2017,6,11,8,15,820.5,95.0,8.4,14.0,603.0,70.82,56.61
2017,6,11,8,30,838.0,98.0,8.3,14.0,650.0,82.05,66.22
2017,6,11,8,45,849.0,101.0,8.2,14.0,693.0,83.36,67.17
2017,6,11,9,0,860.0,104.0,8.1,14.0,736.0,122.54,72.8
2017,6,11,9,15,870.5,106.0,8.05,14.0,775.0,174.01,101.72
2017,6,11,9,30,881.0,108.0,8.0,14.0,814.0,226.83,142.08
2017,6,11,9,45,888.5,110.0,7.95,14.5,847.0,280.13,188.04
2017,6,11,10,0,896.0,112.0,7.9,15.0,880.0,334.07,236.74
2017,6,11,10,15,901.0,113.0,7.9,15.0,906.5,386.97,285.71
2017,6,11,10,30,906.0,114.0,7.9,15.0,933.0,439.83,334.32
2017,6,11,10,45,907.5,116.5,7.95,15.0,952.5,491.92,381.59
2017,6,11,11,0,909.0,119.0,8.0,15.0,972.0,543.27,427.25
2017,6,11,11,15,911.0,119.5,7.95,15.0,984.5,592.58,470.18
2017,6,11,11,30,913.0,120.0,7.9,15.0,997.0,640.83,511.28
2017,6,11,11,45,912.0,121.0,7.85,15.0,1002.0,686.33,549.33
2017,6,11,12,0,911.0,122.0,7.8,15.0,1007.0,730.23,585.36
2017,6,11,12,15,910.5,122.0,7.8,15.0,1005.5,771.98,619.24
2017,6,11,12,30,910.0,122.0,7.8,15.0,1004.0,811.81,649.67
2017,6,11,12,45,900.5,126.5,7.85,15.0,992.5,845.96,675.6
2017,6,11,13,0,891.0,131.0,7.9,15.0,981.0,877.32,699.46
2017,6,11,13,15,887.5,130.0,7.95,15.0,965.0,906.18,721.5
2017,6,11,13,30,884.0,129.0,8.0,15.0,949.0,932.11,741.41
2017,6,11,13,45,878.5,128.0,8.1,15.0,925.5,953.11,757.97
2017,6,11,14,0,873.0,127.0,8.2,15.0,902.0,970.89,772.28
2017,6,11,14,15,866.0,125.5,8.25,15.0,872.5,983.44,782.69
2017,6,11,14,30,859.0,124.0,8.3,15.0,843.0,992.63,790.78
2017,6,11,14,45,845.5,124.0,8.4,15.0,806.5,993.52,793.1
2017,6,11,15,0,832.0,124.0,8.5,15.0,770.0,1004.29,802.97
2017,6,11,15,15,819.5,121.5,8.6,14.5,730.0,996.87,800.96
2017,6,11,15,30,807.0,119.0,8.7,14.0,690.0,986.14,796.64
2017,6,11,15,45,783.0,119.5,8.8,14.0,644.0,963.97,782.25
2017,6,11,16,0,759.0,120.0,8.9,14.0,598.0,938.82,765.6
2017,6,11,16,15,552.0,163.5,8.95,14.0,497.0,785.04,648.74
2017,6,11,16,30,345.0,207.0,9.0,14.0,396.0,595.75,496.43
2017,6,11,16,45,421.5,169.5,9.1,14.0,377.0,646.06,541.19
2017,6,11,17,0,498.0,132.0,9.2,14.0,358.0,667.74,562.16
2017,6,11,17,15,385.0,131.5,9.15,14.0,293.5,553.62,469.24
2017,6,11,17,30,272.0,131.0,9.1,14.0,229.0,423.13,360.25
2017,6,11,17,45,366.5,105.5,9.05,14.0,216.0,488.99,417.6
2017,6,11,18,0,461.0,80.0,9.0,14.0,203.0,525.92,448.51
2017,6,11,18,15,385.0,69.5,8.8,13.5,157.5,437.53,373.13
2017,6,11,18,30,309.0,59.0,8.6,13.0,112.0,354.07,298.82
2017,6,11,18,45,200.0,44.5,8.45,13.0,74.5,246.19,200.78
2017,6,11,19,0,91.0,30.0,8.3,13.0,37.0,127.32,79.13
2017,6,11,19,15,45.5,15.0,8.1,13.0,18.5,42.24,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,5,15,94.0,21.0,6.55,14.0,31.0,16.24,1.65
2017,6,12,5,30,188.0,42.0,6.6,14.0,62.0,32.15,21.43
2017,6,12,5,45,285.5,54.0,6.7,14.0,103.5,41.07,30.35
2017,6,12,6,0,383.0,66.0,6.8,14.0,145.0,49.89,38.69
2017,6,12,6,15,448.5,75.5,6.75,14.0,192.5,56.61,44.96
2017,6,12,6,30,514.0,85.0,6.7,14.0,240.0,64.93,52.49
2017,6,12,6,45,561.0,92.0,6.7,14.0,290.5,68.73,55.84
2017,6,12,7,0,608.0,99.0,6.7,14.0,341.0,72.42,58.99
2017,6,12,7,15,643.5,104.5,6.55,14.0,391.5,74.76,60.87
2017,6,12,7,30,679.0,110.0,6.4,14.0,442.0,77.0,62.64
2017,6,12,7,45,709.5,113.0,6.25,14.0,492.5,77.4,62.77
2017,6,12,8,0,740.0,116.0,6.1,14.0,543.0,77.78,62.89
2017,6,12,8,15,760.5,119.5,5.9,14.0,590.5,86.12,69.96
2017,6,12,8,30,781.0,123.0,5.7,14.0,638.0,86.64,70.18
2017,6,12,8,45,800.5,124.0,5.55,14.5,683.0,85.45,68.82
2017,6,12,9,0,820.0,125.0,5.4,15.0,728.0,121.93,73.08
2017,6,12,9,15,832.0,127.0,5.3,15.0,767.0,172.25,101.27
2017,6,12,9,30,844.0,129.0,5.2,15.0,806.0,224.23,140.54
2017,6,12,9,45,457.0,260.0,5.1,15.0,628.5,265.91,192.25
2017,6,12,10,0,70.0,391.0,5.0,15.0,451.0,302.01,235.93
2017,6,12,10,15,112.0,418.0,4.9,15.0,518.0,331.49,258.11
2017,6,12,10,30,154.0,445.0,4.8,15.0,585.0,378.39,294.33
2017,6,12,10,45,292.5,414.5,4.7,15.0,687.0,426.55,331.14
2017,6,12,11,0,431.0,384.0,4.6,15.0,789.0,491.62,382.11
2017,6,12,11,15,654.5,266.0,4.6,15.0,891.0,557.26,435.21
2017,6,12,11,30,878.0,148.0,4.6,15.0,993.0,639.2,501.57
2017,6,12,11,45,883.0,146.0,4.7,15.0,1000.0,685.3,539.06
2017,6,12,12,0,888.0,144.0,4.8,15.0,1007.0,730.34,575.24
2017,6,12,12,15,888.0,144.0,4.95,15.0,1006.0,772.01,608.53
2017,6,12,12,30,888.0,144.0,5.1,15.0,1005.0,811.89,639.35
2017,6,12,12,45,887.0,143.0,5.25,15.0,996.5,848.15,666.58
2017,6,12,13,0,886.0,142.0,5.4,15.0,988.0,882.0,692.1
2017,6,12,13,15,723.5,239.0,5.55,15.0,922.0,880.09,690.87
2017,6,12,13,30,561.0,336.0,5.7,15.0,856.0,849.55,665.72
2017,6,12,13,45,573.0,315.0,5.9,15.0,835.0,864.32,679.28
2017,6,12,14,0,585.0,294.0,6.1,15.0,814.0,876.36,690.72
2017,6,12,14,15,598.5,276.5,6.25,15.0,793.5,894.26,706.18
2017,6,12,14,30,612.0,259.0,6.4,15.0,773.0,907.37,718.28
2017,6,12,14,45,721.0,195.5,6.55,15.0,775.5,966.47,765.13
2017,6,12,15,0,830.0,132.0,6.7,15.0,778.0,1011.12,799.64
2017,6,12,15,15,817.0,129.5,6.75,15.0,737.0,1003.34,795.67
