Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,15,30,804.0,127.0,6.8,15.0,696.0,992.22,789.64
2017,6,12,15,45,786.5,124.0,6.85,15.0,651.0,972.71,777.54
2017,6,12,16,0,769.0,121.0,6.9,15.0,606.0,950.14,763.23
2017,6,12,16,15,746.5,117.5,6.9,14.5,557.5,926.13,749.02
2017,6,12,16,30,724.0,114.0,6.9,14.0,509.0,893.03,727.81
2017,6,12,16,45,694.0,109.5,6.95,14.0,458.5,849.14,696.89
2017,6,12,17,0,664.0,105.0,7.0,14.0,408.0,803.58,664.18
2017,6,12,17,15,625.5,99.0,6.95,14.0,357.0,746.85,621.69
2017,6,12,17,30,587.0,93.0,6.9,14.0,306.0,689.52,577.72
2017,6,12,17,45,532.0,86.0,6.9,14.0,256.0,616.21,519.65
2017,6,12,18,0,477.0,79.0,6.9,14.0,206.0,543.92,460.48
2017,6,12,18,15,401.5,68.5,6.7,13.5,160.0,449.52,381.3
2017,6,12,18,30,326.0,58.0,6.5,13.0,114.0,365.72,307.67
2017,6,12,18,45,223.0,44.0,6.3,13.0,76.5,262.1,213.84
2017,6,12,19,0,120.0,30.0,6.1,13.0,39.0,147.46,94.66
2017,6,12,19,15,60.0,15.0,5.85,13.0,19.5,51.67,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,5,15,89.5,20.5,5.25,13.0,30.5,15.85,1.49
2017,6,13,5,30,179.0,41.0,5.3,13.0,61.0,31.37,20.87
2017,6,13,5,45,275.0,54.0,5.35,13.0,102.0,41.02,30.44
2017,6,13,6,0,371.0,67.0,5.4,13.0,143.0,50.55,39.43
2017,6,13,6,15,187.0,84.0,5.35,13.0,122.5,62.64,50.53
2017,6,13,6,30,3.0,101.0,5.3,13.0,102.0,79.4,65.61
2017,6,13,6,45,9.5,120.0,5.25,13.5,124.0,93.8,78.21
2017,6,13,7,0,16.0,139.0,5.2,14.0,146.0,108.11,90.5
2017,6,13,7,15,65.5,171.5,5.2,14.0,203.5,125.78,105.7
2017,6,13,7,30,115.0,204.0,5.2,14.0,261.0,140.57,118.22
2017,6,13,7,45,119.5,227.5,5.2,14.0,292.0,154.06,129.48
2017,6,13,8,0,124.0,251.0,5.2,14.0,323.0,167.03,140.21
2017,6,13,8,15,205.0,266.0,5.15,14.0,396.5,176.59,147.93
2017,6,13,8,30,286.0,281.0,5.1,14.0,470.0,173.44,144.8
2017,6,13,8,45,340.0,288.5,5.1,14.5,527.5,176.41,146.66
2017,6,13,9,0,394.0,296.0,5.1,15.0,585.0,201.75,149.47
2017,6,13,9,15,615.5,211.5,5.1,15.0,691.0,190.51,124.98
2017,6,13,9,30,837.0,127.0,5.1,15.0,797.0,221.39,138.51
2017,6,13,9,45,856.5,122.5,5.15,15.0,833.5,279.85,187.77
2017,6,13,10,0,876.0,118.0,5.2,15.0,870.0,331.47,233.89
2017,6,13,10,15,882.5,119.5,5.25,15.0,897.0,384.14,281.95
2017,6,13,10,30,889.0,121.0,5.3,15.0,924.0,436.97,329.77
2017,6,13,10,45,894.5,121.0,5.4,15.5,945.0,488.32,375.0
2017,6,13,11,0,900.0,121.0,5.5,16.0,966.0,539.3,418.82
2017,6,13,11,15,903.0,121.5,5.6,16.0,979.5,588.72,461.15
2017,6,13,11,30,906.0,122.0,5.7,16.0,993.0,637.21,501.82
2017,6,13,11,45,909.0,121.5,5.8,16.0,1000.0,683.87,540.3
2017,6,13,12,0,912.0,121.0,5.9,16.0,1007.0,729.26,577.11
2017,6,13,12,15,911.5,120.5,6.1,16.0,1005.5,770.65,610.69
2017,6,13,12,30,911.0,120.0,6.3,16.0,1004.0,810.1,640.94
2017,6,13,12,45,911.0,119.0,6.5,16.0,995.5,847.36,669.3
2017,6,13,13,0,911.0,118.0,6.7,16.0,987.0,882.22,695.93
2017,6,13,13,15,907.5,117.0,6.9,16.0,971.0,911.39,718.47
2017,6,13,13,30,904.0,116.0,7.1,16.0,955.0,937.57,738.95
2017,6,13,13,45,898.0,115.5,7.3,16.0,931.5,958.8,755.93
2017,6,13,14,0,892.0,115.0,7.5,16.0,908.0,976.75,770.69
2017,6,13,14,15,885.0,113.5,7.6,16.0,878.5,989.41,781.29
2017,6,13,14,30,878.0,112.0,7.7,16.0,849.0,998.65,789.58
2017,6,13,14,45,867.0,111.0,7.8,16.0,813.0,1001.01,793.02
2017,6,13,15,0,856.0,110.0,7.9,16.0,777.0,999.97,794.13
2017,6,13,15,15,844.0,108.0,7.95,15.5,736.5,993.46,792.69
2017,6,13,15,30,832.0,106.0,8.0,15.0,696.0,983.69,788.98
2017,6,13,15,45,813.5,104.5,8.05,15.0,650.5,977.22,786.34
2017,6,13,16,0,795.0,103.0,8.1,15.0,605.0,955.26,772.18
2017,6,13,16,15,775.0,100.0,8.05,15.0,557.5,927.11,753.0
2017,6,13,16,30,755.0,97.0,8.0,15.0,510.0,896.36,731.78
2017,6,13,16,45,725.5,93.5,8.0,15.0,459.5,853.33,701.09
2017,6,13,17,0,696.0,90.0,8.0,15.0,409.0,814.74,673.44
2017,6,13,17,15,660.5,85.5,7.95,14.5,358.5,762.22,635.33
2017,6,13,17,30,625.0,81.0,7.9,14.0,308.0,709.01,595.63
2017,6,13,17,45,572.5,75.0,7.9,14.0,258.5,638.54,539.62
2017,6,13,18,0,520.0,69.0,7.9,14.0,209.0,569.15,482.63
2017,6,13,18,15,448.0,60.5,7.75,14.0,163.0,482.38,408.91
2017,6,13,18,30,376.0,52.0,7.6,14.0,117.0,399.09,335.69
2017,6,13,18,45,270.5,40.0,7.45,14.0,79.0,289.97,237.21
2017,6,13,19,0,165.0,28.0,7.3,14.0,41.0,189.87,125.28
2017,6,13,19,15,82.5,14.0,7.05,13.5,20.5,65.44,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,5,15,123.5,19.0,5.2,13.0,32.5,14.76,0.95
2017,6,14,5,30,247.0,38.0,5.1,13.0,65.0,29.33,19.15
2017,6,14,5,45,341.5,49.0,5.1,13.0,107.0,37.64,27.48
2017,6,14,6,0,436.0,60.0,5.1,13.0,149.0,47.72,36.93
2017,6,14,6,15,500.0,67.5,5.0,13.0,197.0,52.61,41.58
2017,6,14,6,30,564.0,75.0,4.9,13.0,245.0,57.43,46.0
2017,6,14,6,45,609.5,80.5,4.8,13.5,295.5,60.46,48.58
2017,6,14,7,0,655.0,86.0,4.7,14.0,346.0,63.43,51.01
2017,6,14,7,15,687.5,90.5,4.6,14.0,397.0,65.47,52.65
2017,6,14,7,30,720.0,95.0,4.5,14.0,448.0,67.43,54.2
2017,6,14,7,45,745.5,98.5,4.4,14.5,497.5,75.05,60.58
2017,6,14,8,0,771.0,102.0,4.3,15.0,547.0,76.23,61.27
2017,6,14,8,15,790.0,105.0,4.35,15.0,594.0,76.88,61.64
2017,6,14,8,30,809.0,108.0,4.4,15.0,641.0,77.45,61.94
2017,6,14,8,45,824.0,110.5,4.45,15.0,685.0,77.54,61.85
2017,6,14,9,0,839.0,113.0,4.5,15.0,729.0,115.03,67.14
2017,6,14,9,15,850.0,115.0,4.55,15.0,767.5,175.99,103.6
2017,6,14,9,30,861.0,117.0,4.6,15.0,806.0,227.8,142.51
2017,6,14,9,45,876.0,114.5,4.7,15.5,841.5,278.96,185.69
2017,6,14,10,0,891.0,112.0,4.8,16.0,877.0,331.46,232.2
2017,6,14,10,15,897.5,113.5,4.8,16.0,904.5,384.87,280.59
2017,6,14,10,30,904.0,115.0,4.8,16.0,932.0,438.42,328.67
2017,6,14,10,45,909.0,115.5,4.85,16.0,953.0,490.58,374.89
2017,6,14,11,0,914.0,116.0,4.9,16.0,974.0,542.31,419.74
2017,6,14,11,15,917.0,116.5,5.0,16.0,987.5,592.36,462.37
2017,6,14,11,30,920.0,117.0,5.1,16.0,1001.0,641.44,503.3
2017,6,14,11,45,921.0,117.0,5.2,16.5,1007.5,687.75,540.26
2017,6,14,12,0,922.0,117.0,5.3,17.0,1014.0,732.59,575.25
2017,6,14,12,15,922.5,117.0,5.55,17.0,1013.0,775.45,609.84
2017,6,14,12,30,923.0,117.0,5.8,17.0,1012.0,816.45,641.07
2017,6,14,12,45,921.0,117.0,6.1,17.0,1003.5,853.32,669.37
2017,6,14,13,0,919.0,117.0,6.4,17.0,995.0,887.68,695.91
2017,6,14,13,15,916.0,116.5,6.6,16.5,979.5,918.0,720.54
2017,6,14,13,30,913.0,116.0,6.8,16.0,964.0,945.37,743.23
2017,6,14,13,45,908.5,115.0,7.0,16.0,941.0,967.78,761.06
2017,6,14,14,0,904.0,114.0,7.2,16.0,918.0,986.94,776.68
2017,6,14,14,15,897.5,113.0,7.2,16.0,889.0,1000.83,787.68
2017,6,14,14,30,891.0,112.0,7.2,16.0,860.0,1011.32,796.38
2017,6,14,14,45,883.5,109.5,7.25,16.0,825.0,1015.79,801.14
2017,6,14,15,0,876.0,107.0,7.3,16.0,790.0,1016.8,803.57
2017,6,14,15,15,865.0,105.0,7.25,16.0,749.5,1011.39,801.0
2017,6,14,15,30,854.0,103.0,7.2,16.0,709.0,1002.65,796.18
2017,6,14,15,45,840.5,100.0,7.15,16.0,664.5,986.98,786.42
2017,6,14,16,0,827.0,97.0,7.1,16.0,620.0,980.31,783.45
2017,6,14,16,15,807.5,94.0,7.05,15.5,571.5,952.38,766.24
2017,6,14,16,30,788.0,91.0,7.0,15.0,523.0,921.76,746.95
2017,6,14,16,45,763.5,87.5,7.0,15.0,473.0,883.16,720.19
2017,6,14,17,0,739.0,84.0,7.0,15.0,423.0,842.51,691.49
2017,6,14,17,15,705.0,79.5,6.95,14.5,371.5,795.73,658.53
2017,6,14,17,30,671.0,75.0,6.9,14.0,320.0,742.85,619.79
2017,6,14,17,45,622.0,69.5,6.9,14.0,269.0,674.93,566.7
2017,6,14,18,0,573.0,64.0,6.9,14.0,218.0,607.88,512.4
2017,6,14,18,15,501.5,56.5,6.8,14.0,170.5,521.21,439.62
2017,6,14,18,30,430.0,49.0,6.7,14.0,123.0,437.99,367.02
2017,6,14,18,45,317.5,38.5,6.6,14.0,83.5,325.47,266.44
2017,6,14,19,0,205.0,28.0,6.5,14.0,44.0,218.08,146.93
2017,6,14,19,15,102.5,14.0,6.4,13.5,22.0,78.49,0.0
2017,6,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,15,5,15,139.5,17.5,4.75,13.0,33.0,13.65,0.38
2017,6,15,5,30,279.0,35.0,4.8,13.0,66.0,28.64,18.56
2017,6,15,5,45,369.0,45.0,4.85,13.5,107.5,36.22,26.17
2017,6,15,6,0,459.0,55.0,4.9,14.0,149.0,43.66,33.17
2017,6,15,6,15,520.5,62.0,4.9,14.0,197.0,48.33,37.6
2017,6,15,6,30,582.0,69.0,4.9,14.0,245.0,52.93,41.8
2017,6,15,6,45,375.5,113.0,4.9,14.0,234.5,80.1,65.94
2017,6,15,7,0,169.0,157.0,4.9,14.0,224.0,112.79,94.62
2017,6,15,7,15,96.0,167.0,4.95,14.0,206.5,118.72,99.5
2017,6,15,7,30,23.0,177.0,5.0,14.0,189.0,136.34,114.53
2017,6,15,7,45,35.5,204.0,5.05,14.5,224.0,147.16,123.27
2017,6,15,8,0,48.0,231.0,5.1,15.0,259.0,163.87,136.96
2017,6,15,8,15,40.5,243.5,5.15,15.0,268.5,171.87,143.36
2017,6,15,8,30,33.0,256.0,5.2,15.0,278.0,179.6,149.52
2017,6,15,8,45,60.5,293.5,5.3,15.0,337.0,201.02,167.24
2017,6,15,9,0,88.0,331.0,5.4,15.0,396.0,229.23,179.9
2017,6,15,9,15,180.0,348.5,5.3,15.0,490.0,246.54,188.12
2017,6,15,9,30,272.0,366.0,5.2,15.0,584.0,274.56,205.46
2017,6,15,9,45,564.5,245.5,5.15,15.0,722.5,276.54,196.32
2017,6,15,10,0,857.0,125.0,5.1,15.0,861.0,329.57,232.81
2017,6,15,10,15,554.5,279.5,5.0,15.0,762.0,372.16,279.64
2017,6,15,10,30,252.0,434.0,4.9,15.0,663.0,398.2,308.13
2017,6,15,10,45,336.0,411.0,4.8,15.5,723.0,442.78,342.6
2017,6,15,11,0,420.0,388.0,4.7,16.0,783.0,487.81,377.84
2017,6,15,11,15,471.0,383.0,4.65,16.0,831.5,543.14,421.59
2017,6,15,11,30,522.0,378.0,4.6,16.0,880.0,603.02,468.29
2017,6,15,11,45,549.0,353.5,4.55,16.0,884.5,637.27,495.64
2017,6,15,12,0,576.0,329.0,4.5,16.0,889.0,671.89,523.07
2017,6,15,12,15,727.5,229.5,4.6,16.0,936.0,734.13,573.78
2017,6,15,12,30,879.0,130.0,4.7,16.0,983.0,792.56,620.9
2017,6,15,12,45,891.0,120.0,4.8,16.0,978.0,831.14,649.27
2017,6,15,13,0,903.0,110.0,4.9,16.0,973.0,867.61,676.19
2017,6,15,13,15,898.5,109.0,5.0,16.0,955.5,895.47,696.97
2017,6,15,13,30,894.0,108.0,5.1,16.0,938.0,920.3,715.72
2017,6,15,13,45,888.0,107.0,5.25,16.0,914.5,940.62,731.71
2017,6,15,14,0,882.0,106.0,5.4,16.0,891.0,957.67,745.54
2017,6,15,14,15,874.5,104.5,5.5,15.5,861.5,969.46,756.91
2017,6,15,14,30,867.0,103.0,5.6,15.0,832.0,977.86,766.08
2017,6,15,14,45,857.0,101.5,5.7,15.0,796.5,980.39,769.76
2017,6,15,15,0,847.0,100.0,5.8,15.0,761.0,979.55,771.2
2017,6,15,15,15,835.0,98.0,5.85,15.0,721.0,972.81,768.22
2017,6,15,15,30,823.0,96.0,5.9,15.0,681.0,962.85,763.06
2017,6,15,15,45,808.0,93.5,5.95,15.0,637.0,946.15,753.09
2017,6,15,16,0,793.0,91.0,6.0,15.0,593.0,938.33,749.75
2017,6,15,16,15,773.5,88.5,5.95,15.0,546.5,911.31,731.68
2017,6,15,16,30,754.0,86.0,5.9,15.0,500.0,881.76,711.75
2017,6,15,16,45,730.0,82.0,5.9,15.0,451.0,843.57,685.39
2017,6,15,17,0,706.0,78.0,5.9,15.0,402.0,803.48,657.22
2017,6,15,17,15,672.5,74.0,5.85,15.0,353.0,752.89,620.16
2017,6,15,17,30,639.0,70.0,5.8,15.0,304.0,706.89,585.83
2017,6,15,17,45,595.0,64.5,5.8,15.0,256.0,644.35,537.42
2017,6,15,18,0,551.0,59.0,5.8,15.0,208.0,582.58,487.87
2017,6,15,18,15,484.5,52.0,5.7,14.5,163.0,501.61,421.19
2017,6,15,18,30,418.0,45.0,5.6,14.0,118.0,424.02,354.49
2017,6,15,18,45,320.0,35.0,5.55,14.0,80.5,323.54,264.66
2017,6,15,19,0,222.0,25.0,5.5,14.0,43.0,228.32,156.02
2017,6,15,19,15,111.0,12.5,5.4,14.0,21.5,82.8,0.0
2017,6,15,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,5,15,153.5,15.5,4.2,14.0,32.0,12.36,0.0
2017,6,16,5,30,307.0,31.0,4.1,14.0,64.0,25.21,15.58
2017,6,16,5,45,395.0,39.0,4.0,14.5,104.5,31.25,21.73
2017,6,16,6,0,483.0,47.0,3.9,15.0,145.0,37.24,27.38
2017,6,16,6,15,540.0,52.5,3.9,15.0,191.5,40.99,30.94
2017,6,16,6,30,597.0,58.0,3.9,15.0,238.0,44.73,34.34
2017,6,16,6,45,324.0,105.0,3.9,15.0,205.0,74.17,60.44
2017,6,16,7,0,51.0,152.0,3.9,15.0,172.0,112.38,93.85
2017,6,16,7,15,55.5,174.0,3.95,15.0,198.5,127.05,106.3
2017,6,16,7,30,60.0,196.0,4.0,15.0,225.0,141.41,118.35
2017,6,16,7,45,71.0,220.5,4.1,15.5,258.5,156.89,131.01
2017,6,16,8,0,82.0,245.0,4.2,16.0,292.0,171.98,143.18
2017,6,16,8,15,95.0,269.5,4.25,16.0,328.5,186.69,155.16
2017,6,16,8,30,108.0,294.0,4.3,16.0,365.0,200.97,166.72
2017,6,16,8,45,126.5,317.5,4.4,16.0,406.0,200.54,165.92
2017,6,16,9,0,145.0,341.0,4.5,16.0,447.0,223.3,172.68
2017,6,16,9,15,178.5,359.0,4.55,16.0,497.0,251.55,191.16
2017,6,16,9,30,212.0,377.0,4.6,16.0,547.0,283.93,214.38
2017,6,16,9,45,211.5,395.0,4.7,16.5,570.5,312.79,237.03
2017,6,16,10,0,211.0,413.0,4.8,17.0,594.0,342.07,260.46
2017,6,16,10,15,209.0,427.5,4.8,17.0,612.0,369.2,282.76
2017,6,16,10,30,207.0,442.0,4.8,17.0,630.0,396.5,305.03
2017,6,16,10,45,266.0,439.0,4.8,17.0,685.5,429.7,331.16
2017,6,16,11,0,325.0,436.0,4.8,17.0,741.0,479.94,370.57
2017,6,16,11,15,318.5,445.0,4.8,17.0,748.0,508.54,393.52
2017,6,16,11,30,312.0,454.0,4.8,17.0,755.0,536.73,415.81
2017,6,16,11,45,361.0,433.0,4.85,17.5,783.0,577.68,447.39
2017,6,16,12,0,410.0,412.0,4.9,18.0,811.0,620.6,480.23
2017,6,16,12,15,656.5,257.5,5.1,18.0,895.5,704.41,548.89
2017,6,16,12,30,903.0,103.0,5.3,18.0,980.0,788.52,616.33
2017,6,16,12,45,613.0,275.0,5.5,18.0,868.0,753.79,587.47
2017,6,16,13,0,323.0,447.0,5.7,18.0,756.0,683.35,529.63
2017,6,16,13,15,317.5,440.5,5.95,18.0,740.0,693.57,538.86
2017,6,16,13,30,312.0,434.0,6.2,18.0,724.0,701.87,546.35
2017,6,16,13,45,286.0,429.5,6.45,18.0,690.0,691.13,539.21
2017,6,16,14,0,260.0,425.0,6.7,18.0,656.0,677.72,530.03
2017,6,16,14,15,338.5,381.5,6.75,17.5,672.0,724.22,569.57
2017,6,16,14,30,417.0,338.0,6.8,17.0,688.0,787.88,621.46
2017,6,16,14,45,422.5,320.0,6.9,17.0,662.0,787.72,623.05
2017,6,16,15,0,428.0,302.0,7.0,17.0,636.0,785.11,623.17
2017,6,16,15,15,628.5,198.0,6.95,17.0,660.0,894.71,711.79
2017,6,16,15,30,829.0,94.0,6.9,17.0,684.0,966.59,765.72
2017,6,16,15,45,814.5,92.0,6.9,17.0,640.5,950.97,755.81
2017,6,16,16,0,800.0,90.0,6.9,17.0,597.0,944.18,752.9
2017,6,16,16,15,781.5,87.0,6.8,16.5,550.5,917.49,736.25
2017,6,16,16,30,763.0,84.0,6.7,16.0,504.0,888.22,717.63
2017,6,16,16,45,739.5,80.5,6.65,16.0,455.5,851.05,691.69
2017,6,16,17,0,716.0,77.0,6.6,16.0,407.0,811.94,663.96
2017,6,16,17,15,683.0,73.0,6.5,16.0,357.5,761.64,626.87
2017,6,16,17,30,650.0,69.0,6.4,16.0,308.0,715.66,592.37
2017,6,16,17,45,604.0,64.0,6.3,16.0,259.5,651.78,542.61
2017,6,16,18,0,558.0,59.0,6.2,16.0,211.0,588.76,491.88
2017,6,16,18,15,491.0,52.0,6.1,15.5,165.5,507.12,424.8
2017,6,16,18,30,424.0,45.0,6.0,15.0,120.0,428.9,357.73
2017,6,16,18,45,323.0,35.5,5.9,15.0,82.0,326.55,266.59
2017,6,16,19,0,222.0,26.0,5.8,15.0,44.0,230.12,158.56
2017,6,16,19,15,111.0,13.0,5.7,15.0,22.0,83.3,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,5,15,156.5,15.0,4.3,14.0,32.0,11.95,0.0
2017,6,17,5,30,313.0,30.0,4.3,14.0,64.0,24.37,14.86
2017,6,17,5,45,403.0,38.0,4.35,14.0,105.5,30.46,21.08
2017,6,17,6,0,493.0,46.0,4.4,14.0,147.0,36.5,26.83
2017,6,17,6,15,295.5,80.0,4.3,14.0,145.0,58.68,46.82
2017,6,17,6,30,98.0,114.0,4.2,14.0,143.0,84.04,69.45
2017,6,17,6,45,104.5,136.0,4.1,14.5,172.5,98.56,82.07
2017,6,17,7,0,111.0,158.0,4.0,15.0,202.0,112.67,94.08
2017,6,17,7,15,91.0,178.0,3.9,15.0,217.5,129.77,108.66
2017,6,17,7,30,71.0,198.0,3.8,15.0,233.0,142.66,119.42
2017,6,17,7,45,109.5,224.5,3.75,15.5,285.0,152.3,127.04
2017,6,17,8,0,148.0,251.0,3.7,16.0,337.0,167.42,139.22
2017,6,17,8,15,253.5,257.0,3.65,16.0,418.5,162.04,134.21
2017,6,17,8,30,359.0,263.0,3.6,16.0,500.0,165.55,136.78
2017,6,17,8,45,606.5,175.0,3.55,16.0,606.5,103.29,83.58
2017,6,17,9,0,854.0,87.0,3.5,16.0,713.0,109.75,62.73
2017,6,17,9,15,864.5,88.5,3.5,16.0,751.0,160.19,89.91
2017,6,17,9,30,875.0,90.0,3.5,16.0,789.0,211.99,128.46
2017,6,17,9,45,870.5,98.5,3.5,16.5,819.0,266.09,174.44
2017,6,17,10,0,866.0,107.0,3.5,17.0,849.0,319.64,221.88
2017,6,17,10,15,872.5,108.0,3.55,17.0,876.0,371.26,268.26
2017,6,17,10,30,879.0,109.0,3.6,17.0,903.0,423.03,314.38
2017,6,17,10,45,881.5,111.0,3.7,17.5,923.0,473.68,358.21
2017,6,17,11,0,884.0,113.0,3.8,18.0,943.0,523.73,400.38
2017,6,17,11,15,887.0,113.5,3.9,18.0,957.0,572.22,441.01
2017,6,17,11,30,890.0,114.0,4.0,18.0,971.0,619.79,479.98
2017,6,17,11,45,890.0,115.5,4.1,18.0,976.5,665.13,516.41
2017,6,17,12,0,890.0,117.0,4.2,18.0,982.0,709.04,551.04
2017,6,17,12,15,889.5,117.0,4.35,18.0,981.0,749.84,583.1
2017,6,17,12,30,889.0,117.0,4.5,18.0,980.0,788.79,612.21
2017,6,17,12,45,892.5,113.5,4.65,18.0,973.5,825.92,639.66
2017,6,17,13,0,896.0,110.0,4.8,18.0,967.0,860.82,665.54
2017,6,17,13,15,893.0,109.5,4.9,18.0,951.5,890.28,687.29
2017,6,17,13,30,890.0,109.0,5.0,18.0,936.0,916.87,707.11
2017,6,17,13,45,885.5,108.0,5.15,18.0,913.5,938.59,723.94
2017,6,17,14,0,881.0,107.0,5.3,18.0,891.0,957.12,738.7
2017,6,17,14,15,874.0,105.5,5.3,18.0,862.5,969.49,748.23
2017,6,17,14,30,867.0,104.0,5.3,18.0,834.0,978.49,755.57
2017,6,17,14,45,858.5,102.5,5.35,18.0,799.5,982.64,760.03
2017,6,17,15,0,850.0,101.0,5.4,18.0,765.0,983.44,762.31
2017,6,17,15,15,838.5,99.0,5.4,18.0,725.5,977.35,759.53
2017,6,17,15,30,827.0,97.0,5.4,18.0,686.0,968.02,754.64
2017,6,17,15,45,812.0,95.0,5.4,18.0,642.5,952.02,745.11
2017,6,17,16,0,797.0,93.0,5.4,18.0,599.0,945.01,742.17
2017,6,17,16,15,778.0,90.0,5.35,17.5,552.0,917.92,725.85
2017,6,17,16,30,759.0,87.0,5.3,17.0,505.0,888.26,707.61
2017,6,17,16,45,733.5,84.0,5.25,17.0,456.0,849.9,681.38
2017,6,17,17,0,708.0,81.0,5.2,17.0,407.0,809.65,653.41
2017,6,17,17,15,674.5,76.5,5.1,16.5,357.5,763.59,621.46
2017,6,17,17,30,641.0,72.0,5.0,16.0,308.0,712.02,584.39
2017,6,17,17,45,592.0,67.0,4.95,16.0,259.0,645.75,533.7
2017,6,17,18,0,543.0,62.0,4.9,16.0,210.0,580.48,482.02
2017,6,17,18,15,475.0,55.0,4.8,15.5,164.5,498.44,415.38
2017,6,17,18,30,407.0,48.0,4.7,15.0,119.0,419.73,348.63
2017,6,17,18,45,303.0,37.5,4.65,15.0,81.0,314.37,255.79
2017,6,17,19,0,199.0,27.0,4.6,15.0,43.0,213.19,147.73
2017,6,17,19,15,99.5,13.5,4.5,15.0,21.5,76.31,0.0
2017,6,17,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,5,15,143.0,16.0,2.1,15.0,31.5,12.78,0.0
2017,6,18,5,30,286.0,32.0,2.1,15.0,63.0,26.04,16.19
2017,6,18,5,45,373.5,41.0,2.1,15.5,103.5,32.86,23.04
2017,6,18,6,0,461.0,50.0,2.1,16.0,144.0,39.57,29.32
2017,6,18,6,15,520.0,56.5,2.05,16.0,190.5,43.99,33.48
2017,6,18,6,30,579.0,63.0,2.0,16.0,237.0,48.35,37.43
2017,6,18,6,45,620.5,67.5,2.0,16.0,285.5,50.99,39.74
2017,6,18,7,0,662.0,72.0,2.0,16.0,334.0,53.59,41.94
2017,6,18,7,15,692.5,76.0,2.0,16.0,383.5,60.67,48.03
2017,6,18,7,30,723.0,80.0,2.0,16.0,433.0,62.84,49.76
2017,6,18,7,45,745.0,83.5,2.0,16.5,481.0,64.46,50.88
2017,6,18,8,0,767.0,87.0,2.0,17.0,529.0,65.97,51.91
2017,6,18,8,15,785.0,89.5,2.0,17.0,574.5,66.67,52.34
2017,6,18,8,30,803.0,92.0,2.0,17.0,620.0,77.79,61.73
2017,6,18,8,45,814.5,95.5,2.05,17.5,662.0,79.48,62.86
2017,6,18,9,0,826.0,99.0,2.1,18.0,704.0,114.74,67.18
2017,6,18,9,15,837.0,100.5,2.1,18.0,742.0,163.85,93.16
2017,6,18,9,30,848.0,102.0,2.1,18.0,780.0,214.36,130.1
2017,6,18,9,45,865.0,98.5,2.1,18.5,815.5,264.26,171.12
2017,6,18,10,0,882.0,95.0,2.1,19.0,851.0,315.7,215.49
2017,6,18,10,15,888.0,96.0,2.15,19.0,878.0,367.86,261.66
2017,6,18,10,30,894.0,97.0,2.2,19.0,905.0,420.11,307.43
2017,6,18,10,45,895.5,99.5,2.25,19.0,924.5,471.32,351.53
2017,6,18,11,0,897.0,102.0,2.3,19.0,944.0,521.82,393.94
2017,6,18,11,15,900.0,102.5,2.35,19.0,957.5,570.8,434.1
2017,6,18,11,30,903.0,103.0,2.4,19.0,971.0,618.83,472.52
2017,6,18,11,45,902.0,104.5,2.45,19.0,976.5,663.96,507.89
2017,6,18,12,0,901.0,106.0,2.5,19.0,982.0,707.53,541.33
2017,6,18,12,15,901.0,106.0,2.55,19.0,981.0,748.92,572.59
2017,6,18,12,30,901.0,106.0,2.6,19.0,980.0,788.45,600.35
2017,6,18,12,45,891.5,110.5,2.65,19.0,969.5,822.08,623.86
2017,6,18,13,0,882.0,115.0,2.7,19.0,959.0,852.95,645.48
2017,6,18,13,15,879.0,114.5,2.8,19.0,943.5,882.15,666.32
2017,6,18,13,30,876.0,114.0,2.9,19.0,928.0,908.51,685.28
2017,6,18,13,45,868.5,114.5,3.05,19.0,905.5,928.69,700.51
2017,6,18,14,0,861.0,115.0,3.2,19.0,883.0,945.69,713.74
2017,6,18,14,15,854.5,113.5,3.3,19.0,855.0,958.42,723.86
2017,6,18,14,30,848.0,112.0,3.4,19.0,827.0,967.86,731.93
2017,6,18,14,45,836.0,112.5,3.5,19.0,792.0,970.66,735.65
2017,6,18,15,0,824.0,113.0,3.6,19.0,757.0,970.2,737.34
2017,6,18,15,15,812.5,110.5,3.6,18.5,718.0,963.76,735.82
2017,6,18,15,30,801.0,108.0,3.6,18.0,679.0,966.72,740.97
2017,6,18,15,45,781.5,107.5,3.65,18.0,635.0,948.25,730.29
2017,6,18,16,0,762.0,107.0,3.7,18.0,591.0,926.87,717.75
2017,6,18,16,15,742.0,103.5,3.6,18.0,545.0,898.63,699.46
2017,6,18,16,30,722.0,100.0,3.5,18.0,499.0,867.87,679.34
2017,6,18,16,45,693.0,97.0,3.45,18.0,450.0,832.67,656.15
2017,6,18,17,0,664.0,94.0,3.4,18.0,401.0,790.34,627.44
2017,6,18,17,15,629.0,88.5,3.2,17.5,352.0,737.78,591.04
2017,6,18,17,30,594.0,83.0,3.0,17.0,303.0,684.58,553.22
2017,6,18,17,45,545.5,77.0,2.9,17.0,254.5,618.54,503.76
2017,6,18,18,0,497.0,71.0,2.8,17.0,206.0,553.36,453.23
2017,6,18,18,15,428.5,62.0,2.65,16.5,161.5,469.52,386.48
2017,6,18,18,30,360.0,53.0,2.5,16.0,117.0,384.59,316.09
2017,6,18,18,45,263.0,40.5,2.35,16.0,79.5,285.17,229.48
2017,6,18,19,0,166.0,28.0,2.2,16.0,42.0,192.7,132.95
2017,6,18,19,15,83.0,14.0,2.1,16.0,21.0,66.05,0.0
2017,6,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,5,15,93.0,18.5,1.3,15.0,28.5,14.33,0.0
2017,6,19,5,30,186.0,37.0,1.3,15.0,57.0,28.39,18.16
2017,6,19,5,45,270.5,50.0,1.3,15.5,96.0,38.07,27.58
2017,6,19,6,0,355.0,63.0,1.3,16.0,135.0,47.58,36.37
2017,6,19,6,15,417.5,72.0,1.3,16.0,180.0,53.93,42.26
2017,6,19,6,30,480.0,81.0,1.3,16.0,225.0,61.53,49.08
2017,6,19,6,45,529.5,87.5,1.35,16.0,273.5,65.05,52.14
2017,6,19,7,0,579.0,94.0,1.4,16.0,322.0,68.49,55.05
2017,6,19,7,15,390.0,147.0,1.45,16.0,310.5,99.71,82.08
2017,6,19,7,30,201.0,200.0,1.5,16.0,299.0,139.57,116.03
2017,6,19,7,45,188.5,225.0,1.6,16.5,325.0,153.77,127.41
2017,6,19,8,0,176.0,250.0,1.7,17.0,351.0,167.36,138.18
2017,6,19,8,15,206.0,269.5,1.7,17.0,398.0,178.35,146.9
2017,6,19,8,30,236.0,289.0,1.7,17.0,445.0,188.94,155.24
2017,6,19,8,45,180.5,314.0,1.7,17.5,437.5,199.99,163.62
2017,6,19,9,0,125.0,339.0,1.7,18.0,430.0,220.63,168.76
2017,6,19,9,15,106.0,353.5,1.75,18.0,433.5,253.89,193.09
2017,6,19,9,30,87.0,368.0,1.8,18.0,437.0,270.86,206.22
2017,6,19,9,45,108.5,391.0,1.9,18.5,481.0,299.9,227.19
2017,6,19,10,0,130.0,414.0,2.0,19.0,525.0,319.3,241.17
2017,6,19,10,15,170.5,428.0,2.15,19.0,579.0,355.92,268.66
2017,6,19,10,30,211.0,442.0,2.3,19.0,633.0,397.31,300.1
2017,6,19,10,45,223.5,451.0,2.45,19.0,657.5,427.85,324.03
2017,6,19,11,0,236.0,460.0,2.6,19.0,682.0,459.86,349.0
2017,6,19,11,15,193.5,471.0,2.75,19.0,654.5,464.83,353.77
2017,6,19,11,30,151.0,482.0,2.9,19.0,627.0,465.93,355.22
2017,6,19,11,45,136.0,483.0,3.1,19.0,614.5,473.52,361.52
2017,6,19,12,0,121.0,484.0,3.3,19.0,602.0,479.65,366.53
2017,6,19,12,15,137.0,486.0,3.5,18.5,619.5,507.69,388.91
2017,6,19,12,30,153.0,488.0,3.7,18.0,637.0,536.85,412.1
2017,6,19,12,45,143.0,482.5,3.95,18.0,621.0,539.54,414.65
2017,6,19,13,0,133.0,477.0,4.2,18.0,605.0,540.64,416.1
2017,6,19,13,15,194.5,464.0,4.35,18.0,647.0,595.92,459.45
2017,6,19,13,30,256.0,451.0,4.5,18.0,689.0,666.34,513.32
2017,6,19,13,45,217.0,444.5,4.7,18.0,643.0,625.95,484.1
2017,6,19,14,0,178.0,438.0,4.9,18.0,597.0,595.31,461.9
2017,6,19,14,15,218.5,416.5,4.95,18.0,605.5,624.28,485.82
2017,6,19,14,30,259.0,395.0,5.0,18.0,614.0,672.27,523.28
2017,6,19,14,45,216.5,382.5,5.1,18.0,560.0,607.51,475.58
2017,6,19,15,0,174.0,370.0,5.2,18.0,506.0,559.93,440.16
2017,6,19,15,15,174.0,349.5,5.2,17.5,479.5,545.14,431.18
2017,6,19,15,30,174.0,329.0,5.2,17.0,453.0,529.09,421.08
2017,6,19,15,45,132.0,303.5,5.2,17.0,394.5,463.22,370.31
2017,6,19,16,0,90.0,278.0,5.2,17.0,336.0,374.41,300.92
2017,6,19,16,15,74.5,251.5,5.2,17.0,297.0,332.78,268.61
2017,6,19,16,30,59.0,225.0,5.2,17.0,258.0,290.62,235.31
2017,6,19,16,45,41.0,196.5,5.2,17.0,218.5,243.14,197.11
2017,6,19,17,0,23.0,168.0,5.2,17.0,179.0,178.54,144.27
2017,6,19,17,15,11.5,133.5,5.2,16.5,139.0,132.74,106.59
2017,6,19,17,30,0.0,99.0,5.2,16.0,99.0,87.37,68.5
2017,6,19,17,45,228.0,87.5,5.2,16.0,150.0,320.76,271.53
2017,6,19,18,0,456.0,76.0,5.2,16.0,201.0,524.65,439.49
2017,6,19,18,15,388.5,66.0,5.1,15.5,157.0,435.99,365.69
2017,6,19,18,30,321.0,56.0,5.0,15.0,113.0,359.12,299.49
2017,6,19,18,45,229.0,42.5,4.9,15.0,76.5,263.57,214.42
2017,6,19,19,0,137.0,29.0,4.8,15.0,40.0,174.93,122.13
2017,6,19,19,15,68.5,14.5,4.6,15.0,20.0,57.07,0.0
2017,6,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,5,15,92.5,18.5,2.25,15.0,28.5,14.33,0.0
2017,6,20,5,30,185.0,37.0,2.3,15.0,57.0,28.4,18.1
2017,6,20,5,45,273.0,50.0,2.4,15.0,96.5,38.09,27.62
2017,6,20,6,0,361.0,63.0,2.5,15.0,136.0,47.62,36.53
2017,6,20,6,15,180.5,74.0,2.5,15.0,110.5,55.85,44.12
2017,6,20,6,30,0.0,85.0,2.5,15.0,85.0,68.2,55.18
2017,6,20,6,45,0.0,103.0,2.55,15.5,103.0,81.99,67.18
2017,6,20,7,0,0.0,121.0,2.6,16.0,121.0,95.67,78.85
2017,6,20,7,15,11.5,148.5,2.6,16.0,154.5,115.8,96.09
2017,6,20,7,30,23.0,176.0,2.6,16.0,188.0,135.6,112.8
2017,6,20,7,45,23.0,193.0,2.65,16.0,206.0,148.21,123.17
2017,6,20,8,0,23.0,210.0,2.7,16.0,224.0,160.7,133.37
2017,6,20,8,15,31.5,236.0,2.7,16.0,256.5,167.5,138.68
2017,6,20,8,30,40.0,262.0,2.7,16.0,289.0,182.94,151.24
2017,6,20,8,45,55.5,292.0,2.7,16.5,332.0,200.09,164.8
2017,6,20,9,0,71.0,322.0,2.7,17.0,375.0,222.96,173.21
2017,6,20,9,15,74.5,342.5,2.65,17.0,400.0,244.28,188.22
2017,6,20,9,30,78.0,363.0,2.6,17.0,425.0,266.4,204.63
2017,6,20,9,45,87.5,384.0,2.6,17.0,457.0,290.99,223.16
2017,6,20,10,0,97.0,405.0,2.6,17.0,489.0,317.13,243.13
2017,6,20,10,15,117.0,424.0,2.65,17.0,528.0,335.48,257.08
2017,6,20,10,30,137.0,443.0,2.7,17.0,567.0,369.02,282.89
2017,6,20,10,45,138.5,454.5,2.8,17.5,582.5,392.42,300.74
2017,6,20,11,0,140.0,466.0,2.9,18.0,598.0,416.35,318.82
2017,6,20,11,15,149.5,474.0,2.95,18.0,616.5,442.78,339.14
2017,6,20,11,30,159.0,482.0,3.0,18.0,635.0,470.42,360.25
2017,6,20,11,45,210.5,479.0,3.15,18.0,683.0,517.89,396.66
2017,6,20,12,0,262.0,476.0,3.3,18.0,731.0,568.3,435.14
2017,6,20,12,15,348.5,441.0,3.5,18.0,780.0,626.23,480.0
2017,6,20,12,30,435.0,406.0,3.7,18.0,829.0,691.69,530.15
2017,6,20,12,45,663.5,263.0,3.9,18.0,901.5,782.66,602.29
2017,6,20,13,0,892.0,120.0,4.1,18.0,974.0,864.75,664.43
2017,6,20,13,15,889.0,119.5,4.35,17.5,958.5,894.49,687.69
2017,6,20,13,30,886.0,119.0,4.6,17.0,943.0,921.37,710.13
2017,6,20,13,45,883.0,117.0,4.95,17.0,921.5,943.84,729.01
2017,6,20,14,0,880.0,115.0,5.3,17.0,900.0,963.16,745.77
2017,6,20,14,15,873.5,113.5,5.6,17.0,871.5,976.36,757.98
2017,6,20,14,30,867.0,112.0,5.9,17.0,843.0,986.21,767.93
2017,6,20,14,45,861.0,109.0,6.2,17.0,809.0,991.61,774.83
2017,6,20,15,0,855.0,106.0,6.5,17.0,775.0,993.63,779.4
2017,6,20,15,15,614.5,197.5,6.7,16.5,665.5,879.53,699.84
2017,6,20,15,30,374.0,289.0,6.9,16.0,556.0,709.81,570.02
2017,6,20,15,45,329.0,279.0,7.1,16.0,503.0,657.84,531.67
2017,6,20,16,0,284.0,269.0,7.3,16.0,450.0,604.76,491.38
2017,6,20,16,15,320.0,239.0,7.3,16.0,428.0,608.34,497.37
2017,6,20,16,30,356.0,209.0,7.3,16.0,406.0,608.89,500.91
2017,6,20,16,45,299.5,196.0,7.35,16.0,351.0,537.16,444.43
2017,6,20,17,0,243.0,183.0,7.4,16.0,296.0,466.27,387.68
2017,6,20,17,15,253.5,159.0,7.4,15.5,264.5,444.86,372.99
2017,6,20,17,30,264.0,135.0,7.4,15.0,233.0,421.27,355.94
2017,6,20,17,45,242.0,117.5,7.4,15.0,197.0,376.04,318.65
2017,6,20,18,0,220.0,100.0,7.4,15.0,161.0,331.1,280.66
2017,6,20,18,15,327.0,74.0,7.3,14.5,143.0,397.76,337.54
2017,6,20,18,30,434.0,48.0,7.2,14.0,125.0,441.45,371.26
2017,6,20,18,45,331.0,38.0,7.15,14.0,86.0,336.21,276.97
2017,6,20,19,0,228.0,28.0,7.1,14.0,47.0,238.89,171.19
2017,6,20,19,15,114.0,14.0,6.85,14.0,23.5,86.41,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,141.0,17.0,3.3,14.0,32.0,13.67,0.0
2017,6,21,5,30,282.0,34.0,3.1,14.0,64.0,27.85,17.69
2017,6,21,5,45,376.5,43.0,2.95,14.0,105.5,34.63,24.7
2017,6,21,6,0,471.0,52.0,2.8,14.0,147.0,41.33,31.11
2017,6,21,6,15,531.0,59.0,2.6,14.0,194.5,46.1,35.63
2017,6,21,6,30,591.0,66.0,2.4,14.0,242.0,50.79,39.91
2017,6,21,6,45,295.5,82.0,2.25,14.5,170.0,58.38,46.56
2017,6,21,7,0,0.0,98.0,2.1,15.0,98.0,79.35,64.85
2017,6,21,7,15,0.0,113.0,1.95,15.0,113.0,90.98,74.81
2017,6,21,7,30,0.0,128.0,1.8,15.0,128.0,102.52,84.57
2017,6,21,7,45,0.0,141.0,1.65,15.0,141.0,112.55,92.91
2017,6,21,8,0,0.0,154.0,1.5,15.0,154.0,122.49,101.09
2017,6,21,8,15,1.5,167.5,1.45,15.0,168.5,132.72,109.46
2017,6,21,8,30,3.0,181.0,1.4,15.0,183.0,142.86,117.69
2017,6,21,8,45,5.0,194.5,1.4,15.5,198.5,152.91,125.57
2017,6,21,9,0,7.0,208.0,1.4,16.0,214.0,163.79,128.06
2017,6,21,9,15,8.5,220.0,1.4,16.0,227.5,174.25,135.9
2017,6,21,9,30,10.0,232.0,1.4,16.0,241.0,184.96,143.99
2017,6,21,9,45,18.0,278.0,1.45,16.0,293.5,221.74,172.33
2017,6,21,10,0,26.0,324.0,1.5,16.0,346.0,246.74,191.23
2017,6,21,10,15,42.0,364.5,1.5,16.0,402.0,284.14,219.5
2017,6,21,10,30,58.0,405.0,1.5,16.0,458.0,324.3,249.73
2017,6,21,10,45,143.5,433.0,1.55,16.5,567.0,380.5,290.88
2017,6,21,11,0,229.0,461.0,1.6,17.0,676.0,456.5,346.78
2017,6,21,11,15,212.0,471.0,1.6,17.0,672.5,474.32,360.3
2017,6,21,11,30,195.0,481.0,1.6,17.0,669.0,490.72,372.79
2017,6,21,11,45,240.5,475.0,1.65,17.0,708.5,533.77,405.28
2017,6,21,12,0,286.0,469.0,1.7,17.0,748.0,578.99,439.07
2017,6,21,12,15,359.0,438.0,1.8,17.0,787.0,631.08,478.52
2017,6,21,12,30,432.0,407.0,1.9,17.0,826.0,689.76,522.38
2017,6,21,12,45,408.5,411.0,2.05,17.5,805.0,702.44,531.11
2017,6,21,13,0,385.0,415.0,2.2,18.0,784.0,705.64,533.54
2017,6,21,13,15,384.5,408.5,2.35,18.0,771.5,721.5,546.33
2017,6,21,13,30,384.0,402.0,2.5,18.0,759.0,735.58,557.77
2017,6,21,13,45,381.0,393.0,2.7,18.0,740.5,743.12,564.92
2017,6,21,14,0,378.0,384.0,2.9,18.0,722.0,748.61,570.7
2017,6,21,14,15,432.5,348.0,3.1,17.5,722.0,797.26,609.52
2017,6,21,14,30,487.0,312.0,3.3,17.0,722.0,830.45,637.64
2017,6,21,14,45,645.0,224.0,3.5,17.0,743.5,918.1,705.95
2017,6,21,15,0,803.0,136.0,3.7,17.0,765.0,986.95,755.56
2017,6,21,15,15,563.0,220.0,3.85,17.0,650.0,850.31,660.62
2017,6,21,15,30,323.0,304.0,4.0,17.0,535.0,674.71,529.75
2017,6,21,15,45,532.0,214.5,4.15,17.0,566.0,814.08,641.01
2017,6,21,16,0,741.0,125.0,4.3,17.0,597.0,933.63,729.51
2017,6,21,16,15,718.5,121.0,4.3,17.0,549.5,903.0,708.86
2017,6,21,16,30,696.0,117.0,4.3,17.0,502.0,869.96,687.44
2017,6,21,16,45,666.0,112.5,4.3,17.0,452.5,826.82,658.38
2017,6,21,17,0,636.0,108.0,4.3,17.0,403.0,782.05,627.67
2017,6,21,17,15,598.0,102.0,4.2,16.5,353.5,726.61,588.93
2017,6,21,17,30,560.0,96.0,4.1,16.0,304.0,670.57,548.71
2017,6,21,17,45,507.5,88.5,4.0,16.0,255.0,599.7,494.57
2017,6,21,18,0,455.0,81.0,3.9,16.0,206.0,523.75,434.59
2017,6,21,18,15,386.0,70.0,3.7,15.5,161.0,440.2,366.81
2017,6,21,18,30,317.0,59.0,3.5,15.0,116.0,360.86,299.17
2017,6,21,18,45,225.0,45.0,3.35,15.0,79.0,264.9,214.69
2017,6,21,19,0,133.0,31.0,3.2,15.0,42.0,176.81,124.54
2017,6,21,19,15,66.5,15.5,3.0,15.0,21.0,56.7,0.0
2017,6,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,5,15,68.0,19.5,2.0,15.0,26.5,15.49,0.0
2017,6,22,5,30,136.0,39.0,2.0,15.0,53.0,30.18,19.52
2017,6,22,5,45,216.0,54.0,2.0,15.5,90.5,40.8,29.9
2017,6,22,6,0,296.0,69.0,2.0,16.0,128.0,51.6,39.86
2017,6,22,6,15,201.5,92.5,1.95,16.0,138.0,68.31,54.9
2017,6,22,6,30,107.0,116.0,1.9,16.0,148.0,85.22,69.89
2017,6,22,6,45,126.0,136.0,1.85,16.5,180.5,98.69,81.46
2017,6,22,7,0,145.0,156.0,1.8,17.0,213.0,111.83,92.49
2017,6,22,7,15,164.0,178.5,1.75,17.0,251.5,126.04,104.41
2017,6,22,7,30,183.0,201.0,1.7,17.0,290.0,139.81,115.79
2017,6,22,7,45,199.5,223.0,1.7,17.0,329.5,152.85,126.43
2017,6,22,8,0,216.0,245.0,1.7,17.0,369.0,165.43,136.58
2017,6,22,8,15,270.5,258.0,1.7,17.0,426.5,162.99,134.06
2017,6,22,8,30,325.0,271.0,1.7,17.0,484.0,169.2,138.87
2017,6,22,8,45,534.5,205.0,1.7,17.5,583.5,123.15,99.7
2017,6,22,9,0,744.0,139.0,1.7,18.0,683.0,121.31,75.51
2017,6,22,9,15,757.0,141.5,1.75,18.0,721.0,167.7,99.72
2017,6,22,9,30,770.0,144.0,1.8,18.0,759.0,215.91,134.47
2017,6,22,9,45,795.5,137.5,1.9,18.0,796.0,262.68,172.48
2017,6,22,10,0,821.0,131.0,2.0,18.0,833.0,318.83,220.12
2017,6,22,10,15,568.0,274.0,2.05,18.0,767.5,365.26,267.37
2017,6,22,10,30,315.0,417.0,2.1,18.0,702.0,409.76,308.47
2017,6,22,10,45,289.5,435.0,2.2,18.0,701.5,435.5,329.81
2017,6,22,11,0,264.0,453.0,2.3,18.0,701.0,459.22,349.1
