Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,15,206.5,467.5,2.35,18.0,663.0,468.63,357.04
2017,6,22,11,30,149.0,482.0,2.4,18.0,625.0,464.02,354.01
2017,6,22,11,45,161.5,473.5,2.5,18.0,630.0,482.01,368.25
2017,6,22,12,0,174.0,465.0,2.6,18.0,635.0,500.49,382.74
2017,6,22,12,15,162.0,476.5,2.65,18.0,634.5,517.57,395.44
2017,6,22,12,30,150.0,488.0,2.7,18.0,634.0,533.86,407.43
2017,6,22,12,45,157.5,484.0,2.8,18.0,636.0,551.84,421.32
2017,6,22,13,0,165.0,480.0,2.9,18.0,638.0,569.57,435.04
2017,6,22,13,15,163.5,471.5,2.9,18.0,626.0,575.03,439.41
2017,6,22,13,30,162.0,463.0,2.9,18.0,614.0,579.32,443.03
2017,6,22,13,45,157.0,450.5,2.9,18.0,594.0,575.39,440.69
2017,6,22,14,0,152.0,438.0,2.9,18.0,574.0,570.04,437.39
2017,6,22,14,15,127.0,419.0,2.85,18.0,530.0,537.35,413.42
2017,6,22,14,30,102.0,400.0,2.8,18.0,486.0,483.01,373.54
2017,6,22,14,45,96.5,380.5,2.75,18.0,459.0,464.32,360.43
2017,6,22,15,0,91.0,361.0,2.7,18.0,432.0,444.67,346.37
2017,6,22,15,15,102.5,344.0,2.6,18.0,420.5,444.27,347.28
2017,6,22,15,30,114.0,327.0,2.5,18.0,409.0,465.31,364.09
2017,6,22,15,45,76.5,290.0,2.4,18.0,343.5,368.73,290.51
2017,6,22,16,0,39.0,253.0,2.3,18.0,278.0,293.17,231.77
2017,6,22,16,15,23.0,215.5,2.2,17.5,230.0,219.41,174.29
2017,6,22,16,30,7.0,178.0,2.1,17.0,182.0,167.08,132.53
2017,6,22,16,45,4.5,162.0,2.05,17.0,164.5,150.54,119.51
2017,6,22,17,0,2.0,146.0,2.0,17.0,147.0,134.0,106.27
2017,6,22,17,15,1.0,113.5,1.95,17.0,114.0,101.16,79.44
2017,6,22,17,30,0.0,81.0,1.9,17.0,81.0,68.63,52.45
2017,6,22,17,45,0.0,68.0,1.85,17.0,68.0,56.88,42.67
2017,6,22,18,0,0.0,55.0,1.8,17.0,55.0,45.54,33.07
2017,6,22,18,15,194.5,53.0,1.75,16.5,88.5,257.41,214.85
2017,6,22,18,30,389.0,51.0,1.7,16.0,122.0,410.39,336.32
2017,6,22,18,45,292.5,39.5,1.65,16.0,83.5,309.75,248.7
2017,6,22,19,0,196.0,28.0,1.6,16.0,45.0,214.84,152.0
2017,6,22,19,15,98.0,14.0,1.6,15.5,22.5,76.07,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,113.0,17.5,3.0,15.0,29.0,13.61,0.0
2017,6,23,5,30,226.0,35.0,2.9,15.0,58.0,27.03,16.84
2017,6,23,5,45,312.0,46.5,2.85,15.0,98.0,35.69,25.5
2017,6,23,6,0,398.0,58.0,2.8,15.0,138.0,45.99,35.07
2017,6,23,6,15,199.0,65.0,2.7,15.0,105.0,49.8,38.75
2017,6,23,6,30,0.0,72.0,2.6,15.0,72.0,58.76,46.81
2017,6,23,6,45,0.0,87.0,2.55,15.5,87.0,70.53,57.1
2017,6,23,7,0,0.0,102.0,2.5,16.0,102.0,82.22,67.11
2017,6,23,7,15,0.0,123.5,2.4,16.0,123.5,98.44,81.03
2017,6,23,7,30,0.0,145.0,2.3,16.0,145.0,114.44,94.58
2017,6,23,7,45,1.5,158.5,2.25,16.0,159.5,124.79,103.12
2017,6,23,8,0,3.0,172.0,2.2,16.0,174.0,135.05,111.52
2017,6,23,8,15,13.0,206.0,2.1,16.0,214.5,159.16,131.56
2017,6,23,8,30,23.0,240.0,2.0,16.0,255.0,182.65,150.81
2017,6,23,8,45,25.0,258.0,1.95,16.5,275.5,195.4,160.63
2017,6,23,9,0,27.0,276.0,1.9,17.0,296.0,195.23,152.11
2017,6,23,9,15,25.0,285.0,1.85,17.0,304.0,220.42,171.25
2017,6,23,9,30,23.0,294.0,1.8,17.0,312.0,230.25,178.47
2017,6,23,9,45,29.5,321.0,1.75,17.0,346.0,239.86,185.34
2017,6,23,10,0,36.0,348.0,1.7,17.0,380.0,264.66,204.13
2017,6,23,10,15,41.0,368.5,1.65,17.0,405.5,286.19,220.37
2017,6,23,10,30,46.0,389.0,1.6,17.0,431.0,308.83,237.44
2017,6,23,10,45,60.0,414.5,1.55,17.5,470.0,339.97,260.25
2017,6,23,11,0,74.0,440.0,1.5,18.0,509.0,373.44,284.57
2017,6,23,11,15,54.0,418.0,1.5,18.0,469.0,356.54,272.06
2017,6,23,11,30,34.0,396.0,1.5,18.0,429.0,336.35,257.09
2017,6,23,11,45,32.5,394.5,1.5,18.0,426.5,340.92,260.67
2017,6,23,12,0,31.0,393.0,1.5,18.0,424.0,345.26,263.94
2017,6,23,12,15,57.5,430.0,1.5,18.0,487.0,401.31,306.07
2017,6,23,12,30,84.0,467.0,1.5,18.0,550.0,461.07,350.09
2017,6,23,12,45,92.5,467.5,1.55,18.0,557.5,478.28,362.84
2017,6,23,13,0,101.0,468.0,1.6,18.0,565.0,495.83,376.17
2017,6,23,13,15,95.5,457.0,1.65,18.0,547.5,490.91,372.98
2017,6,23,13,30,90.0,446.0,1.7,18.0,530.0,484.84,369.11
2017,6,23,13,45,100.0,438.5,1.8,18.0,530.0,495.51,378.09
2017,6,23,14,0,110.0,431.0,1.9,18.0,530.0,523.0,399.1
2017,6,23,14,15,106.5,415.0,1.9,17.5,508.0,494.98,379.99
2017,6,23,14,30,103.0,399.0,1.9,17.0,486.0,482.86,372.62
2017,6,23,14,45,72.0,361.0,1.9,17.0,420.5,419.06,325.16
2017,6,23,15,0,41.0,323.0,1.9,17.0,355.0,353.19,275.42
2017,6,23,15,15,37.5,302.0,1.8,17.0,330.5,331.99,259.91
2017,6,23,15,30,34.0,281.0,1.7,17.0,306.0,310.16,243.61
2017,6,23,15,45,30.0,259.0,1.6,17.0,280.0,286.14,225.5
2017,6,23,16,0,26.0,237.0,1.5,17.0,254.0,241.77,191.32
2017,6,23,16,15,15.5,205.5,1.45,17.0,215.5,201.42,159.61
2017,6,23,16,30,5.0,174.0,1.4,17.0,177.0,160.93,127.23
2017,6,23,16,45,2.5,148.0,1.35,17.0,149.5,133.98,105.74
2017,6,23,17,0,0.0,122.0,1.3,17.0,122.0,106.93,83.81
2017,6,23,17,15,0.0,91.0,1.35,16.5,91.0,77.33,59.67
2017,6,23,17,30,0.0,60.0,1.4,16.0,60.0,49.69,36.69
2017,6,23,17,45,0.0,50.5,1.45,16.0,50.5,41.77,30.05
2017,6,23,18,0,0.0,41.0,1.5,16.0,41.0,33.87,23.31
2017,6,23,18,15,152.0,50.5,1.5,15.5,78.0,198.65,166.48
2017,6,23,18,30,304.0,60.0,1.5,15.0,115.0,352.45,290.54
2017,6,23,18,45,219.0,44.5,1.55,15.0,78.0,259.67,209.12
2017,6,23,19,0,134.0,29.0,1.6,15.0,41.0,173.54,122.86
2017,6,23,19,15,67.0,14.5,1.55,15.0,20.5,56.25,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,26.0,17.5,1.1,15.0,20.5,14.33,0.0
2017,6,24,5,30,52.0,35.0,1.1,15.0,41.0,27.69,17.38
2017,6,24,5,45,92.5,55.5,1.1,15.5,71.5,42.82,31.65
2017,6,24,6,0,133.0,76.0,1.1,16.0,102.0,57.68,45.18
2017,6,24,6,15,166.5,95.5,1.15,16.0,138.5,69.99,56.35
2017,6,24,6,30,200.0,115.0,1.2,16.0,175.0,83.05,67.95
2017,6,24,6,45,238.5,129.0,1.25,16.0,213.5,92.35,76.04
2017,6,24,7,0,277.0,143.0,1.3,16.0,252.0,101.37,83.72
2017,6,24,7,15,188.0,171.5,1.35,16.0,250.0,122.36,101.61
2017,6,24,7,30,99.0,200.0,1.4,16.0,248.0,143.97,119.74
2017,6,24,7,45,72.5,214.0,1.5,16.0,251.0,153.16,127.11
2017,6,24,8,0,46.0,228.0,1.6,16.0,254.0,162.01,134.19
2017,6,24,8,15,191.5,247.0,1.6,16.0,370.5,166.52,137.54
2017,6,24,8,30,337.0,266.0,1.6,16.0,487.0,166.88,137.42
2017,6,24,8,45,289.5,298.0,1.6,16.5,497.0,180.44,148.09
2017,6,24,9,0,242.0,330.0,1.6,17.0,507.0,207.02,156.27
2017,6,24,9,15,130.0,303.5,1.55,17.0,399.5,215.25,162.7
2017,6,24,9,30,18.0,277.0,1.5,17.0,292.0,217.76,168.74
2017,6,24,9,45,26.0,311.0,1.5,17.0,333.5,232.75,179.8
2017,6,24,10,0,34.0,345.0,1.5,17.0,375.0,262.1,202.04
2017,6,24,10,15,111.0,393.5,1.45,17.0,493.5,314.25,239.72
2017,6,24,10,30,188.0,442.0,1.4,17.0,612.0,387.01,293.24
2017,6,24,10,45,183.0,454.0,1.4,17.0,622.5,410.58,311.4
2017,6,24,11,0,178.0,466.0,1.4,17.0,633.0,433.96,329.41
2017,6,24,11,15,179.5,473.5,1.4,17.0,644.0,457.62,347.36
2017,6,24,11,30,181.0,481.0,1.4,17.0,655.0,481.64,365.35
2017,6,24,11,45,193.0,483.5,1.4,17.0,670.0,508.97,385.68
2017,6,24,12,0,205.0,486.0,1.4,17.0,685.0,537.3,406.57
2017,6,24,12,15,201.0,486.0,1.45,17.0,681.5,552.91,418.26
2017,6,24,12,30,197.0,486.0,1.5,17.0,678.0,567.71,429.39
2017,6,24,12,45,192.0,482.0,1.55,17.0,667.5,577.4,436.86
2017,6,24,13,0,187.0,478.0,1.6,17.0,657.0,585.84,443.46
2017,6,24,13,15,100.0,375.5,1.65,17.0,471.5,432.02,331.45
2017,6,24,13,30,13.0,273.0,1.7,17.0,286.0,244.83,189.15
2017,6,24,13,45,65.0,353.0,1.8,17.0,412.0,381.08,295.73
2017,6,24,14,0,117.0,433.0,1.9,17.0,538.0,531.49,407.78
2017,6,24,14,15,149.5,420.0,1.95,17.0,549.5,559.96,429.33
2017,6,24,14,30,182.0,407.0,2.0,17.0,561.0,588.58,451.88
2017,6,24,14,45,160.0,388.5,2.1,17.0,520.0,556.63,429.28
2017,6,24,15,0,138.0,370.0,2.2,17.0,479.0,522.95,405.5
2017,6,24,15,15,89.0,330.0,2.25,17.0,399.0,414.89,324.87
2017,6,24,15,30,40.0,290.0,2.3,17.0,319.0,326.16,256.66
2017,6,24,15,45,60.5,283.5,2.4,17.0,324.0,344.86,273.19
2017,6,24,16,0,81.0,277.0,2.5,17.0,329.0,363.72,289.48
2017,6,24,16,15,53.5,241.0,2.5,17.0,274.5,298.71,238.59
2017,6,24,16,30,26.0,205.0,2.5,17.0,220.0,214.44,171.5
2017,6,24,16,45,33.0,191.5,2.55,17.0,208.0,228.78,184.18
2017,6,24,17,0,40.0,178.0,2.6,17.0,196.0,224.11,181.34
2017,6,24,17,15,36.0,157.5,2.55,16.5,172.5,199.71,162.24
2017,6,24,17,30,32.0,137.0,2.5,16.0,149.0,175.01,142.58
2017,6,24,17,45,25.0,117.0,2.5,16.0,125.5,148.06,120.25
2017,6,24,18,0,18.0,97.0,2.5,16.0,102.0,108.9,87.29
2017,6,24,18,15,9.0,77.5,2.5,16.0,80.0,82.42,64.43
2017,6,24,18,30,0.0,58.0,2.5,16.0,58.0,55.81,41.24
2017,6,24,18,45,0.0,40.0,2.5,16.0,40.0,37.58,25.32
2017,6,24,19,0,0.0,22.0,2.5,16.0,22.0,18.17,7.71
2017,6,24,19,15,0.0,11.0,2.5,15.5,11.0,9.39,0.0
2017,6,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,148.5,16.0,2.6,14.0,31.0,12.87,0.0
2017,6,25,5,30,297.0,32.0,2.6,14.0,62.0,26.22,16.16
2017,6,25,5,45,386.0,42.0,2.6,14.5,104.0,33.91,23.98
2017,6,25,6,0,475.0,52.0,2.6,15.0,146.0,41.45,31.06
2017,6,25,6,15,251.5,79.0,2.6,15.0,130.5,59.73,47.53
2017,6,25,6,30,28.0,106.0,2.6,15.0,115.0,80.53,66.05
2017,6,25,6,45,35.0,126.5,2.65,15.0,139.0,94.94,78.7
2017,6,25,7,0,42.0,147.0,2.7,15.0,163.0,109.09,90.92
2017,6,25,7,15,24.5,152.5,2.75,15.0,162.5,113.76,94.7
2017,6,25,7,30,7.0,158.0,2.8,15.0,162.0,123.36,102.7
2017,6,25,7,45,12.5,179.5,2.85,15.5,186.5,139.1,115.68
2017,6,25,8,0,18.0,201.0,2.9,16.0,211.0,154.67,128.33
2017,6,25,8,15,15.5,210.0,2.95,16.0,219.5,161.79,133.95
2017,6,25,8,30,13.0,219.0,3.0,16.0,228.0,168.79,139.45
2017,6,25,8,45,16.0,238.0,3.1,16.0,249.5,182.33,150.46
2017,6,25,9,0,19.0,257.0,3.2,16.0,271.0,197.41,155.19
2017,6,25,9,15,34.0,298.0,3.3,16.0,324.5,214.29,167.29
2017,6,25,9,30,49.0,339.0,3.4,16.0,378.0,247.19,192.15
2017,6,25,9,45,74.0,371.5,3.5,16.5,433.5,279.86,216.12
2017,6,25,10,0,99.0,404.0,3.6,17.0,489.0,316.14,243.11
2017,6,25,10,15,119.5,422.5,3.7,17.0,528.5,334.29,256.99
2017,6,25,10,30,140.0,441.0,3.8,17.0,568.0,367.72,282.95
2017,6,25,10,45,165.5,452.5,3.95,17.0,606.0,401.69,309.4
2017,6,25,11,0,191.0,464.0,4.1,17.0,644.0,438.69,338.24
2017,6,25,11,15,278.5,445.5,4.2,17.0,711.5,483.98,373.67
2017,6,25,11,30,366.0,427.0,4.3,17.0,779.0,545.71,421.76
2017,6,25,11,45,378.0,423.5,4.45,17.0,789.5,577.85,447.3
2017,6,25,12,0,390.0,420.0,4.6,17.0,800.0,610.49,473.15
2017,6,25,12,15,435.5,409.5,4.65,17.0,833.0,662.87,513.5
2017,6,25,12,30,481.0,399.0,4.7,17.0,866.0,719.14,556.28
2017,6,25,12,45,473.0,395.0,4.8,17.0,851.5,739.57,572.15
2017,6,25,13,0,465.0,391.0,4.9,17.0,837.0,757.67,586.41
2017,6,25,13,15,703.5,244.0,4.9,17.0,905.5,861.59,668.73
2017,6,25,13,30,942.0,97.0,4.9,17.0,974.0,949.02,732.01
2017,6,25,13,45,941.5,94.0,4.9,17.0,953.0,973.85,749.51
2017,6,25,14,0,941.0,91.0,4.9,17.0,932.0,995.41,765.2
2017,6,25,14,15,935.5,90.5,4.85,17.0,903.5,1011.39,776.7
2017,6,25,14,30,930.0,90.0,4.8,17.0,875.0,1023.92,785.95
2017,6,25,14,45,925.0,87.0,4.8,17.0,840.5,1030.72,791.83
2017,6,25,15,0,920.0,84.0,4.8,17.0,806.0,1033.93,795.44
2017,6,25,15,15,910.0,82.5,4.75,17.0,766.0,1030.27,794.01
2017,6,25,15,30,900.0,81.0,4.7,17.0,726.0,1023.15,790.39
2017,6,25,15,45,888.5,79.0,4.7,17.0,681.5,1010.56,783.57
2017,6,25,16,0,877.0,77.0,4.7,17.0,637.0,994.73,774.61
2017,6,25,16,15,860.0,74.5,4.65,16.5,588.5,969.67,760.23
2017,6,25,16,30,843.0,72.0,4.6,16.0,540.0,941.82,743.82
2017,6,25,16,45,820.5,69.5,4.6,16.0,489.5,906.05,720.47
2017,6,25,17,0,798.0,67.0,4.6,16.0,439.0,878.78,703.06
2017,6,25,17,15,768.0,64.0,4.6,16.0,387.5,831.09,670.07
2017,6,25,17,30,738.0,61.0,4.6,16.0,336.0,782.17,635.35
2017,6,25,17,45,694.5,57.0,4.6,16.0,284.5,719.01,588.52
2017,6,25,18,0,651.0,53.0,4.6,16.0,233.0,656.1,540.02
2017,6,25,18,15,589.0,47.0,4.55,15.5,185.0,576.08,476.46
2017,6,25,18,30,527.0,41.0,4.5,15.0,137.0,505.53,417.26
2017,6,25,18,45,426.5,33.0,4.5,15.0,95.0,401.31,326.67
2017,6,25,19,0,326.0,25.0,4.5,15.0,53.0,305.47,222.25
2017,6,25,19,15,163.0,12.5,4.45,15.0,26.5,146.14,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,5,15,164.5,15.0,3.0,15.0,31.5,12.05,0.0
2017,6,26,5,30,329.0,30.0,3.0,15.0,63.0,24.58,14.66
2017,6,26,5,45,422.5,38.0,3.05,15.0,105.5,30.7,21.11
2017,6,26,6,0,516.0,46.0,3.1,15.0,148.0,36.78,26.92
2017,6,26,6,15,575.5,52.0,3.1,15.0,196.5,41.0,30.93
2017,6,26,6,30,635.0,58.0,3.1,15.0,245.0,45.19,34.76
2017,6,26,6,45,676.0,62.5,3.1,15.0,295.5,52.26,41.04
2017,6,26,7,0,717.0,67.0,3.1,15.0,346.0,55.3,43.64
2017,6,26,7,15,535.0,120.5,3.1,15.0,345.0,85.53,70.11
2017,6,26,7,30,353.0,174.0,3.1,15.0,344.0,120.34,100.17
2017,6,26,7,45,587.0,127.0,3.1,15.5,446.0,85.32,69.26
2017,6,26,8,0,821.0,80.0,3.1,16.0,548.0,71.36,56.82
2017,6,26,8,15,838.0,82.5,3.1,16.0,595.5,73.03,58.08
2017,6,26,8,30,855.0,85.0,3.1,16.0,643.0,74.56,59.23
2017,6,26,8,45,868.5,87.0,3.1,16.5,687.0,75.59,59.82
2017,6,26,9,0,882.0,89.0,3.1,17.0,731.0,105.72,61.72
2017,6,26,9,15,892.0,90.5,3.1,17.0,770.5,157.58,87.4
2017,6,26,9,30,902.0,92.0,3.1,17.0,810.0,210.77,125.66
2017,6,26,9,45,907.5,94.5,3.15,17.0,843.0,264.77,170.79
2017,6,26,10,0,913.0,97.0,3.2,17.0,876.0,319.25,218.94
2017,6,26,10,15,919.0,98.0,3.25,17.0,904.0,373.17,267.35
2017,6,26,10,30,925.0,99.0,3.3,17.0,932.0,427.19,315.46
2017,6,26,10,45,929.0,100.0,3.4,17.0,953.5,480.24,362.04
2017,6,26,11,0,933.0,101.0,3.5,17.0,975.0,532.78,407.12
2017,6,26,11,15,936.0,101.5,3.6,17.0,989.0,583.72,449.89
2017,6,26,11,30,939.0,102.0,3.7,17.0,1003.0,633.67,490.86
2017,6,26,11,45,940.0,102.0,3.85,17.5,1010.0,680.82,527.99
2017,6,26,12,0,941.0,102.0,4.0,18.0,1017.0,726.47,563.1
2017,6,26,12,15,941.0,102.0,4.15,18.0,1016.5,769.72,596.82
2017,6,26,12,30,941.0,102.0,4.3,18.0,1016.0,811.04,626.82
2017,6,26,12,45,938.0,103.0,4.5,18.0,1007.5,848.63,654.75
2017,6,26,13,0,935.0,104.0,4.7,18.0,999.0,883.67,680.94
2017,6,26,13,15,932.0,103.5,4.8,18.0,983.5,914.6,703.61
2017,6,26,13,30,929.0,103.0,4.9,18.0,968.0,942.56,724.29
2017,6,26,13,45,925.5,101.5,5.0,18.0,946.0,965.98,741.89
2017,6,26,14,0,922.0,100.0,5.1,18.0,924.0,986.12,757.37
2017,6,26,14,15,915.5,99.0,5.1,17.5,895.0,1000.54,769.73
2017,6,26,14,30,909.0,98.0,5.1,17.0,866.0,1011.5,779.89
2017,6,26,14,45,902.0,96.0,5.15,17.0,831.5,1017.42,785.62
2017,6,26,15,0,895.0,94.0,5.2,17.0,797.0,1019.85,789.09
2017,6,26,15,15,884.5,92.5,5.2,17.0,757.0,1015.85,787.85
2017,6,26,15,30,874.0,91.0,5.2,17.0,717.0,1008.48,784.42
2017,6,26,15,45,861.5,88.0,5.25,17.0,672.5,994.01,776.5
2017,6,26,16,0,849.0,85.0,5.3,17.0,628.0,976.35,766.42
2017,6,26,16,15,831.0,82.5,5.35,17.0,580.0,950.78,750.65
2017,6,26,16,30,813.0,80.0,5.4,17.0,532.0,933.82,741.1
2017,6,26,16,45,790.0,77.0,5.5,17.0,482.0,897.35,717.41
2017,6,26,17,0,767.0,74.0,5.6,17.0,432.0,858.77,691.78
2017,6,26,17,15,735.5,70.5,5.6,16.5,380.5,809.69,658.39
2017,6,26,17,30,704.0,67.0,5.6,16.0,329.0,759.45,623.1
2017,6,26,17,45,659.5,62.0,5.7,16.0,278.5,694.93,574.54
2017,6,26,18,0,615.0,57.0,5.8,16.0,228.0,636.78,529.1
2017,6,26,18,15,551.0,51.0,5.65,16.0,180.5,557.03,463.51
2017,6,26,18,30,487.0,45.0,5.5,16.0,133.0,480.27,397.73
2017,6,26,18,45,384.0,36.0,5.4,16.0,92.0,374.18,305.11
2017,6,26,19,0,281.0,27.0,5.3,16.0,51.0,276.55,201.0
2017,6,26,19,15,140.5,13.5,5.1,15.5,25.5,133.14,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,171.5,14.0,3.65,15.0,31.5,11.22,0.0
2017,6,27,5,30,343.0,28.0,3.8,15.0,63.0,22.9,13.21
2017,6,27,5,45,435.5,36.0,3.95,15.0,105.5,29.1,19.7
2017,6,27,6,0,528.0,44.0,4.1,15.0,148.0,35.25,25.56
2017,6,27,6,15,276.0,74.0,4.1,15.0,129.5,54.41,42.81
2017,6,27,6,30,24.0,104.0,4.1,15.0,111.0,79.18,64.88
2017,6,27,6,45,29.0,124.0,4.1,15.5,134.0,93.29,77.14
2017,6,27,7,0,34.0,144.0,4.1,16.0,157.0,107.15,88.95
2017,6,27,7,15,133.0,168.5,4.1,16.0,231.0,119.89,99.76
2017,6,27,7,30,232.0,193.0,4.1,16.0,305.0,129.77,107.95
2017,6,27,7,45,265.0,211.0,4.15,16.0,352.0,139.72,116.14
2017,6,27,8,0,298.0,229.0,4.2,16.0,399.0,149.24,123.9
2017,6,27,8,15,336.5,242.0,4.2,16.0,449.5,155.73,129.02
2017,6,27,8,30,375.0,255.0,4.2,16.0,500.0,161.9,133.86
2017,6,27,8,45,376.0,275.0,4.2,16.0,535.0,170.62,140.85
2017,6,27,9,0,377.0,295.0,4.2,16.0,570.0,194.98,145.66
2017,6,27,9,15,399.5,303.0,4.25,16.0,608.5,216.15,154.48
2017,6,27,9,30,422.0,311.0,4.3,16.0,647.0,252.56,180.41
2017,6,27,9,45,386.0,343.0,4.35,16.5,660.5,304.51,223.29
2017,6,27,10,0,350.0,375.0,4.4,17.0,674.0,341.64,255.02
2017,6,27,10,15,639.5,234.5,4.45,17.0,801.5,359.7,264.55
2017,6,27,10,30,929.0,94.0,4.5,17.0,929.0,424.37,314.71
2017,6,27,10,45,932.0,95.0,4.6,17.0,950.5,477.16,361.62
2017,6,27,11,0,935.0,96.0,4.7,17.0,972.0,529.32,407.03
2017,6,27,11,15,608.5,279.0,4.75,17.0,852.0,533.31,413.42
2017,6,27,11,30,282.0,462.0,4.8,17.0,732.0,520.74,403.28
2017,6,27,11,45,313.5,453.5,4.85,17.0,756.5,558.5,433.14
2017,6,27,12,0,345.0,445.0,4.9,17.0,781.0,598.42,464.32
2017,6,27,12,15,643.5,272.0,4.95,17.0,897.0,700.51,547.03
2017,6,27,12,30,942.0,99.0,5.0,17.0,1013.0,808.65,631.95
2017,6,27,12,45,630.5,277.0,5.1,17.0,886.5,764.29,595.57
2017,6,27,13,0,319.0,455.0,5.2,17.0,760.0,683.56,529.79
2017,6,27,13,15,437.0,398.0,5.3,17.0,809.0,764.69,593.73
2017,6,27,13,30,555.0,341.0,5.4,17.0,858.0,843.44,654.89
2017,6,27,13,45,730.5,224.0,5.55,17.0,887.5,922.64,718.28
2017,6,27,14,0,906.0,107.0,5.7,17.0,917.0,977.57,758.73
2017,6,27,14,15,740.5,193.5,5.75,16.5,841.5,947.19,739.4
2017,6,27,14,30,575.0,280.0,5.8,16.0,766.0,883.86,693.78
2017,6,27,14,45,382.0,325.0,5.9,16.0,642.5,731.52,578.94
2017,6,27,15,0,189.0,370.0,6.0,16.0,519.0,574.26,456.23
2017,6,27,15,15,311.5,319.0,6.05,16.0,549.0,672.21,536.61
2017,6,27,15,30,434.0,268.0,6.1,16.0,579.0,768.79,614.2
2017,6,27,15,45,343.5,272.0,6.15,16.0,508.5,664.14,534.42
2017,6,27,16,0,253.0,276.0,6.2,16.0,438.0,581.31,469.9
2017,6,27,16,15,207.5,258.0,6.25,16.0,384.0,495.71,403.91
2017,6,27,16,30,162.0,240.0,6.3,16.0,330.0,432.47,353.97
2017,6,27,16,45,117.0,214.0,6.35,16.0,276.0,359.86,295.64
2017,6,27,17,0,72.0,188.0,6.4,16.0,222.0,267.66,220.22
2017,6,27,17,15,36.0,144.5,6.4,15.5,161.5,182.77,149.85
2017,6,27,17,30,0.0,101.0,6.4,15.0,101.0,89.3,70.39
2017,6,27,17,45,0.0,85.5,6.45,15.0,85.5,75.18,58.58
2017,6,27,18,0,0.0,70.0,6.5,15.0,70.0,60.89,46.4
2017,6,27,18,15,232.5,58.5,6.45,14.5,100.5,297.66,253.01
2017,6,27,18,30,465.0,47.0,6.4,14.0,131.0,465.96,391.12
2017,6,27,18,45,366.0,37.5,6.35,14.0,91.0,362.9,299.18
2017,6,27,19,0,267.0,28.0,6.3,14.0,51.0,267.91,196.75
2017,6,27,19,15,133.5,14.0,6.2,14.0,25.5,129.41,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,3.5,4.4,14.0,3.5,2.87,0.0
2017,6,28,5,30,0.0,7.0,4.4,14.0,7.0,5.74,0.0
2017,6,28,5,45,0.0,12.0,4.4,14.0,12.0,9.86,2.97
2017,6,28,6,0,0.0,17.0,4.4,14.0,17.0,13.98,6.79
2017,6,28,6,15,0.0,22.5,4.4,14.0,22.5,18.53,10.96
2017,6,28,6,30,0.0,28.0,4.4,14.0,28.0,23.08,15.1
2017,6,28,6,45,0.0,34.0,4.4,14.5,34.0,28.06,19.52
2017,6,28,7,0,0.0,40.0,4.4,15.0,40.0,33.05,23.87
2017,6,28,7,15,0.0,54.5,4.45,15.0,54.5,45.12,34.5
2017,6,28,7,30,0.0,69.0,4.5,15.0,69.0,57.23,45.05
2017,6,28,7,45,0.0,75.5,4.6,15.0,75.5,62.68,49.67
2017,6,28,8,0,0.0,82.0,4.7,15.0,82.0,68.14,54.27
2017,6,28,8,15,0.0,105.0,4.75,15.0,105.0,86.67,70.19
2017,6,28,8,30,0.0,128.0,4.8,15.0,128.0,104.36,85.25
2017,6,28,8,45,0.0,129.5,4.85,15.5,129.5,105.71,85.99
2017,6,28,9,0,0.0,131.0,4.9,16.0,131.0,107.11,82.95
2017,6,28,9,15,1.0,147.0,5.0,16.0,148.0,119.76,93.04
2017,6,28,9,30,2.0,163.0,5.1,16.0,165.0,132.58,103.21
2017,6,28,9,45,5.5,196.0,5.2,16.0,201.5,158.99,124.22
2017,6,28,10,0,9.0,229.0,5.3,16.0,238.0,185.85,145.49
2017,6,28,10,15,11.5,253.5,5.4,16.0,264.5,206.63,161.87
2017,6,28,10,30,14.0,278.0,5.5,16.0,291.0,227.94,178.65
2017,6,28,10,45,27.0,337.0,5.6,16.0,362.5,271.24,212.63
2017,6,28,11,0,40.0,396.0,5.7,16.0,434.0,325.2,254.79
2017,6,28,11,15,36.5,393.5,5.8,16.0,428.5,328.6,257.49
2017,6,28,11,30,33.0,391.0,5.9,16.0,423.0,331.47,259.83
2017,6,28,11,45,48.5,420.5,6.0,16.0,468.0,370.72,290.63
2017,6,28,12,0,64.0,450.0,6.1,16.0,513.0,412.59,323.32
2017,6,28,12,15,181.5,456.5,6.15,16.0,633.0,514.2,403.79
2017,6,28,12,30,299.0,463.0,6.2,16.0,753.0,628.69,492.94
2017,6,28,12,45,242.0,470.5,6.3,16.0,704.0,612.31,479.88
2017,6,28,13,0,185.0,478.0,6.4,16.0,655.0,583.27,457.41
2017,6,28,13,15,158.5,469.0,6.4,16.0,619.0,567.23,445.25
2017,6,28,13,30,132.0,460.0,6.4,16.0,583.0,548.44,430.83
2017,6,28,13,45,135.0,448.5,6.45,16.0,572.0,552.11,434.48
2017,6,28,14,0,138.0,437.0,6.5,16.0,561.0,554.87,437.44
2017,6,28,14,15,132.0,421.0,6.55,16.0,536.5,543.48,429.41
2017,6,28,14,30,126.0,405.0,6.6,16.0,512.0,530.72,420.38
2017,6,28,14,45,119.5,386.0,6.65,16.0,484.5,513.04,407.57
2017,6,28,15,0,113.0,367.0,6.7,16.0,457.0,494.09,393.75
2017,6,28,15,15,122.5,348.5,6.75,16.0,441.0,490.83,392.71
2017,6,28,15,30,132.0,330.0,6.8,16.0,425.0,486.7,391.0
2017,6,28,15,45,118.5,306.5,6.85,16.0,387.5,452.36,364.86
2017,6,28,16,0,105.0,283.0,6.9,16.0,350.0,395.01,320.44
2017,6,28,16,15,62.0,240.0,6.9,15.5,279.0,305.94,249.05
2017,6,28,16,30,19.0,197.0,6.9,15.0,208.0,198.83,161.09
2017,6,28,16,45,14.0,176.5,6.95,15.0,184.5,175.17,141.94
2017,6,28,17,0,9.0,156.0,7.0,15.0,161.0,151.42,122.44
2017,6,28,17,15,8.0,141.0,6.95,15.0,145.0,137.53,111.17
2017,6,28,17,30,7.0,126.0,6.9,15.0,129.0,123.7,99.79
2017,6,28,17,45,3.5,107.5,6.9,15.0,109.0,103.52,82.75
2017,6,28,18,0,0.0,89.0,6.9,15.0,89.0,83.24,65.39
2017,6,28,18,15,204.5,72.0,6.85,14.5,109.0,275.4,233.77
2017,6,28,18,30,409.0,55.0,6.8,14.0,129.0,431.56,363.37
2017,6,28,18,45,307.0,43.0,6.75,14.0,89.0,322.87,266.24
2017,6,28,19,0,205.0,31.0,6.7,14.0,49.0,227.46,166.45
2017,6,28,19,15,102.5,15.5,6.6,14.0,24.5,108.12,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,125.0,17.5,5.35,14.0,29.5,13.64,0.0
2017,6,29,5,30,250.0,35.0,5.3,14.0,59.0,27.13,16.59
2017,6,29,5,45,352.0,45.0,5.3,14.0,101.5,36.51,26.2
2017,6,29,6,0,454.0,55.0,5.3,14.0,144.0,43.99,33.37
2017,6,29,6,15,519.5,62.5,5.2,14.0,192.0,49.06,38.2
2017,6,29,6,30,585.0,70.0,5.1,14.0,240.0,54.06,42.8
2017,6,29,6,45,292.5,69.0,5.05,14.5,154.0,49.66,38.79
2017,6,29,7,0,0.0,68.0,5.0,15.0,68.0,56.37,44.58
2017,6,29,7,15,0.0,82.5,5.0,15.0,82.5,68.25,54.94
2017,6,29,7,30,0.0,97.0,5.0,15.0,97.0,79.67,64.77
2017,6,29,7,45,0.0,114.0,5.0,15.0,114.0,92.84,76.05
2017,6,29,8,0,0.0,131.0,5.0,15.0,131.0,105.85,87.08
2017,6,29,8,15,1.0,153.5,5.0,15.0,154.0,122.69,101.32
2017,6,29,8,30,2.0,176.0,5.0,15.0,177.0,139.25,115.21
2017,6,29,8,45,4.5,191.0,5.05,15.5,194.5,150.38,124.14
2017,6,29,9,0,7.0,206.0,5.1,16.0,212.0,162.11,127.55
2017,6,29,9,15,9.0,222.5,5.1,16.0,230.0,175.78,138.07
2017,6,29,9,30,11.0,239.0,5.1,16.0,248.0,189.82,148.92
2017,6,29,9,45,14.0,262.5,5.2,16.0,274.5,209.46,164.27
2017,6,29,10,0,17.0,286.0,5.3,16.0,301.0,229.69,180.09
2017,6,29,10,15,33.5,339.5,5.35,16.0,370.0,264.07,206.69
2017,6,29,10,30,50.0,393.0,5.4,16.0,439.0,312.2,244.13
2017,6,29,10,45,45.0,394.0,5.5,16.0,436.0,318.62,249.32
2017,6,29,11,0,40.0,395.0,5.6,16.0,433.0,324.37,253.99
2017,6,29,11,15,36.0,391.5,5.65,16.0,426.5,326.76,255.96
2017,6,29,11,30,32.0,388.0,5.7,16.0,420.0,328.51,257.4
2017,6,29,11,45,33.0,390.0,5.8,16.0,423.0,337.14,264.26
2017,6,29,12,0,34.0,392.0,5.9,16.0,426.0,345.92,271.24
2017,6,29,12,15,94.5,439.5,6.0,16.0,532.0,435.02,341.5
2017,6,29,12,30,155.0,487.0,6.1,16.0,638.0,535.24,419.29
2017,6,29,12,45,122.0,474.0,6.25,16.0,592.5,513.36,402.33
2017,6,29,13,0,89.0,461.0,6.4,16.0,547.0,478.7,375.73
2017,6,29,13,15,122.5,461.5,6.5,16.0,577.0,528.96,415.65
2017,6,29,13,30,156.0,462.0,6.6,16.0,607.0,571.73,449.67
2017,6,29,13,45,189.0,447.5,6.75,16.0,619.5,601.02,473.75
2017,6,29,14,0,222.0,433.0,6.9,16.0,632.0,630.6,498.19
2017,6,29,14,15,168.0,418.0,6.95,16.0,565.5,575.28,455.38
2017,6,29,14,30,114.0,403.0,7.0,16.0,499.0,516.71,409.69
2017,6,29,14,45,80.0,366.5,7.1,16.0,433.0,432.47,344.46
2017,6,29,15,0,46.0,330.0,7.2,16.0,367.0,365.4,291.5
2017,6,29,15,15,65.0,325.0,7.25,15.5,374.0,384.73,308.95
2017,6,29,15,30,84.0,320.0,7.3,15.0,381.0,404.4,326.68
2017,6,29,15,45,80.5,298.0,7.35,15.0,353.0,381.69,309.44
2017,6,29,16,0,77.0,276.0,7.4,15.0,325.0,358.29,291.6
2017,6,29,16,15,47.5,236.0,7.4,15.0,265.5,286.6,233.46
2017,6,29,16,30,18.0,196.0,7.4,15.0,206.0,196.76,159.44
2017,6,29,16,45,9.0,164.0,7.45,15.0,169.0,156.92,126.62
2017,6,29,17,0,0.0,132.0,7.5,15.0,132.0,117.14,93.38
2017,6,29,17,15,0.0,110.0,7.5,14.5,110.0,96.46,76.44
2017,6,29,17,30,0.0,88.0,7.5,14.0,88.0,75.64,59.11
2017,6,29,17,45,0.0,74.5,7.55,14.0,74.5,63.45,48.8
2017,6,29,18,0,0.0,61.0,7.6,14.0,61.0,51.16,38.27
2017,6,29,18,15,226.5,55.5,7.5,14.0,97.0,288.13,245.83
2017,6,29,18,30,453.0,50.0,7.4,14.0,133.0,460.7,387.9
2017,6,29,18,45,350.0,40.0,7.35,14.0,92.0,354.2,292.62
2017,6,29,19,0,247.0,30.0,7.3,14.0,51.0,255.8,188.04
2017,6,29,19,15,123.5,15.0,7.2,14.0,25.5,120.98,0.0
2017,6,29,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,151.5,15.5,5.5,14.0,30.0,12.54,0.0
2017,6,30,5,30,303.0,31.0,5.5,14.0,60.0,25.52,15.17
2017,6,30,5,45,401.5,39.5,5.55,14.0,102.5,31.99,22.24
2017,6,30,6,0,500.0,48.0,5.6,14.0,145.0,38.43,28.44
2017,6,30,6,15,250.0,50.5,5.6,14.0,99.0,37.58,27.97
2017,6,30,6,30,0.0,53.0,5.6,14.0,53.0,43.86,33.69
2017,6,30,6,45,0.0,64.0,5.6,14.0,64.0,53.03,41.88
2017,6,30,7,0,0.0,75.0,5.6,14.0,75.0,62.09,49.85
2017,6,30,7,15,0.0,97.5,5.6,14.0,97.5,79.53,65.14
2017,6,30,7,30,0.0,120.0,5.6,14.0,120.0,96.64,79.97
2017,6,30,7,45,0.0,124.0,5.7,14.5,124.0,100.19,82.63
2017,6,30,8,0,0.0,128.0,5.8,15.0,128.0,103.64,85.19
2017,6,30,8,15,0.0,130.5,5.85,15.0,130.5,105.9,86.88
2017,6,30,8,30,0.0,133.0,5.9,15.0,133.0,108.09,88.5
2017,6,30,8,45,1.5,155.5,5.95,15.0,156.5,125.02,102.8
2017,6,30,9,0,3.0,178.0,6.0,15.0,180.0,142.05,111.9
2017,6,30,9,15,7.5,212.0,6.05,15.0,218.0,168.16,132.65
2017,6,30,9,30,12.0,246.0,6.1,15.0,256.0,194.88,153.72
2017,6,30,9,45,10.5,235.0,6.15,15.5,244.0,188.84,148.39
2017,6,30,10,0,9.0,224.0,6.2,16.0,232.0,182.06,142.57
2017,6,30,10,15,11.0,244.0,6.2,16.0,254.0,199.28,156.19
2017,6,30,10,30,13.0,264.0,6.2,16.0,276.0,216.93,170.12
2017,6,30,10,45,21.5,318.0,6.25,16.0,338.5,263.56,206.91
2017,6,30,11,0,30.0,372.0,6.3,16.0,401.0,303.02,237.82
2017,6,30,11,15,29.5,375.0,6.35,16.0,403.5,311.04,244.11
2017,6,30,11,30,29.0,378.0,6.4,16.0,406.0,319.09,250.46
2017,6,30,11,45,26.0,369.0,6.45,16.0,394.5,316.24,248.28
2017,6,30,12,0,23.0,360.0,6.5,16.0,383.0,312.73,245.58
2017,6,30,12,15,24.0,364.5,6.6,16.0,388.5,320.32,251.67
2017,6,30,12,30,25.0,369.0,6.7,16.0,394.0,332.56,261.4
2017,6,30,12,45,40.5,401.0,6.85,16.0,440.5,378.11,297.5
2017,6,30,13,0,56.0,433.0,7.0,16.0,487.0,426.07,335.3
2017,6,30,13,15,72.5,439.0,7.1,16.0,508.0,453.57,357.35
2017,6,30,13,30,89.0,445.0,7.2,16.0,529.0,482.2,380.35
2017,6,30,13,45,140.5,441.0,7.35,16.0,569.0,549.74,434.44
2017,6,30,14,0,192.0,437.0,7.5,16.0,609.0,605.9,479.68
2017,6,30,14,15,156.5,420.5,7.55,16.0,558.0,566.53,449.26
2017,6,30,14,30,121.0,404.0,7.6,16.0,507.0,524.58,416.76
2017,6,30,14,45,137.5,388.0,7.7,16.0,500.0,533.03,425.0
2017,6,30,15,0,154.0,372.0,7.8,16.0,493.0,540.84,432.74
2017,6,30,15,15,173.0,350.5,7.8,15.5,480.0,544.32,438.1
2017,6,30,15,30,192.0,329.0,7.8,15.0,467.0,546.67,442.72
2017,6,30,15,45,159.5,307.5,7.8,15.0,417.0,495.26,402.48
2017,6,30,16,0,127.0,286.0,7.8,15.0,367.0,442.87,361.08
2017,6,30,16,15,192.5,257.5,7.75,15.0,370.0,479.99,394.58
2017,6,30,16,30,258.0,229.0,7.7,15.0,373.0,536.32,442.85
2017,6,30,16,45,287.5,201.0,7.7,15.0,347.5,531.97,442.02
2017,6,30,17,0,317.0,173.0,7.7,15.0,322.0,524.58,438.84
2017,6,30,17,15,259.5,158.5,7.65,14.5,270.5,450.17,378.97
2017,6,30,17,30,202.0,144.0,7.6,14.0,219.0,377.56,319.27
2017,6,30,17,45,180.0,125.5,7.55,14.0,185.0,314.67,267.18
2017,6,30,18,0,158.0,107.0,7.5,14.0,151.0,271.74,230.5
2017,6,30,18,15,284.0,80.5,7.45,14.0,139.5,372.95,316.9
2017,6,30,18,30,410.0,54.0,7.4,14.0,128.0,431.67,363.79
2017,6,30,18,45,310.0,42.0,7.35,14.0,88.0,326.58,269.59
2017,6,30,19,0,210.0,30.0,7.3,14.0,48.0,229.2,167.9
2017,6,30,19,15,105.0,15.0,7.25,13.5,24.0,108.83,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,6.5,7.25,14.0,6.5,5.33,0.0
2017,7,1,5,30,0.0,13.0,7.2,14.0,13.0,10.69,3.03
2017,7,1,5,45,0.0,23.0,7.2,14.0,23.0,18.96,10.87
2017,7,1,6,0,0.0,33.0,7.2,14.0,33.0,27.24,18.52
2017,7,1,6,15,0.0,45.0,7.15,14.0,45.0,37.21,27.62
2017,7,1,6,30,0.0,57.0,7.1,14.0,57.0,47.2,36.66
2017,7,1,6,45,0.0,69.5,7.05,14.0,69.5,57.41,45.78
2017,7,1,7,0,0.0,82.0,7.0,14.0,82.0,67.38,54.56
2017,7,1,7,15,0.0,82.5,7.0,14.0,82.5,68.23,55.15
2017,7,1,7,30,0.0,83.0,7.0,14.0,83.0,68.93,55.58
2017,7,1,7,45,0.0,103.0,7.0,14.0,103.0,84.57,69.14
2017,7,1,8,0,0.0,123.0,7.0,14.0,123.0,99.94,82.34
2017,7,1,8,15,0.0,114.5,7.05,14.0,114.5,93.9,76.81
2017,7,1,8,30,0.0,106.0,7.1,14.0,106.0,87.59,71.09
2017,7,1,8,45,5.0,164.0,7.15,14.0,168.0,131.24,108.64
2017,7,1,9,0,10.0,222.0,7.2,14.0,230.0,173.18,137.8
2017,7,1,9,15,8.5,215.5,7.2,14.0,222.5,170.7,135.29
2017,7,1,9,30,7.0,209.0,7.2,14.0,215.0,167.53,132.46
2017,7,1,9,45,9.5,229.5,7.25,14.5,237.5,184.58,145.72
2017,7,1,10,0,12.0,250.0,7.3,15.0,260.0,202.1,159.31
2017,7,1,10,15,11.5,250.0,7.35,15.0,260.0,203.9,160.65
2017,7,1,10,30,11.0,250.0,7.4,15.0,260.0,205.53,161.88
2017,7,1,10,45,15.0,286.0,7.45,15.0,300.0,236.52,186.58
2017,7,1,11,0,19.0,322.0,7.5,15.0,340.0,268.35,211.84
2017,7,1,11,15,15.5,290.5,7.55,15.0,306.0,244.73,193.02
2017,7,1,11,30,12.0,259.0,7.6,15.0,272.0,219.77,173.12
2017,7,1,11,45,25.0,334.0,7.7,15.0,359.0,288.07,227.66
2017,7,1,12,0,38.0,409.0,7.8,15.0,446.0,362.01,286.07
2017,7,1,12,15,32.0,390.5,7.8,15.0,421.5,349.61,276.26
2017,7,1,12,30,26.0,372.0,7.8,15.0,397.0,335.78,265.42
2017,7,1,12,45,27.5,374.5,7.85,15.0,401.5,344.72,272.68
2017,7,1,13,0,29.0,377.0,7.9,15.0,406.0,353.74,280.01
2017,7,1,13,15,24.5,352.5,7.9,15.0,376.5,333.17,263.92
2017,7,1,13,30,20.0,328.0,7.9,15.0,347.0,299.34,237.31
2017,7,1,13,45,40.0,365.0,7.9,15.0,401.5,368.82,293.2
2017,7,1,14,0,60.0,402.0,7.9,15.0,456.0,429.28,341.52
2017,7,1,14,15,60.0,388.5,7.85,15.0,441.0,422.44,336.58
2017,7,1,14,30,60.0,375.0,7.8,15.0,426.0,415.02,331.34
2017,7,1,14,45,58.5,358.0,7.8,15.0,406.0,401.93,321.65
2017,7,1,15,0,57.0,341.0,7.8,15.0,386.0,388.21,311.47
2017,7,1,15,15,58.5,324.0,7.7,15.0,368.0,376.97,303.33
2017,7,1,15,30,60.0,307.0,7.6,15.0,350.0,365.25,294.82
2017,7,1,15,45,45.0,275.5,7.55,15.0,307.0,319.75,258.6
2017,7,1,16,0,30.0,244.0,7.5,15.0,264.0,273.43,221.35
2017,7,1,16,15,28.0,225.0,7.4,15.0,242.0,254.05,206.22
2017,7,1,16,30,26.0,206.0,7.3,15.0,220.0,215.42,175.16
2017,7,1,16,45,15.5,178.5,7.25,15.0,186.5,178.79,145.03
2017,7,1,17,0,5.0,151.0,7.2,15.0,153.0,142.12,114.5
2017,7,1,17,15,2.5,125.5,7.1,14.5,126.5,115.23,92.38
2017,7,1,17,30,0.0,100.0,7.0,14.0,100.0,88.21,69.78
2017,7,1,17,45,0.0,84.0,6.95,14.0,84.0,73.54,57.41
2017,7,1,18,0,0.0,68.0,6.9,14.0,68.0,58.67,44.69
2017,7,1,18,15,186.5,62.0,6.85,14.0,96.0,245.15,208.62
2017,7,1,18,30,373.0,56.0,6.8,14.0,124.0,401.3,338.42
2017,7,1,18,45,273.5,43.5,6.75,14.0,85.0,299.25,246.52
2017,7,1,19,0,174.0,31.0,6.7,14.0,46.0,206.08,150.02
2017,7,1,19,15,87.0,15.5,6.65,14.0,23.0,98.01,0.0
2017,7,1,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,2,5,15,111.5,16.0,4.2,14.0,26.5,12.47,0.0
2017,7,2,5,30,223.0,32.0,4.1,14.0,53.0,24.8,14.39
2017,7,2,5,45,323.5,42.5,4.0,14.0,93.5,34.34,24.26
2017,7,2,6,0,424.0,53.0,3.9,14.0,134.0,42.25,31.81
2017,7,2,6,15,212.0,52.0,3.75,14.0,92.5,38.4,28.71
2017,7,2,6,30,0.0,51.0,3.6,14.0,51.0,42.19,32.22
2017,7,2,6,45,0.0,62.5,3.45,14.0,62.5,51.78,40.78
2017,7,2,7,0,0.0,74.0,3.3,14.0,74.0,61.3,49.17
2017,7,2,7,15,0.0,104.0,3.15,14.0,104.0,84.28,69.32
2017,7,2,7,30,0.0,134.0,3.0,14.0,134.0,106.58,88.59
2017,7,2,7,45,12.0,170.5,2.9,14.5,177.5,132.89,110.87
2017,7,2,8,0,24.0,207.0,2.8,15.0,221.0,158.42,132.09
2017,7,2,8,15,20.0,215.0,2.65,15.0,227.0,164.94,137.13
2017,7,2,8,30,16.0,223.0,2.5,15.0,233.0,171.3,142.05
2017,7,2,8,45,14.5,229.5,2.45,15.0,239.0,176.58,146.08
2017,7,2,9,0,13.0,236.0,2.4,15.0,245.0,182.71,144.03
2017,7,2,9,15,31.0,286.0,2.35,15.0,310.0,206.12,161.34
