Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,30,49.0,336.0,2.3,15.0,375.0,244.31,190.14
2017,7,2,9,45,178.5,361.0,2.3,15.5,511.5,281.8,213.4
2017,7,2,10,0,308.0,386.0,2.3,16.0,648.0,334.26,249.7
2017,7,2,10,15,186.5,397.5,2.3,16.0,558.0,339.03,258.42
2017,7,2,10,30,65.0,409.0,2.3,16.0,468.0,327.87,253.23
2017,7,2,10,45,124.0,436.0,2.35,16.0,551.5,371.23,285.98
2017,7,2,11,0,183.0,463.0,2.4,16.0,635.0,431.96,331.93
2017,7,2,11,15,125.5,454.5,2.45,16.0,573.0,413.44,318.63
2017,7,2,11,30,68.0,446.0,2.5,16.0,511.0,392.64,303.19
2017,7,2,11,45,71.0,452.5,2.55,16.0,521.0,409.03,315.93
2017,7,2,12,0,74.0,459.0,2.6,16.0,531.0,425.91,328.83
2017,7,2,12,15,90.5,468.0,2.6,16.0,556.0,454.96,350.97
2017,7,2,12,30,107.0,477.0,2.6,16.0,581.0,485.62,374.18
2017,7,2,12,45,80.5,453.5,2.65,16.0,532.0,455.28,351.42
2017,7,2,13,0,54.0,430.0,2.7,16.0,483.0,421.54,326.1
2017,7,2,13,15,82.5,442.0,2.75,16.0,520.5,464.78,359.81
2017,7,2,13,30,111.0,454.0,2.8,16.0,558.0,523.4,404.24
2017,7,2,13,45,85.0,427.5,2.85,16.0,506.0,470.08,364.44
2017,7,2,14,0,59.0,401.0,2.9,16.0,454.0,427.29,332.42
2017,7,2,14,15,92.0,403.0,2.95,16.0,482.5,468.0,365.0
2017,7,2,14,30,125.0,405.0,3.0,16.0,511.0,529.41,412.31
2017,7,2,14,45,109.0,383.5,3.05,16.0,473.0,479.32,375.21
2017,7,2,15,0,93.0,362.0,3.1,16.0,435.0,447.19,351.59
2017,7,2,15,15,113.5,346.0,3.15,16.0,430.5,478.74,377.24
2017,7,2,15,30,134.0,330.0,3.2,16.0,426.0,488.61,386.45
2017,7,2,15,45,101.0,301.0,3.25,16.0,371.0,406.02,323.5
2017,7,2,16,0,68.0,272.0,3.3,16.0,316.0,344.43,275.71
2017,7,2,16,15,40.0,230.0,3.4,15.5,255.5,271.99,218.91
2017,7,2,16,30,12.0,188.0,3.5,15.0,195.0,182.35,146.49
2017,7,2,16,45,6.0,160.0,3.6,15.0,163.5,149.77,120.1
2017,7,2,17,0,0.0,132.0,3.7,15.0,132.0,117.14,93.17
2017,7,2,17,15,0.0,106.0,3.8,15.0,106.0,92.34,72.72
2017,7,2,17,30,0.0,80.0,3.9,15.0,80.0,67.57,52.0
2017,7,2,17,45,0.0,67.5,4.0,15.0,67.5,56.32,42.53
2017,7,2,18,0,0.0,55.0,4.1,15.0,55.0,45.53,33.33
2017,7,2,18,15,174.0,56.5,4.05,14.5,88.0,226.43,191.55
2017,7,2,18,30,348.0,58.0,4.0,14.0,121.0,385.0,321.91
2017,7,2,18,45,257.5,44.0,4.0,14.0,83.0,288.35,235.67
2017,7,2,19,0,167.0,30.0,4.0,14.0,45.0,199.31,144.06
2017,7,2,19,15,83.5,15.0,3.85,14.0,22.5,67.81,0.0
2017,7,2,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,104.0,16.0,1.4,13.0,25.5,12.46,0.0
2017,7,3,5,30,208.0,32.0,1.4,13.0,51.0,24.76,14.35
2017,7,3,5,45,303.5,44.0,1.4,13.5,91.0,33.87,23.92
2017,7,3,6,0,399.0,56.0,1.4,14.0,131.0,44.72,34.02
2017,7,3,6,15,199.5,62.5,1.35,14.0,100.0,48.03,37.31
2017,7,3,6,30,0.0,69.0,1.3,14.0,69.0,56.37,44.88
2017,7,3,6,45,0.0,84.5,1.3,14.5,84.5,68.53,55.56
2017,7,3,7,0,0.0,100.0,1.3,15.0,100.0,80.59,65.95
2017,7,3,7,15,0.0,112.0,1.25,15.0,112.0,90.06,74.02
2017,7,3,7,30,0.0,124.0,1.2,15.0,124.0,99.46,81.93
2017,7,3,7,45,4.0,152.5,1.15,15.0,155.0,120.47,99.73
2017,7,3,8,0,8.0,181.0,1.1,15.0,186.0,141.03,116.88
2017,7,3,8,15,8.5,192.5,1.05,15.0,198.0,149.84,123.88
2017,7,3,8,30,9.0,204.0,1.0,15.0,210.0,158.55,130.78
2017,7,3,8,45,18.5,239.0,1.0,15.5,252.5,182.84,150.39
2017,7,3,9,0,28.0,274.0,1.0,16.0,295.0,192.91,150.54
2017,7,3,9,15,40.0,306.5,1.0,16.0,338.0,218.59,169.26
2017,7,3,9,30,52.0,339.0,1.0,16.0,381.0,246.31,189.59
2017,7,3,9,45,105.5,374.5,1.05,16.5,463.0,286.6,217.68
2017,7,3,10,0,159.0,410.0,1.1,17.0,545.0,321.01,241.69
2017,7,3,10,15,128.0,419.0,1.1,17.0,530.0,332.8,252.09
2017,7,3,10,30,97.0,428.0,1.1,17.0,515.0,351.97,267.62
2017,7,3,10,45,101.5,441.0,1.15,17.0,534.0,373.98,284.43
2017,7,3,11,0,106.0,454.0,1.2,17.0,553.0,396.79,301.74
2017,7,3,11,15,78.0,439.5,1.2,17.0,513.0,383.47,292.18
2017,7,3,11,30,50.0,425.0,1.2,17.0,473.0,366.38,279.67
2017,7,3,11,45,66.0,444.5,1.25,17.5,508.0,399.6,304.22
2017,7,3,12,0,82.0,464.0,1.3,18.0,543.0,435.11,329.93
2017,7,3,12,15,74.0,457.0,1.35,18.0,528.5,433.99,329.18
2017,7,3,12,30,66.0,450.0,1.4,18.0,514.0,431.66,327.75
2017,7,3,12,45,53.0,427.5,1.45,18.0,479.0,410.73,312.62
2017,7,3,13,0,40.0,405.0,1.5,18.0,444.0,387.59,295.78
2017,7,3,13,15,28.0,353.0,1.6,17.5,380.5,336.55,258.67
2017,7,3,13,30,16.0,301.0,1.7,17.0,317.0,271.91,210.38
2017,7,3,13,45,21.0,319.5,1.8,17.0,339.5,294.88,228.74
2017,7,3,14,0,26.0,338.0,1.9,17.0,362.0,334.67,259.51
2017,7,3,14,15,55.5,365.0,2.0,17.0,413.0,394.48,306.07
2017,7,3,14,30,85.0,392.0,2.1,17.0,464.0,457.12,354.18
2017,7,3,14,45,69.5,365.0,2.25,17.0,423.0,420.23,326.86
2017,7,3,15,0,54.0,338.0,2.4,17.0,382.0,381.92,298.56
2017,7,3,15,15,42.5,308.0,2.6,17.0,341.0,343.24,269.73
2017,7,3,15,30,31.0,278.0,2.8,17.0,300.0,303.54,239.58
2017,7,3,15,45,31.5,262.0,3.05,17.0,283.5,290.8,230.63
2017,7,3,16,0,32.0,246.0,3.3,17.0,267.0,277.76,221.26
2017,7,3,16,15,19.5,212.0,3.5,16.5,224.5,212.09,169.51
2017,7,3,16,30,7.0,178.0,3.7,16.0,182.0,166.95,133.31
2017,7,3,16,45,3.5,161.0,3.95,16.0,163.0,148.38,118.44
2017,7,3,17,0,0.0,144.0,4.2,16.0,144.0,129.8,103.35
2017,7,3,17,15,0.0,118.0,4.3,15.5,118.0,104.87,83.09
2017,7,3,17,30,0.0,92.0,4.4,15.0,92.0,79.79,62.34
2017,7,3,17,45,0.0,78.0,4.5,15.0,78.0,67.13,51.73
2017,7,3,18,0,0.0,64.0,4.6,15.0,64.0,54.35,40.84
2017,7,3,18,15,223.5,56.5,4.55,14.5,97.0,287.69,243.69
2017,7,3,18,30,447.0,49.0,4.5,14.0,130.0,455.46,379.85
2017,7,3,18,45,350.5,38.0,4.45,14.0,89.5,352.9,289.11
2017,7,3,19,0,254.0,27.0,4.4,14.0,49.0,258.54,187.99
2017,7,3,19,15,127.0,13.5,4.25,14.0,24.5,95.22,0.0
2017,7,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,144.0,14.0,1.05,13.0,27.0,11.31,0.0
2017,7,4,5,30,288.0,28.0,1.0,13.0,54.0,22.96,12.77
2017,7,4,5,45,387.5,37.0,1.0,13.5,95.5,29.93,20.49
2017,7,4,6,0,487.0,46.0,1.0,14.0,137.0,36.83,27.06
2017,7,4,6,15,243.5,52.0,1.0,14.0,97.5,38.65,28.97
2017,7,4,6,30,0.0,58.0,1.0,14.0,58.0,48.04,37.48
2017,7,4,6,45,0.0,70.5,1.0,14.0,70.5,58.13,46.46
2017,7,4,7,0,0.0,83.0,1.0,14.0,83.0,68.09,55.19
2017,7,4,7,15,0.0,105.5,1.0,14.0,105.5,85.34,70.19
2017,7,4,7,30,0.0,128.0,1.0,14.0,128.0,102.3,84.71
2017,7,4,7,45,2.0,149.5,1.0,14.5,150.5,118.33,98.05
2017,7,4,8,0,4.0,171.0,1.0,15.0,173.0,134.15,111.0
2017,7,4,8,15,8.0,192.0,1.0,15.0,197.0,149.46,123.57
2017,7,4,8,30,12.0,213.0,1.0,15.0,221.0,164.59,135.87
2017,7,4,8,45,7.0,194.0,1.0,15.5,199.0,152.44,125.02
2017,7,4,9,0,2.0,175.0,1.0,16.0,177.0,139.73,108.85
2017,7,4,9,15,11.0,228.0,1.05,16.0,237.0,179.58,140.02
2017,7,4,9,30,20.0,281.0,1.1,16.0,297.0,220.09,170.98
2017,7,4,9,45,33.5,322.0,1.2,16.0,350.5,240.01,185.54
2017,7,4,10,0,47.0,363.0,1.3,16.0,404.0,275.48,212.38
2017,7,4,10,15,66.0,392.5,1.45,16.0,451.5,307.97,236.85
2017,7,4,10,30,85.0,422.0,1.6,16.0,499.0,343.39,263.71
2017,7,4,10,45,167.5,437.0,1.75,16.5,592.0,389.91,297.85
2017,7,4,11,0,250.0,452.0,1.9,17.0,685.0,447.19,340.53
2017,7,4,11,15,310.5,437.0,2.05,17.0,731.0,491.55,374.73
2017,7,4,11,30,371.0,422.0,2.2,17.0,777.0,540.97,412.89
2017,7,4,11,45,379.5,420.5,2.4,17.0,786.5,572.59,437.75
2017,7,4,12,0,388.0,419.0,2.6,17.0,796.0,604.49,462.7
2017,7,4,12,15,285.0,452.5,2.75,17.0,729.0,584.46,447.69
2017,7,4,12,30,182.0,486.0,2.9,17.0,662.0,553.77,424.35
2017,7,4,12,45,198.0,480.0,3.05,17.0,670.0,578.11,443.6
2017,7,4,13,0,214.0,474.0,3.2,17.0,678.0,602.65,462.71
2017,7,4,13,15,199.5,467.5,3.3,17.0,656.0,600.34,461.44
2017,7,4,13,30,185.0,461.0,3.4,17.0,634.0,596.03,458.82
2017,7,4,13,45,211.0,445.5,3.5,17.0,638.0,618.68,477.15
2017,7,4,14,0,237.0,430.0,3.6,17.0,642.0,641.16,495.28
2017,7,4,14,15,144.5,398.5,3.7,16.5,526.5,532.34,414.52
2017,7,4,14,30,52.0,367.0,3.8,16.0,411.0,398.83,312.71
2017,7,4,14,45,49.5,349.0,3.95,16.0,390.0,383.44,302.06
2017,7,4,15,0,47.0,331.0,4.1,16.0,369.0,367.37,290.39
2017,7,4,15,15,33.0,292.5,4.15,16.0,318.5,316.87,251.32
2017,7,4,15,30,19.0,254.0,4.2,16.0,268.0,246.34,195.81
2017,7,4,15,45,14.5,229.5,4.3,16.0,240.0,219.75,175.06
2017,7,4,16,0,10.0,205.0,4.4,16.0,212.0,192.88,153.76
2017,7,4,16,15,7.0,188.5,4.45,16.0,193.5,175.37,139.91
2017,7,4,16,30,4.0,172.0,4.5,16.0,175.0,157.8,125.86
2017,7,4,16,45,2.0,152.0,4.55,16.0,153.5,137.54,109.53
2017,7,4,17,0,0.0,132.0,4.6,16.0,132.0,117.16,92.91
2017,7,4,17,15,0.0,111.5,4.6,15.5,111.5,98.05,77.4
2017,7,4,17,30,0.0,91.0,4.6,15.0,91.0,78.76,61.48
2017,7,4,17,45,0.0,76.5,4.7,15.0,76.5,65.56,50.4
2017,7,4,18,0,0.0,62.0,4.8,15.0,62.0,52.24,39.04
2017,7,4,18,15,237.5,53.0,4.75,15.0,95.5,293.65,248.72
2017,7,4,18,30,475.0,44.0,4.7,15.0,129.0,470.99,391.2
2017,7,4,18,45,374.5,35.0,4.7,15.0,89.0,367.09,299.65
2017,7,4,19,0,274.0,26.0,4.7,15.0,49.0,271.6,196.46
2017,7,4,19,15,137.0,13.0,4.55,14.5,24.5,101.42,0.0
2017,7,4,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,136.5,14.0,3.35,13.0,26.5,11.32,0.0
2017,7,5,5,30,273.0,28.0,3.3,13.0,53.0,22.96,12.58
2017,7,5,5,45,366.5,37.5,3.3,13.5,93.0,30.31,20.75
2017,7,5,6,0,460.0,47.0,3.3,14.0,133.0,37.55,27.63
2017,7,5,6,15,230.0,55.5,3.3,14.0,98.5,41.07,31.07
2017,7,5,6,30,0.0,64.0,3.3,14.0,64.0,52.61,41.51
2017,7,5,6,45,0.0,78.0,3.3,14.0,78.0,63.71,51.41
2017,7,5,7,0,0.0,92.0,3.3,14.0,92.0,74.74,61.08
2017,7,5,7,15,7.0,127.5,3.35,14.0,130.5,101.03,84.06
2017,7,5,7,30,14.0,163.0,3.4,14.0,169.0,126.46,105.95
2017,7,5,7,45,47.5,199.5,3.45,14.5,225.0,144.24,120.72
2017,7,5,8,0,81.0,236.0,3.5,15.0,281.0,166.53,139.14
2017,7,5,8,15,59.0,245.0,3.5,15.0,279.5,172.55,143.78
2017,7,5,8,30,37.0,254.0,3.5,15.0,278.0,178.23,148.15
2017,7,5,8,45,32.5,264.0,3.55,15.0,286.5,184.48,153.01
2017,7,5,9,0,28.0,274.0,3.6,15.0,295.0,192.6,152.02
2017,7,5,9,15,106.0,323.0,3.6,15.0,406.5,220.24,170.16
2017,7,5,9,30,184.0,372.0,3.6,15.0,518.0,270.47,205.46
2017,7,5,9,45,125.0,376.5,3.6,15.5,478.0,278.24,213.53
2017,7,5,10,0,66.0,381.0,3.6,16.0,438.0,291.31,225.84
2017,7,5,10,15,87.5,406.0,3.6,16.0,483.5,323.06,250.06
2017,7,5,10,30,109.0,431.0,3.6,16.0,529.0,357.89,276.78
2017,7,5,10,45,99.5,438.5,3.65,16.5,530.0,371.01,286.89
2017,7,5,11,0,90.0,446.0,3.7,17.0,531.0,383.18,296.1
2017,7,5,11,15,104.5,459.0,3.8,17.0,558.5,411.12,317.71
2017,7,5,11,30,119.0,472.0,3.9,17.0,586.0,436.16,337.11
2017,7,5,11,45,224.0,463.0,4.0,17.0,679.5,510.04,394.24
2017,7,5,12,0,329.0,454.0,4.1,17.0,773.0,591.34,456.55
2017,7,5,12,15,325.5,454.0,4.25,17.0,769.5,614.32,474.28
2017,7,5,12,30,322.0,454.0,4.4,17.0,766.0,636.37,491.61
2017,7,5,12,45,269.0,463.5,4.55,17.0,723.0,625.91,483.95
2017,7,5,13,0,216.0,473.0,4.7,17.0,680.0,603.22,467.17
2017,7,5,13,15,274.5,450.0,4.85,17.0,708.5,659.5,511.34
2017,7,5,13,30,333.0,427.0,5.0,17.0,737.0,709.27,550.46
2017,7,5,13,45,613.0,263.0,5.2,17.0,817.0,847.67,660.91
2017,7,5,14,0,893.0,99.0,5.4,17.0,897.0,954.38,740.76
2017,7,5,14,15,681.0,207.5,5.5,17.0,805.0,901.68,703.94
2017,7,5,14,30,469.0,316.0,5.6,17.0,713.0,814.02,636.72
2017,7,5,14,45,667.5,205.5,5.75,17.0,744.0,919.11,720.84
2017,7,5,15,0,866.0,95.0,5.9,17.0,775.0,990.26,773.68
2017,7,5,15,15,855.5,93.5,5.9,17.0,736.0,986.52,772.15
2017,7,5,15,30,845.0,92.0,5.9,17.0,697.0,979.49,768.83
2017,7,5,15,45,830.0,90.5,5.95,17.0,653.5,964.7,760.37
2017,7,5,16,0,815.0,89.0,6.0,17.0,610.0,946.91,749.82
2017,7,5,16,15,797.5,86.0,6.0,16.5,563.5,933.51,743.69
2017,7,5,16,30,780.0,83.0,6.0,16.0,517.0,905.71,726.89
2017,7,5,16,45,754.5,80.5,6.0,16.0,467.5,868.23,701.33
2017,7,5,17,0,729.0,78.0,6.0,16.0,418.0,828.78,673.94
2017,7,5,17,15,697.5,74.0,5.95,15.5,368.0,780.02,639.91
2017,7,5,17,30,666.0,70.0,5.9,15.0,318.0,735.42,608.16
2017,7,5,17,45,619.0,65.0,5.85,15.0,268.5,670.38,558.02
2017,7,5,18,0,572.0,60.0,5.8,15.0,219.0,606.12,506.78
2017,7,5,18,15,508.0,53.0,5.65,15.0,172.5,526.32,440.62
2017,7,5,18,30,444.0,46.0,5.5,15.0,126.0,449.55,374.41
2017,7,5,18,45,346.0,36.5,5.4,15.0,87.0,347.96,284.89
2017,7,5,19,0,248.0,27.0,5.3,15.0,48.0,254.54,183.43
2017,7,5,19,15,124.0,13.5,5.15,15.0,24.0,93.3,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,109.0,14.5,4.2,14.0,24.0,11.32,0.0
2017,7,6,5,30,218.0,29.0,4.2,14.0,48.0,22.53,12.0
2017,7,6,5,45,316.0,39.5,4.2,14.5,87.0,31.88,21.97
2017,7,6,6,0,414.0,50.0,4.2,15.0,126.0,39.85,29.51
2017,7,6,6,15,207.0,68.5,4.2,15.0,106.5,52.21,40.8
2017,7,6,6,30,0.0,87.0,4.2,15.0,87.0,69.17,56.01
2017,7,6,6,45,2.0,106.0,4.25,15.5,106.5,83.63,68.67
2017,7,6,7,0,4.0,125.0,4.3,16.0,126.0,97.97,80.99
2017,7,6,7,15,3.5,137.5,4.25,16.0,139.0,107.81,89.34
2017,7,6,7,30,3.0,150.0,4.2,16.0,152.0,117.56,97.49
2017,7,6,7,45,20.0,183.0,4.2,16.0,194.5,141.13,117.47
2017,7,6,8,0,37.0,216.0,4.2,16.0,237.0,154.79,128.73
2017,7,6,8,15,29.0,224.0,4.25,16.0,241.5,160.35,133.04
2017,7,6,8,30,21.0,232.0,4.3,16.0,246.0,177.1,146.83
2017,7,6,8,45,27.0,257.0,4.35,16.5,276.0,180.51,149.0
2017,7,6,9,0,33.0,282.0,4.4,17.0,306.0,197.04,154.57
2017,7,6,9,15,47.5,313.5,4.45,17.0,350.0,222.66,173.32
2017,7,6,9,30,62.0,345.0,4.5,17.0,394.0,250.61,194.08
2017,7,6,9,45,91.0,375.0,4.55,17.0,450.5,283.08,218.1
2017,7,6,10,0,120.0,405.0,4.6,17.0,507.0,306.92,235.82
2017,7,6,10,15,161.0,420.5,4.65,17.0,562.0,343.23,263.49
2017,7,6,10,30,202.0,436.0,4.7,17.0,617.0,384.47,295.44
2017,7,6,10,45,202.0,447.5,4.8,17.5,632.5,410.64,316.13
2017,7,6,11,0,202.0,459.0,4.9,18.0,648.0,437.09,336.8
2017,7,6,11,15,233.5,461.0,4.95,18.0,682.5,473.98,365.75
2017,7,6,11,30,265.0,463.0,5.0,18.0,717.0,508.13,392.67
2017,7,6,11,45,285.0,447.5,5.1,18.0,722.0,532.66,412.5
2017,7,6,12,0,305.0,432.0,5.2,18.0,727.0,557.94,432.9
2017,7,6,12,15,364.0,418.0,5.3,18.0,770.5,612.81,475.81
2017,7,6,12,30,423.0,404.0,5.4,18.0,814.0,674.06,523.1
2017,7,6,12,45,382.5,421.0,5.5,18.0,789.5,679.81,527.4
2017,7,6,13,0,342.0,438.0,5.6,18.0,765.0,685.06,531.28
2017,7,6,13,15,407.5,403.5,5.65,18.0,787.5,740.75,574.72
2017,7,6,13,30,473.0,369.0,5.7,18.0,810.0,792.0,614.69
2017,7,6,13,45,458.5,360.5,5.8,18.0,779.5,793.31,616.57
2017,7,6,14,0,444.0,352.0,5.9,18.0,749.0,791.55,616.46
2017,7,6,14,15,656.5,227.5,5.95,18.0,793.0,897.74,701.52
2017,7,6,14,30,869.0,103.0,6.0,18.0,837.0,974.81,757.81
2017,7,6,14,45,860.5,102.0,6.1,18.0,803.0,980.4,763.2
2017,7,6,15,0,852.0,101.0,6.2,18.0,769.0,982.66,766.75
2017,7,6,15,15,841.0,99.0,6.3,17.5,730.0,977.95,766.96
2017,7,6,15,30,830.0,97.0,6.4,17.0,691.0,969.97,764.95
2017,7,6,15,45,815.5,95.0,6.5,17.0,648.0,955.27,756.67
2017,7,6,16,0,801.0,93.0,6.6,17.0,605.0,949.49,755.03
2017,7,6,16,15,782.5,90.0,6.7,17.0,558.5,923.6,738.57
2017,7,6,16,30,764.0,87.0,6.8,17.0,512.0,895.04,720.09
2017,7,6,16,45,739.0,84.0,6.9,17.0,463.0,857.67,694.73
2017,7,6,17,0,714.0,81.0,7.0,17.0,414.0,818.32,667.47
2017,7,6,17,15,682.0,76.5,7.05,16.5,364.0,768.77,632.76
2017,7,6,17,30,650.0,72.0,7.1,16.0,314.0,723.79,600.62
2017,7,6,17,45,604.0,67.0,7.2,16.0,265.0,660.09,551.35
2017,7,6,18,0,558.0,62.0,7.3,16.0,216.0,597.11,500.87
2017,7,6,18,15,494.0,54.5,7.25,16.0,170.5,517.03,434.06
2017,7,6,18,30,430.0,47.0,7.2,16.0,125.0,440.0,367.23
2017,7,6,18,45,333.0,37.0,7.15,16.0,86.0,339.0,277.55
2017,7,6,19,0,236.0,27.0,7.1,16.0,47.0,245.95,176.1
2017,7,6,19,15,118.0,13.5,7.05,15.5,23.5,89.36,0.0
2017,7,6,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,5,15,125.0,14.0,5.0,15.0,25.0,11.95,0.0
2017,7,7,5,30,250.0,28.0,5.0,15.0,50.0,22.99,12.09
2017,7,7,5,45,350.5,37.5,5.05,15.0,90.0,30.34,20.54
2017,7,7,6,0,451.0,47.0,5.1,15.0,130.0,37.58,27.48
2017,7,7,6,15,515.5,54.0,5.1,15.0,176.5,42.48,32.16
2017,7,7,6,30,580.0,61.0,5.1,15.0,223.0,47.31,36.61
2017,7,7,6,45,629.5,65.5,5.15,15.5,274.0,50.05,38.99
2017,7,7,7,0,679.0,70.0,5.2,16.0,325.0,57.52,45.44
2017,7,7,7,15,711.0,74.0,5.2,16.0,375.5,59.86,47.37
2017,7,7,7,30,743.0,78.0,5.2,16.0,426.0,62.14,49.21
2017,7,7,7,45,770.0,80.0,5.2,16.5,476.5,62.85,49.56
2017,7,7,8,0,797.0,82.0,5.2,17.0,527.0,63.57,49.9
2017,7,7,8,15,815.0,84.5,5.2,17.0,574.5,73.97,58.74
2017,7,7,8,30,833.0,87.0,5.2,17.0,622.0,75.5,59.86
2017,7,7,8,45,848.5,88.5,5.2,17.0,666.0,76.24,60.32
2017,7,7,9,0,864.0,90.0,5.2,17.0,710.0,92.84,58.62
2017,7,7,9,15,875.0,91.5,5.2,17.0,750.0,143.96,79.81
2017,7,7,9,30,886.0,93.0,5.2,17.0,790.0,196.55,115.58
2017,7,7,9,45,888.5,97.5,5.2,17.5,822.5,250.6,159.82
2017,7,7,10,0,891.0,102.0,5.2,18.0,855.0,304.88,207.41
2017,7,7,10,15,897.5,103.0,5.25,18.0,883.5,358.14,255.53
2017,7,7,10,30,904.0,104.0,5.3,18.0,912.0,411.59,303.75
2017,7,7,10,45,909.0,104.5,5.35,18.5,934.0,464.07,349.87
2017,7,7,11,0,914.0,105.0,5.4,19.0,956.0,516.17,394.54
2017,7,7,11,15,917.0,106.0,5.5,19.0,971.0,567.03,437.96
2017,7,7,11,30,920.0,107.0,5.6,19.0,986.0,616.96,479.69
2017,7,7,11,45,921.5,107.0,5.7,19.0,993.5,664.12,518.46
2017,7,7,12,0,923.0,107.0,5.8,19.0,1001.0,709.87,555.4
2017,7,7,12,15,923.0,107.0,5.9,19.0,1000.5,752.97,589.73
2017,7,7,12,30,923.0,107.0,6.0,19.0,1000.0,794.19,620.89
2017,7,7,12,45,920.0,108.0,6.15,19.0,992.0,831.76,648.9
2017,7,7,13,0,917.0,109.0,6.3,19.0,984.0,866.84,675.12
2017,7,7,13,15,914.0,108.0,6.4,19.0,969.0,897.43,697.91
2017,7,7,13,30,911.0,107.0,6.5,19.0,954.0,925.07,718.66
2017,7,7,13,45,906.0,106.5,6.6,19.0,932.0,948.28,736.33
2017,7,7,14,0,901.0,106.0,6.7,19.0,910.0,968.26,751.83
2017,7,7,14,15,894.5,104.5,6.75,19.0,881.5,982.48,763.09
2017,7,7,14,30,888.0,103.0,6.8,19.0,853.0,993.27,772.08
2017,7,7,14,45,880.0,101.5,6.85,19.0,818.5,999.14,777.73
2017,7,7,15,0,872.0,100.0,6.9,19.0,784.0,1001.57,781.11
2017,7,7,15,15,861.0,98.0,6.9,19.0,744.5,997.01,779.38
2017,7,7,15,30,850.0,96.0,6.9,19.0,705.0,989.11,775.42
2017,7,7,15,45,836.5,93.0,6.95,19.0,661.0,974.23,766.8
2017,7,7,16,0,823.0,90.0,7.0,19.0,617.0,956.23,756.01
2017,7,7,16,15,804.5,87.5,7.0,18.5,569.5,942.54,749.66
2017,7,7,16,30,786.0,85.0,7.0,18.0,522.0,914.39,732.55
2017,7,7,16,45,762.5,81.5,7.05,18.0,472.0,877.52,707.56
2017,7,7,17,0,739.0,78.0,7.1,18.0,422.0,838.57,680.63
2017,7,7,17,15,706.5,74.0,7.1,17.5,371.5,788.69,645.83
2017,7,7,17,30,674.0,70.0,7.1,17.0,321.0,737.69,609.17
2017,7,7,17,45,628.5,65.0,7.1,17.0,271.0,679.07,564.04
2017,7,7,18,0,583.0,60.0,7.1,17.0,221.0,615.81,513.53
2017,7,7,18,15,517.5,53.0,7.0,17.0,174.0,534.39,446.03
2017,7,7,18,30,452.0,46.0,6.9,17.0,127.0,456.07,378.49
2017,7,7,18,45,352.5,36.0,6.85,17.0,87.0,352.39,287.16
2017,7,7,19,0,253.0,26.0,6.8,17.0,47.0,256.49,182.04
2017,7,7,19,15,126.5,13.0,6.65,16.5,23.5,94.56,0.0
2017,7,7,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,5,15,109.5,14.0,3.8,15.0,23.5,11.95,0.0
2017,7,8,5,30,219.0,28.0,3.8,15.0,47.0,21.78,10.96
2017,7,8,5,45,318.0,39.0,3.8,15.5,86.0,31.56,21.53
2017,7,8,6,0,417.0,50.0,3.8,16.0,125.0,39.97,29.45
2017,7,8,6,15,483.0,57.5,3.75,16.0,171.5,45.13,34.36
2017,7,8,6,30,549.0,65.0,3.7,16.0,218.0,50.21,39.03
2017,7,8,6,45,597.5,70.0,3.65,16.5,267.5,53.14,41.57
2017,7,8,7,0,646.0,75.0,3.6,17.0,317.0,56.05,43.97
2017,7,8,7,15,679.0,79.5,3.65,17.0,367.0,58.38,45.89
2017,7,8,7,30,712.0,84.0,3.7,17.0,417.0,66.2,52.56
2017,7,8,7,45,738.0,87.0,3.75,17.5,466.5,67.39,53.3
2017,7,8,8,0,764.0,90.0,3.8,18.0,516.0,68.54,54.0
2017,7,8,8,15,782.5,93.0,3.9,18.0,563.0,69.5,54.64
2017,7,8,8,30,801.0,96.0,4.0,18.0,610.0,70.37,55.22
2017,7,8,8,45,815.5,98.5,4.1,18.0,653.5,81.57,64.63
2017,7,8,9,0,830.0,101.0,4.2,18.0,697.0,96.77,62.92
2017,7,8,9,15,841.5,103.0,4.25,18.0,736.0,146.55,83.04
2017,7,8,9,30,853.0,105.0,4.3,18.0,775.0,197.84,117.47
2017,7,8,9,45,855.0,109.5,4.35,18.5,807.0,250.11,159.8
2017,7,8,10,0,857.0,114.0,4.4,19.0,839.0,302.55,205.35
2017,7,8,10,15,864.0,115.5,4.5,19.0,867.0,354.62,251.92
2017,7,8,10,30,871.0,117.0,4.6,19.0,895.0,406.97,298.68
2017,7,8,10,45,875.5,118.0,4.7,19.0,916.5,458.04,343.86
2017,7,8,11,0,880.0,119.0,4.8,19.0,938.0,508.74,387.83
2017,7,8,11,15,883.5,119.5,4.85,19.0,952.5,558.03,429.61
2017,7,8,11,30,887.0,120.0,4.9,19.0,967.0,606.49,469.78
2017,7,8,11,45,888.5,120.5,5.0,19.0,974.0,652.75,507.55
2017,7,8,12,0,890.0,121.0,5.1,19.0,981.0,697.7,543.6
2017,7,8,12,15,890.0,121.0,5.25,19.0,981.5,739.74,577.09
2017,7,8,12,30,890.0,121.0,5.4,19.0,982.0,779.99,608.11
2017,7,8,12,45,886.5,122.0,5.55,19.0,974.0,816.29,635.11
2017,7,8,13,0,883.0,123.0,5.7,19.0,966.0,850.17,660.38
2017,7,8,13,15,880.0,122.5,5.9,19.0,951.5,880.54,683.44
2017,7,8,13,30,877.0,122.0,6.1,19.0,937.0,908.09,704.58
2017,7,8,13,45,872.5,121.0,6.3,19.0,915.5,930.85,722.41
2017,7,8,14,0,868.0,120.0,6.5,19.0,894.0,950.47,738.15
2017,7,8,14,15,673.5,216.5,6.6,18.5,805.5,902.74,706.35
2017,7,8,14,30,479.0,313.0,6.7,18.0,717.0,820.4,643.79
2017,7,8,14,45,459.5,305.0,6.85,18.0,680.0,806.36,635.2
2017,7,8,15,0,440.0,297.0,7.0,18.0,643.0,789.54,624.24
2017,7,8,15,15,397.0,296.0,7.0,18.0,596.0,753.59,597.76
2017,7,8,15,30,354.0,295.0,7.0,18.0,549.0,695.33,554.68
2017,7,8,15,45,311.0,284.0,7.05,18.0,496.5,644.82,516.94
2017,7,8,16,0,268.0,273.0,7.1,18.0,444.0,593.11,477.73
2017,7,8,16,15,177.5,254.0,7.05,17.5,363.5,460.92,374.38
2017,7,8,16,30,87.0,235.0,7.0,17.0,283.0,330.65,269.34
2017,7,8,16,45,104.0,213.5,6.95,17.0,266.0,326.2,267.63
2017,7,8,17,0,121.0,192.0,6.9,17.0,249.0,340.55,280.76
2017,7,8,17,15,92.5,167.5,6.85,16.5,208.0,266.54,220.71
2017,7,8,17,30,64.0,143.0,6.8,16.0,167.0,212.95,176.29
2017,7,8,17,45,54.5,122.5,6.75,16.0,140.5,182.56,150.87
2017,7,8,18,0,45.0,102.0,6.7,16.0,114.0,152.08,124.89
2017,7,8,18,15,221.5,76.5,6.6,15.5,118.0,297.76,251.54
2017,7,8,18,30,398.0,51.0,6.5,15.0,122.0,419.9,351.79
2017,7,8,18,45,300.0,39.5,6.4,15.0,83.5,317.38,259.91
2017,7,8,19,0,202.0,28.0,6.3,15.0,45.0,220.17,155.58
2017,7,8,19,15,101.0,14.0,6.1,15.0,22.5,78.6,0.0
2017,7,8,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,124.5,14.0,4.7,14.0,24.5,11.95,0.0
2017,7,9,5,30,249.0,28.0,4.6,14.0,49.0,23.09,11.75
2017,7,9,5,45,358.0,37.5,4.6,14.5,90.0,30.46,20.63
2017,7,9,6,0,467.0,47.0,4.6,15.0,131.0,37.75,27.61
2017,7,9,6,15,233.5,56.0,4.55,15.0,98.0,41.52,31.29
2017,7,9,6,30,0.0,65.0,4.5,15.0,65.0,53.27,41.9
2017,7,9,6,45,0.0,80.0,4.45,15.0,80.0,65.09,52.43
2017,7,9,7,0,0.0,95.0,4.4,15.0,95.0,76.83,62.72
2017,7,9,7,15,4.0,125.0,4.35,15.0,127.0,99.13,82.13
2017,7,9,7,30,8.0,155.0,4.3,15.0,159.0,120.88,100.81
2017,7,9,7,45,16.5,179.5,4.3,15.5,188.5,138.66,115.6
2017,7,9,8,0,25.0,204.0,4.3,16.0,218.0,156.21,130.0
2017,7,9,8,15,26.0,222.0,4.3,16.0,237.5,169.28,140.67
2017,7,9,8,30,27.0,240.0,4.3,16.0,257.0,170.2,141.01
2017,7,9,8,45,36.5,268.0,4.3,16.0,293.0,186.64,154.47
2017,7,9,9,0,46.0,296.0,4.3,16.0,329.0,204.44,161.02
2017,7,9,9,15,58.0,323.0,4.35,16.0,367.0,228.17,178.02
2017,7,9,9,30,70.0,350.0,4.4,16.0,405.0,253.88,197.04
2017,7,9,9,45,102.0,378.0,4.5,16.5,462.0,286.21,220.47
2017,7,9,10,0,134.0,406.0,4.6,17.0,519.0,310.13,237.79
2017,7,9,10,15,141.0,421.5,4.7,17.0,544.0,336.5,258.8
2017,7,9,10,30,148.0,437.0,4.8,17.0,569.0,364.08,280.84
2017,7,9,10,45,179.5,447.0,4.9,17.0,611.5,399.75,308.78
2017,7,9,11,0,211.0,457.0,5.0,17.0,654.0,439.0,339.63
2017,7,9,11,15,213.5,465.0,5.1,17.0,666.5,465.16,360.6
2017,7,9,11,30,216.0,473.0,5.2,17.0,679.0,491.73,381.73
2017,7,9,11,45,215.0,477.0,5.35,17.0,683.5,513.57,399.21
2017,7,9,12,0,214.0,481.0,5.5,17.0,688.0,535.23,416.42
2017,7,9,12,15,257.0,470.5,5.5,17.0,719.5,577.11,449.26
2017,7,9,12,30,300.0,460.0,5.5,17.0,751.0,623.36,485.18
2017,7,9,12,45,289.0,459.5,5.55,17.5,737.5,637.3,495.04
2017,7,9,13,0,278.0,459.0,5.6,18.0,724.0,649.45,503.57
2017,7,9,13,15,284.0,449.5,5.6,18.0,716.5,666.34,516.88
2017,7,9,13,30,290.0,440.0,5.6,18.0,709.0,681.99,529.27
2017,7,9,13,45,261.5,435.0,5.7,18.0,674.0,668.82,519.85
2017,7,9,14,0,233.0,430.0,5.8,18.0,639.0,636.76,496.65
2017,7,9,14,15,216.5,417.5,5.85,18.0,606.5,620.78,485.42
2017,7,9,14,30,200.0,405.0,5.9,18.0,574.0,602.9,472.66
2017,7,9,14,45,341.5,342.5,6.0,18.0,616.0,708.3,557.41
2017,7,9,15,0,483.0,280.0,6.1,18.0,658.0,815.21,641.75
2017,7,9,15,15,658.5,193.5,6.2,17.5,681.0,918.16,723.93
2017,7,9,15,30,834.0,107.0,6.3,17.0,704.0,985.31,775.86
2017,7,9,15,45,822.5,103.0,6.4,17.0,660.5,984.06,777.08
2017,7,9,16,0,811.0,99.0,6.5,17.0,617.0,967.1,767.34
2017,7,9,16,15,792.0,96.0,6.6,17.0,569.0,940.78,750.78
2017,7,9,16,30,773.0,93.0,6.7,17.0,521.0,911.72,732.09
2017,7,9,16,45,751.5,88.5,6.8,17.0,472.0,875.82,708.03
2017,7,9,17,0,730.0,84.0,6.9,17.0,423.0,837.73,681.92
2017,7,9,17,15,697.0,79.5,6.9,16.5,372.0,792.51,650.64
2017,7,9,17,30,664.0,75.0,6.9,16.0,321.0,741.19,613.67
2017,7,9,17,45,621.5,69.0,6.9,16.0,271.5,678.78,565.46
2017,7,9,18,0,579.0,63.0,6.9,16.0,222.0,616.8,515.84
2017,7,9,18,15,511.0,55.5,6.75,16.0,174.5,532.68,445.87
2017,7,9,18,30,443.0,48.0,6.6,16.0,127.0,451.75,375.9
2017,7,9,18,45,339.0,38.0,6.45,16.0,87.0,344.89,281.41
2017,7,9,19,0,235.0,28.0,6.3,16.0,47.0,244.82,171.4
2017,7,9,19,15,117.5,14.0,6.0,15.5,23.5,89.49,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,128.0,13.5,3.4,14.0,24.0,11.52,0.0
2017,7,10,5,30,256.0,27.0,3.4,14.0,48.0,22.26,10.85
2017,7,10,5,45,366.5,36.0,3.45,14.5,88.5,29.24,19.56
2017,7,10,6,0,477.0,45.0,3.5,15.0,129.0,36.18,26.22
2017,7,10,6,15,542.5,51.0,3.55,15.0,176.5,40.37,30.28
2017,7,10,6,30,608.0,57.0,3.6,15.0,224.0,44.56,34.17
2017,7,10,6,45,304.0,79.0,3.65,15.5,162.5,56.83,45.01
2017,7,10,7,0,0.0,101.0,3.7,16.0,101.0,81.12,66.24
2017,7,10,7,15,0.0,117.5,3.7,16.0,117.5,93.79,77.13
2017,7,10,7,30,0.0,134.0,3.7,16.0,134.0,106.36,87.81
2017,7,10,7,45,13.0,169.5,3.75,16.0,177.0,131.94,109.58
2017,7,10,8,0,26.0,205.0,3.8,16.0,220.0,156.82,130.47
2017,7,10,8,15,38.5,233.5,3.85,16.0,257.5,165.71,137.57
2017,7,10,8,30,51.0,262.0,3.9,16.0,295.0,182.64,151.45
2017,7,10,8,45,108.5,296.0,4.0,16.5,372.0,189.92,156.84
2017,7,10,9,0,166.0,330.0,4.1,17.0,449.0,211.19,164.41
2017,7,10,9,15,208.0,345.5,4.1,17.0,503.0,239.16,180.55
2017,7,10,9,30,250.0,361.0,4.1,17.0,557.0,258.09,191.57
2017,7,10,9,45,197.5,383.5,4.2,17.0,543.0,294.95,222.66
2017,7,10,10,0,145.0,406.0,4.3,17.0,529.0,312.61,239.06
2017,7,10,10,15,161.0,421.5,4.35,17.0,561.5,342.39,262.46
2017,7,10,10,30,177.0,437.0,4.4,17.0,594.0,374.38,287.72
2017,7,10,10,45,284.0,416.5,4.45,17.0,676.5,413.53,317.63
2017,7,10,11,0,391.0,396.0,4.5,17.0,759.0,474.08,364.83
2017,7,10,11,15,288.0,436.0,4.55,17.0,706.0,476.49,368.39
2017,7,10,11,30,185.0,476.0,4.6,17.0,653.0,475.75,368.3
2017,7,10,11,45,286.0,447.5,4.65,17.0,723.0,531.85,412.54
2017,7,10,12,0,387.0,419.0,4.7,17.0,793.0,601.3,466.64
2017,7,10,12,15,412.5,410.0,4.85,17.0,809.0,640.04,497.0
2017,7,10,12,30,438.0,401.0,5.0,17.0,825.0,681.39,529.27
2017,7,10,12,45,360.5,429.0,5.2,17.0,776.0,667.84,519.06
2017,7,10,13,0,283.0,457.0,5.4,17.0,727.0,651.61,506.53
2017,7,10,13,15,298.5,444.5,5.55,17.0,725.5,674.13,524.88
2017,7,10,13,30,314.0,432.0,5.7,17.0,724.0,695.82,542.51
2017,7,10,13,45,224.0,433.5,5.85,17.0,639.5,618.38,483.89
2017,7,10,14,0,134.0,435.0,6.0,17.0,555.0,547.95,429.39
2017,7,10,14,15,145.0,421.0,6.1,17.0,547.0,555.12,436.35
2017,7,10,14,30,156.0,407.0,6.2,17.0,539.0,561.62,442.66
2017,7,10,14,45,145.0,388.0,6.3,17.0,506.5,540.13,427.06
2017,7,10,15,0,134.0,369.0,6.4,17.0,474.0,517.15,410.31
2017,7,10,15,15,161.0,348.5,6.45,16.5,468.5,529.78,423.05
2017,7,10,15,30,188.0,328.0,6.5,16.0,463.0,541.47,435.12
2017,7,10,15,45,186.5,306.0,6.55,16.0,432.5,521.2,420.75
2017,7,10,16,0,185.0,284.0,6.6,16.0,402.0,499.65,405.4
2017,7,10,16,15,238.5,253.0,6.6,16.0,393.0,543.61,443.07
2017,7,10,16,30,292.0,222.0,6.6,16.0,384.0,562.06,460.98
2017,7,10,16,45,498.5,154.5,6.65,16.0,399.0,705.02,580.33
2017,7,10,17,0,705.0,87.0,6.7,16.0,414.0,823.07,673.29
2017,7,10,17,15,671.0,82.5,6.7,15.5,364.0,772.31,636.86
2017,7,10,17,30,637.0,78.0,6.7,15.0,314.0,720.72,599.39
2017,7,10,17,45,585.0,73.0,6.7,15.0,264.0,651.98,545.81
2017,7,10,18,0,533.0,68.0,6.7,15.0,214.0,584.15,491.12
2017,7,10,18,15,464.5,60.0,6.6,15.0,168.0,500.29,420.98
2017,7,10,18,30,396.0,52.0,6.5,15.0,122.0,419.51,350.84
2017,7,10,18,45,293.0,40.0,6.45,15.0,83.0,309.4,253.09
2017,7,10,19,0,190.0,28.0,6.4,15.0,44.0,211.27,146.41
2017,7,10,19,15,95.0,14.0,6.25,15.0,22.0,74.65,0.0
2017,7,10,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,85.0,15.0,3.95,14.0,21.5,12.8,0.0
2017,7,11,5,30,170.0,30.0,4.0,14.0,43.0,23.21,11.2
2017,7,11,5,45,271.0,42.5,4.1,14.5,82.0,32.69,22.48
2017,7,11,6,0,372.0,55.0,4.2,15.0,121.0,42.08,31.37
2017,7,11,6,15,444.0,64.5,4.1,15.0,168.0,50.83,39.52
2017,7,11,6,30,516.0,74.0,4.0,15.0,215.0,57.28,45.46
2017,7,11,6,45,569.5,80.0,3.95,15.0,265.5,60.67,48.5
2017,7,11,7,0,623.0,86.0,3.9,15.0,316.0,64.02,51.4
2017,7,11,7,15,659.5,91.0,3.8,15.0,367.0,66.39,53.35
2017,7,11,7,30,696.0,96.0,3.7,15.0,418.0,68.69,55.19
2017,7,11,7,45,727.0,99.0,3.65,15.5,469.5,69.49,55.59
2017,7,11,8,0,758.0,102.0,3.6,16.0,521.0,76.99,61.8
2017,7,11,8,15,778.5,105.0,3.6,16.0,569.0,77.66,62.17
2017,7,11,8,30,799.0,108.0,3.6,16.0,617.0,78.25,62.49
2017,7,11,8,45,817.0,110.0,3.6,16.5,662.5,78.09,62.04
2017,7,11,9,0,835.0,112.0,3.6,17.0,708.0,88.47,59.04
2017,7,11,9,15,847.0,114.0,3.65,17.0,748.5,149.63,86.62
2017,7,11,9,30,859.0,116.0,3.7,17.0,789.0,201.55,120.67
2017,7,11,9,45,870.0,117.0,3.75,17.0,824.5,254.07,162.74
2017,7,11,10,0,881.0,118.0,3.8,17.0,860.0,307.68,209.28
2017,7,11,10,15,888.0,119.5,3.9,17.0,888.5,361.26,257.27
2017,7,11,10,30,895.0,121.0,4.0,17.0,917.0,415.12,305.45
2017,7,11,10,45,901.0,121.0,4.1,17.0,940.0,467.65,351.94
2017,7,11,11,0,907.0,121.0,4.2,17.0,963.0,519.92,397.25
2017,7,11,11,15,910.0,121.5,4.3,17.0,977.5,570.53,440.33
2017,7,11,11,30,913.0,122.0,4.4,17.0,992.0,620.23,481.7
2017,7,11,11,45,916.5,121.0,4.5,17.0,1000.0,668.09,520.79
2017,7,11,12,0,920.0,120.0,4.6,17.0,1008.0,714.71,558.19
2017,7,11,12,15,919.5,120.0,4.75,17.0,1008.0,757.86,592.58
2017,7,11,12,30,919.0,120.0,4.9,17.0,1008.0,799.09,624.33
2017,7,11,12,45,923.0,116.0,5.1,17.0,1001.5,838.43,653.79
2017,7,11,13,0,927.0,112.0,5.3,17.0,995.0,875.5,681.66
2017,7,11,13,15,923.5,111.0,5.45,17.0,979.5,906.3,704.8
2017,7,11,13,30,920.0,110.0,5.6,17.0,964.0,934.08,725.91
2017,7,11,13,45,918.5,107.0,5.75,17.0,942.5,958.65,744.84
2017,7,11,14,0,917.0,104.0,5.9,17.0,921.0,979.96,761.61
2017,7,11,14,15,910.0,103.0,5.95,17.0,891.5,994.69,773.22
2017,7,11,14,30,903.0,102.0,6.0,17.0,862.0,1005.93,782.55
2017,7,11,14,45,897.0,98.5,6.1,17.0,827.5,1011.98,788.68
2017,7,11,15,0,891.0,95.0,6.2,17.0,793.0,1014.45,792.47
2017,7,11,15,15,879.5,93.5,6.2,17.0,752.5,1010.11,790.93
2017,7,11,15,30,868.0,92.0,6.2,17.0,712.0,1002.36,787.14
2017,7,11,15,45,855.0,89.0,6.25,17.0,667.5,988.01,779.04
2017,7,11,16,0,842.0,86.0,6.3,17.0,623.0,970.44,768.71
2017,7,11,16,15,823.5,83.5,6.3,16.5,574.5,944.95,753.78
2017,7,11,16,30,805.0,81.0,6.3,16.0,526.0,928.11,745.2
2017,7,11,16,45,779.5,78.0,6.3,16.0,475.5,889.71,718.95
2017,7,11,17,0,754.0,75.0,6.3,16.0,425.0,849.25,690.85
2017,7,11,17,15,721.5,71.0,6.3,16.0,373.5,799.1,654.77
2017,7,11,17,30,689.0,67.0,6.3,16.0,322.0,747.82,616.92
2017,7,11,17,45,640.0,63.0,6.3,16.0,271.0,686.73,570.1
2017,7,11,18,0,591.0,59.0,6.3,16.0,220.0,621.62,518.29
2017,7,11,18,15,523.0,52.0,6.2,15.5,173.0,537.89,449.86
2017,7,11,18,30,455.0,45.0,6.1,15.0,126.0,457.46,381.11
2017,7,11,18,45,344.0,36.0,6.05,15.0,85.5,346.4,283.06
2017,7,11,19,0,233.0,27.0,6.0,15.0,45.0,241.35,165.96
2017,7,11,19,15,116.5,13.5,5.9,15.0,22.5,88.41,0.0
2017,7,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,95.0,14.0,2.85,14.0,21.5,11.95,0.0
2017,7,12,5,30,190.0,28.0,2.8,14.0,43.0,21.74,9.77
2017,7,12,5,45,298.5,39.0,2.8,14.5,82.0,31.71,21.61
2017,7,12,6,0,407.0,50.0,2.8,15.0,121.0,40.14,29.67
2017,7,12,6,15,203.5,57.5,2.7,15.0,93.0,42.45,32.11
2017,7,12,6,30,0.0,65.0,2.6,15.0,65.0,53.19,41.84
2017,7,12,6,45,0.0,80.5,2.55,15.0,80.5,65.38,52.68
2017,7,12,7,0,0.0,96.0,2.5,15.0,96.0,77.47,63.27
2017,7,12,7,15,0.0,118.0,2.45,15.0,118.0,94.08,77.67
2017,7,12,7,30,0.0,140.0,2.4,15.0,140.0,110.46,91.66
2017,7,12,7,45,4.5,161.0,2.35,15.5,163.5,126.02,104.57
2017,7,12,8,0,9.0,182.0,2.3,16.0,187.0,141.41,117.14
2017,7,12,8,15,10.0,194.0,2.3,16.0,200.0,150.59,124.53
2017,7,12,8,30,11.0,206.0,2.3,16.0,213.0,159.67,131.81
2017,7,12,8,45,13.5,224.5,2.3,16.5,234.0,172.99,142.33
2017,7,12,9,0,16.0,243.0,2.3,17.0,255.0,186.6,146.2
2017,7,12,9,15,21.5,270.0,2.35,17.0,287.0,208.36,162.46
