Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,30,27.0,297.0,2.4,17.0,319.0,216.53,168.06
2017,7,12,9,45,23.5,297.0,2.5,17.0,316.5,234.6,182.17
2017,7,12,10,0,20.0,297.0,2.6,17.0,314.0,237.4,184.33
2017,7,12,10,15,24.0,321.5,2.65,17.0,343.0,259.46,201.3
2017,7,12,10,30,28.0,346.0,2.7,17.0,372.0,270.91,209.98
2017,7,12,10,45,56.0,393.0,2.8,17.0,445.0,320.71,247.99
2017,7,12,11,0,84.0,440.0,2.9,17.0,518.0,374.81,289.08
2017,7,12,11,15,75.5,441.0,2.95,17.0,512.0,381.71,294.47
2017,7,12,11,30,67.0,442.0,3.0,17.0,506.0,387.6,299.15
2017,7,12,11,45,58.0,434.5,3.1,17.0,490.5,385.75,297.99
2017,7,12,12,0,49.0,427.0,3.2,17.0,475.0,382.57,295.76
2017,7,12,12,15,116.0,455.0,3.3,17.0,568.0,463.15,357.87
2017,7,12,12,30,183.0,483.0,3.4,17.0,661.0,550.3,423.8
2017,7,12,12,45,181.0,479.0,3.5,17.0,653.5,562.1,432.74
2017,7,12,13,0,179.0,475.0,3.6,17.0,646.0,572.93,441.34
2017,7,12,13,15,222.0,460.5,3.7,17.0,669.0,612.05,471.93
2017,7,12,13,30,265.0,446.0,3.8,17.0,692.0,664.68,511.98
2017,7,12,13,45,255.5,436.5,3.95,17.0,669.0,664.29,512.39
2017,7,12,14,0,246.0,427.0,4.1,17.0,646.0,661.85,511.63
2017,7,12,14,15,237.5,413.5,4.2,17.0,619.5,654.44,507.22
2017,7,12,14,30,229.0,400.0,4.3,17.0,593.0,626.12,487.85
2017,7,12,14,45,191.5,385.0,4.4,17.0,541.5,583.33,456.57
2017,7,12,15,0,154.0,370.0,4.5,17.0,490.0,538.44,423.26
2017,7,12,15,15,115.0,342.5,4.6,17.0,430.0,476.47,376.49
2017,7,12,15,30,76.0,315.0,4.7,17.0,370.0,390.83,310.64
2017,7,12,15,45,73.0,293.5,4.8,17.0,343.5,369.22,294.96
2017,7,12,16,0,70.0,272.0,4.9,17.0,317.0,346.95,278.44
2017,7,12,16,15,54.5,243.5,5.0,16.5,277.0,303.1,244.55
2017,7,12,16,30,39.0,215.0,5.1,16.0,237.0,258.67,209.58
2017,7,12,16,45,41.0,196.5,5.2,16.0,217.5,243.37,198.11
2017,7,12,17,0,43.0,178.0,5.3,16.0,198.0,227.7,186.14
2017,7,12,17,15,21.5,135.0,5.35,15.5,145.0,143.96,116.82
2017,7,12,17,30,0.0,92.0,5.4,15.0,92.0,80.01,62.54
2017,7,12,17,45,274.5,79.0,5.45,15.0,154.0,373.82,317.71
2017,7,12,18,0,549.0,66.0,5.5,15.0,216.0,595.35,498.43
2017,7,12,18,15,479.5,58.0,5.4,15.0,169.0,510.22,426.85
2017,7,12,18,30,410.0,50.0,5.3,15.0,122.0,428.33,356.34
2017,7,12,18,45,307.0,38.5,5.25,15.0,82.5,321.66,261.86
2017,7,12,19,0,204.0,27.0,5.2,15.0,43.0,218.44,147.58
2017,7,12,19,15,102.0,13.5,5.05,15.0,21.5,78.83,0.0
2017,7,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,114.0,12.5,2.35,14.0,21.0,10.67,0.0
2017,7,13,5,30,228.0,25.0,2.4,14.0,42.0,20.55,8.52
2017,7,13,5,45,336.0,35.5,2.5,14.0,82.0,28.84,19.15
2017,7,13,6,0,444.0,46.0,2.6,14.0,122.0,36.98,27.0
2017,7,13,6,15,222.0,48.0,2.55,14.0,86.0,35.79,26.31
2017,7,13,6,30,0.0,50.0,2.5,14.0,50.0,41.37,31.46
2017,7,13,6,45,0.0,62.0,2.5,14.5,62.0,51.37,40.35
2017,7,13,7,0,0.0,74.0,2.5,15.0,74.0,61.15,48.87
2017,7,13,7,15,0.0,93.5,2.4,15.0,93.5,76.34,62.12
2017,7,13,7,30,0.0,113.0,2.3,15.0,113.0,91.31,75.0
2017,7,13,7,45,0.0,134.5,2.25,15.5,134.5,107.51,88.62
2017,7,13,8,0,0.0,156.0,2.2,16.0,156.0,123.47,101.83
2017,7,13,8,15,0.5,163.5,2.2,16.0,164.0,129.52,106.63
2017,7,13,8,30,1.0,171.0,2.2,16.0,172.0,135.47,111.35
2017,7,13,8,45,9.5,210.0,2.25,16.5,217.0,163.21,134.19
2017,7,13,9,0,18.0,249.0,2.3,17.0,262.0,190.46,156.23
2017,7,13,9,15,15.5,250.0,2.4,17.0,262.0,194.41,151.67
2017,7,13,9,30,13.0,251.0,2.5,17.0,262.0,197.7,153.96
2017,7,13,9,45,13.0,257.0,2.6,17.0,268.5,204.49,159.07
2017,7,13,10,0,13.0,263.0,2.7,17.0,275.0,211.22,164.21
2017,7,13,10,15,12.5,260.5,2.9,17.0,272.5,211.49,164.37
2017,7,13,10,30,12.0,258.0,3.1,17.0,270.0,211.49,164.35
2017,7,13,10,45,18.0,302.0,3.3,17.0,319.5,249.29,193.84
2017,7,13,11,0,24.0,346.0,3.5,17.0,369.0,280.24,217.77
2017,7,13,11,15,36.5,382.5,3.7,17.0,417.5,318.92,247.66
2017,7,13,11,30,49.0,419.0,3.9,17.0,466.0,360.09,279.33
2017,7,13,11,45,51.0,420.0,4.15,17.0,469.0,370.16,287.26
2017,7,13,12,0,53.0,421.0,4.4,17.0,472.0,380.38,295.54
2017,7,13,12,15,49.0,420.5,4.65,17.0,468.0,385.25,299.62
2017,7,13,12,30,45.0,420.0,4.9,17.0,464.0,389.62,303.32
2017,7,13,12,45,48.5,422.5,5.2,17.0,469.5,402.0,313.41
2017,7,13,13,0,52.0,425.0,5.5,17.0,475.0,414.59,323.69
2017,7,13,13,15,56.0,422.5,5.7,17.0,475.5,423.25,330.93
2017,7,13,13,30,60.0,420.0,5.9,17.0,476.0,431.89,338.23
2017,7,13,13,45,58.5,408.5,6.1,17.0,462.0,426.84,334.94
2017,7,13,14,0,57.0,397.0,6.3,17.0,448.0,421.12,331.17
2017,7,13,14,15,95.0,400.5,6.4,17.0,482.0,468.02,369.3
2017,7,13,14,30,133.0,404.0,6.5,17.0,516.0,535.84,423.06
2017,7,13,14,45,99.0,374.5,6.65,17.0,456.0,459.7,364.51
2017,7,13,15,0,65.0,345.0,6.8,17.0,396.0,400.68,318.48
2017,7,13,15,15,83.5,334.0,6.85,17.0,396.0,413.58,330.25
2017,7,13,15,30,102.0,323.0,6.9,17.0,396.0,426.44,341.95
2017,7,13,15,45,132.0,303.5,6.95,17.0,391.5,462.99,372.68
2017,7,13,16,0,162.0,284.0,7.0,17.0,387.0,476.57,385.66
2017,7,13,16,15,197.0,257.5,7.0,16.5,373.0,485.25,395.92
2017,7,13,16,30,232.0,231.0,7.0,16.0,359.0,513.8,421.73
2017,7,13,16,45,163.0,210.0,7.0,16.0,295.5,400.87,330.9
2017,7,13,17,0,94.0,189.0,7.0,16.0,232.0,291.26,240.71
2017,7,13,17,15,127.0,166.5,6.9,15.5,217.5,317.54,264.88
2017,7,13,17,30,160.0,144.0,6.8,15.0,203.0,321.28,270.36
2017,7,13,17,45,352.0,105.0,6.75,15.0,208.5,479.02,405.64
2017,7,13,18,0,544.0,66.0,6.7,15.0,214.0,591.11,497.2
2017,7,13,18,15,475.0,58.0,6.5,15.0,167.0,506.55,425.73
2017,7,13,18,30,406.0,50.0,6.3,15.0,120.0,425.18,354.9
2017,7,13,18,45,305.0,38.0,6.15,15.0,81.0,319.64,260.56
2017,7,13,19,0,204.0,26.0,6.0,15.0,42.0,216.0,143.79
2017,7,13,19,15,102.0,13.0,5.75,15.0,21.0,78.39,0.0
2017,7,13,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,100.5,13.0,3.75,14.0,20.0,11.1,0.0
2017,7,14,5,30,201.0,26.0,3.8,14.0,40.0,20.25,7.83
2017,7,14,5,45,310.5,37.0,3.9,14.5,79.5,30.12,20.13
2017,7,14,6,0,420.0,48.0,4.0,15.0,119.0,38.62,28.28
2017,7,14,6,15,210.0,47.0,3.95,15.0,82.5,35.01,25.48
2017,7,14,6,30,0.0,46.0,3.9,15.0,46.0,38.03,28.34
2017,7,14,6,45,0.0,57.0,3.9,15.0,57.0,47.19,36.54
2017,7,14,7,0,0.0,68.0,3.9,15.0,68.0,56.37,44.64
2017,7,14,7,15,18.5,121.0,3.8,15.0,129.5,96.33,79.72
2017,7,14,7,30,37.0,174.0,3.7,15.0,191.0,127.41,106.5
2017,7,14,7,45,28.5,185.0,3.65,15.5,199.5,135.2,112.61
2017,7,14,8,0,20.0,196.0,3.6,16.0,208.0,150.72,125.28
2017,7,14,8,15,167.0,228.0,3.55,16.0,333.5,155.81,129.19
2017,7,14,8,30,314.0,260.0,3.5,16.0,459.0,164.16,135.84
2017,7,14,8,45,191.5,284.5,3.5,16.5,408.5,185.9,153.46
2017,7,14,9,0,69.0,309.0,3.5,17.0,358.0,210.57,173.26
2017,7,14,9,15,79.0,332.5,3.5,17.0,392.0,233.7,180.87
2017,7,14,9,30,89.0,356.0,3.5,17.0,426.0,258.49,198.77
2017,7,14,9,45,97.5,376.5,3.5,17.0,456.0,282.96,217.15
2017,7,14,10,0,106.0,397.0,3.5,17.0,486.0,308.86,237.05
2017,7,14,10,15,135.0,415.5,3.5,17.0,533.0,329.44,252.5
2017,7,14,10,30,164.0,434.0,3.5,17.0,580.0,366.39,280.96
2017,7,14,10,45,147.0,444.5,3.55,17.0,578.0,382.94,294.7
2017,7,14,11,0,130.0,455.0,3.6,17.0,576.0,397.97,306.97
2017,7,14,11,15,143.0,464.5,3.65,17.0,599.5,426.49,329.15
2017,7,14,11,30,156.0,474.0,3.7,17.0,623.0,456.67,352.45
2017,7,14,11,45,215.0,470.0,3.8,17.5,676.5,506.95,390.57
2017,7,14,12,0,274.0,466.0,3.9,18.0,730.0,560.62,431.0
2017,7,14,12,15,239.0,473.0,4.0,18.0,703.5,564.33,433.86
2017,7,14,12,30,204.0,480.0,4.1,18.0,677.0,563.2,433.12
2017,7,14,12,45,183.5,477.5,4.2,18.0,653.5,562.45,432.87
2017,7,14,13,0,163.0,475.0,4.3,18.0,630.0,559.38,430.9
2017,7,14,13,15,151.0,466.0,4.4,18.0,608.0,555.58,428.64
2017,7,14,13,30,139.0,457.0,4.5,18.0,586.0,549.95,424.99
2017,7,14,13,45,163.0,445.5,4.6,18.0,593.5,573.32,443.96
2017,7,14,14,0,187.0,434.0,4.7,18.0,601.0,596.8,462.97
2017,7,14,14,15,198.0,418.0,4.75,18.0,589.5,603.11,468.92
2017,7,14,14,30,209.0,402.0,4.8,18.0,578.0,608.46,474.32
2017,7,14,14,45,225.0,381.5,4.85,18.0,563.5,613.01,479.47
2017,7,14,15,0,241.0,361.0,4.9,18.0,549.0,637.37,499.13
2017,7,14,15,15,209.5,344.0,4.95,18.0,501.5,574.13,452.58
2017,7,14,15,30,178.0,327.0,5.0,18.0,454.0,530.35,420.07
2017,7,14,15,45,137.0,303.0,5.05,18.0,397.0,467.58,372.2
2017,7,14,16,0,96.0,279.0,5.1,18.0,340.0,381.82,305.7
2017,7,14,16,15,75.5,251.0,5.1,17.5,296.5,333.49,268.62
2017,7,14,16,30,55.0,223.0,5.1,17.0,253.0,284.6,230.28
2017,7,14,16,45,35.5,192.0,5.15,17.0,211.0,232.63,188.37
2017,7,14,17,0,16.0,161.0,5.2,17.0,169.0,164.29,132.26
2017,7,14,17,15,11.0,142.0,5.2,17.0,147.0,142.19,114.22
2017,7,14,17,30,6.0,123.0,5.2,17.0,125.0,120.09,95.9
2017,7,14,17,45,293.5,91.0,5.2,17.0,170.5,408.06,342.96
2017,7,14,18,0,581.0,59.0,5.2,17.0,216.0,613.2,507.8
2017,7,14,18,15,513.5,52.0,5.15,16.5,169.0,530.23,439.69
2017,7,14,18,30,446.0,45.0,5.1,16.0,122.0,450.52,372.22
2017,7,14,18,45,343.0,35.0,5.1,16.0,82.5,344.56,278.86
2017,7,14,19,0,240.0,25.0,5.1,16.0,43.0,242.16,157.76
2017,7,14,19,15,120.0,12.5,5.05,15.5,21.5,89.82,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,103.5,12.0,3.3,14.0,19.5,10.24,0.0
2017,7,15,5,30,207.0,24.0,3.3,14.0,39.0,19.71,6.94
2017,7,15,5,45,315.0,34.5,3.35,14.5,77.5,28.0,18.27
2017,7,15,6,0,423.0,45.0,3.4,15.0,116.0,36.14,26.09
2017,7,15,6,15,492.0,52.0,3.4,15.0,162.5,41.05,30.83
2017,7,15,6,30,561.0,59.0,3.4,15.0,209.0,45.92,35.36
2017,7,15,6,45,466.5,88.0,3.4,15.5,230.5,64.66,51.95
2017,7,15,7,0,372.0,117.0,3.4,16.0,252.0,82.39,67.37
2017,7,15,7,15,549.0,97.0,3.45,16.0,330.5,69.66,56.02
2017,7,15,7,30,726.0,77.0,3.5,16.0,409.0,61.47,48.66
2017,7,15,7,45,753.0,79.5,3.55,16.0,459.0,62.53,49.42
2017,7,15,8,0,780.0,82.0,3.6,16.0,509.0,63.57,50.15
2017,7,15,8,15,799.0,85.0,3.7,16.0,556.5,64.77,51.02
2017,7,15,8,30,818.0,88.0,3.8,16.0,604.0,75.95,60.53
2017,7,15,8,45,832.5,90.0,3.95,16.5,648.5,76.96,61.1
2017,7,15,9,0,847.0,92.0,4.1,17.0,693.0,82.42,65.49
2017,7,15,9,15,858.0,94.0,4.15,17.0,732.5,133.2,74.53
2017,7,15,9,30,869.0,96.0,4.2,17.0,772.0,185.46,107.76
2017,7,15,9,45,879.0,96.5,4.3,17.5,807.0,237.9,149.18
2017,7,15,10,0,889.0,97.0,4.4,18.0,842.0,291.32,195.27
2017,7,15,10,15,895.5,98.0,4.4,18.0,870.5,344.78,243.27
2017,7,15,10,30,902.0,99.0,4.4,18.0,899.0,398.47,291.49
2017,7,15,10,45,907.0,99.5,4.45,18.0,921.0,451.19,338.37
2017,7,15,11,0,912.0,100.0,4.5,18.0,943.0,503.56,383.97
2017,7,15,11,15,915.0,100.5,4.55,18.0,958.0,554.34,427.28
2017,7,15,11,30,918.0,101.0,4.6,18.0,973.0,604.18,468.79
2017,7,15,11,45,919.5,101.0,4.65,18.0,980.5,651.61,507.52
2017,7,15,12,0,921.0,101.0,4.7,18.0,988.0,697.6,544.34
2017,7,15,12,15,921.0,101.0,4.75,18.0,988.0,740.93,578.46
2017,7,15,12,30,921.0,101.0,4.8,18.0,988.0,782.34,609.45
2017,7,15,12,45,913.0,105.0,4.85,18.0,978.5,818.75,635.91
2017,7,15,13,0,905.0,109.0,4.9,18.0,969.0,852.43,660.39
2017,7,15,13,15,902.5,108.0,5.05,18.0,954.5,883.46,683.6
2017,7,15,13,30,900.0,107.0,5.2,18.0,940.0,911.6,704.86
2017,7,15,13,45,895.0,106.5,5.4,18.5,918.5,934.92,721.73
2017,7,15,14,0,890.0,106.0,5.6,19.0,897.0,955.02,736.42
2017,7,15,14,15,883.5,105.0,5.8,18.5,868.5,969.9,750.45
2017,7,15,14,30,877.0,104.0,6.0,18.0,840.0,981.4,762.31
2017,7,15,14,45,867.5,103.0,6.2,18.0,805.5,986.53,768.33
2017,7,15,15,0,858.0,102.0,6.4,18.0,771.0,988.23,772.08
2017,7,15,15,15,846.5,100.0,6.55,18.0,731.5,983.42,771.0
2017,7,15,15,30,835.0,98.0,6.7,18.0,692.0,975.28,767.65
2017,7,15,15,45,819.5,96.0,6.9,18.0,648.0,959.87,759.35
2017,7,15,16,0,804.0,94.0,7.1,18.0,604.0,953.39,757.65
2017,7,15,16,15,785.5,91.0,7.15,18.0,557.0,927.7,741.07
2017,7,15,16,30,767.0,88.0,7.2,18.0,510.0,899.3,722.46
2017,7,15,16,45,741.0,85.0,7.3,18.0,460.5,861.05,696.42
2017,7,15,17,0,715.0,82.0,7.4,18.0,411.0,820.8,668.44
2017,7,15,17,15,682.0,77.5,7.35,17.5,360.5,775.79,636.93
2017,7,15,17,30,649.0,73.0,7.3,17.0,310.0,724.9,599.89
2017,7,15,17,45,600.5,67.5,7.3,17.0,260.5,658.34,548.12
2017,7,15,18,0,552.0,62.0,7.3,17.0,211.0,592.61,495.17
2017,7,15,18,15,483.0,54.5,7.2,16.5,164.5,508.61,425.82
2017,7,15,18,30,414.0,47.0,7.1,16.0,118.0,427.93,356.3
2017,7,15,18,45,308.0,36.5,7.0,16.0,79.5,320.25,259.94
2017,7,15,19,0,202.0,26.0,6.9,16.0,41.0,213.81,135.98
2017,7,15,19,15,101.0,13.0,6.8,16.0,20.5,77.7,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,98.0,12.5,4.6,15.0,19.0,10.67,0.0
2017,7,16,5,30,196.0,25.0,4.5,15.0,38.0,19.48,6.11
2017,7,16,5,45,308.0,35.5,4.4,15.5,77.0,28.91,18.89
2017,7,16,6,0,420.0,46.0,4.3,16.0,116.0,37.03,26.72
2017,7,16,6,15,491.5,53.5,4.2,16.0,163.0,42.32,31.8
2017,7,16,6,30,563.0,61.0,4.1,16.0,210.0,47.55,36.64
2017,7,16,6,45,615.5,65.5,4.05,16.0,260.5,50.26,39.11
2017,7,16,7,0,668.0,70.0,4.0,16.0,311.0,52.99,41.48
2017,7,16,7,15,702.0,74.0,3.95,16.0,362.5,60.1,47.63
2017,7,16,7,30,736.0,78.0,3.9,16.0,414.0,62.38,49.48
2017,7,16,7,45,764.0,80.5,3.9,16.5,465.0,63.44,50.13
2017,7,16,8,0,792.0,83.0,3.9,17.0,516.0,64.49,50.75
2017,7,16,8,15,811.0,86.0,3.95,17.0,564.0,65.68,51.61
2017,7,16,8,30,830.0,89.0,4.0,17.0,612.0,76.8,61.03
2017,7,16,8,45,846.5,90.5,4.1,17.5,657.5,77.56,61.37
2017,7,16,9,0,863.0,92.0,4.2,18.0,703.0,81.35,64.32
2017,7,16,9,15,874.0,94.0,4.3,18.0,743.5,133.06,74.04
2017,7,16,9,30,885.0,96.0,4.4,18.0,784.0,186.26,107.42
2017,7,16,9,45,895.5,96.5,4.5,18.5,819.5,239.74,149.35
2017,7,16,10,0,906.0,97.0,4.6,19.0,855.0,294.25,196.15
2017,7,16,10,15,913.0,98.0,4.6,19.0,884.0,348.88,244.99
2017,7,16,10,30,920.0,99.0,4.6,19.0,913.0,403.76,294.1
2017,7,16,10,45,925.0,99.5,4.65,19.0,936.0,457.52,341.77
2017,7,16,11,0,930.0,100.0,4.7,19.0,959.0,510.9,388.13
2017,7,16,11,15,933.0,100.5,4.75,19.0,974.5,562.68,432.16
2017,7,16,11,30,936.0,101.0,4.8,19.0,990.0,613.49,474.36
2017,7,16,11,45,938.5,101.0,4.9,19.0,998.0,662.47,514.37
2017,7,16,12,0,941.0,101.0,5.0,19.0,1006.0,710.07,552.53
2017,7,16,12,15,941.0,101.0,5.1,19.0,1006.0,754.35,587.55
2017,7,16,12,30,941.0,101.0,5.2,19.0,1006.0,796.66,619.38
2017,7,16,12,45,940.0,100.5,5.35,19.0,999.0,835.57,648.12
2017,7,16,13,0,939.0,100.0,5.5,19.0,992.0,871.98,675.09
2017,7,16,13,15,936.0,99.5,5.7,19.0,977.0,903.97,699.23
2017,7,16,13,30,933.0,99.0,5.9,19.0,962.0,932.97,721.35
2017,7,16,13,45,929.0,98.0,6.1,19.0,940.0,957.44,740.38
2017,7,16,14,0,925.0,97.0,6.3,19.0,918.0,978.62,757.23
2017,7,16,14,15,919.0,96.0,6.4,19.0,889.5,994.5,769.92
2017,7,16,14,30,913.0,95.0,6.5,19.0,861.0,1006.9,780.32
2017,7,16,14,45,905.0,93.5,6.6,19.0,826.5,1013.28,786.63
2017,7,16,15,0,897.0,92.0,6.7,19.0,792.0,1016.11,790.61
2017,7,16,15,15,886.5,90.5,6.7,19.0,751.5,1012.92,789.9
2017,7,16,15,30,876.0,89.0,6.7,19.0,711.0,1006.29,786.93
2017,7,16,15,45,861.5,87.0,6.75,19.0,666.5,991.67,778.62
2017,7,16,16,0,847.0,85.0,6.8,19.0,622.0,973.87,768.12
2017,7,16,16,15,828.5,82.5,6.8,18.5,573.5,948.41,753.27
2017,7,16,16,30,810.0,80.0,6.8,18.0,525.0,931.55,744.7
2017,7,16,16,45,785.0,77.5,6.8,18.0,474.0,894.31,719.37
2017,7,16,17,0,760.0,75.0,6.8,18.0,423.0,854.93,692.15
2017,7,16,17,15,727.0,71.0,6.8,17.5,371.5,804.21,656.97
2017,7,16,17,30,694.0,67.0,6.8,17.0,320.0,752.34,619.83
2017,7,16,17,45,645.0,62.5,6.85,17.0,268.5,690.58,572.49
2017,7,16,18,0,596.0,58.0,6.9,17.0,217.0,624.61,519.89
2017,7,16,18,15,526.0,51.0,6.8,16.5,169.5,539.11,449.75
2017,7,16,18,30,456.0,44.0,6.7,16.0,122.0,457.05,379.32
2017,7,16,18,45,341.5,34.5,6.65,16.0,81.5,342.87,277.87
2017,7,16,19,0,227.0,25.0,6.6,16.0,41.0,231.21,143.35
2017,7,16,19,15,113.5,12.5,6.5,16.0,20.5,85.49,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,85.5,12.0,4.75,14.0,18.0,10.24,0.0
2017,7,17,5,30,171.0,24.0,4.8,14.0,36.0,18.67,4.96
2017,7,17,5,45,292.0,35.0,4.9,14.5,75.0,28.47,18.54
2017,7,17,6,0,413.0,46.0,5.0,15.0,114.0,37.05,26.82
2017,7,17,6,15,485.5,54.0,5.05,15.0,161.0,42.74,32.29
2017,7,17,6,30,558.0,62.0,5.1,15.0,208.0,48.35,37.49
2017,7,17,6,45,614.0,66.0,5.15,15.5,259.5,50.67,39.54
2017,7,17,7,0,670.0,70.0,5.2,16.0,311.0,53.05,41.53
2017,7,17,7,15,704.0,74.5,5.2,16.0,362.5,60.55,48.03
2017,7,17,7,30,738.0,79.0,5.2,16.0,414.0,63.2,50.2
2017,7,17,7,45,766.5,81.0,5.2,16.0,465.0,63.88,50.62
2017,7,17,8,0,795.0,83.0,5.2,16.0,516.0,64.58,51.04
2017,7,17,8,15,813.5,86.0,5.25,16.0,564.0,65.76,51.9
2017,7,17,8,30,832.0,89.0,5.3,16.0,612.0,76.85,61.34
2017,7,17,8,45,847.5,90.5,5.35,16.5,657.0,77.6,61.67
2017,7,17,9,0,863.0,92.0,5.4,17.0,702.0,79.85,63.31
2017,7,17,9,15,874.5,94.0,5.45,17.0,742.5,131.64,73.7
2017,7,17,9,30,886.0,96.0,5.5,17.0,783.0,184.98,107.04
2017,7,17,9,45,881.0,104.5,5.55,17.0,814.0,240.66,151.79
2017,7,17,10,0,876.0,113.0,5.6,17.0,845.0,295.79,200.3
2017,7,17,10,15,883.0,114.5,5.6,17.0,874.5,349.35,248.66
2017,7,17,10,30,890.0,116.0,5.6,17.0,904.0,403.2,297.42
2017,7,17,10,45,683.5,240.5,5.7,17.5,854.0,446.31,339.04
2017,7,17,11,0,477.0,365.0,5.8,18.0,804.0,482.51,371.24
2017,7,17,11,15,486.5,372.0,5.85,18.0,826.5,526.24,407.04
2017,7,17,11,30,496.0,379.0,5.9,18.0,849.0,570.88,442.98
2017,7,17,11,45,707.0,247.5,6.0,18.0,923.5,633.65,495.09
2017,7,17,12,0,918.0,116.0,6.1,18.0,998.0,705.67,554.92
2017,7,17,12,15,918.0,116.0,6.15,18.0,998.5,749.35,589.75
2017,7,17,12,30,918.0,116.0,6.2,18.0,999.0,791.13,622.02
2017,7,17,12,45,920.5,113.5,6.3,18.0,993.0,830.67,651.45
2017,7,17,13,0,923.0,111.0,6.4,18.0,987.0,867.93,679.18
2017,7,17,13,15,920.0,110.5,6.5,17.5,972.0,899.76,704.33
2017,7,17,13,30,917.0,110.0,6.6,17.0,957.0,928.64,727.52
2017,7,17,13,45,915.0,107.5,6.7,17.0,936.0,953.43,746.49
2017,7,17,14,0,913.0,105.0,6.8,17.0,915.0,974.98,763.25
2017,7,17,14,15,906.5,104.0,6.9,17.0,886.0,990.41,775.75
2017,7,17,14,30,900.0,103.0,7.0,17.0,857.0,1002.37,785.93
2017,7,17,14,45,894.0,100.5,7.15,17.0,823.0,1009.73,793.24
2017,7,17,15,0,888.0,98.0,7.3,17.0,789.0,1013.57,798.19
2017,7,17,15,15,877.0,96.0,7.3,17.0,749.0,1009.43,796.77
2017,7,17,15,30,866.0,94.0,7.3,17.0,709.0,1001.85,793.04
2017,7,17,15,45,853.5,91.0,7.3,17.0,664.5,988.23,785.04
2017,7,17,16,0,841.0,88.0,7.3,17.0,620.0,971.38,774.78
2017,7,17,16,15,822.5,85.5,7.2,16.5,571.5,957.65,767.94
2017,7,17,16,30,804.0,83.0,7.1,16.0,523.0,929.47,750.3
2017,7,17,16,45,780.5,79.5,7.0,16.0,472.5,892.48,724.48
2017,7,17,17,0,757.0,76.0,6.9,16.0,422.0,853.3,696.71
2017,7,17,17,15,724.5,72.0,6.8,16.0,370.5,803.11,659.96
2017,7,17,17,30,692.0,68.0,6.7,16.0,319.0,751.73,621.44
2017,7,17,17,45,645.5,62.5,6.6,16.0,268.0,691.0,574.33
2017,7,17,18,0,599.0,57.0,6.5,16.0,217.0,625.71,521.81
2017,7,17,18,15,530.5,50.5,6.5,15.5,169.0,542.09,453.25
2017,7,17,18,30,462.0,44.0,6.5,15.0,121.0,461.74,384.11
2017,7,17,18,45,347.5,34.0,6.55,15.0,81.0,346.73,281.5
2017,7,17,19,0,233.0,24.0,6.6,15.0,41.0,233.52,140.62
2017,7,17,19,15,116.5,12.0,6.55,15.0,20.5,87.01,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,104.5,11.5,5.2,13.0,18.5,9.82,0.0
2017,7,18,5,30,209.0,23.0,5.2,13.0,37.0,18.99,4.33
2017,7,18,5,45,325.0,33.5,5.2,13.5,76.5,27.33,17.58
2017,7,18,6,0,441.0,44.0,5.2,14.0,116.0,35.54,25.59
2017,7,18,6,15,513.0,51.5,5.15,14.0,163.5,40.92,30.79
2017,7,18,6,30,585.0,59.0,5.1,14.0,211.0,46.24,35.76
2017,7,18,6,45,292.5,77.5,5.1,14.5,153.5,55.93,44.39
2017,7,18,7,0,0.0,96.0,5.1,15.0,96.0,77.28,63.16
2017,7,18,7,15,6.5,126.0,5.05,15.0,129.0,99.49,82.54
2017,7,18,7,30,13.0,156.0,5.0,15.0,162.0,121.18,101.22
2017,7,18,7,45,17.0,176.0,4.95,15.0,185.0,135.92,113.65
2017,7,18,8,0,21.0,196.0,4.9,15.0,208.0,150.53,125.83
2017,7,18,8,15,80.5,237.5,4.85,15.0,288.0,168.28,140.6
2017,7,18,8,30,140.0,279.0,4.8,15.0,368.0,181.98,151.8
2017,7,18,8,45,198.0,296.0,4.8,15.5,431.0,191.67,159.25
2017,7,18,9,0,256.0,313.0,4.8,16.0,494.0,186.54,154.2
2017,7,18,9,15,358.0,298.5,4.85,16.0,567.5,207.83,152.61
2017,7,18,9,30,460.0,284.0,4.9,16.0,641.0,227.26,159.53
2017,7,18,9,45,451.5,303.0,4.95,16.0,666.0,268.84,192.62
2017,7,18,10,0,443.0,322.0,5.0,16.0,691.0,310.15,227.59
2017,7,18,10,15,442.5,335.0,5.05,16.0,715.0,349.89,261.77
2017,7,18,10,30,442.0,348.0,5.1,16.0,739.0,390.0,296.26
2017,7,18,10,45,687.0,226.5,5.15,16.0,852.0,437.4,333.39
2017,7,18,11,0,932.0,105.0,5.2,16.0,965.0,513.23,395.13
2017,7,18,11,15,935.0,105.5,5.3,16.0,980.0,565.32,440.21
2017,7,18,11,30,938.0,106.0,5.4,16.0,995.0,616.46,483.56
2017,7,18,11,45,941.0,105.5,5.55,16.0,1003.5,665.7,524.68
2017,7,18,12,0,944.0,105.0,5.7,16.0,1012.0,713.58,563.97
2017,7,18,12,15,944.0,105.0,5.8,16.0,1012.0,758.22,599.95
2017,7,18,12,30,944.0,105.0,5.9,16.0,1012.0,800.87,632.84
2017,7,18,12,45,939.0,107.0,6.05,16.0,1003.5,839.11,661.62
2017,7,18,13,0,934.0,109.0,6.2,16.0,995.0,874.68,688.47
2017,7,18,13,15,931.5,108.5,6.2,16.0,980.5,907.3,712.48
2017,7,18,13,30,929.0,108.0,6.2,16.0,966.0,936.98,734.37
2017,7,18,13,45,928.0,105.0,6.25,16.0,945.0,962.52,753.59
2017,7,18,14,0,927.0,102.0,6.3,16.0,924.0,984.79,770.58
2017,7,18,14,15,921.0,101.0,6.3,16.0,895.0,1000.95,783.03
2017,7,18,14,30,915.0,100.0,6.3,16.0,866.0,1013.61,793.14
2017,7,18,14,45,910.5,96.5,6.3,16.0,832.0,1021.53,800.04
2017,7,18,15,0,906.0,93.0,6.3,16.0,798.0,1025.84,804.54
2017,7,18,15,15,895.5,91.5,6.3,16.0,757.5,1022.81,803.96
2017,7,18,15,30,885.0,90.0,6.3,16.0,717.0,1016.29,801.09
2017,7,18,15,45,874.0,86.5,6.35,16.0,672.5,1003.48,794.12
2017,7,18,16,0,863.0,83.0,6.4,16.0,628.0,987.33,784.85
2017,7,18,16,15,845.5,80.5,6.4,16.0,579.5,962.75,769.15
2017,7,18,16,30,828.0,78.0,6.4,16.0,531.0,935.36,751.36
2017,7,18,16,45,806.0,75.0,6.4,16.0,480.0,911.35,735.97
2017,7,18,17,0,784.0,72.0,6.4,16.0,429.0,873.82,710.15
2017,7,18,17,15,752.0,68.0,6.35,15.5,377.0,823.53,675.18
2017,7,18,17,30,720.0,64.0,6.3,15.0,325.0,772.01,638.2
2017,7,18,17,45,674.5,59.5,6.3,15.0,273.0,706.94,588.15
2017,7,18,18,0,629.0,55.0,6.3,15.0,221.0,648.37,541.28
2017,7,18,18,15,560.5,48.5,6.15,14.5,172.5,563.78,471.63
2017,7,18,18,30,492.0,42.0,6.0,14.0,124.0,482.52,401.43
2017,7,18,18,45,380.0,32.5,5.9,14.0,82.5,369.01,299.35
2017,7,18,19,0,268.0,23.0,5.8,14.0,41.0,256.09,148.81
2017,7,18,19,15,134.0,11.5,5.65,14.0,20.5,98.07,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,5,15,123.0,10.5,4.5,14.0,18.5,8.96,0.0
2017,7,19,5,30,246.0,21.0,4.6,14.0,37.0,17.31,2.5
2017,7,19,5,45,359.0,31.0,4.7,14.0,77.0,25.31,15.76
2017,7,19,6,0,472.0,41.0,4.8,14.0,117.0,33.2,23.52
2017,7,19,6,15,251.5,67.0,4.8,14.0,109.0,49.77,38.63
2017,7,19,6,30,31.0,93.0,4.8,14.0,101.0,71.1,57.87
2017,7,19,6,45,38.0,113.0,4.85,14.5,125.5,85.4,70.53
2017,7,19,7,0,45.0,133.0,4.9,15.0,150.0,99.46,82.71
2017,7,19,7,15,40.0,151.5,4.9,15.0,168.0,112.25,93.72
2017,7,19,7,30,35.0,170.0,4.9,15.0,186.0,124.77,104.34
2017,7,19,7,45,66.0,199.5,4.95,15.0,234.0,143.77,120.44
2017,7,19,8,0,97.0,229.0,5.0,15.0,282.0,162.23,135.91
2017,7,19,8,15,95.0,251.0,5.05,15.0,306.5,175.69,146.97
2017,7,19,8,30,93.0,273.0,5.1,15.0,331.0,188.75,157.62
2017,7,19,8,45,152.5,296.0,5.2,15.5,400.0,190.77,158.59
2017,7,19,9,0,212.0,319.0,5.3,16.0,469.0,202.99,168.17
2017,7,19,9,15,243.0,334.0,5.35,16.0,515.5,216.93,163.84
2017,7,19,9,30,274.0,349.0,5.4,16.0,562.0,249.81,185.67
2017,7,19,9,45,342.5,342.5,5.45,16.0,620.5,281.68,207.59
2017,7,19,10,0,411.0,336.0,5.5,16.0,679.0,309.97,228.83
2017,7,19,10,15,351.0,373.5,5.55,16.0,673.5,355.24,268.86
2017,7,19,10,30,291.0,411.0,5.6,16.0,668.0,384.34,295.25
2017,7,19,10,45,444.0,361.5,5.7,16.0,765.0,431.16,331.78
2017,7,19,11,0,597.0,312.0,5.8,16.0,862.0,501.22,387.81
2017,7,19,11,15,763.5,212.5,5.9,16.0,927.5,551.06,429.95
2017,7,19,11,30,930.0,113.0,6.0,16.0,993.0,616.13,484.68
2017,7,19,11,45,718.5,247.5,6.1,16.5,931.0,639.36,502.28
2017,7,19,12,0,507.0,382.0,6.2,17.0,869.0,647.93,506.61
2017,7,19,12,15,724.5,245.0,6.3,16.5,940.5,724.05,570.72
2017,7,19,12,30,942.0,108.0,6.4,16.0,1012.0,801.18,635.19
2017,7,19,12,45,937.5,109.5,6.5,16.0,1003.5,839.44,663.77
2017,7,19,13,0,933.0,111.0,6.6,16.0,995.0,875.05,690.53
2017,7,19,13,15,930.0,110.5,6.6,16.0,980.0,907.32,714.42
2017,7,19,13,30,927.0,110.0,6.6,16.0,965.0,936.6,736.16
2017,7,19,13,45,925.0,107.5,6.65,16.0,943.5,961.77,755.2
2017,7,19,14,0,923.0,105.0,6.7,16.0,922.0,983.64,771.99
2017,7,19,14,15,916.5,104.0,6.7,16.0,893.0,999.37,784.21
2017,7,19,14,30,910.0,103.0,6.7,16.0,864.0,1011.58,794.07
2017,7,19,14,45,904.5,99.5,6.7,16.0,829.5,1018.57,800.33
2017,7,19,15,0,899.0,96.0,6.7,16.0,795.0,1021.94,804.19
2017,7,19,15,15,888.0,94.5,6.7,16.0,754.5,1018.45,803.28
2017,7,19,15,30,877.0,93.0,6.7,16.0,714.0,1011.51,800.06
2017,7,19,15,45,866.5,89.0,6.7,16.0,669.5,998.72,792.75
2017,7,19,16,0,856.0,85.0,6.7,16.0,625.0,982.58,783.12
2017,7,19,16,15,837.5,82.5,6.7,15.5,576.0,957.11,768.14
2017,7,19,16,30,819.0,80.0,6.7,15.0,527.0,940.19,759.48
2017,7,19,16,45,798.0,76.0,6.7,15.0,476.0,904.74,735.3
2017,7,19,17,0,777.0,72.0,6.7,15.0,425.0,866.98,709.08
2017,7,19,17,15,516.0,102.0,6.65,15.0,324.5,652.05,543.47
2017,7,19,17,30,255.0,132.0,6.6,15.0,224.0,411.8,347.01
2017,7,19,17,45,439.5,93.0,6.55,15.0,221.0,540.68,456.68
2017,7,19,18,0,624.0,54.0,6.5,15.0,218.0,642.54,537.65
2017,7,19,18,15,555.5,47.5,6.35,14.5,169.5,558.15,467.37
2017,7,19,18,30,487.0,41.0,6.2,14.0,121.0,477.16,397.17
2017,7,19,18,45,378.0,31.5,6.1,14.0,80.5,366.19,296.62
2017,7,19,19,0,269.0,22.0,6.0,14.0,40.0,254.65,140.6
2017,7,19,19,15,134.5,11.0,5.85,14.0,20.0,97.93,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,140.5,9.5,5.0,14.0,18.0,8.11,0.0
2017,7,20,5,30,281.0,19.0,5.1,14.0,36.0,15.64,0.72
2017,7,20,5,45,393.0,27.5,5.25,14.5,76.0,22.46,13.24
2017,7,20,6,0,505.0,36.0,5.4,15.0,116.0,31.82,22.18
2017,7,20,6,15,294.5,65.5,5.55,15.0,116.5,48.98,37.74
2017,7,20,6,30,84.0,95.0,5.7,15.0,117.0,71.02,57.56
2017,7,20,6,45,91.5,116.5,5.85,15.0,145.0,85.63,70.61
2017,7,20,7,0,99.0,138.0,6.0,15.0,173.0,99.84,83.08
2017,7,20,7,15,56.0,146.5,6.1,15.0,166.5,109.39,91.28
2017,7,20,7,30,13.0,155.0,6.2,15.0,160.0,120.4,100.63
2017,7,20,7,45,51.5,191.0,6.3,15.5,218.0,138.69,115.96
2017,7,20,8,0,90.0,227.0,6.4,16.0,276.0,160.97,134.52
2017,7,20,8,15,108.0,252.0,6.45,16.0,316.0,176.37,147.23
2017,7,20,8,30,126.0,277.0,6.5,16.0,356.0,180.7,150.46
2017,7,20,8,45,109.5,295.5,6.6,16.0,368.0,201.97,168.05
2017,7,20,9,0,93.0,314.0,6.7,16.0,380.0,212.19,176.22
2017,7,20,9,15,87.5,331.5,6.8,16.0,396.5,231.88,181.24
2017,7,20,9,30,82.0,349.0,6.9,16.0,413.0,251.85,196.04
2017,7,20,9,45,71.5,359.0,7.0,16.0,416.5,266.29,207.6
2017,7,20,10,0,61.0,369.0,7.1,16.0,420.0,279.51,218.54
2017,7,20,10,15,59.5,381.0,7.15,16.0,432.0,295.53,231.43
2017,7,20,10,30,58.0,393.0,7.2,16.0,444.0,311.58,244.34
2017,7,20,10,45,58.0,404.0,7.25,16.0,456.5,327.67,257.22
2017,7,20,11,0,58.0,415.0,7.3,16.0,469.0,344.03,270.26
2017,7,20,11,15,56.0,419.5,7.25,16.0,472.5,355.02,279.01
2017,7,20,11,30,54.0,424.0,7.2,16.0,476.0,365.86,287.59
2017,7,20,11,45,56.5,425.0,7.2,16.0,479.5,376.67,296.21
2017,7,20,12,0,59.0,426.0,7.2,16.0,483.0,387.66,304.98
2017,7,20,12,15,91.0,450.5,7.2,16.0,538.0,438.69,345.32
2017,7,20,12,30,123.0,475.0,7.2,16.0,593.0,497.49,391.4
2017,7,20,12,45,160.0,472.5,7.25,16.0,625.0,538.78,424.3
2017,7,20,13,0,197.0,470.0,7.3,16.0,657.0,582.24,458.88
2017,7,20,13,15,252.5,450.0,7.3,16.0,685.0,637.72,503.0
2017,7,20,13,30,308.0,430.0,7.3,16.0,713.0,686.89,542.3
2017,7,20,13,45,405.0,380.5,7.3,16.0,744.0,759.14,600.12
2017,7,20,14,0,502.0,331.0,7.3,16.0,775.0,823.53,651.87
2017,7,20,14,15,699.5,216.5,7.3,16.0,813.5,924.83,733.34
2017,7,20,14,30,897.0,102.0,7.3,16.0,852.0,997.47,787.31
2017,7,20,14,45,634.0,213.0,7.35,16.0,732.0,890.9,709.88
2017,7,20,15,0,371.0,324.0,7.4,16.0,612.0,728.1,582.0
2017,7,20,15,15,374.5,303.5,7.4,16.0,581.5,718.27,576.82
2017,7,20,15,30,378.0,283.0,7.4,16.0,551.0,706.22,569.54
2017,7,20,15,45,608.0,185.0,7.45,16.0,582.5,866.58,699.18
2017,7,20,16,0,838.0,87.0,7.5,16.0,614.0,966.67,775.86
2017,7,20,16,15,820.0,84.5,7.5,15.5,566.0,953.44,769.3
2017,7,20,16,30,802.0,82.0,7.5,15.0,518.0,925.8,752.34
2017,7,20,16,45,779.0,78.0,7.5,15.0,468.0,888.68,726.57
2017,7,20,17,0,756.0,74.0,7.5,15.0,418.0,849.36,698.76
2017,7,20,17,15,723.5,70.0,7.45,15.0,366.0,799.2,661.78
2017,7,20,17,30,691.0,66.0,7.4,15.0,314.0,747.88,622.98
2017,7,20,17,45,645.5,61.0,7.35,15.0,263.5,688.6,576.55
2017,7,20,18,0,600.0,56.0,7.3,15.0,213.0,624.93,524.73
2017,7,20,18,15,530.0,49.0,7.2,14.5,165.0,539.39,453.51
2017,7,20,18,30,460.0,42.0,7.1,14.0,117.0,457.36,381.96
2017,7,20,18,45,347.5,32.0,7.0,14.0,77.5,344.2,278.95
2017,7,20,19,0,235.0,22.0,6.9,14.0,38.0,229.7,118.5
2017,7,20,19,15,117.5,11.0,6.75,14.0,19.0,86.69,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,21,5,15,125.5,10.0,5.75,14.0,17.5,8.54,0.0
2017,7,21,5,30,251.0,20.0,5.8,14.0,35.0,16.52,0.0
2017,7,21,5,45,367.0,29.5,5.85,14.0,74.5,24.13,14.6
2017,7,21,6,0,483.0,39.0,5.9,14.0,114.0,31.67,22.11
2017,7,21,6,15,390.0,62.0,5.85,14.0,137.0,47.05,36.17
2017,7,21,6,30,297.0,85.0,5.8,14.0,160.0,62.19,49.94
2017,7,21,6,45,323.0,100.5,5.75,14.5,199.5,72.2,58.84
2017,7,21,7,0,349.0,116.0,5.7,15.0,239.0,81.78,67.16
2017,7,21,7,15,346.5,137.5,5.65,15.0,276.0,94.55,78.24
2017,7,21,7,30,344.0,159.0,5.6,15.0,313.0,111.61,92.93
2017,7,21,7,45,380.5,173.0,5.6,15.0,362.0,113.79,94.51
2017,7,21,8,0,417.0,187.0,5.6,15.0,411.0,120.59,100.09
2017,7,21,8,15,640.0,133.5,5.6,15.0,514.5,87.11,70.72
2017,7,21,8,30,863.0,80.0,5.6,15.0,618.0,71.82,57.23
2017,7,21,8,45,609.5,183.5,5.65,15.5,577.5,112.09,91.7
2017,7,21,9,0,356.0,287.0,5.7,16.0,537.0,175.8,145.46
2017,7,21,9,15,633.0,188.0,5.7,16.0,664.0,146.55,95.48
2017,7,21,9,30,910.0,89.0,5.7,16.0,791.0,177.92,101.22
2017,7,21,9,45,910.0,95.0,5.75,16.0,824.0,234.56,146.03
2017,7,21,10,0,910.0,101.0,5.8,16.0,857.0,291.18,195.65
2017,7,21,10,15,916.5,102.0,5.85,16.0,886.5,346.24,245.69
2017,7,21,10,30,923.0,103.0,5.9,16.0,916.0,401.51,296.2
2017,7,21,10,45,928.0,104.0,6.0,16.5,939.0,456.17,345.1
2017,7,21,11,0,933.0,105.0,6.1,17.0,962.0,510.47,392.59
2017,7,21,11,15,936.0,105.5,6.2,17.0,977.5,562.82,438.19
2017,7,21,11,30,939.0,106.0,6.3,17.0,993.0,614.22,481.98
2017,7,21,11,45,941.5,106.0,6.4,17.0,1001.0,663.78,523.42
2017,7,21,12,0,944.0,106.0,6.5,17.0,1009.0,711.96,562.96
2017,7,21,12,15,944.0,106.0,6.6,16.5,1009.5,756.8,600.43
2017,7,21,12,30,944.0,106.0,6.7,16.0,1010.0,799.65,635.04
2017,7,21,12,45,942.0,106.0,6.8,16.0,1002.5,838.74,664.47
2017,7,21,13,0,940.0,106.0,6.9,16.0,995.0,875.26,691.99
2017,7,21,13,15,937.0,105.5,7.0,16.0,980.0,907.72,716.53
2017,7,21,13,30,934.0,105.0,7.1,16.0,965.0,937.17,738.95
2017,7,21,13,45,930.5,103.5,7.2,16.0,943.0,962.06,758.13
2017,7,21,14,0,927.0,102.0,7.3,16.0,921.0,983.62,775.02
2017,7,21,14,15,921.0,101.0,7.35,16.0,892.0,999.9,787.99
2017,7,21,14,30,915.0,100.0,7.4,16.0,863.0,1012.67,798.59
2017,7,21,14,45,907.5,98.0,7.45,16.0,828.5,1019.35,804.94
2017,7,21,15,0,900.0,96.0,7.5,16.0,794.0,1022.43,808.88
2017,7,21,15,15,889.0,94.5,7.45,16.0,753.0,1019.01,807.76
2017,7,21,15,30,878.0,93.0,7.4,16.0,712.0,1012.11,804.3
2017,7,21,15,45,865.5,90.0,7.4,16.0,667.0,998.54,796.34
2017,7,21,16,0,853.0,87.0,7.4,16.0,622.0,981.68,786.08
2017,7,21,16,15,834.5,84.5,7.3,15.5,573.5,956.31,770.57
2017,7,21,16,30,816.0,82.0,7.2,15.0,525.0,939.56,761.5
2017,7,21,16,45,792.5,78.5,7.15,15.0,473.5,902.41,735.65
2017,7,21,17,0,769.0,75.0,7.1,15.0,422.0,863.02,707.82
2017,7,21,17,15,736.0,71.0,6.95,15.0,370.0,812.1,670.16
2017,7,21,17,30,703.0,67.0,6.8,15.0,318.0,759.97,630.69
2017,7,21,17,45,656.0,61.5,6.65,15.0,266.0,698.54,582.6
2017,7,21,18,0,609.0,56.0,6.5,15.0,214.0,632.52,529.0
2017,7,21,18,15,537.5,49.0,6.3,14.5,166.0,545.46,456.78
2017,7,21,18,30,466.0,42.0,6.1,14.0,118.0,461.97,384.23
2017,7,21,18,45,349.5,32.0,5.95,14.0,77.5,345.67,278.64
2017,7,21,19,0,233.0,22.0,5.8,14.0,37.0,227.13,107.36
2017,7,21,19,15,116.5,11.0,5.65,14.0,18.5,85.98,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,118.0,9.5,2.0,14.0,16.5,8.11,0.0
2017,7,22,5,30,236.0,19.0,1.9,14.0,33.0,15.65,0.0
