Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,45,354.5,29.0,1.85,14.5,72.5,23.71,14.15
2017,7,22,6,0,473.0,39.0,1.8,15.0,112.0,31.66,22.04
2017,7,22,6,15,545.0,45.5,1.7,15.0,160.0,36.43,26.68
2017,7,22,6,30,617.0,52.0,1.6,15.0,208.0,44.81,34.36
2017,7,22,6,45,308.5,61.5,1.55,15.0,139.5,45.14,34.74
2017,7,22,7,0,0.0,71.0,1.5,15.0,71.0,58.7,46.75
2017,7,22,7,15,0.0,82.0,1.5,15.0,82.0,67.54,54.43
2017,7,22,7,30,0.0,93.0,1.5,15.0,93.0,76.32,61.96
2017,7,22,7,45,0.0,114.0,1.55,15.5,114.0,92.46,75.65
2017,7,22,8,0,0.0,135.0,1.6,16.0,135.0,108.35,88.91
2017,7,22,8,15,7.5,174.5,1.6,16.0,179.5,137.0,113.04
2017,7,22,8,30,15.0,214.0,1.6,16.0,224.0,164.65,135.96
2017,7,22,8,45,14.5,224.0,1.65,16.5,234.0,172.32,141.67
2017,7,22,9,0,14.0,234.0,1.7,17.0,244.0,179.87,147.29
2017,7,22,9,15,23.0,268.0,1.75,17.0,285.5,205.92,160.47
2017,7,22,9,30,32.0,302.0,1.8,17.0,327.0,218.46,169.2
2017,7,22,9,45,30.0,311.0,1.9,17.5,335.0,229.83,177.52
2017,7,22,10,0,28.0,320.0,2.0,18.0,343.0,241.0,185.81
2017,7,22,10,15,34.5,345.0,2.05,18.0,375.0,264.91,204.01
2017,7,22,10,30,41.0,370.0,2.1,18.0,407.0,290.24,223.28
2017,7,22,10,45,58.0,399.5,2.2,18.0,452.5,324.33,249.09
2017,7,22,11,0,75.0,429.0,2.3,18.0,498.0,361.21,277.02
2017,7,22,11,15,89.5,444.5,2.4,18.0,528.0,389.73,298.69
2017,7,22,11,30,104.0,460.0,2.5,18.0,558.0,420.27,321.92
2017,7,22,11,45,165.5,466.5,2.7,18.0,624.5,472.0,361.57
2017,7,22,12,0,227.0,473.0,2.9,18.0,691.0,534.37,408.97
2017,7,22,12,15,228.0,473.0,3.0,18.0,692.0,554.68,424.44
2017,7,22,12,30,229.0,473.0,3.1,18.0,693.0,574.55,439.73
2017,7,22,12,45,238.5,467.0,3.25,18.0,694.5,595.45,456.1
2017,7,22,13,0,248.0,461.0,3.4,18.0,696.0,623.89,477.8
2017,7,22,13,15,331.5,420.5,3.5,18.0,729.0,678.45,520.32
2017,7,22,13,30,415.0,380.0,3.6,18.0,762.0,745.92,571.56
2017,7,22,13,45,671.0,241.0,3.75,18.0,841.5,875.34,671.27
2017,7,22,14,0,927.0,102.0,3.9,18.0,921.0,983.22,747.64
2017,7,22,14,15,920.5,101.0,3.95,18.0,891.5,999.06,758.87
2017,7,22,14,30,914.0,100.0,4.0,18.0,862.0,1011.37,768.56
2017,7,22,14,45,904.0,99.5,4.05,18.0,826.0,1017.21,774.04
2017,7,22,15,0,894.0,99.0,4.1,18.0,790.0,1019.5,777.3
2017,7,22,15,15,882.5,97.0,4.1,18.0,749.5,1015.06,775.82
2017,7,22,15,30,871.0,95.0,4.1,18.0,709.0,1007.13,772.15
2017,7,22,15,45,854.0,93.5,4.15,18.0,663.0,990.86,763.18
2017,7,22,16,0,837.0,92.0,4.2,18.0,617.0,971.44,752.12
2017,7,22,16,15,817.5,89.0,4.15,17.5,567.5,956.42,745.03
2017,7,22,16,30,798.0,86.0,4.1,17.0,518.0,926.72,727.45
2017,7,22,16,45,770.0,83.0,4.05,17.0,466.5,886.1,700.54
2017,7,22,17,0,742.0,80.0,4.0,17.0,415.0,843.42,671.76
2017,7,22,17,15,706.5,75.5,3.9,16.5,362.5,790.04,635.39
2017,7,22,17,30,671.0,71.0,3.8,16.0,310.0,741.7,601.7
2017,7,22,17,45,618.0,66.0,3.75,16.0,258.5,671.3,548.82
2017,7,22,18,0,565.0,61.0,3.7,16.0,207.0,601.9,494.63
2017,7,22,18,15,491.0,53.0,3.6,15.5,159.0,512.76,422.91
2017,7,22,18,30,417.0,45.0,3.5,15.0,111.0,427.3,350.71
2017,7,22,18,45,297.0,33.5,3.4,15.0,72.0,308.41,244.86
2017,7,22,19,0,177.0,22.0,3.3,15.0,33.0,184.31,76.07
2017,7,22,19,15,88.5,11.0,3.15,15.0,16.5,67.53,0.0
2017,7,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,66.0,9.5,0.5,15.0,13.0,8.11,0.0
2017,7,23,5,30,132.0,19.0,0.5,15.0,26.0,14.8,0.0
2017,7,23,5,45,245.0,32.0,0.5,15.0,62.5,24.83,15.0
2017,7,23,6,0,358.0,45.0,0.5,15.0,99.0,36.34,26.13
2017,7,23,6,15,433.5,54.0,0.45,15.0,144.5,42.79,32.34
2017,7,23,6,30,509.0,63.0,0.4,15.0,190.0,49.13,38.23
2017,7,23,6,45,254.5,85.5,0.4,15.5,149.0,61.3,49.0
2017,7,23,7,0,0.0,108.0,0.4,16.0,108.0,85.51,70.04
2017,7,23,7,15,15.0,136.0,0.4,16.0,143.0,106.08,87.62
2017,7,23,7,30,30.0,164.0,0.4,16.0,178.0,120.93,100.01
2017,7,23,7,45,25.0,177.5,0.4,16.5,190.0,136.72,112.81
2017,7,23,8,0,20.0,191.0,0.4,17.0,202.0,146.99,120.76
2017,7,23,8,15,33.5,221.0,0.45,17.0,241.5,158.1,129.63
2017,7,23,8,30,47.0,251.0,0.5,17.0,281.0,176.11,144.15
2017,7,23,8,45,59.0,278.0,0.55,17.5,318.0,191.89,156.37
2017,7,23,9,0,71.0,305.0,0.6,18.0,355.0,207.12,168.03
2017,7,23,9,15,77.5,327.0,0.7,18.0,384.0,227.81,174.15
2017,7,23,9,30,84.0,349.0,0.8,18.0,413.0,251.15,190.5
2017,7,23,9,45,112.5,373.5,0.9,18.0,464.0,267.97,201.69
2017,7,23,10,0,141.0,398.0,1.0,18.0,515.0,302.28,226.94
2017,7,23,10,15,213.5,404.5,1.05,18.0,588.5,343.04,256.04
2017,7,23,10,30,286.0,411.0,1.1,18.0,662.0,380.63,283.76
2017,7,23,10,45,299.5,418.5,1.2,18.0,687.5,415.27,311.16
2017,7,23,11,0,313.0,426.0,1.3,18.0,713.0,451.54,339.6
2017,7,23,11,15,324.5,431.0,1.35,18.0,733.0,486.65,366.74
2017,7,23,11,30,336.0,436.0,1.4,18.0,753.0,522.96,394.41
2017,7,23,11,45,312.0,447.0,1.45,18.0,743.5,543.14,409.9
2017,7,23,12,0,288.0,458.0,1.5,18.0,734.0,561.24,423.6
2017,7,23,12,15,223.0,468.5,1.55,18.0,682.0,547.4,413.63
2017,7,23,12,30,158.0,479.0,1.6,18.0,630.0,526.47,398.28
2017,7,23,12,45,126.5,468.0,1.65,18.0,588.5,508.35,385.45
2017,7,23,13,0,95.0,457.0,1.7,18.0,547.0,477.89,363.42
2017,7,23,13,15,223.0,436.0,1.75,18.0,642.0,589.27,447.89
2017,7,23,13,30,351.0,415.0,1.8,18.0,737.0,710.65,536.3
2017,7,23,13,45,267.0,423.0,1.85,18.0,665.0,660.8,499.43
2017,7,23,14,0,183.0,431.0,1.9,18.0,593.0,589.76,448.35
2017,7,23,14,15,243.5,404.5,1.95,17.5,612.0,650.68,495.96
2017,7,23,14,30,304.0,378.0,2.0,17.0,631.0,695.62,531.36
2017,7,23,14,45,264.0,368.5,2.1,17.0,582.0,658.21,505.09
2017,7,23,15,0,224.0,359.0,2.2,17.0,533.0,597.4,462.41
2017,7,23,15,15,152.5,335.0,2.3,17.0,450.5,506.98,395.84
2017,7,23,15,30,81.0,311.0,2.4,17.0,368.0,392.57,309.14
2017,7,23,15,45,56.5,276.0,2.55,17.0,315.0,333.6,264.5
2017,7,23,16,0,32.0,241.0,2.7,17.0,262.0,273.66,217.75
2017,7,23,16,15,16.0,196.5,2.8,16.5,207.0,193.53,154.38
2017,7,23,16,30,0.0,152.0,2.9,16.0,152.0,134.29,106.28
2017,7,23,16,45,0.0,131.5,3.05,16.0,131.5,115.43,91.17
2017,7,23,17,0,0.0,111.0,3.2,16.0,111.0,96.43,75.69
2017,7,23,17,15,0.0,96.5,3.3,16.0,96.5,83.37,65.0
2017,7,23,17,30,0.0,82.0,3.4,16.0,82.0,70.22,54.08
2017,7,23,17,45,234.0,77.0,3.55,16.0,137.0,336.12,283.08
2017,7,23,18,0,468.0,72.0,3.7,16.0,192.0,532.7,442.1
2017,7,23,18,15,392.0,61.5,3.65,15.5,146.5,436.54,362.51
2017,7,23,18,30,316.0,51.0,3.6,15.0,101.0,352.53,290.57
2017,7,23,18,45,214.0,36.5,3.55,15.0,64.5,248.55,196.27
2017,7,23,19,0,112.0,22.0,3.5,15.0,28.0,138.22,47.11
2017,7,23,19,15,56.0,11.0,3.3,15.0,14.0,46.15,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,63.5,9.5,1.45,14.0,12.5,8.11,0.0
2017,7,24,5,30,127.0,19.0,1.5,14.0,25.0,14.8,0.0
2017,7,24,5,45,239.0,31.5,1.55,14.5,61.0,24.45,14.54
2017,7,24,6,0,351.0,44.0,1.6,15.0,97.0,35.51,25.33
2017,7,24,6,15,426.5,53.0,1.6,15.0,142.0,41.99,31.55
2017,7,24,6,30,502.0,62.0,1.6,15.0,187.0,48.34,37.47
2017,7,24,6,45,251.0,64.5,1.65,15.0,127.0,46.77,36.18
2017,7,24,7,0,0.0,67.0,1.7,15.0,67.0,55.54,43.95
2017,7,24,7,15,0.0,91.5,1.75,15.0,91.5,74.6,60.67
2017,7,24,7,30,0.0,116.0,1.8,15.0,116.0,93.17,76.71
2017,7,24,7,45,0.0,133.5,1.9,15.5,133.5,106.47,87.82
2017,7,24,8,0,0.0,151.0,2.0,16.0,151.0,119.64,98.66
2017,7,24,8,15,5.0,176.0,2.0,16.0,179.5,137.91,113.9
2017,7,24,8,30,10.0,201.0,2.0,16.0,208.0,155.88,128.72
2017,7,24,8,45,15.0,225.0,2.05,16.5,235.5,172.91,142.36
2017,7,24,9,0,20.0,249.0,2.1,17.0,263.0,189.66,155.62
2017,7,24,9,15,22.0,267.0,2.1,17.0,283.5,204.93,159.92
2017,7,24,9,30,24.0,285.0,2.1,17.0,304.0,221.16,171.92
2017,7,24,9,45,17.0,261.0,2.1,17.0,275.0,207.24,160.9
2017,7,24,10,0,10.0,237.0,2.1,17.0,246.0,190.94,148.19
2017,7,24,10,15,11.0,246.0,2.05,17.0,255.5,199.75,154.97
2017,7,24,10,30,12.0,255.0,2.0,17.0,265.0,208.74,161.84
2017,7,24,10,45,13.0,267.0,2.0,17.5,278.5,220.2,170.35
2017,7,24,11,0,14.0,279.0,2.0,18.0,292.0,231.93,179.02
2017,7,24,11,15,13.0,265.0,2.0,18.0,277.0,222.59,171.73
2017,7,24,11,30,12.0,251.0,2.0,18.0,262.0,212.74,164.11
2017,7,24,11,45,12.5,259.5,2.0,18.0,271.5,221.52,170.95
2017,7,24,12,0,13.0,268.0,2.0,18.0,281.0,230.46,177.87
2017,7,24,12,15,14.0,278.5,2.0,18.0,292.5,241.56,186.46
2017,7,24,12,30,15.0,289.0,2.0,18.0,304.0,252.9,195.24
2017,7,24,12,45,22.0,330.0,2.0,18.0,351.5,294.95,227.62
2017,7,24,13,0,29.0,371.0,2.0,18.0,399.0,347.5,267.48
2017,7,24,13,15,62.5,406.5,2.0,18.0,464.5,413.94,318.03
2017,7,24,13,30,96.0,442.0,2.0,18.0,530.0,484.27,370.62
2017,7,24,13,45,110.5,434.5,2.0,18.0,534.0,514.33,392.95
2017,7,24,14,0,125.0,427.0,2.0,18.0,538.0,531.34,406.14
2017,7,24,14,15,89.0,394.0,2.0,18.0,471.5,455.95,350.72
2017,7,24,14,30,53.0,361.0,2.0,18.0,405.0,394.17,304.66
2017,7,24,14,45,34.5,310.0,2.0,18.0,338.5,328.7,255.54
2017,7,24,15,0,16.0,259.0,2.0,18.0,272.0,244.37,190.7
2017,7,24,15,15,41.0,281.5,2.0,17.5,311.0,314.22,247.03
2017,7,24,15,30,66.0,304.0,2.0,17.0,350.0,369.56,291.24
2017,7,24,15,45,69.0,285.0,2.05,17.0,330.5,356.84,282.31
2017,7,24,16,0,72.0,266.0,2.1,17.0,311.0,343.59,273.26
2017,7,24,16,15,45.0,228.0,2.05,17.0,255.5,276.77,220.9
2017,7,24,16,30,18.0,190.0,2.0,17.0,200.0,191.82,152.98
2017,7,24,16,45,15.0,172.0,2.0,17.0,179.5,172.88,138.27
2017,7,24,17,0,12.0,154.0,2.0,17.0,159.0,153.89,123.15
2017,7,24,17,15,7.5,135.5,1.95,16.5,138.5,132.88,106.27
2017,7,24,17,30,3.0,117.0,1.9,16.0,118.0,111.89,89.08
2017,7,24,17,45,257.0,89.5,1.9,16.0,155.0,352.52,295.14
2017,7,24,18,0,511.0,62.0,1.9,16.0,192.0,556.89,455.64
2017,7,24,18,15,438.5,53.5,1.85,16.0,146.5,470.14,383.92
2017,7,24,18,30,366.0,45.0,1.8,16.0,101.0,387.1,314.1
2017,7,24,18,45,254.0,32.5,1.75,16.0,64.5,275.26,214.48
2017,7,24,19,0,142.0,20.0,1.7,16.0,28.0,154.41,41.28
2017,7,24,19,15,71.0,10.0,1.6,15.5,14.0,55.1,0.0
2017,7,24,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,15,53.0,9.0,0.65,15.0,11.5,7.68,0.0
2017,7,25,5,30,106.0,18.0,0.7,15.0,23.0,14.0,0.0
2017,7,25,5,45,216.5,31.5,0.75,15.0,58.0,24.39,14.34
2017,7,25,6,0,327.0,45.0,0.8,15.0,93.0,36.36,26.06
2017,7,25,6,15,402.5,54.5,0.85,15.0,137.5,43.17,32.61
2017,7,25,6,30,478.0,64.0,0.9,15.0,182.0,49.85,38.82
2017,7,25,6,45,239.0,68.0,0.95,15.5,127.0,49.12,38.2
2017,7,25,7,0,0.0,72.0,1.0,16.0,72.0,59.4,47.19
2017,7,25,7,15,17.5,118.5,1.0,16.0,126.5,94.11,77.44
2017,7,25,7,30,35.0,165.0,1.0,16.0,181.0,121.46,100.76
2017,7,25,7,45,45.0,189.5,1.05,16.0,212.0,137.43,114.02
2017,7,25,8,0,55.0,214.0,1.1,16.0,243.0,153.0,126.81
2017,7,25,8,15,51.5,232.0,1.15,16.0,261.5,164.4,135.97
2017,7,25,8,30,48.0,250.0,1.2,16.0,280.0,175.49,144.82
2017,7,25,8,45,46.5,267.5,1.25,16.5,298.5,186.02,152.87
2017,7,25,9,0,45.0,285.0,1.3,17.0,317.0,196.23,160.58
2017,7,25,9,15,54.5,310.5,1.35,17.0,351.0,216.98,167.98
2017,7,25,9,30,64.0,336.0,1.4,17.0,385.0,240.99,185.14
2017,7,25,9,45,121.0,366.0,1.5,17.0,464.5,264.73,200.58
2017,7,25,10,0,178.0,396.0,1.6,17.0,544.0,309.1,232.68
2017,7,25,10,15,138.0,406.5,1.65,17.0,523.5,321.36,244.09
2017,7,25,10,30,98.0,417.0,1.7,17.0,503.0,339.9,259.87
2017,7,25,10,45,102.5,430.0,1.75,17.5,522.0,361.98,276.43
2017,7,25,11,0,107.0,443.0,1.8,18.0,541.0,384.85,293.44
2017,7,25,11,15,104.5,450.5,1.85,18.0,547.5,401.1,305.98
2017,7,25,11,30,102.0,458.0,1.9,18.0,554.0,417.2,318.32
2017,7,25,11,45,132.5,467.5,2.0,18.0,593.0,452.11,344.9
2017,7,25,12,0,163.0,477.0,2.1,18.0,632.0,494.83,377.1
2017,7,25,12,15,184.5,476.0,2.1,18.0,651.5,526.0,400.37
2017,7,25,12,30,206.0,475.0,2.1,18.0,671.0,558.57,424.63
2017,7,25,12,45,222.0,468.0,2.1,18.0,678.5,582.9,442.83
2017,7,25,13,0,238.0,461.0,2.1,18.0,686.0,607.37,461.14
2017,7,25,13,15,183.5,455.5,2.05,18.0,627.0,572.95,435.48
2017,7,25,13,30,129.0,450.0,2.0,18.0,568.0,534.0,406.55
2017,7,25,13,45,156.5,439.5,1.95,18.0,579.5,561.16,427.62
2017,7,25,14,0,184.0,429.0,1.9,18.0,591.0,588.72,448.47
2017,7,25,14,15,171.5,414.0,1.8,17.5,561.5,573.48,438.17
2017,7,25,14,30,159.0,399.0,1.7,17.0,532.0,556.5,426.89
2017,7,25,14,45,205.0,376.0,1.65,17.0,539.0,587.53,451.65
2017,7,25,15,0,251.0,353.0,1.6,17.0,546.0,639.09,490.27
2017,7,25,15,15,243.5,333.5,1.55,17.0,513.0,619.2,476.45
2017,7,25,15,30,236.0,314.0,1.5,17.0,480.0,575.41,446.33
2017,7,25,15,45,203.0,295.0,1.45,17.0,431.0,526.57,411.21
2017,7,25,16,0,170.0,276.0,1.4,17.0,382.0,476.69,374.76
2017,7,25,16,15,116.5,248.0,1.4,17.0,318.0,394.49,312.73
2017,7,25,16,30,63.0,220.0,1.4,17.0,254.0,290.89,232.39
2017,7,25,16,45,121.0,200.5,1.4,17.0,257.5,349.69,281.95
2017,7,25,17,0,179.0,181.0,1.4,17.0,261.0,384.73,311.94
2017,7,25,17,15,169.5,159.0,1.45,16.5,227.5,349.83,285.93
2017,7,25,17,30,160.0,137.0,1.5,16.0,194.0,314.26,259.03
2017,7,25,17,45,339.5,99.0,1.55,16.0,193.0,460.68,379.67
2017,7,25,18,0,519.0,61.0,1.6,16.0,192.0,562.19,457.31
2017,7,25,18,15,445.5,52.5,1.65,16.0,146.5,474.42,386.26
2017,7,25,18,30,372.0,44.0,1.7,16.0,101.0,390.45,316.13
2017,7,25,18,45,262.5,31.5,1.75,16.0,64.5,280.38,217.42
2017,7,25,19,0,153.0,19.0,1.8,16.0,28.0,159.36,28.02
2017,7,25,19,15,76.5,9.5,1.8,15.5,14.0,58.24,0.0
2017,7,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,5,15,76.5,8.5,1.6,15.0,12.0,7.26,0.0
2017,7,26,5,30,153.0,17.0,1.6,15.0,24.0,13.92,0.0
2017,7,26,5,45,275.0,28.5,1.6,15.0,60.5,23.25,13.22
2017,7,26,6,0,397.0,40.0,1.6,15.0,97.0,32.39,22.55
2017,7,26,6,15,472.5,48.0,1.5,15.0,143.0,38.23,28.21
2017,7,26,6,30,548.0,56.0,1.4,15.0,189.0,43.99,33.6
2017,7,26,6,45,274.0,70.5,1.35,15.5,137.0,51.18,40.03
2017,7,26,7,0,0.0,85.0,1.3,16.0,85.0,69.04,55.68
2017,7,26,7,15,0.0,105.0,1.2,16.0,105.0,84.36,68.94
2017,7,26,7,30,0.0,125.0,1.1,16.0,125.0,99.48,81.84
2017,7,26,7,45,0.5,141.5,1.05,16.0,142.0,112.02,92.33
2017,7,26,8,0,1.0,158.0,1.0,16.0,159.0,124.45,102.59
2017,7,26,8,15,2.5,170.5,1.0,16.0,172.5,134.03,110.36
2017,7,26,8,30,4.0,183.0,1.0,16.0,186.0,143.52,117.99
2017,7,26,8,45,6.0,197.0,1.0,16.5,202.0,153.95,126.13
2017,7,26,9,0,8.0,211.0,1.0,17.0,218.0,164.27,134.09
2017,7,26,9,15,17.0,250.0,1.05,17.0,264.0,193.18,150.3
2017,7,26,9,30,26.0,289.0,1.1,17.0,310.0,209.4,161.94
2017,7,26,9,45,46.5,330.0,1.15,17.0,368.0,243.44,187.11
2017,7,26,10,0,67.0,371.0,1.2,17.0,426.0,280.73,214.75
2017,7,26,10,15,124.5,398.5,1.2,17.0,506.0,312.43,237.06
2017,7,26,10,30,182.0,426.0,1.2,17.0,586.0,363.56,274.73
2017,7,26,10,45,170.5,438.5,1.3,17.5,591.0,384.98,291.42
2017,7,26,11,0,159.0,451.0,1.4,18.0,596.0,405.51,307.24
2017,7,26,11,15,201.0,455.0,1.55,18.0,641.5,446.52,338.51
2017,7,26,11,30,243.0,459.0,1.7,18.0,687.0,486.36,368.98
2017,7,26,11,45,209.5,467.5,1.85,18.0,665.5,498.66,378.79
2017,7,26,12,0,176.0,476.0,2.0,18.0,644.0,502.41,382.19
2017,7,26,12,15,229.0,466.5,2.2,18.0,685.5,549.42,418.45
2017,7,26,12,30,282.0,457.0,2.4,18.0,727.0,603.25,459.29
2017,7,26,12,45,254.0,460.0,2.6,18.0,701.5,606.59,462.21
2017,7,26,13,0,226.0,463.0,2.8,18.0,676.0,599.16,457.62
2017,7,26,13,15,279.5,443.5,3.0,18.0,702.0,654.21,499.91
2017,7,26,13,30,333.0,424.0,3.2,18.0,728.0,702.67,537.12
2017,7,26,13,45,610.5,266.5,3.4,18.0,808.0,842.38,645.34
2017,7,26,14,0,888.0,109.0,3.6,18.0,888.0,952.01,724.77
2017,7,26,14,15,881.5,107.5,3.7,17.5,859.5,966.83,737.01
2017,7,26,14,30,875.0,106.0,3.8,17.0,831.0,978.21,747.84
2017,7,26,14,45,754.0,161.0,3.9,17.0,766.5,945.52,726.93
2017,7,26,15,0,633.0,216.0,4.0,17.0,702.0,904.06,700.0
2017,7,26,15,15,509.0,247.0,4.05,17.0,624.5,813.96,635.15
2017,7,26,15,30,385.0,278.0,4.1,17.0,547.0,707.67,557.16
2017,7,26,15,45,311.0,273.0,4.15,17.0,481.5,632.87,502.1
2017,7,26,16,0,237.0,268.0,4.2,17.0,416.0,557.3,444.94
2017,7,26,16,15,189.0,248.5,4.2,17.0,360.5,468.01,377.2
2017,7,26,16,30,141.0,229.0,4.2,17.0,305.0,400.97,324.94
2017,7,26,16,45,137.0,206.5,4.2,17.0,274.0,373.4,304.51
2017,7,26,17,0,133.0,184.0,4.2,17.0,243.0,344.96,282.95
2017,7,26,17,15,127.5,161.0,4.15,16.5,211.5,313.6,259.03
2017,7,26,17,30,122.0,138.0,4.1,16.0,180.0,281.43,233.86
2017,7,26,17,45,333.0,98.0,4.05,16.0,187.0,453.62,379.39
2017,7,26,18,0,544.0,58.0,4.0,16.0,194.0,579.18,478.5
2017,7,26,18,15,469.0,50.0,3.85,15.5,147.5,490.13,404.89
2017,7,26,18,30,394.0,42.0,3.7,15.0,101.0,405.04,332.06
2017,7,26,18,45,278.5,30.0,3.55,15.0,64.0,290.41,226.45
2017,7,26,19,0,163.0,18.0,3.4,15.0,27.0,167.57,10.64
2017,7,26,19,15,81.5,9.0,3.25,15.0,13.5,61.03,0.0
2017,7,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.0,1.4,14.0,11.5,6.83,0.0
2017,7,27,5,30,154.0,16.0,1.4,14.0,23.0,13.08,0.0
2017,7,27,5,45,276.0,27.5,1.45,14.5,59.5,22.43,12.42
2017,7,27,6,0,398.0,39.0,1.5,15.0,96.0,31.6,21.83
2017,7,27,6,15,474.0,47.0,1.5,15.0,142.0,37.47,27.52
2017,7,27,6,30,550.0,55.0,1.5,15.0,188.0,43.26,32.95
2017,7,27,6,45,275.0,82.0,1.5,15.0,148.5,59.21,47.23
2017,7,27,7,0,0.0,109.0,1.5,15.0,109.0,85.98,70.82
2017,7,27,7,15,42.5,142.5,1.5,15.0,161.0,106.37,88.46
2017,7,27,7,30,85.0,176.0,1.5,15.0,213.0,128.29,107.15
2017,7,27,7,45,100.5,200.0,1.5,15.5,249.5,143.95,119.97
2017,7,27,8,0,116.0,224.0,1.5,16.0,286.0,152.05,126.18
2017,7,27,8,15,130.5,248.0,1.4,16.0,323.5,165.52,137.07
2017,7,27,8,30,145.0,272.0,1.3,16.0,361.0,178.45,147.39
2017,7,27,8,45,112.5,288.5,1.25,16.5,361.0,186.3,153.12
2017,7,27,9,0,80.0,305.0,1.2,17.0,361.0,207.11,169.49
2017,7,27,9,15,79.0,324.0,1.15,17.0,381.5,225.0,173.48
2017,7,27,9,30,78.0,343.0,1.1,17.0,402.0,245.9,188.04
2017,7,27,9,45,71.0,355.5,1.1,17.0,411.5,262.3,200.35
2017,7,27,10,0,64.0,368.0,1.1,17.0,421.0,278.01,212.52
2017,7,27,10,15,66.5,384.0,1.1,17.0,441.0,297.98,227.71
2017,7,27,10,30,69.0,400.0,1.1,17.0,461.0,318.6,243.37
2017,7,27,10,45,66.5,408.5,1.15,17.5,468.5,332.94,254.0
2017,7,27,11,0,64.0,417.0,1.2,18.0,476.0,347.13,264.43
2017,7,27,11,15,65.0,425.0,1.25,18.0,485.5,362.65,276.24
2017,7,27,11,30,66.0,433.0,1.3,18.0,495.0,378.48,288.22
2017,7,27,11,45,69.5,433.5,1.4,18.0,499.0,390.43,297.5
2017,7,27,12,0,73.0,434.0,1.5,18.0,503.0,402.58,306.97
2017,7,27,12,15,101.5,453.5,1.6,18.0,550.0,447.81,341.1
2017,7,27,12,30,130.0,473.0,1.7,18.0,597.0,500.35,380.14
2017,7,27,12,45,134.5,469.5,1.85,18.5,597.0,515.57,391.15
2017,7,27,13,0,139.0,466.0,2.0,19.0,597.0,530.49,402.16
2017,7,27,13,15,147.0,459.0,2.15,19.0,595.0,544.86,413.68
2017,7,27,13,30,155.0,452.0,2.3,19.0,593.0,558.83,424.97
2017,7,27,13,45,126.0,434.5,2.5,19.0,547.5,528.53,403.48
2017,7,27,14,0,97.0,417.0,2.7,19.0,502.0,478.76,367.63
2017,7,27,14,15,116.5,406.5,2.9,18.5,506.0,513.19,395.63
2017,7,27,14,30,136.0,396.0,3.1,18.0,510.0,531.03,411.26
2017,7,27,14,45,105.5,370.0,3.3,18.0,456.0,462.37,360.55
2017,7,27,15,0,75.0,344.0,3.5,18.0,402.0,410.94,322.02
2017,7,27,15,15,71.5,323.0,3.65,18.0,376.0,390.76,307.68
2017,7,27,15,30,68.0,302.0,3.8,18.0,350.0,369.82,292.51
2017,7,27,15,45,54.0,274.0,3.95,18.0,310.5,329.46,261.66
2017,7,27,16,0,40.0,246.0,4.1,18.0,271.0,288.26,229.74
2017,7,27,16,15,39.0,226.0,4.2,18.0,249.0,268.97,215.33
2017,7,27,16,30,38.0,206.0,4.3,18.0,227.0,249.26,200.38
2017,7,27,16,45,31.5,183.5,4.4,18.0,199.5,220.63,177.8
2017,7,27,17,0,25.0,161.0,4.5,18.0,172.0,174.86,140.9
2017,7,27,17,15,20.5,141.5,4.45,17.5,149.5,152.7,123.17
2017,7,27,17,30,16.0,122.0,4.4,17.0,127.0,130.48,105.03
2017,7,27,17,45,266.5,91.0,4.4,17.0,157.5,363.52,305.54
2017,7,27,18,0,517.0,60.0,4.4,17.0,188.0,558.73,462.03
2017,7,27,18,15,440.5,51.5,4.3,16.5,142.5,468.65,387.06
2017,7,27,18,30,364.0,43.0,4.2,16.0,97.0,382.64,313.26
2017,7,27,18,45,246.0,30.5,4.15,16.0,61.0,266.92,206.02
2017,7,27,19,0,128.0,18.0,4.1,16.0,25.0,138.58,0.0
2017,7,27,19,15,64.0,9.0,4.0,16.0,12.5,49.53,0.0
2017,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,68.5,8.0,3.85,14.0,11.0,6.83,0.0
2017,7,28,5,30,137.0,16.0,3.9,14.0,22.0,13.11,0.0
2017,7,28,5,45,266.0,27.5,4.0,14.5,58.5,22.46,12.21
2017,7,28,6,0,395.0,39.0,4.1,15.0,95.0,31.64,21.79
2017,7,28,6,15,474.0,47.0,4.1,15.0,141.5,37.52,27.51
2017,7,28,6,30,553.0,55.0,4.1,15.0,188.0,43.33,32.96
2017,7,28,6,45,276.5,64.0,4.1,15.0,130.5,46.75,36.13
2017,7,28,7,0,0.0,73.0,4.1,15.0,73.0,60.08,47.97
2017,7,28,7,15,0.0,93.0,4.1,15.0,93.0,75.59,61.58
2017,7,28,7,30,0.0,113.0,4.1,15.0,113.0,90.89,74.82
2017,7,28,7,45,1.0,137.5,4.15,15.5,138.0,109.16,90.33
2017,7,28,8,0,2.0,162.0,4.2,16.0,163.0,127.13,105.34
2017,7,28,8,15,9.5,187.5,4.2,16.0,193.5,145.58,120.78
2017,7,28,8,30,17.0,213.0,4.2,16.0,224.0,163.75,135.84
2017,7,28,8,45,12.5,211.5,4.25,16.5,220.0,163.78,135.19
2017,7,28,9,0,8.0,210.0,4.3,17.0,216.0,163.53,134.36
2017,7,28,9,15,19.0,253.0,4.3,17.0,267.5,195.05,152.98
2017,7,28,9,30,30.0,296.0,4.3,17.0,319.0,213.62,166.57
2017,7,28,9,45,28.0,304.0,4.35,17.0,326.5,224.27,174.69
2017,7,28,10,0,26.0,312.0,4.4,17.0,334.0,234.66,182.8
2017,7,28,10,15,29.5,331.5,4.45,17.0,357.5,253.92,197.76
2017,7,28,10,30,33.0,351.0,4.5,17.0,381.0,274.11,213.46
2017,7,28,10,45,54.5,388.5,4.6,17.0,438.0,314.6,244.7
2017,7,28,11,0,76.0,426.0,4.7,17.0,495.0,358.6,278.66
2017,7,28,11,15,99.0,444.0,4.85,17.0,536.0,393.19,305.53
2017,7,28,11,30,122.0,462.0,5.0,17.0,577.0,426.17,331.32
2017,7,28,11,45,118.0,465.0,5.15,17.0,576.5,441.06,343.2
2017,7,28,12,0,114.0,468.0,5.3,17.0,576.0,455.56,354.75
2017,7,28,12,15,109.0,466.5,5.4,17.0,569.5,463.49,361.18
2017,7,28,12,30,104.0,465.0,5.5,17.0,563.0,470.22,366.68
2017,7,28,12,45,101.0,460.0,5.6,17.0,555.0,474.7,370.53
2017,7,28,13,0,98.0,455.0,5.7,17.0,547.0,478.39,373.79
2017,7,28,13,15,133.5,453.0,5.8,17.0,576.0,527.9,412.84
2017,7,28,13,30,169.0,451.0,5.9,17.0,605.0,570.25,446.38
2017,7,28,13,45,157.0,439.0,6.05,17.0,579.5,561.14,440.01
2017,7,28,14,0,145.0,427.0,6.2,17.0,554.0,550.23,432.41
2017,7,28,14,15,153.0,412.0,6.3,17.0,542.0,553.83,436.44
2017,7,28,14,30,161.0,397.0,6.4,17.0,530.0,556.57,439.86
2017,7,28,14,45,127.0,374.0,6.5,17.0,476.0,508.25,402.9
2017,7,28,15,0,93.0,351.0,6.6,17.0,422.0,436.75,347.72
2017,7,28,15,15,132.0,335.0,6.6,17.0,430.0,486.88,389.09
2017,7,28,15,30,171.0,319.0,6.6,17.0,438.0,515.62,413.8
2017,7,28,15,45,163.5,296.5,6.65,17.0,404.0,488.76,393.97
2017,7,28,16,0,156.0,274.0,6.7,17.0,370.0,460.69,373.18
2017,7,28,16,15,195.5,247.0,6.65,16.5,357.5,473.04,386.54
2017,7,28,16,30,235.0,220.0,6.6,16.0,345.0,504.99,415.13
2017,7,28,16,45,471.5,153.0,6.6,16.0,371.5,676.59,558.87
2017,7,28,17,0,708.0,86.0,6.6,16.0,398.0,822.91,674.0
2017,7,28,17,15,669.5,81.0,6.55,16.0,345.5,767.28,632.13
2017,7,28,17,30,631.0,76.0,6.5,16.0,293.0,710.97,589.44
2017,7,28,17,45,573.5,70.0,6.45,16.0,242.0,636.26,530.61
2017,7,28,18,0,516.0,64.0,6.4,16.0,191.0,562.79,470.56
2017,7,28,18,15,435.0,55.0,6.3,15.5,144.5,468.18,391.42
2017,7,28,18,30,354.0,46.0,6.2,15.0,98.0,377.63,312.29
2017,7,28,18,45,230.0,32.5,6.1,15.0,61.0,255.34,196.94
2017,7,28,19,0,106.0,19.0,6.0,15.0,24.0,124.7,0.0
2017,7,28,19,15,53.0,9.5,5.85,15.0,12.0,42.73,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,57.0,8.0,3.1,14.0,10.5,6.83,0.0
2017,7,29,5,30,114.0,16.0,3.1,14.0,21.0,12.49,0.0
2017,7,29,5,45,249.0,28.0,3.1,14.5,57.5,22.92,12.34
2017,7,29,6,0,384.0,40.0,3.1,15.0,94.0,32.53,22.53
2017,7,29,6,15,466.5,48.5,3.0,15.0,141.0,38.78,28.61
2017,7,29,6,30,549.0,57.0,2.9,15.0,188.0,44.95,34.4
2017,7,29,6,45,274.5,70.0,2.85,15.0,135.5,50.93,39.86
2017,7,29,7,0,0.0,83.0,2.8,15.0,83.0,67.48,54.53
2017,7,29,7,15,0.0,89.5,2.7,15.0,89.5,72.99,59.27
2017,7,29,7,30,0.0,96.0,2.6,15.0,96.0,78.42,63.87
2017,7,29,7,45,0.0,115.0,2.55,15.5,115.0,93.03,76.26
2017,7,29,8,0,0.0,134.0,2.5,16.0,134.0,107.45,88.29
2017,7,29,8,15,0.0,137.5,2.4,16.0,137.5,110.59,90.67
2017,7,29,8,30,0.0,141.0,2.3,16.0,141.0,113.64,92.97
2017,7,29,8,45,1.5,160.0,2.25,16.5,161.0,127.89,104.62
2017,7,29,9,0,3.0,179.0,2.2,17.0,181.0,141.94,115.94
2017,7,29,9,15,6.5,205.5,2.2,17.0,210.5,161.95,126.45
2017,7,29,9,30,10.0,232.0,2.2,17.0,240.0,182.88,142.54
2017,7,29,9,45,11.0,241.0,2.25,17.0,250.5,191.66,149.11
2017,7,29,10,0,12.0,250.0,2.3,17.0,261.0,200.59,155.9
2017,7,29,10,15,13.0,262.5,2.35,17.0,274.5,212.24,164.87
2017,7,29,10,30,14.0,275.0,2.4,17.0,288.0,224.13,174.04
2017,7,29,10,45,21.0,314.5,2.5,17.5,334.0,258.85,200.51
2017,7,29,11,0,28.0,354.0,2.6,18.0,380.0,286.49,221.25
2017,7,29,11,15,25.5,350.5,2.65,18.0,374.5,288.54,222.82
2017,7,29,11,30,23.0,347.0,2.7,18.0,369.0,294.37,227.35
2017,7,29,11,45,35.5,382.0,2.8,18.0,416.0,330.16,254.85
2017,7,29,12,0,48.0,417.0,2.9,18.0,463.0,372.73,287.27
2017,7,29,12,15,66.0,435.5,3.0,18.0,498.5,408.3,314.43
2017,7,29,12,30,84.0,454.0,3.1,18.0,534.0,446.16,343.27
2017,7,29,12,45,74.0,442.5,3.25,18.0,512.5,438.51,337.75
2017,7,29,13,0,64.0,431.0,3.4,18.0,491.0,429.27,331.17
2017,7,29,13,15,50.5,404.0,3.5,17.5,451.0,401.45,311.04
2017,7,29,13,30,37.0,377.0,3.6,17.0,411.0,371.39,288.97
2017,7,29,13,45,49.0,384.5,3.7,17.0,428.5,395.41,308.2
2017,7,29,14,0,61.0,392.0,3.8,17.0,446.0,420.46,328.06
2017,7,29,14,15,62.5,380.0,3.85,17.0,433.5,416.75,325.82
2017,7,29,14,30,64.0,368.0,3.9,17.0,421.0,412.61,323.39
2017,7,29,14,45,63.5,351.0,4.0,17.0,401.5,400.8,315.16
2017,7,29,15,0,63.0,334.0,4.1,17.0,382.0,388.35,306.45
2017,7,29,15,15,63.0,316.0,4.1,17.0,361.5,374.74,296.77
2017,7,29,15,30,63.0,298.0,4.1,17.0,341.0,360.58,286.64
2017,7,29,15,45,43.5,262.0,4.15,17.0,291.0,305.42,243.6
2017,7,29,16,0,24.0,226.0,4.2,17.0,241.0,229.97,183.69
2017,7,29,16,15,21.5,207.5,4.2,16.5,220.0,211.29,169.6
2017,7,29,16,30,19.0,189.0,4.2,16.0,199.0,192.46,155.1
2017,7,29,16,45,9.5,162.5,4.2,16.0,167.5,157.91,126.84
2017,7,29,17,0,0.0,136.0,4.2,16.0,136.0,123.29,98.15
2017,7,29,17,15,0.0,118.0,4.15,16.0,118.0,106.95,84.83
2017,7,29,17,30,0.0,100.0,4.1,16.0,100.0,90.41,71.12
2017,7,29,17,45,254.0,82.0,4.05,16.0,143.5,361.65,304.43
2017,7,29,18,0,508.0,64.0,4.0,16.0,187.0,555.68,460.17
2017,7,29,18,15,426.5,54.0,3.9,15.5,140.5,459.78,380.28
2017,7,29,18,30,345.0,44.0,3.8,15.0,94.0,368.34,301.73
2017,7,29,18,45,228.5,30.5,3.7,15.0,58.0,250.8,190.45
2017,7,29,19,0,112.0,17.0,3.6,15.0,22.0,124.08,0.0
2017,7,29,19,15,56.0,8.5,3.45,15.0,11.0,43.79,0.0
2017,7,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,68.5,7.0,2.05,14.0,9.5,5.97,0.0
2017,7,30,5,30,137.0,14.0,2.1,14.0,19.0,11.95,0.0
2017,7,30,5,45,269.0,25.5,2.15,14.5,55.5,20.82,10.45
2017,7,30,6,0,401.0,37.0,2.2,15.0,92.0,30.07,20.38
2017,7,30,6,15,481.0,45.0,2.2,15.0,138.5,36.01,26.17
2017,7,30,6,30,561.0,53.0,2.2,15.0,185.0,41.89,31.69
2017,7,30,6,45,280.5,62.5,2.2,15.0,128.5,45.79,35.29
2017,7,30,7,0,0.0,72.0,2.2,15.0,72.0,59.28,47.28
2017,7,30,7,15,0.0,88.0,2.1,15.0,88.0,71.85,58.28
2017,7,30,7,30,0.0,104.0,2.0,15.0,104.0,84.3,69.02
2017,7,30,7,45,0.0,119.0,1.95,15.5,119.0,95.91,78.74
2017,7,30,8,0,0.0,134.0,1.9,16.0,134.0,107.42,88.23
2017,7,30,8,15,1.0,153.0,1.8,16.0,153.5,121.67,100.12
2017,7,30,8,30,2.0,172.0,1.7,16.0,173.0,135.75,111.73
2017,7,30,8,45,8.0,201.0,1.65,16.5,206.0,156.57,128.67
2017,7,30,9,0,14.0,230.0,1.6,17.0,239.0,176.93,144.98
2017,7,30,9,15,21.5,261.0,1.5,17.0,277.0,200.18,156.09
2017,7,30,9,30,29.0,292.0,1.4,17.0,315.0,210.82,163.24
2017,7,30,9,45,32.5,312.5,1.35,17.0,339.0,229.85,177.44
2017,7,30,10,0,36.0,333.0,1.3,17.0,363.0,249.76,192.42
2017,7,30,10,15,43.0,356.0,1.3,17.0,393.0,273.17,210.06
2017,7,30,10,30,50.0,379.0,1.3,17.0,423.0,298.02,228.81
2017,7,30,10,45,65.0,403.0,1.3,17.0,461.0,328.18,251.42
2017,7,30,11,0,80.0,427.0,1.3,17.0,499.0,360.77,275.81
2017,7,30,11,15,91.0,440.5,1.3,17.0,524.0,386.37,294.96
2017,7,30,11,30,102.0,454.0,1.3,17.0,549.0,413.53,315.24
2017,7,30,11,45,114.0,461.5,1.3,17.5,569.0,435.83,331.29
2017,7,30,12,0,126.0,469.0,1.3,18.0,589.0,463.94,351.46
2017,7,30,12,15,137.5,471.0,1.35,18.0,602.0,488.65,369.92
2017,7,30,12,30,149.0,473.0,1.4,18.0,615.0,514.16,388.93
2017,7,30,12,45,139.5,467.5,1.45,18.0,599.5,517.6,391.71
2017,7,30,13,0,130.0,462.0,1.5,18.0,584.0,519.52,393.53
2017,7,30,13,15,140.5,455.5,1.6,18.0,585.5,536.08,406.64
2017,7,30,13,30,151.0,449.0,1.7,18.0,587.0,552.48,419.58
2017,7,30,13,45,153.0,437.0,1.8,18.0,574.0,555.6,422.88
2017,7,30,14,0,155.0,425.0,1.9,18.0,561.0,557.7,425.6
2017,7,30,14,15,127.0,405.5,2.05,17.5,514.5,522.46,401.39
2017,7,30,14,30,99.0,386.0,2.2,17.0,468.0,465.57,360.96
2017,7,30,14,45,92.0,366.0,2.4,17.0,439.5,445.1,347.07
2017,7,30,15,0,85.0,346.0,2.6,17.0,411.0,423.59,331.98
2017,7,30,15,15,82.0,325.5,2.75,17.0,385.5,404.65,318.73
2017,7,30,15,30,79.0,305.0,2.9,17.0,360.0,384.94,304.75
2017,7,30,15,45,66.5,278.5,3.05,17.0,323.0,347.94,276.85
2017,7,30,16,0,54.0,252.0,3.2,17.0,286.0,310.1,247.9
2017,7,30,16,15,47.5,228.5,3.25,17.0,256.5,281.2,225.78
2017,7,30,16,30,41.0,205.0,3.3,17.0,227.0,251.77,202.91
2017,7,30,16,45,26.0,177.0,3.4,17.0,190.5,190.22,153.3
2017,7,30,17,0,11.0,149.0,3.5,17.0,154.0,148.42,118.97
2017,7,30,17,15,6.5,130.5,3.5,16.5,133.5,127.43,101.98
2017,7,30,17,30,2.0,112.0,3.5,16.0,113.0,106.45,84.66
2017,7,30,17,45,276.5,84.5,3.55,16.0,151.5,385.13,323.47
2017,7,30,18,0,551.0,57.0,3.6,16.0,190.0,582.69,480.24
2017,7,30,18,15,471.0,48.5,3.5,15.5,142.5,488.81,402.24
2017,7,30,18,30,391.0,40.0,3.4,15.0,95.0,399.34,325.38
2017,7,30,18,45,266.5,28.0,3.35,15.0,58.5,279.0,209.31
2017,7,30,19,0,142.0,16.0,3.3,15.0,22.0,145.32,0.0
2017,7,30,19,15,71.0,8.0,3.15,15.0,11.0,53.09,0.0
2017,7,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,5,15,67.0,7.0,1.2,15.0,9.0,5.97,0.0
2017,7,31,5,30,134.0,14.0,1.1,15.0,18.0,11.95,0.0
2017,7,31,5,45,268.0,25.5,1.0,15.0,54.5,20.88,10.19
2017,7,31,6,0,402.0,37.0,0.9,15.0,91.0,30.13,20.43
2017,7,31,6,15,483.5,45.0,0.8,15.0,138.0,36.08,26.25
2017,7,31,6,30,565.0,53.0,0.7,15.0,185.0,41.97,31.8
2017,7,31,6,45,282.5,59.5,0.65,15.5,125.5,43.74,33.44
2017,7,31,7,0,0.0,66.0,0.6,16.0,66.0,54.7,43.08
2017,7,31,7,15,0.0,82.0,0.55,16.0,82.0,67.35,54.1
2017,7,31,7,30,0.0,98.0,0.5,16.0,98.0,79.86,64.82
2017,7,31,7,45,2.5,132.0,0.5,16.0,133.5,105.2,86.45
2017,7,31,8,0,5.0,166.0,0.5,16.0,169.0,129.75,107.01
2017,7,31,8,15,7.5,182.0,0.5,16.0,186.5,141.73,116.65
2017,7,31,8,30,10.0,198.0,0.5,16.0,204.0,153.58,126.16
2017,7,31,8,45,13.0,216.5,0.55,16.5,225.5,166.98,136.67
2017,7,31,9,0,16.0,235.0,0.6,17.0,247.0,180.21,146.93
2017,7,31,9,15,21.5,261.5,0.65,17.0,278.0,200.36,155.48
2017,7,31,9,30,27.0,288.0,0.7,17.0,309.0,208.08,160.48
2017,7,31,9,45,31.0,308.5,0.8,17.5,333.5,227.02,174.36
2017,7,31,10,0,35.0,329.0,0.9,18.0,358.0,246.9,189.0
2017,7,31,10,15,38.5,347.5,1.05,18.0,380.5,266.35,203.85
2017,7,31,10,30,42.0,366.0,1.2,18.0,403.0,286.68,219.42
2017,7,31,10,45,89.0,405.5,1.35,18.0,486.0,339.14,258.52
2017,7,31,11,0,136.0,445.0,1.5,18.0,569.0,389.99,296.5
2017,7,31,11,15,217.0,443.0,1.7,18.0,644.0,445.0,338.0
2017,7,31,11,30,298.0,441.0,1.9,18.0,719.0,502.79,381.97
2017,7,31,11,45,271.0,452.0,2.1,18.0,707.0,519.9,395.69
2017,7,31,12,0,244.0,463.0,2.3,18.0,695.0,534.67,407.54
2017,7,31,12,15,278.5,454.0,2.5,18.0,718.0,574.09,438.05
2017,7,31,12,30,313.0,445.0,2.7,18.0,741.0,615.46,469.78
2017,7,31,12,45,255.5,454.0,2.95,18.0,694.5,602.09,460.33
2017,7,31,13,0,198.0,463.0,3.2,18.0,648.0,575.81,441.43
2017,7,31,13,15,232.0,448.5,3.4,18.0,662.0,607.51,466.76
2017,7,31,13,30,266.0,434.0,3.6,18.0,676.0,652.36,501.16
2017,7,31,13,45,280.5,418.5,3.8,18.0,668.0,668.34,514.35
2017,7,31,14,0,295.0,403.0,4.0,18.0,660.0,683.15,526.95
2017,7,31,14,15,303.0,382.5,4.15,18.0,639.0,685.39,530.33
2017,7,31,14,30,311.0,362.0,4.3,18.0,618.0,685.73,532.54
2017,7,31,14,45,308.5,348.5,4.45,18.0,593.0,681.21,531.07
2017,7,31,15,0,306.0,335.0,4.6,18.0,568.0,674.86,528.32
2017,7,31,15,15,271.0,322.0,4.65,18.0,520.0,634.56,499.14
2017,7,31,15,30,236.0,309.0,4.7,18.0,472.0,570.33,452.08
2017,7,31,15,45,216.0,289.0,4.8,18.0,430.5,533.55,425.56
2017,7,31,16,0,196.0,269.0,4.9,18.0,389.0,495.55,397.61
2017,7,31,16,15,136.0,243.5,4.9,17.5,323.5,409.79,331.09
2017,7,31,16,30,76.0,218.0,4.9,17.0,258.0,302.92,246.05
2017,7,31,16,45,61.5,192.5,4.95,17.0,223.0,262.54,214.04
2017,7,31,17,0,47.0,167.0,5.0,17.0,188.0,221.8,181.06
2017,7,31,17,15,42.5,146.0,4.9,16.5,163.0,196.27,160.76
2017,7,31,17,30,38.0,125.0,4.8,16.0,138.0,170.39,139.73
2017,7,31,17,45,319.5,87.5,4.75,16.0,165.5,427.24,359.59
2017,7,31,18,0,601.0,50.0,4.7,16.0,193.0,614.56,507.87
2017,7,31,18,15,522.0,43.0,4.55,16.0,145.0,522.14,429.62
2017,7,31,18,30,443.0,36.0,4.4,16.0,97.0,434.2,352.38
2017,7,31,18,45,309.5,25.5,4.25,16.0,59.5,307.41,227.1
2017,7,31,19,0,176.0,15.0,4.1,16.0,22.0,166.32,0.0
2017,7,31,19,15,88.0,7.5,3.9,15.5,11.0,63.67,0.0
2017,7,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
