Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,55.5,6.5,1.3,15.0,8.0,0.0,0.0
2017,8,1,5,30,111.0,13.0,1.2,15.0,16.0,11.1,0.0
2017,8,1,5,45,236.5,25.0,1.15,15.0,50.5,20.42,9.48
2017,8,1,6,0,362.0,37.0,1.1,15.0,85.0,30.04,20.29
2017,8,1,6,15,443.0,45.5,0.95,15.0,130.0,36.33,26.44
2017,8,1,6,30,524.0,54.0,0.8,15.0,175.0,42.54,32.28
2017,8,1,6,45,262.0,69.0,0.7,15.5,129.5,50.23,39.19
2017,8,1,7,0,0.0,84.0,0.6,16.0,84.0,68.1,54.87
2017,8,1,7,15,12.0,119.5,0.55,16.0,124.5,94.37,77.65
2017,8,1,7,30,24.0,155.0,0.5,16.0,165.0,119.77,99.23
2017,8,1,7,45,22.0,170.5,0.45,16.5,180.5,131.54,108.6
2017,8,1,8,0,20.0,186.0,0.4,17.0,196.0,143.19,117.75
2017,8,1,8,15,19.0,199.5,0.55,17.0,210.0,153.44,126.01
2017,8,1,8,30,18.0,213.0,0.7,17.0,224.0,163.56,134.13
2017,8,1,8,45,47.5,256.5,0.9,17.5,288.5,179.83,147.06
2017,8,1,9,0,77.0,300.0,1.1,18.0,353.0,204.28,166.55
2017,8,1,9,15,64.0,310.5,1.2,18.0,356.5,215.5,166.22
2017,8,1,9,30,51.0,321.0,1.3,18.0,360.0,229.35,176.05
2017,8,1,9,45,51.0,334.0,1.4,18.5,374.0,245.27,187.54
2017,8,1,10,0,51.0,347.0,1.5,19.0,388.0,261.34,199.42
2017,8,1,10,15,51.0,359.5,1.5,19.0,402.5,277.3,211.6
2017,8,1,10,30,51.0,372.0,1.5,19.0,417.0,293.5,223.96
2017,8,1,10,45,104.0,403.5,1.55,19.5,497.5,334.83,253.99
2017,8,1,11,0,157.0,435.0,1.6,20.0,578.0,392.6,296.34
2017,8,1,11,15,157.0,442.5,1.65,20.0,587.5,414.4,312.97
2017,8,1,11,30,157.0,450.0,1.7,20.0,597.0,436.36,329.75
2017,8,1,11,45,150.5,460.5,1.75,20.0,602.5,456.81,345.17
2017,8,1,12,0,144.0,471.0,1.8,20.0,608.0,476.95,360.18
2017,8,1,12,15,127.0,467.5,2.0,20.0,588.0,478.43,361.96
2017,8,1,12,30,110.0,464.0,2.2,20.0,568.0,473.57,359.09
2017,8,1,12,45,112.5,461.0,2.4,20.0,566.5,491.0,372.74
2017,8,1,13,0,115.0,458.0,2.6,20.0,565.0,503.75,382.89
2017,8,1,13,15,131.5,453.0,2.8,20.0,573.5,526.16,400.54
2017,8,1,13,30,148.0,448.0,3.0,20.0,582.0,548.91,418.44
2017,8,1,13,45,126.5,432.0,3.2,20.0,544.5,526.75,402.73
2017,8,1,14,0,105.0,416.0,3.4,20.0,507.0,485.59,373.13
2017,8,1,14,15,167.0,401.5,3.5,19.5,541.0,556.82,429.35
2017,8,1,14,30,229.0,387.0,3.6,19.0,575.0,612.76,473.83
2017,8,1,14,45,284.0,356.0,3.75,19.0,578.5,664.98,514.62
2017,8,1,15,0,339.0,325.0,3.9,19.0,582.0,696.97,541.09
2017,8,1,15,15,271.5,318.5,3.9,19.0,517.5,631.21,492.39
2017,8,1,15,30,204.0,312.0,3.9,19.0,453.0,541.56,425.75
2017,8,1,15,45,175.5,291.0,3.95,19.0,406.5,495.13,391.73
2017,8,1,16,0,147.0,270.0,4.0,19.0,360.0,447.62,356.13
2017,8,1,16,15,123.0,245.5,4.0,18.5,316.5,399.54,320.25
2017,8,1,16,30,99.0,221.0,4.0,18.0,273.0,329.78,266.65
2017,8,1,16,45,81.0,195.5,4.0,18.0,235.5,285.77,232.07
2017,8,1,17,0,63.0,170.0,4.0,18.0,198.0,241.45,196.56
2017,8,1,17,15,56.5,148.5,3.9,17.5,170.5,213.2,174.29
2017,8,1,17,30,50.0,127.0,3.8,17.0,143.0,184.63,151.23
2017,8,1,17,45,39.5,105.0,3.75,17.0,116.5,151.43,123.36
2017,8,1,18,0,29.0,83.0,3.7,17.0,90.0,117.89,94.69
2017,8,1,18,15,14.5,63.0,3.5,17.0,66.5,74.35,57.13
2017,8,1,18,30,0.0,43.0,3.3,17.0,43.0,41.98,28.86
2017,8,1,18,45,0.0,25.5,3.1,17.0,25.5,23.25,11.41
2017,8,1,19,0,0.0,8.0,2.9,17.0,8.0,6.83,0.0
2017,8,1,19,15,0.0,4.0,2.6,17.0,4.0,3.41,0.0
2017,8,1,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,2.5,0.95,17.0,2.5,2.05,0.0
2017,8,2,6,0,0.0,5.0,0.9,17.0,5.0,4.1,0.0
2017,8,2,6,15,0.0,8.0,1.25,17.0,8.0,6.57,0.11
2017,8,2,6,30,0.0,11.0,1.6,17.0,11.0,9.04,2.37
2017,8,2,6,45,0.0,14.5,2.0,17.5,14.5,11.93,4.95
2017,8,2,7,0,0.0,18.0,2.4,18.0,18.0,14.82,7.51
2017,8,2,7,15,78.0,95.0,2.2,18.0,128.0,72.86,58.52
2017,8,2,7,30,156.0,172.0,2.0,18.0,238.0,121.91,100.68
2017,8,2,7,45,127.5,195.0,1.85,18.0,253.5,135.45,111.79
2017,8,2,8,0,99.0,218.0,1.7,18.0,269.0,155.27,128.12
2017,8,2,8,15,62.5,221.5,1.6,18.0,255.5,158.33,130.17
2017,8,2,8,30,26.0,225.0,1.5,18.0,242.0,171.37,140.6
2017,8,2,8,45,193.0,251.0,1.45,18.5,382.5,168.76,137.69
2017,8,2,9,0,360.0,277.0,1.4,19.0,523.0,171.73,139.48
2017,8,2,9,15,345.5,301.0,1.35,19.0,549.0,196.88,145.36
2017,8,2,9,30,331.0,325.0,1.3,19.0,575.0,234.66,168.55
2017,8,2,9,45,286.0,354.0,1.3,19.0,577.0,269.35,195.41
2017,8,2,10,0,241.0,383.0,1.3,19.0,579.0,299.91,220.95
2017,8,2,10,15,331.5,366.0,1.05,19.0,646.5,337.07,246.78
2017,8,2,10,30,422.0,349.0,0.8,19.0,714.0,374.37,273.76
2017,8,2,10,45,486.5,338.5,0.6,19.5,770.0,424.74,310.78
2017,8,2,11,0,551.0,328.0,0.4,20.0,826.0,481.52,351.49
2017,8,2,11,15,590.5,298.5,0.35,20.0,840.5,514.38,376.83
2017,8,2,11,30,630.0,269.0,0.3,20.0,855.0,553.76,406.52
2017,8,2,11,45,327.0,310.5,0.3,20.5,615.0,446.26,331.11
2017,8,2,12,0,24.0,352.0,0.3,21.0,375.0,305.35,227.38
2017,8,2,12,15,116.5,410.0,0.55,21.0,520.5,425.22,317.87
2017,8,2,12,30,209.0,468.0,0.8,21.0,666.0,553.99,410.59
2017,8,2,12,45,242.0,457.5,1.1,21.0,684.5,594.38,440.84
2017,8,2,13,0,275.0,447.0,1.4,21.0,703.0,632.5,470.39
2017,8,2,13,15,262.0,442.0,1.65,21.0,683.0,637.37,475.52
2017,8,2,13,30,249.0,437.0,1.9,21.0,663.0,640.09,479.26
2017,8,2,13,45,232.5,428.0,2.2,21.0,634.5,619.3,466.74
2017,8,2,14,0,216.0,419.0,2.5,21.0,606.0,608.9,461.18
2017,8,2,14,15,216.0,403.5,2.75,21.0,585.5,605.76,460.89
2017,8,2,14,30,216.0,388.0,3.0,21.0,565.0,601.2,459.49
2017,8,2,14,45,221.0,365.0,3.25,21.0,539.0,592.19,455.12
2017,8,2,15,0,226.0,342.0,3.5,21.0,513.0,581.58,449.56
2017,8,2,15,15,153.0,322.0,3.4,20.5,435.0,494.22,384.6
2017,8,2,15,30,80.0,302.0,3.3,20.0,357.0,383.17,300.3
2017,8,2,15,45,60.0,271.5,3.2,20.0,311.5,333.91,262.95
2017,8,2,16,0,40.0,241.0,3.1,20.0,266.0,283.74,224.06
2017,8,2,16,15,129.0,229.0,2.95,20.0,298.5,385.3,307.35
2017,8,2,16,30,218.0,217.0,2.8,20.0,331.0,463.42,370.76
2017,8,2,16,45,133.5,191.5,2.7,20.0,259.0,352.23,283.04
2017,8,2,17,0,49.0,166.0,2.6,20.0,187.0,223.14,179.04
2017,8,2,17,15,40.0,144.5,2.55,20.0,160.5,192.71,155.0
2017,8,2,17,30,31.0,123.0,2.5,20.0,134.0,162.13,130.11
2017,8,2,17,45,21.0,101.5,2.45,20.0,108.5,117.47,93.13
2017,8,2,18,0,11.0,80.0,2.4,20.0,83.0,87.55,67.77
2017,8,2,18,15,5.5,59.0,2.3,20.0,60.5,61.7,45.65
2017,8,2,18,30,0.0,38.0,2.2,20.0,38.0,34.81,22.62
2017,8,2,18,45,0.0,21.5,2.1,20.5,21.5,17.76,6.92
2017,8,2,19,0,0.0,5.0,2.0,21.0,5.0,4.27,0.0
2017,8,2,19,15,0.0,2.5,1.75,21.0,2.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.8,19.5,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,1.1,19.0,9.0,7.68,0.0
2017,8,3,5,45,90.5,26.5,1.4,19.0,38.0,20.82,8.64
2017,8,3,6,0,181.0,44.0,1.7,19.0,67.0,33.49,22.69
2017,8,3,6,15,253.5,59.5,1.85,19.0,107.5,44.76,33.18
2017,8,3,6,30,326.0,75.0,2.0,19.0,148.0,55.75,43.17
2017,8,3,6,45,385.0,86.0,2.15,19.0,194.5,63.19,49.87
2017,8,3,7,0,444.0,97.0,2.3,19.0,241.0,70.43,56.22
2017,8,3,7,15,486.5,105.5,2.2,19.0,289.5,75.63,60.64
2017,8,3,7,30,529.0,114.0,2.1,19.0,338.0,81.39,65.45
2017,8,3,7,45,563.0,121.0,2.05,19.0,386.5,84.21,67.65
2017,8,3,8,0,597.0,128.0,2.0,19.0,435.0,86.88,69.7
2017,8,3,8,15,623.0,133.5,1.75,19.0,482.0,88.25,70.61
2017,8,3,8,30,649.0,139.0,1.5,19.0,529.0,89.49,71.42
2017,8,3,8,45,668.0,144.0,1.3,19.5,573.0,90.16,71.61
2017,8,3,9,0,687.0,149.0,1.1,20.0,617.0,90.71,71.7
2017,8,3,9,15,551.5,222.0,1.05,20.0,612.5,150.89,104.91
2017,8,3,9,30,416.0,295.0,1.0,20.0,608.0,215.05,149.45
2017,8,3,9,45,219.0,296.5,1.0,20.5,462.0,225.47,163.38
2017,8,3,10,0,22.0,298.0,1.0,21.0,316.0,236.47,179.66
2017,8,3,10,15,15.5,263.5,1.25,21.5,276.5,213.37,162.06
2017,8,3,10,30,9.0,229.0,1.5,22.0,237.0,187.66,142.38
2017,8,3,10,45,43.5,326.0,1.8,22.5,365.5,266.71,201.95
2017,8,3,11,0,78.0,423.0,2.1,23.0,494.0,356.52,268.32
2017,8,3,11,15,49.5,379.0,1.95,23.5,425.0,321.04,241.43
2017,8,3,11,30,21.0,335.0,1.8,24.0,356.0,283.68,213.24
2017,8,3,11,45,23.0,337.5,1.7,24.5,360.0,289.95,217.56
2017,8,3,12,0,25.0,340.0,1.6,25.0,364.0,296.38,221.82
2017,8,3,12,15,17.0,277.0,1.3,25.0,293.5,242.21,181.23
2017,8,3,12,30,9.0,214.0,1.0,25.0,223.0,185.71,138.65
2017,8,3,12,45,8.0,203.0,0.75,25.5,211.0,176.68,131.58
2017,8,3,13,0,7.0,192.0,0.5,26.0,199.0,167.37,124.13
2017,8,3,13,15,16.0,266.0,0.7,25.5,280.5,239.38,178.93
2017,8,3,13,30,25.0,340.0,0.9,25.0,362.0,326.67,243.83
2017,8,3,13,45,34.0,353.5,1.1,25.0,383.0,352.48,263.13
2017,8,3,14,0,43.0,367.0,1.3,25.0,404.0,379.47,283.7
2017,8,3,14,15,33.5,336.0,1.5,25.0,364.5,345.36,259.4
2017,8,3,14,30,24.0,305.0,1.7,25.0,325.0,291.92,220.58
2017,8,3,14,45,34.0,309.0,1.9,25.0,336.0,328.2,248.87
2017,8,3,15,0,44.0,313.0,2.1,25.0,347.0,347.48,264.23
2017,8,3,15,15,55.0,304.0,2.2,24.5,344.0,354.31,271.0
2017,8,3,15,30,66.0,295.0,2.3,24.0,341.0,361.25,278.01
2017,8,3,15,45,200.5,268.0,2.45,24.0,392.5,493.6,382.32
2017,8,3,16,0,335.0,241.0,2.6,24.0,444.0,624.36,482.25
2017,8,3,16,15,319.5,221.5,2.75,23.5,402.0,588.49,458.27
2017,8,3,16,30,304.0,202.0,2.9,23.0,360.0,551.15,433.72
2017,8,3,16,45,284.0,185.0,3.05,22.5,320.0,511.46,406.55
2017,8,3,17,0,264.0,168.0,3.2,22.0,280.0,471.14,378.09
2017,8,3,17,15,241.0,148.0,3.2,21.5,240.0,423.52,342.83
2017,8,3,17,30,218.0,128.0,3.2,21.0,200.0,375.73,306.35
2017,8,3,17,45,182.5,108.5,3.25,20.5,161.5,317.84,260.23
2017,8,3,18,0,147.0,89.0,3.3,20.0,123.0,244.38,200.18
2017,8,3,18,15,108.0,67.5,3.15,19.5,89.0,183.67,148.53
2017,8,3,18,30,69.0,46.0,3.0,19.0,55.0,123.57,96.26
2017,8,3,18,45,34.5,26.5,2.95,19.0,31.0,69.04,42.77
2017,8,3,19,0,0.0,7.0,2.9,19.0,7.0,5.97,0.0
2017,8,3,19,15,0.0,3.5,2.75,19.0,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.6,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,2.5,18.0,1.0,0.85,0.0
2017,8,4,5,45,0.0,11.0,2.4,18.5,11.0,9.04,0.31
2017,8,4,6,0,0.0,21.0,2.3,19.0,21.0,17.31,8.98
2017,8,4,6,15,0.0,37.5,2.2,19.0,37.5,31.0,21.27
2017,8,4,6,30,0.0,54.0,2.1,19.0,54.0,44.3,33.19
2017,8,4,6,45,0.0,73.5,2.05,19.0,73.5,59.45,46.62
2017,8,4,7,0,0.0,93.0,2.0,19.0,93.0,74.43,59.7
2017,8,4,7,15,0.0,104.0,2.0,19.0,104.0,83.28,67.27
2017,8,4,7,30,0.0,115.0,2.0,19.0,115.0,92.06,74.66
2017,8,4,7,45,4.0,142.5,2.0,19.0,144.5,112.37,91.8
2017,8,4,8,0,8.0,170.0,2.0,19.0,174.0,132.29,108.37
2017,8,4,8,15,88.5,217.5,2.0,19.0,270.0,156.4,128.27
2017,8,4,8,30,169.0,265.0,2.0,19.0,366.0,175.21,143.5
2017,8,4,8,45,331.0,252.0,2.05,19.5,470.0,159.93,130.09
2017,8,4,9,0,493.0,239.0,2.1,20.0,574.0,142.31,114.9
2017,8,4,9,15,433.0,275.0,2.05,20.0,582.5,173.65,125.87
2017,8,4,9,30,373.0,311.0,2.0,20.0,591.0,230.19,163.64
2017,8,4,9,45,222.5,339.0,2.0,20.5,508.5,262.99,192.93
2017,8,4,10,0,72.0,367.0,2.0,21.0,426.0,277.3,209.67
2017,8,4,10,15,380.5,286.0,1.95,21.0,612.0,290.92,210.4
2017,8,4,10,30,689.0,205.0,1.9,21.0,798.0,365.04,261.9
2017,8,4,10,45,700.5,204.0,1.85,21.5,821.0,412.91,301.59
2017,8,4,11,0,712.0,203.0,1.8,22.0,844.0,461.53,340.99
2017,8,4,11,15,716.5,204.5,1.8,22.0,859.0,509.03,379.35
2017,8,4,11,30,721.0,206.0,1.8,22.0,874.0,556.25,416.48
2017,8,4,11,45,565.5,300.5,1.8,22.0,827.5,580.84,434.8
2017,8,4,12,0,410.0,395.0,1.8,22.0,781.0,588.42,439.52
2017,8,4,12,15,375.0,414.5,1.9,22.0,767.5,608.75,454.82
2017,8,4,12,30,340.0,434.0,2.0,22.0,754.0,625.61,467.19
2017,8,4,12,45,399.0,403.0,2.1,22.0,775.5,669.42,500.35
2017,8,4,13,0,458.0,372.0,2.2,22.0,797.0,722.83,539.72
2017,8,4,13,15,614.0,269.5,2.25,21.5,829.0,791.6,593.1
2017,8,4,13,30,770.0,167.0,2.3,21.0,861.0,854.92,640.94
2017,8,4,13,45,768.0,163.0,2.35,21.0,840.5,876.94,656.25
2017,8,4,14,0,766.0,159.0,2.4,21.0,820.0,895.92,669.99
2017,8,4,14,15,757.5,157.0,2.4,21.0,792.0,907.62,678.54
2017,8,4,14,30,749.0,155.0,2.4,21.0,764.0,915.99,685.07
2017,8,4,14,45,742.5,150.0,2.4,21.0,731.0,919.89,688.77
2017,8,4,15,0,736.0,145.0,2.4,21.0,698.0,920.46,690.44
2017,8,4,15,15,721.5,141.5,2.35,21.0,659.0,918.41,690.07
2017,8,4,15,30,707.0,138.0,2.3,21.0,620.0,906.39,683.15
2017,8,4,15,45,694.5,131.5,2.3,21.0,578.0,889.69,673.7
2017,8,4,16,0,682.0,125.0,2.3,21.0,536.0,870.01,662.29
2017,8,4,16,15,658.0,120.5,2.25,20.5,489.5,838.57,643.56
2017,8,4,16,30,634.0,116.0,2.2,20.0,443.0,804.79,623.03
2017,8,4,16,45,610.5,107.5,2.2,20.0,395.5,764.42,596.68
2017,8,4,17,0,587.0,99.0,2.2,20.0,348.0,722.24,568.5
2017,8,4,17,15,546.0,92.0,2.15,19.5,299.0,664.21,528.56
2017,8,4,17,30,505.0,85.0,2.1,19.0,250.0,605.81,486.97
2017,8,4,17,45,457.0,74.5,2.05,19.0,203.5,537.16,434.83
2017,8,4,18,0,409.0,64.0,2.0,19.0,157.0,469.61,381.29
2017,8,4,18,15,330.5,52.5,1.9,19.0,115.0,373.18,302.36
2017,8,4,18,30,252.0,41.0,1.8,19.0,73.0,289.22,229.13
2017,8,4,18,45,153.5,25.5,1.7,19.0,42.5,185.05,118.45
2017,8,4,19,0,55.0,10.0,1.6,19.0,12.0,46.3,0.0
2017,8,4,19,15,27.5,5.0,1.5,18.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,0.55,17.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,0.5,17.0,8.0,6.83,0.0
2017,8,5,5,45,46.0,24.5,0.45,17.0,30.0,19.66,6.77
2017,8,5,6,0,92.0,41.0,0.4,17.0,52.0,31.64,21.27
2017,8,5,6,15,123.0,60.5,0.4,17.0,83.5,45.79,34.36
2017,8,5,6,30,154.0,80.0,0.4,17.0,115.0,59.54,46.85
2017,8,5,6,45,175.5,100.0,0.4,17.5,149.5,73.13,58.84
2017,8,5,7,0,197.0,120.0,0.4,18.0,184.0,86.27,70.13
2017,8,5,7,15,130.5,142.5,0.4,18.0,188.0,103.25,84.61
2017,8,5,7,30,64.0,165.0,0.4,18.0,192.0,121.0,99.46
2017,8,5,7,45,60.5,185.5,0.45,18.5,213.5,134.58,110.37
2017,8,5,8,0,57.0,206.0,0.5,19.0,235.0,147.83,120.84
2017,8,5,8,15,56.0,226.0,0.5,19.0,257.0,160.51,130.9
2017,8,5,8,30,55.0,246.0,0.5,19.0,279.0,172.85,140.58
2017,8,5,8,45,61.5,269.5,0.55,19.0,309.0,186.81,151.58
2017,8,5,9,0,68.0,293.0,0.6,19.0,339.0,200.34,162.15
2017,8,5,9,15,53.5,299.0,0.6,19.0,337.0,207.76,159.37
2017,8,5,9,30,39.0,305.0,0.6,19.0,335.0,218.19,166.49
2017,8,5,9,45,37.0,316.0,0.65,19.5,345.5,231.61,176.05
2017,8,5,10,0,35.0,327.0,0.7,20.0,356.0,244.88,185.7
2017,8,5,10,15,133.0,370.0,0.75,20.0,484.0,295.01,220.24
2017,8,5,10,30,231.0,413.0,0.8,20.0,612.0,368.51,272.85
2017,8,5,10,45,168.0,424.0,0.9,20.0,570.5,371.94,277.76
2017,8,5,11,0,105.0,435.0,1.0,20.0,529.0,376.36,282.8
2017,8,5,11,15,76.5,420.5,1.1,20.0,490.0,364.13,274.73
2017,8,5,11,30,48.0,406.0,1.2,20.0,451.0,347.82,263.27
2017,8,5,11,45,59.0,422.0,1.3,20.0,477.5,374.69,283.65
2017,8,5,12,0,70.0,438.0,1.4,20.0,504.0,403.25,305.01
2017,8,5,12,15,55.0,418.5,1.55,20.0,470.5,386.61,293.1
2017,8,5,12,30,40.0,399.0,1.7,20.0,437.0,367.5,279.37
2017,8,5,12,45,54.0,414.0,1.9,20.0,464.5,398.33,303.18
2017,8,5,13,0,68.0,429.0,2.1,20.0,492.0,430.83,327.97
2017,8,5,13,15,58.5,411.0,2.3,20.0,464.5,414.85,316.59
2017,8,5,13,30,49.0,393.0,2.5,20.0,437.0,397.24,304.09
2017,8,5,13,45,42.0,371.5,2.7,20.0,408.5,377.06,289.63
2017,8,5,14,0,35.0,350.0,2.9,20.0,380.0,355.55,273.99
2017,8,5,14,15,28.0,322.0,3.0,19.5,345.5,326.39,252.77
2017,8,5,14,30,21.0,294.0,3.1,19.0,311.0,278.76,217.02
2017,8,5,14,45,22.5,286.5,3.25,19.0,304.0,275.6,215.29
2017,8,5,15,0,24.0,279.0,3.4,19.0,297.0,272.5,213.49
2017,8,5,15,15,27.5,271.0,3.45,19.0,291.0,290.91,228.53
2017,8,5,15,30,31.0,263.0,3.5,19.0,285.0,290.28,228.77
2017,8,5,15,45,21.5,231.5,3.55,19.0,246.0,231.0,182.44
2017,8,5,16,0,12.0,200.0,3.6,19.0,207.0,191.96,151.58
2017,8,5,16,15,6.0,175.5,3.55,18.5,179.0,163.34,129.06
2017,8,5,16,30,0.0,151.0,3.5,18.0,151.0,134.56,106.01
2017,8,5,16,45,0.0,136.0,3.5,18.0,136.0,121.41,95.61
2017,8,5,17,0,0.0,121.0,3.5,18.0,121.0,108.21,85.03
2017,8,5,17,15,0.0,104.0,3.45,18.0,104.0,92.76,72.42
2017,8,5,17,30,0.0,87.0,3.4,18.0,87.0,77.12,59.47
2017,8,5,17,45,228.0,72.5,3.35,18.0,123.5,325.39,271.69
2017,8,5,18,0,456.0,58.0,3.3,18.0,160.0,501.53,412.01
2017,8,5,18,15,374.0,47.5,3.15,17.5,116.5,407.0,332.68
2017,8,5,18,30,292.0,37.0,3.0,17.0,73.0,317.6,254.22
2017,8,5,18,45,178.0,23.5,2.95,17.0,42.0,197.43,121.56
2017,8,5,19,0,64.0,10.0,2.9,17.0,11.0,52.4,0.0
2017,8,5,19,15,32.0,5.0,2.75,17.0,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,35.0,4.5,1.35,16.0,5.0,0.0,0.0
2017,8,6,5,30,70.0,9.0,1.3,16.0,10.0,7.68,0.0
2017,8,6,5,45,196.5,22.0,1.3,16.5,42.0,17.97,4.97
2017,8,6,6,0,323.0,35.0,1.3,17.0,74.0,28.49,18.48
2017,8,6,6,15,407.5,44.5,1.25,17.0,118.0,35.62,25.45
2017,8,6,6,30,492.0,54.0,1.2,17.0,162.0,42.62,31.99
2017,8,6,6,45,246.0,79.0,1.15,17.0,133.0,57.29,45.11
2017,8,6,7,0,0.0,104.0,1.1,17.0,104.0,81.95,66.75
2017,8,6,7,15,4.5,122.5,1.05,17.0,124.5,96.02,78.85
2017,8,6,7,30,9.0,141.0,1.0,17.0,145.0,110.0,90.66
2017,8,6,7,45,6.5,151.0,1.0,17.5,154.0,118.09,97.08
2017,8,6,8,0,4.0,161.0,1.0,18.0,163.0,126.06,103.3
2017,8,6,8,15,25.5,201.0,1.05,18.0,216.0,154.21,126.65
2017,8,6,8,30,47.0,241.0,1.1,18.0,269.0,169.94,139.29
2017,8,6,8,45,45.0,258.0,1.15,18.5,287.0,180.35,147.18
2017,8,6,9,0,43.0,275.0,1.2,19.0,305.0,190.44,154.77
2017,8,6,9,15,52.5,300.5,1.3,19.0,339.0,208.23,160.64
2017,8,6,9,30,62.0,326.0,1.4,19.0,373.0,231.94,177.25
2017,8,6,9,45,145.0,353.5,1.55,19.0,469.5,257.55,192.78
2017,8,6,10,0,228.0,381.0,1.7,19.0,566.0,306.61,227.16
2017,8,6,10,15,179.0,398.5,1.85,19.0,547.0,324.1,243.23
2017,8,6,10,30,130.0,416.0,2.0,19.0,528.0,336.52,255.08
2017,8,6,10,45,75.5,369.5,2.15,19.0,435.5,308.69,235.96
2017,8,6,11,0,21.0,323.0,2.3,19.0,343.0,267.94,206.0
2017,8,6,11,15,34.0,363.0,2.45,19.0,395.0,301.51,231.85
2017,8,6,11,30,47.0,403.0,2.6,19.0,447.0,344.99,264.91
2017,8,6,11,45,44.5,402.0,2.8,19.0,443.5,350.66,269.38
2017,8,6,12,0,42.0,401.0,3.0,19.0,440.0,355.93,273.66
2017,8,6,12,15,40.5,399.0,3.3,19.0,437.0,360.68,277.67
2017,8,6,12,30,39.0,397.0,3.6,19.0,434.0,365.09,281.4
2017,8,6,12,45,51.0,410.5,3.9,19.0,458.0,393.0,303.22
2017,8,6,13,0,63.0,424.0,4.2,19.0,482.0,422.36,326.07
2017,8,6,13,15,54.0,405.0,4.4,19.0,454.5,405.61,313.79
2017,8,6,13,30,45.0,386.0,4.6,19.0,427.0,387.24,300.31
2017,8,6,13,45,53.5,386.5,4.85,19.0,433.5,401.97,312.54
2017,8,6,14,0,62.0,387.0,5.1,19.0,440.0,417.19,325.13
2017,8,6,14,15,63.5,374.0,5.2,18.5,427.0,412.53,322.91
2017,8,6,14,30,65.0,361.0,5.3,18.0,414.0,407.38,320.39
2017,8,6,14,45,112.5,356.0,5.45,18.0,442.5,475.86,375.49
2017,8,6,15,0,160.0,351.0,5.6,18.0,471.0,526.07,416.39
2017,8,6,15,15,158.5,330.0,5.6,18.0,443.5,509.42,404.66
2017,8,6,15,30,157.0,309.0,5.6,18.0,416.0,491.51,392.15
2017,8,6,15,45,101.5,275.0,5.7,18.0,342.5,380.87,305.71
2017,8,6,16,0,46.0,241.0,5.8,18.0,269.0,290.84,233.42
2017,8,6,16,15,50.0,222.5,5.8,17.5,250.5,278.41,225.03
2017,8,6,16,30,54.0,204.0,5.8,17.0,232.0,265.55,216.06
2017,8,6,16,45,48.5,182.5,5.85,17.0,205.5,239.16,195.15
2017,8,6,17,0,43.0,161.0,5.9,17.0,179.0,212.41,173.67
2017,8,6,17,15,37.5,139.5,5.85,17.0,153.5,185.33,151.55
2017,8,6,17,30,32.0,118.0,5.8,17.0,128.0,157.91,128.78
2017,8,6,17,45,20.5,96.5,5.75,17.0,102.5,124.82,100.58
2017,8,6,18,0,9.0,75.0,5.7,17.0,77.0,80.97,62.96
2017,8,6,18,15,4.5,54.5,5.55,16.5,55.5,56.5,41.77
2017,8,6,18,30,0.0,34.0,5.4,16.0,34.0,30.8,19.43
2017,8,6,18,45,0.0,18.5,5.25,16.0,18.5,15.27,3.4
2017,8,6,19,0,0.0,3.0,5.1,16.0,3.0,2.56,0.0
2017,8,6,19,15,0.0,1.5,4.9,16.0,1.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,45,58.0,19.5,3.2,16.5,26.5,15.54,2.77
2017,8,7,6,0,116.0,39.0,3.1,17.0,53.0,30.26,19.87
2017,8,7,6,15,174.0,60.5,3.0,17.0,92.5,45.99,34.39
2017,8,7,6,30,232.0,82.0,2.9,17.0,132.0,61.31,48.32
2017,8,7,6,45,116.0,87.5,2.85,17.0,112.5,66.81,53.44
2017,8,7,7,0,0.0,93.0,2.8,17.0,93.0,74.28,60.06
2017,8,7,7,15,0.0,113.0,2.75,17.0,113.0,89.43,73.23
2017,8,7,7,30,0.0,133.0,2.7,17.0,133.0,104.44,86.05
2017,8,7,7,45,0.5,144.0,2.7,17.0,144.5,113.2,93.33
2017,8,7,8,0,1.0,155.0,2.7,17.0,156.0,121.87,100.44
2017,8,7,8,15,2.0,165.0,2.75,17.0,166.5,129.77,106.84
2017,8,7,8,30,3.0,175.0,2.8,17.0,177.0,137.58,113.13
2017,8,7,8,45,8.5,201.0,2.85,17.5,207.0,156.26,128.33
2017,8,7,9,0,14.0,227.0,2.9,18.0,237.0,174.61,143.04
2017,8,7,9,15,24.5,262.0,3.0,18.0,280.5,199.81,156.08
2017,8,7,9,30,35.0,297.0,3.1,18.0,324.0,212.83,165.01
2017,8,7,9,45,134.5,338.0,3.25,18.0,446.0,247.09,187.05
2017,8,7,10,0,234.0,379.0,3.4,18.0,568.0,306.32,229.14
2017,8,7,10,15,307.0,373.0,3.55,18.0,630.5,331.98,247.75
2017,8,7,10,30,380.0,367.0,3.7,18.0,693.0,377.79,283.35
2017,8,7,10,45,350.5,389.5,3.85,18.0,696.5,410.19,311.27
2017,8,7,11,0,321.0,412.0,4.0,18.0,700.0,440.07,336.52
2017,8,7,11,15,555.5,292.0,4.1,18.0,800.5,493.74,378.99
2017,8,7,11,30,790.0,172.0,4.2,18.0,901.0,567.1,438.08
2017,8,7,11,45,627.0,274.5,4.35,18.0,856.0,593.39,459.26
2017,8,7,12,0,464.0,377.0,4.5,18.0,811.0,608.92,470.74
2017,8,7,12,15,629.0,275.5,4.55,18.0,863.5,672.44,522.19
2017,8,7,12,30,794.0,174.0,4.6,18.0,916.0,741.59,577.72
2017,8,7,12,45,804.0,165.5,4.7,18.0,912.0,780.32,607.86
2017,8,7,13,0,814.0,157.0,4.8,18.0,908.0,817.13,635.62
2017,8,7,13,15,810.0,156.0,4.85,18.0,893.0,846.93,657.48
2017,8,7,13,30,806.0,155.0,4.9,18.0,878.0,873.84,677.35
2017,8,7,13,45,801.5,153.0,4.95,18.0,856.0,896.29,694.14
2017,8,7,14,0,797.0,151.0,5.0,18.0,834.0,915.56,708.81
2017,8,7,14,15,788.5,149.0,4.95,18.0,805.0,927.79,717.94
2017,8,7,14,30,780.0,147.0,4.9,18.0,776.0,936.6,724.83
2017,8,7,14,45,605.5,216.0,4.9,18.0,691.5,861.47,671.97
2017,8,7,15,0,431.0,285.0,4.9,18.0,607.0,765.16,599.08
2017,8,7,15,15,428.0,268.0,4.9,18.0,572.5,753.24,592.56
2017,8,7,15,30,425.0,251.0,4.9,18.0,538.0,738.75,583.77
2017,8,7,15,45,560.5,187.5,4.9,18.0,538.0,808.17,640.81
2017,8,7,16,0,696.0,124.0,4.9,18.0,538.0,881.59,695.95
2017,8,7,16,15,671.0,119.0,4.85,17.5,490.5,848.39,674.38
2017,8,7,16,30,646.0,114.0,4.8,17.0,443.0,812.81,651.43
2017,8,7,16,45,425.5,139.0,4.8,17.0,346.0,612.8,501.15
2017,8,7,17,0,205.0,164.0,4.8,17.0,249.0,389.94,322.27
2017,8,7,17,15,187.0,143.5,4.8,17.0,213.0,348.42,289.85
2017,8,7,17,30,169.0,123.0,4.8,17.0,177.0,306.72,255.95
2017,8,7,17,45,275.0,94.5,4.8,17.0,163.0,378.28,317.01
2017,8,7,18,0,381.0,66.0,4.8,17.0,149.0,442.18,368.17
2017,8,7,18,15,301.5,52.5,4.7,16.5,106.5,350.25,289.38
2017,8,7,18,30,222.0,39.0,4.6,16.0,64.0,263.98,211.21
2017,8,7,18,45,111.0,19.5,4.55,16.0,32.0,137.66,69.83
2017,8,7,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,45,119.5,18.5,3.55,16.0,32.5,14.37,1.31
2017,8,8,6,0,239.0,37.0,3.6,16.0,65.0,28.53,18.41
2017,8,8,6,15,322.0,50.0,3.5,16.0,107.5,38.24,27.76
2017,8,8,6,30,405.0,63.0,3.4,16.0,150.0,47.78,36.61
2017,8,8,6,45,202.5,60.0,3.35,16.5,103.5,43.67,33.14
2017,8,8,7,0,0.0,57.0,3.3,17.0,57.0,47.19,36.24
2017,8,8,7,15,0.0,68.5,3.15,17.0,68.5,56.79,44.65
2017,8,8,7,30,0.0,80.0,3.0,17.0,80.0,66.16,52.74
2017,8,8,7,45,0.0,92.5,2.95,17.0,92.5,76.09,61.21
2017,8,8,8,0,0.0,105.0,2.9,17.0,105.0,85.93,69.53
2017,8,8,8,15,0.0,129.5,2.8,17.0,129.5,104.54,85.31
2017,8,8,8,30,0.0,154.0,2.7,17.0,154.0,122.78,100.58
2017,8,8,8,45,3.5,178.5,2.65,17.5,181.0,140.75,115.25
2017,8,8,9,0,7.0,203.0,2.6,18.0,208.0,158.39,129.47
2017,8,8,9,15,6.0,197.5,2.55,18.0,202.0,155.7,121.21
2017,8,8,9,30,5.0,192.0,2.5,18.0,196.0,153.33,118.95
2017,8,8,9,45,8.5,221.5,2.5,18.0,228.5,176.69,137.1
2017,8,8,10,0,12.0,251.0,2.5,18.0,261.0,200.67,155.61
2017,8,8,10,15,15.0,273.5,2.5,18.0,286.5,220.18,170.57
2017,8,8,10,30,18.0,296.0,2.5,18.0,312.0,240.32,186.02
2017,8,8,10,45,15.0,275.5,2.55,18.5,289.0,226.74,175.11
2017,8,8,11,0,12.0,255.0,2.6,19.0,266.0,211.98,163.36
2017,8,8,11,15,12.0,254.5,2.65,19.0,266.0,213.41,164.5
2017,8,8,11,30,12.0,254.0,2.7,19.0,266.0,214.77,165.56
2017,8,8,11,45,28.5,329.5,2.8,19.0,356.5,284.88,219.83
2017,8,8,12,0,45.0,405.0,2.9,19.0,447.0,361.01,277.7
2017,8,8,12,15,43.5,403.0,2.95,19.0,444.0,366.02,281.39
2017,8,8,12,30,42.0,401.0,3.0,19.0,441.0,370.68,285.08
2017,8,8,12,45,42.0,397.0,3.15,19.0,436.5,374.42,288.27
2017,8,8,13,0,42.0,393.0,3.3,19.0,432.0,377.85,291.24
2017,8,8,13,15,61.5,406.5,3.45,18.5,462.5,413.42,319.6
2017,8,8,13,30,81.0,420.0,3.6,18.0,493.0,450.9,349.33
2017,8,8,13,45,112.0,418.0,3.8,18.0,515.5,500.58,387.99
2017,8,8,14,0,143.0,416.0,4.0,18.0,538.0,538.2,417.66
2017,8,8,14,15,107.5,390.0,4.15,18.0,480.0,470.99,367.36
2017,8,8,14,30,72.0,364.0,4.3,18.0,422.0,417.62,326.98
2017,8,8,14,45,47.0,318.5,4.45,18.0,356.0,351.69,276.62
2017,8,8,15,0,22.0,273.0,4.6,18.0,290.0,264.95,208.88
2017,8,8,15,15,58.5,286.5,4.65,18.0,327.0,339.5,269.63
2017,8,8,15,30,95.0,300.0,4.7,18.0,364.0,397.47,316.72
2017,8,8,15,45,47.5,228.0,4.8,18.0,260.0,272.85,218.06
2017,8,8,16,0,0.0,156.0,4.9,18.0,156.0,136.25,106.79
2017,8,8,16,15,5.0,163.5,4.9,17.5,166.0,150.45,119.36
2017,8,8,16,30,10.0,171.0,4.9,17.0,176.0,166.01,133.0
2017,8,8,16,45,5.0,140.0,4.95,17.0,142.5,131.0,104.32
2017,8,8,17,0,0.0,109.0,5.0,17.0,109.0,95.94,75.24
2017,8,8,17,15,0.0,92.5,4.95,17.0,92.5,80.86,62.8
2017,8,8,17,30,0.0,76.0,4.9,17.0,76.0,65.6,50.03
2017,8,8,17,45,137.5,76.5,4.9,17.0,106.0,231.12,193.47
2017,8,8,18,0,275.0,77.0,4.9,17.0,136.0,369.65,308.1
2017,8,8,18,15,207.5,58.0,4.8,16.5,95.5,265.74,219.17
2017,8,8,18,30,140.0,39.0,4.7,16.0,55.0,183.49,145.22
2017,8,8,18,45,70.0,19.5,4.6,16.0,27.5,91.64,37.84
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,71.5,19.5,3.45,16.0,27.5,15.53,0.78
2017,8,9,6,0,143.0,39.0,3.4,16.0,55.0,30.29,19.8
2017,8,9,6,15,211.5,58.0,3.4,16.0,95.5,44.4,33.08
2017,8,9,6,30,280.0,77.0,3.4,16.0,136.0,57.11,44.79
2017,8,9,6,45,140.0,61.5,3.4,16.5,91.0,46.93,36.01
2017,8,9,7,0,0.0,46.0,3.4,17.0,46.0,38.02,28.13
2017,8,9,7,15,0.0,56.0,3.45,17.0,56.0,46.35,35.46
2017,8,9,7,30,0.0,66.0,3.5,17.0,66.0,54.7,42.7
2017,8,9,7,45,0.0,79.5,3.6,17.0,79.5,65.99,52.43
2017,8,9,8,0,0.0,93.0,3.7,17.0,93.0,76.83,61.66
2017,8,9,8,15,0.0,100.0,3.7,17.0,100.0,82.48,66.33
2017,8,9,8,30,0.0,107.0,3.7,17.0,107.0,88.09,70.94
2017,8,9,8,45,1.5,144.0,3.75,17.5,145.0,116.08,94.49
2017,8,9,9,0,3.0,181.0,3.8,18.0,183.0,143.08,116.84
2017,8,9,9,15,9.5,218.0,3.85,18.0,225.0,169.89,132.78
2017,8,9,9,30,16.0,255.0,3.9,18.0,267.0,198.3,154.61
2017,8,9,9,45,18.5,272.5,3.95,18.0,287.0,213.95,166.43
2017,8,9,10,0,21.0,290.0,4.0,18.0,307.0,230.08,178.77
2017,8,9,10,15,22.0,303.5,4.0,18.0,322.0,243.48,189.07
2017,8,9,10,30,23.0,317.0,4.0,18.0,337.0,257.13,199.6
2017,8,9,10,45,24.0,327.0,4.05,18.0,348.5,268.48,208.38
2017,8,9,11,0,25.0,337.0,4.1,18.0,360.0,272.36,211.36
2017,8,9,11,15,39.5,373.5,4.1,18.0,410.0,311.71,241.74
2017,8,9,11,30,54.0,410.0,4.1,18.0,460.0,353.84,274.05
2017,8,9,11,45,67.5,426.5,4.15,18.0,489.5,382.99,296.45
2017,8,9,12,0,81.0,443.0,4.2,18.0,519.0,414.09,320.37
2017,8,9,12,15,137.0,453.0,4.25,18.0,581.5,473.4,366.23
2017,8,9,12,30,193.0,463.0,4.3,18.0,644.0,537.54,415.39
2017,8,9,12,45,296.5,426.0,4.4,18.0,700.0,609.16,471.28
2017,8,9,13,0,400.0,389.0,4.5,18.0,756.0,689.16,532.93
2017,8,9,13,15,315.5,411.0,4.55,18.0,697.5,654.03,506.05
2017,8,9,13,30,231.0,433.0,4.6,18.0,639.0,607.78,471.04
2017,8,9,13,45,224.5,422.0,4.7,18.0,618.0,606.23,471.09
2017,8,9,14,0,218.0,411.0,4.8,18.0,597.0,603.02,469.73
2017,8,9,14,15,207.0,396.5,4.85,18.0,568.5,590.41,461.18
2017,8,9,14,30,196.0,382.0,4.9,18.0,540.0,576.03,451.32
2017,8,9,14,45,187.5,364.0,4.95,18.0,509.5,558.75,439.39
2017,8,9,15,0,179.0,346.0,5.0,18.0,479.0,539.93,426.27
2017,8,9,15,15,204.0,322.5,5.05,17.5,466.0,547.06,434.82
2017,8,9,15,30,229.0,299.0,5.1,17.0,453.0,552.87,442.45
2017,8,9,15,45,165.5,278.0,5.2,17.0,385.0,471.22,379.06
2017,8,9,16,0,102.0,257.0,5.3,17.0,317.0,367.16,296.9
2017,8,9,16,15,68.0,224.0,5.35,17.0,262.5,299.15,242.67
2017,8,9,16,30,34.0,191.0,5.4,17.0,208.0,230.67,186.85
2017,8,9,16,45,20.5,164.5,5.5,17.0,174.5,173.25,139.95
2017,8,9,17,0,7.0,138.0,5.6,17.0,141.0,134.62,107.83
2017,8,9,17,15,3.5,118.0,5.7,16.5,119.5,112.85,89.97
2017,8,9,17,30,0.0,98.0,5.8,16.0,98.0,90.92,71.63
2017,8,9,17,45,95.5,91.0,5.9,16.0,111.0,199.61,166.55
2017,8,9,18,0,191.0,84.0,6.0,16.0,124.0,293.29,245.44
2017,8,9,18,15,138.5,60.5,5.95,16.0,85.0,215.95,177.36
2017,8,9,18,30,86.0,37.0,5.9,16.0,46.0,139.0,107.99
2017,8,9,18,45,43.0,18.5,5.9,16.0,23.0,69.68,20.4
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,76.5,19.0,3.55,16.0,27.5,15.14,0.0
2017,8,10,6,0,153.0,38.0,3.5,16.0,55.0,29.59,19.1
2017,8,10,6,15,224.5,56.0,3.4,16.0,96.0,42.24,31.17
2017,8,10,6,30,296.0,74.0,3.3,16.0,137.0,55.08,42.99
2017,8,10,6,45,356.5,88.0,3.25,16.5,184.0,64.65,51.62
2017,8,10,7,0,417.0,102.0,3.2,17.0,231.0,73.93,59.76
2017,8,10,7,15,208.5,108.5,3.1,17.0,173.0,78.95,64.09
2017,8,10,7,30,0.0,115.0,3.0,17.0,115.0,91.81,75.14
2017,8,10,7,45,0.0,117.0,2.9,17.0,117.0,94.12,76.89
2017,8,10,8,0,0.0,119.0,2.8,17.0,119.0,96.26,78.46
2017,8,10,8,15,3.0,152.0,2.7,17.0,154.0,120.64,99.12
2017,8,10,8,30,6.0,185.0,2.6,17.0,189.0,144.33,118.9
2017,8,10,8,45,5.0,186.5,2.55,17.0,190.0,146.23,120.09
2017,8,10,9,0,4.0,188.0,2.5,17.0,191.0,147.96,121.2
2017,8,10,9,15,7.5,209.5,2.55,17.0,215.0,163.93,128.33
2017,8,10,9,30,11.0,231.0,2.6,17.0,239.0,181.35,141.61
2017,8,10,9,45,14.5,254.0,2.7,17.5,265.5,200.46,155.96
2017,8,10,10,0,18.0,277.0,2.8,18.0,292.0,220.26,170.83
2017,8,10,10,15,18.0,286.5,2.95,18.0,302.0,230.2,178.47
2017,8,10,10,30,18.0,296.0,3.1,18.0,312.0,240.19,186.21
2017,8,10,10,45,60.5,362.5,3.3,18.0,416.5,297.65,230.0
2017,8,10,11,0,103.0,429.0,3.5,18.0,521.0,370.54,285.52
2017,8,10,11,15,92.5,432.0,3.6,18.0,516.0,379.6,292.78
2017,8,10,11,30,82.0,435.0,3.7,18.0,511.0,387.42,299.13
2017,8,10,11,45,83.0,439.5,3.8,18.0,516.5,402.03,310.58
2017,8,10,12,0,84.0,444.0,3.9,18.0,522.0,416.76,322.06
2017,8,10,12,15,109.5,452.5,4.0,18.0,554.5,451.65,349.1
2017,8,10,12,30,135.0,461.0,4.1,18.0,587.0,493.55,381.27
2017,8,10,12,45,166.0,457.0,4.2,18.0,610.5,528.81,408.63
2017,8,10,13,0,197.0,453.0,4.3,18.0,634.0,565.75,437.39
2017,8,10,13,15,164.0,444.5,4.4,18.0,593.5,546.05,422.77
2017,8,10,13,30,131.0,436.0,4.5,18.0,553.0,523.12,405.75
2017,8,10,13,45,123.0,422.5,4.65,18.0,529.5,515.05,400.58
2017,8,10,14,0,115.0,409.0,4.8,18.0,506.0,505.44,394.16
2017,8,10,14,15,114.0,393.5,4.9,18.0,487.0,499.04,390.31
2017,8,10,14,30,113.0,378.0,5.0,18.0,468.0,491.55,385.64
2017,8,10,14,45,143.5,361.5,5.15,18.0,471.0,512.93,404.16
2017,8,10,15,0,174.0,345.0,5.3,18.0,474.0,534.01,422.51
2017,8,10,15,15,136.0,321.5,5.4,17.5,418.5,478.0,380.46
2017,8,10,15,30,98.0,298.0,5.5,17.0,363.0,398.71,319.72
2017,8,10,15,45,64.0,260.5,5.6,17.0,302.0,327.22,263.3
2017,8,10,16,0,30.0,223.0,5.7,17.0,241.0,254.69,204.84
2017,8,10,16,15,25.5,201.5,5.7,17.0,216.0,211.11,170.13
2017,8,10,16,30,21.0,180.0,5.7,17.0,191.0,187.1,150.94
2017,8,10,16,45,10.5,153.5,5.7,17.0,159.0,151.5,121.64
2017,8,10,17,0,0.0,127.0,5.7,17.0,127.0,115.83,91.89
2017,8,10,17,15,0.0,108.0,5.65,16.5,108.0,98.34,77.65
2017,8,10,17,30,0.0,89.0,5.6,16.0,89.0,80.57,62.9
2017,8,10,17,45,185.0,77.0,5.55,16.0,115.5,273.67,231.11
2017,8,10,18,0,370.0,65.0,5.5,16.0,142.0,431.25,361.31
2017,8,10,18,15,287.5,50.5,5.4,16.0,100.0,336.28,277.91
2017,8,10,18,30,205.0,36.0,5.3,16.0,58.0,247.22,194.56
2017,8,10,18,45,102.5,18.0,5.2,16.0,29.0,125.46,24.77
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
