Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,45,116.0,18.0,2.85,15.0,30.0,14.0,0.0
2017,8,11,6,0,232.0,36.0,2.9,15.0,60.0,27.79,17.58
2017,8,11,6,15,317.5,49.5,2.9,15.0,103.5,37.9,27.49
2017,8,11,6,30,403.0,63.0,2.9,15.0,147.0,47.83,36.76
2017,8,11,6,45,465.0,73.0,2.9,15.5,196.0,56.67,44.78
2017,8,11,7,0,527.0,83.0,2.9,16.0,245.0,63.17,50.52
2017,8,11,7,15,263.5,69.5,2.95,16.0,150.5,49.42,38.32
2017,8,11,7,30,0.0,56.0,3.0,16.0,56.0,46.36,35.52
2017,8,11,7,45,0.0,71.0,3.05,16.0,71.0,58.89,46.42
2017,8,11,8,0,0.0,86.0,3.1,16.0,86.0,71.41,57.2
2017,8,11,8,15,0.0,108.5,3.2,16.0,108.5,88.91,72.19
2017,8,11,8,30,0.0,131.0,3.3,16.0,131.0,106.06,86.72
2017,8,11,8,45,0.0,148.0,3.4,16.5,148.0,118.93,97.28
2017,8,11,9,0,0.0,165.0,3.5,17.0,165.0,131.63,107.59
2017,8,11,9,15,5.5,197.5,3.6,17.0,202.0,155.49,121.79
2017,8,11,9,30,11.0,230.0,3.7,17.0,239.0,180.58,141.27
2017,8,11,9,45,9.0,217.5,3.8,17.0,224.5,173.72,135.5
2017,8,11,10,0,7.0,205.0,3.9,17.0,210.0,165.85,129.1
2017,8,11,10,15,25.0,282.5,3.95,17.0,303.5,218.99,170.53
2017,8,11,10,30,43.0,360.0,4.0,17.0,397.0,281.66,219.04
2017,8,11,10,45,42.0,367.5,4.05,17.5,404.5,293.88,228.13
2017,8,11,11,0,41.0,375.0,4.1,18.0,412.0,306.11,237.26
2017,8,11,11,15,72.5,410.0,4.1,18.0,476.0,354.04,274.06
2017,8,11,11,30,104.0,445.0,4.1,18.0,540.0,406.58,314.21
2017,8,11,11,45,89.5,441.0,4.15,18.0,523.5,406.96,314.68
2017,8,11,12,0,75.0,437.0,4.2,18.0,507.0,405.45,313.74
2017,8,11,12,15,82.0,441.0,4.3,18.0,517.5,423.42,327.88
2017,8,11,12,30,89.0,445.0,4.4,18.0,528.0,441.99,342.44
2017,8,11,12,45,96.5,444.5,4.5,18.0,533.5,457.6,354.84
2017,8,11,13,0,104.0,444.0,4.6,18.0,539.0,473.52,367.53
2017,8,11,13,15,96.5,433.0,4.75,18.0,520.0,467.41,363.44
2017,8,11,13,30,89.0,422.0,4.9,18.0,501.0,460.02,358.42
2017,8,11,13,45,74.0,400.5,5.1,18.0,465.5,434.51,339.49
2017,8,11,14,0,59.0,379.0,5.3,18.0,430.0,407.08,318.92
2017,8,11,14,15,60.0,366.0,5.45,18.0,416.0,401.79,315.7
2017,8,11,14,30,61.0,353.0,5.6,18.0,402.0,396.01,312.07
2017,8,11,14,45,51.5,327.5,5.8,18.0,367.5,366.17,289.47
2017,8,11,15,0,42.0,302.0,6.0,18.0,333.0,335.14,265.74
2017,8,11,15,15,43.5,286.5,6.1,18.0,317.0,325.13,258.73
2017,8,11,15,30,45.0,271.0,6.2,18.0,301.0,314.77,251.4
2017,8,11,15,45,37.5,246.5,6.35,18.0,270.0,284.62,227.96
2017,8,11,16,0,30.0,222.0,6.5,18.0,239.0,253.81,203.75
2017,8,11,16,15,19.5,194.5,6.6,17.5,205.0,197.83,158.96
2017,8,11,16,30,9.0,167.0,6.7,17.0,171.0,161.37,129.41
2017,8,11,16,45,7.0,150.5,6.8,17.0,153.5,145.05,116.28
2017,8,11,17,0,5.0,134.0,6.9,17.0,136.0,128.75,102.99
2017,8,11,17,15,2.5,114.5,6.95,16.5,115.5,108.47,86.32
2017,8,11,17,30,0.0,95.0,7.0,16.0,95.0,88.01,69.2
2017,8,11,17,45,181.5,80.0,7.05,16.0,117.5,275.59,232.95
2017,8,11,18,0,363.0,65.0,7.1,16.0,140.0,425.36,357.83
2017,8,11,18,15,278.0,50.0,7.0,16.0,97.5,328.08,271.7
2017,8,11,18,30,193.0,35.0,6.9,16.0,55.0,236.91,185.18
2017,8,11,18,45,96.5,17.5,6.8,16.0,27.5,119.12,2.1
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,104.0,17.5,4.4,15.5,28.5,13.6,0.0
2017,8,12,6,0,208.0,35.0,4.5,16.0,57.0,26.98,16.67
2017,8,12,6,15,292.0,49.5,4.55,16.0,99.0,37.8,27.23
2017,8,12,6,30,376.0,64.0,4.6,16.0,141.0,48.41,37.08
2017,8,12,6,45,188.0,56.5,4.7,16.0,95.0,41.21,31.0
2017,8,12,7,0,0.0,49.0,4.8,16.0,49.0,40.52,30.46
2017,8,12,7,15,0.0,60.0,4.85,16.0,60.0,49.69,38.56
2017,8,12,7,30,0.0,71.0,4.9,16.0,71.0,58.88,46.57
2017,8,12,7,45,0.0,89.0,4.95,16.5,89.0,73.36,59.01
2017,8,12,8,0,0.0,107.0,5.0,17.0,107.0,87.35,70.85
2017,8,12,8,15,0.0,122.5,5.0,17.0,122.5,99.32,80.94
2017,8,12,8,30,0.0,138.0,5.0,17.0,138.0,111.16,90.85
2017,8,12,8,45,0.5,153.5,5.05,17.0,154.0,122.89,100.6
2017,8,12,9,0,1.0,169.0,5.1,17.0,170.0,134.49,110.17
2017,8,12,9,15,5.5,197.5,5.2,17.0,201.5,155.42,121.97
2017,8,12,9,30,10.0,226.0,5.3,17.0,233.0,177.63,139.28
2017,8,12,9,45,10.5,233.0,5.4,17.0,241.0,184.95,144.77
2017,8,12,10,0,11.0,240.0,5.5,17.0,249.0,192.29,150.39
2017,8,12,10,15,16.5,275.0,5.65,17.0,289.0,221.38,173.24
2017,8,12,10,30,22.0,310.0,5.8,17.0,329.0,251.5,196.85
2017,8,12,10,45,23.0,320.5,5.95,17.0,341.0,263.1,205.95
2017,8,12,11,0,24.0,331.0,6.1,17.0,353.0,274.91,215.27
2017,8,12,11,15,79.5,391.0,6.2,17.0,463.5,343.73,269.02
2017,8,12,11,30,135.0,451.0,6.3,17.0,574.0,423.62,331.26
2017,8,12,11,45,128.0,454.0,6.4,17.0,572.0,437.55,342.42
2017,8,12,12,0,121.0,457.0,6.5,17.0,570.0,450.72,353.0
2017,8,12,12,15,128.0,458.0,6.55,17.0,577.5,471.13,369.24
2017,8,12,12,30,135.0,459.0,6.6,17.0,585.0,491.89,385.72
2017,8,12,12,45,123.5,452.5,6.65,17.0,566.5,492.29,386.27
2017,8,12,13,0,112.0,446.0,6.7,17.0,548.0,491.01,385.53
2017,8,12,13,15,198.5,431.5,6.7,17.0,609.0,563.26,443.6
2017,8,12,13,30,285.0,417.0,6.7,17.0,670.0,652.67,513.88
2017,8,12,13,45,221.5,414.0,6.7,17.0,608.0,595.81,470.01
2017,8,12,14,0,158.0,411.0,6.7,17.0,546.0,547.52,432.29
2017,8,12,14,15,152.0,395.5,6.65,17.0,521.0,537.42,425.31
2017,8,12,14,30,146.0,380.0,6.6,17.0,496.0,525.89,417.14
2017,8,12,14,45,148.5,361.5,6.55,17.0,475.0,518.16,412.27
2017,8,12,15,0,151.0,343.0,6.5,17.0,454.0,509.29,406.56
2017,8,12,15,15,109.0,314.0,6.45,17.0,391.5,421.65,338.18
2017,8,12,15,30,67.0,285.0,6.4,17.0,329.0,353.13,283.68
2017,8,12,15,45,75.0,267.0,6.4,17.0,313.0,346.53,279.8
2017,8,12,16,0,83.0,249.0,6.4,17.0,297.0,339.44,275.43
2017,8,12,16,15,44.0,204.5,6.4,17.0,230.0,252.48,204.74
2017,8,12,16,30,5.0,160.0,6.4,17.0,163.0,150.14,119.91
2017,8,12,16,45,348.5,118.5,6.45,17.0,258.0,510.93,426.48
2017,8,12,17,0,692.0,77.0,6.5,17.0,353.0,787.75,646.38
2017,8,12,17,15,649.0,71.5,6.5,16.5,300.5,727.71,601.22
2017,8,12,17,30,606.0,66.0,6.5,16.0,248.0,667.36,555.42
2017,8,12,17,45,548.5,58.0,6.5,16.0,198.5,591.16,493.7
2017,8,12,18,0,491.0,50.0,6.5,16.0,149.0,516.67,430.56
2017,8,12,18,15,394.5,40.0,6.3,15.5,104.5,410.93,339.28
2017,8,12,18,30,298.0,30.0,6.1,15.0,60.0,311.98,243.36
2017,8,12,18,45,149.0,15.0,5.95,15.0,30.0,155.77,0.0
2017,8,12,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,159.5,15.0,5.4,15.5,31.5,12.1,0.0
2017,8,13,6,0,319.0,30.0,5.5,16.0,63.0,24.56,14.52
2017,8,13,6,15,413.0,39.0,5.5,16.0,107.0,31.43,21.66
2017,8,13,6,30,507.0,48.0,5.5,16.0,151.0,38.23,28.1
2017,8,13,6,45,567.5,54.5,5.55,16.0,201.5,42.74,32.34
2017,8,13,7,0,628.0,61.0,5.6,16.0,252.0,47.19,36.37
2017,8,13,7,15,314.0,86.5,5.6,16.0,182.0,61.48,48.98
2017,8,13,7,30,0.0,112.0,5.6,16.0,112.0,89.56,73.56
2017,8,13,7,45,0.0,130.5,5.6,16.5,130.5,103.58,85.4
2017,8,13,8,0,0.0,149.0,5.6,17.0,149.0,117.45,96.94
2017,8,13,8,15,2.0,162.5,5.55,17.0,164.0,127.79,105.49
2017,8,13,8,30,4.0,176.0,5.5,17.0,179.0,138.04,113.91
2017,8,13,8,45,21.5,221.0,5.45,17.0,235.5,169.4,140.21
2017,8,13,9,0,39.0,266.0,5.4,17.0,292.0,185.23,153.13
2017,8,13,9,15,43.5,287.0,5.25,17.0,318.0,198.89,156.53
2017,8,13,9,30,48.0,308.0,5.1,17.0,344.0,218.93,170.82
2017,8,13,9,45,60.0,334.0,5.0,17.5,381.0,243.93,189.02
2017,8,13,10,0,72.0,360.0,4.9,18.0,418.0,271.02,209.15
2017,8,13,10,15,86.0,381.0,4.85,18.0,452.5,297.74,229.59
2017,8,13,10,30,100.0,402.0,4.8,18.0,487.0,326.64,251.96
2017,8,13,10,45,83.5,404.0,4.75,18.0,476.0,333.75,258.21
2017,8,13,11,0,67.0,406.0,4.7,18.0,465.0,338.73,262.58
2017,8,13,11,15,108.5,429.0,4.75,18.0,526.5,379.46,294.05
2017,8,13,11,30,150.0,452.0,4.8,18.0,588.0,432.31,334.86
2017,8,13,11,45,99.5,430.0,4.85,18.0,520.5,404.33,313.8
2017,8,13,12,0,49.0,408.0,4.9,18.0,453.0,365.91,284.29
2017,8,13,12,15,86.5,432.0,4.95,18.0,512.0,419.13,325.9
2017,8,13,12,30,124.0,456.0,5.0,18.0,571.0,481.42,373.94
2017,8,13,12,45,134.0,453.5,5.05,18.0,576.5,501.23,389.41
2017,8,13,13,0,144.0,451.0,5.1,18.0,582.0,521.24,405.2
2017,8,13,13,15,201.5,437.0,5.15,18.0,617.0,570.79,444.46
2017,8,13,13,30,259.0,423.0,5.2,18.0,652.0,635.59,494.66
2017,8,13,13,45,193.5,415.5,5.3,18.0,584.0,572.05,446.67
2017,8,13,14,0,128.0,408.0,5.4,18.0,516.0,516.85,404.34
2017,8,13,14,15,115.5,389.5,5.5,18.0,484.5,496.8,389.91
2017,8,13,14,30,103.0,371.0,5.6,18.0,453.0,455.85,359.42
2017,8,13,14,45,119.5,355.5,5.7,18.0,446.5,483.4,382.11
2017,8,13,15,0,136.0,340.0,5.8,18.0,440.0,491.28,389.8
2017,8,13,15,15,137.5,319.5,5.8,18.0,415.5,477.87,380.64
2017,8,13,15,30,139.0,299.0,5.8,18.0,391.0,463.33,370.68
2017,8,13,15,45,109.0,272.5,5.8,18.0,341.5,387.44,311.73
2017,8,13,16,0,79.0,246.0,5.8,18.0,292.0,332.14,268.03
2017,8,13,16,15,66.5,220.5,5.7,17.5,257.0,294.81,239.15
2017,8,13,16,30,54.0,195.0,5.6,17.0,222.0,256.89,209.28
2017,8,13,16,45,381.5,131.0,5.6,17.0,284.5,558.78,463.22
2017,8,13,17,0,709.0,67.0,5.6,17.0,347.0,784.07,640.05
2017,8,13,17,15,668.0,62.5,5.55,17.0,295.5,726.32,595.75
2017,8,13,17,30,627.0,58.0,5.5,17.0,244.0,673.67,555.25
2017,8,13,17,45,568.0,51.5,5.5,17.0,194.5,597.81,494.57
2017,8,13,18,0,509.0,45.0,5.5,17.0,145.0,523.88,432.54
2017,8,13,18,15,412.5,36.0,5.4,16.5,101.0,419.18,342.91
2017,8,13,18,30,316.0,27.0,5.3,16.0,57.0,321.56,246.12
2017,8,13,18,45,158.0,13.5,5.25,16.0,28.5,157.99,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,5,45,120.0,16.5,4.55,16.0,28.5,12.87,0.0
2017,8,14,6,0,240.0,33.0,4.5,16.0,57.0,25.59,15.22
2017,8,14,6,15,339.0,43.5,4.55,16.0,99.5,35.02,24.75
2017,8,14,6,30,438.0,54.0,4.6,16.0,142.0,42.84,32.14
2017,8,14,6,45,505.0,61.5,4.65,16.0,191.5,47.87,36.88
2017,8,14,7,0,572.0,69.0,4.7,16.0,241.0,52.84,41.38
2017,8,14,7,15,286.0,78.0,4.7,16.0,164.0,55.49,43.7
2017,8,14,7,30,0.0,87.0,4.7,16.0,87.0,71.32,57.54
2017,8,14,7,45,0.0,111.5,4.75,16.0,111.5,90.01,73.72
2017,8,14,8,0,0.0,136.0,4.8,16.0,136.0,108.34,89.39
2017,8,14,8,15,0.0,138.0,4.9,16.0,138.0,110.53,90.97
2017,8,14,8,30,0.0,140.0,5.0,16.0,140.0,112.57,92.43
2017,8,14,8,45,3.0,167.5,5.1,16.5,169.5,132.85,109.34
2017,8,14,9,0,6.0,195.0,5.2,17.0,199.0,152.69,125.66
2017,8,14,9,15,21.5,245.0,5.25,17.0,260.5,187.69,147.9
2017,8,14,9,30,37.0,295.0,5.3,17.0,322.0,210.47,164.58
2017,8,14,9,45,42.5,316.5,5.35,17.0,349.5,231.05,180.09
2017,8,14,10,0,48.0,338.0,5.4,17.0,377.0,252.8,196.85
2017,8,14,10,15,51.5,355.0,5.4,17.0,398.0,272.44,212.18
2017,8,14,10,30,55.0,372.0,5.4,17.0,419.0,292.9,228.26
2017,8,14,10,45,34.0,320.5,5.45,17.0,350.0,258.35,201.79
2017,8,14,11,0,13.0,269.0,5.5,17.0,281.0,223.0,174.29
2017,8,14,11,15,56.0,354.0,5.5,17.0,405.5,305.27,238.86
2017,8,14,11,30,99.0,439.0,5.5,17.0,530.0,399.18,311.67
2017,8,14,11,45,59.0,378.5,5.5,17.0,432.5,340.89,266.67
2017,8,14,12,0,19.0,318.0,5.5,17.0,335.0,274.48,214.72
2017,8,14,12,15,34.0,362.5,5.55,17.0,394.0,326.41,255.7
2017,8,14,12,30,49.0,407.0,5.6,17.0,453.0,380.98,298.27
2017,8,14,12,45,55.0,410.0,5.65,17.0,460.5,395.91,310.07
2017,8,14,13,0,61.0,413.0,5.7,17.0,468.0,411.31,322.38
2017,8,14,13,15,53.0,396.0,5.8,17.0,444.0,397.05,311.63
2017,8,14,13,30,45.0,379.0,5.9,17.0,420.0,381.34,299.76
2017,8,14,13,45,46.5,367.5,6.0,17.0,409.0,378.16,297.89
2017,8,14,14,0,48.0,356.0,6.1,17.0,398.0,374.53,295.68
2017,8,14,14,15,65.5,359.5,6.15,17.0,413.0,400.86,317.33
2017,8,14,14,30,83.0,363.0,6.2,17.0,428.0,428.3,339.84
2017,8,14,14,45,84.5,344.5,6.3,17.0,408.5,417.34,332.23
2017,8,14,15,0,86.0,326.0,6.4,17.0,389.0,405.67,324.15
2017,8,14,15,15,50.5,275.0,6.4,17.0,311.5,320.09,256.28
2017,8,14,15,30,15.0,224.0,6.4,17.0,234.0,215.42,171.77
2017,8,14,15,45,24.5,223.0,6.45,17.0,238.0,226.73,182.0
2017,8,14,16,0,34.0,222.0,6.5,17.0,242.0,258.74,208.9
2017,8,14,16,15,17.0,165.5,6.5,16.5,175.5,165.26,132.84
2017,8,14,16,30,0.0,109.0,6.5,16.0,109.0,93.38,73.01
2017,8,14,16,45,0.0,94.0,6.5,16.0,94.0,79.82,61.9
2017,8,14,17,0,0.0,79.0,6.5,16.0,79.0,66.18,50.59
2017,8,14,17,15,0.0,67.0,6.45,16.0,67.0,55.54,41.68
2017,8,14,17,30,0.0,55.0,6.4,16.0,55.0,45.53,33.19
2017,8,14,17,45,0.0,43.5,6.4,16.0,43.5,35.96,24.96
2017,8,14,18,0,0.0,32.0,6.4,16.0,32.0,26.41,16.66
2017,8,14,18,15,0.0,22.0,6.3,15.5,22.0,18.13,9.4
2017,8,14,18,30,0.0,12.0,6.2,15.0,12.0,9.86,1.87
2017,8,14,18,45,0.0,6.0,6.15,15.0,6.0,4.92,0.0
2017,8,14,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,5.5,3.3,15.5,5.5,4.51,0.0
2017,8,15,6,0,0.0,11.0,3.3,16.0,11.0,9.04,1.66
2017,8,15,6,15,0.0,20.5,3.3,16.0,20.5,16.88,9.01
2017,8,15,6,30,0.0,30.0,3.3,16.0,30.0,24.75,16.22
2017,8,15,6,45,0.0,40.5,3.35,16.0,40.5,33.46,24.12
2017,8,15,7,0,0.0,51.0,3.4,16.0,51.0,42.19,31.95
2017,8,15,7,15,0.0,62.0,3.45,16.0,62.0,51.36,40.06
2017,8,15,7,30,0.0,73.0,3.5,16.0,73.0,60.55,48.06
2017,8,15,7,45,0.0,97.0,3.55,16.0,97.0,79.32,64.36
2017,8,15,8,0,0.0,121.0,3.6,16.0,121.0,97.57,80.02
2017,8,15,8,15,0.0,132.5,3.65,16.0,132.5,106.54,87.48
2017,8,15,8,30,0.0,144.0,3.7,16.0,144.0,115.43,94.84
2017,8,15,8,45,1.0,161.0,3.8,16.5,162.0,128.18,105.25
2017,8,15,9,0,2.0,178.0,3.9,17.0,180.0,140.79,115.43
2017,8,15,9,15,7.0,206.0,3.95,17.0,211.5,161.12,132.26
2017,8,15,9,30,12.0,234.0,4.0,17.0,243.0,183.07,143.36
2017,8,15,9,45,18.0,264.5,4.1,17.0,279.0,207.76,162.36
2017,8,15,10,0,24.0,295.0,4.2,17.0,315.0,233.52,182.23
2017,8,15,10,15,41.5,335.0,4.25,17.0,370.0,257.1,199.96
2017,8,15,10,30,59.0,375.0,4.3,17.0,425.0,295.96,229.9
2017,8,15,10,45,50.0,373.5,4.4,17.0,417.0,300.55,233.87
2017,8,15,11,0,41.0,372.0,4.5,17.0,409.0,303.72,236.69
2017,8,15,11,15,25.0,297.0,4.55,17.0,319.5,248.0,193.5
2017,8,15,11,30,9.0,222.0,4.6,17.0,230.0,187.47,145.89
2017,8,15,11,45,11.5,249.5,4.7,17.5,260.0,212.42,165.46
2017,8,15,12,0,14.0,277.0,4.8,18.0,290.0,238.02,185.29
2017,8,15,12,15,32.5,342.5,4.85,18.0,372.5,308.95,240.87
2017,8,15,12,30,51.0,408.0,4.9,18.0,455.0,383.31,298.35
2017,8,15,12,45,29.0,302.0,5.0,18.0,329.0,282.43,220.4
2017,8,15,13,0,7.0,196.0,5.1,18.0,203.0,170.69,132.32
2017,8,15,13,15,8.5,215.5,5.2,17.5,223.5,189.47,147.81
2017,8,15,13,30,10.0,235.0,5.3,17.0,244.0,208.71,163.59
2017,8,15,13,45,16.5,272.5,5.4,17.0,287.0,249.05,195.97
2017,8,15,14,0,23.0,310.0,5.5,17.0,330.0,291.14,229.58
2017,8,15,14,15,27.0,310.5,5.55,17.0,333.0,315.16,248.91
2017,8,15,14,30,31.0,311.0,5.6,17.0,336.0,324.26,256.63
2017,8,15,14,45,18.5,256.5,5.7,17.0,271.0,243.86,193.18
2017,8,15,15,0,6.0,202.0,5.8,17.0,206.0,181.69,143.35
2017,8,15,15,15,18.5,227.0,5.8,17.0,239.5,219.69,174.97
2017,8,15,15,30,31.0,252.0,5.8,17.0,273.0,280.31,224.52
2017,8,15,15,45,20.0,219.5,5.85,17.0,233.0,218.8,175.19
2017,8,15,16,0,9.0,187.0,5.9,17.0,193.0,177.16,141.45
2017,8,15,16,15,4.5,156.5,5.85,16.5,159.5,143.8,114.58
2017,8,15,16,30,0.0,126.0,5.8,16.0,126.0,110.34,87.18
2017,8,15,16,45,0.0,119.5,5.75,16.0,119.5,105.72,83.63
2017,8,15,17,0,0.0,113.0,5.7,16.0,113.0,101.56,80.4
2017,8,15,17,15,0.0,95.5,5.65,16.0,95.5,85.53,67.05
2017,8,15,17,30,0.0,78.0,5.6,16.0,78.0,69.26,53.32
2017,8,15,17,45,200.0,67.0,5.55,16.0,105.0,272.16,230.07
2017,8,15,18,0,400.0,56.0,5.5,16.0,132.0,446.51,372.2
2017,8,15,18,15,298.5,43.0,5.4,15.5,90.0,333.25,273.58
2017,8,15,18,30,197.0,30.0,5.3,15.0,48.0,233.38,171.45
2017,8,15,18,45,98.5,15.0,5.2,15.0,24.0,82.73,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,6.0,2.05,15.5,6.0,4.92,0.0
2017,8,16,6,0,0.0,12.0,2.0,16.0,12.0,9.86,2.26
2017,8,16,6,15,0.0,22.0,1.9,16.0,22.0,18.13,10.09
2017,8,16,6,30,0.0,32.0,1.8,16.0,32.0,26.41,17.69
2017,8,16,6,45,0.0,44.0,1.7,16.0,44.0,36.37,26.73
2017,8,16,7,0,0.0,56.0,1.6,16.0,56.0,46.36,35.68
2017,8,16,7,15,0.0,68.0,1.55,16.0,68.0,56.37,44.51
2017,8,16,7,30,0.0,80.0,1.5,16.0,80.0,66.0,52.86
2017,8,16,7,45,0.0,94.0,1.5,16.0,94.0,77.05,62.35
2017,8,16,8,0,0.0,108.0,1.5,16.0,108.0,88.0,71.64
2017,8,16,8,15,0.0,123.0,1.5,16.0,123.0,99.59,81.38
2017,8,16,8,30,0.0,138.0,1.5,16.0,138.0,111.07,90.94
2017,8,16,8,45,1.0,156.0,1.5,16.5,156.5,124.59,101.96
2017,8,16,9,0,2.0,174.0,1.5,17.0,175.0,137.94,112.7
2017,8,16,9,15,5.5,198.0,1.5,17.0,202.5,155.49,127.06
2017,8,16,9,30,9.0,222.0,1.5,17.0,230.0,174.46,135.97
2017,8,16,9,45,11.0,236.5,1.55,17.0,246.0,187.21,145.58
2017,8,16,10,0,13.0,251.0,1.6,17.0,262.0,200.33,155.58
2017,8,16,10,15,20.5,288.0,1.55,17.0,305.5,231.44,179.37
2017,8,16,10,30,28.0,325.0,1.5,17.0,349.0,253.23,195.77
2017,8,16,10,45,38.5,354.0,1.5,17.5,388.0,282.95,217.92
2017,8,16,11,0,49.0,383.0,1.5,18.0,427.0,314.77,241.49
2017,8,16,11,15,47.5,387.5,1.5,18.0,430.5,325.37,249.51
2017,8,16,11,30,46.0,392.0,1.5,18.0,434.0,335.85,257.48
2017,8,16,11,45,55.0,407.5,1.55,18.0,458.0,360.84,276.45
2017,8,16,12,0,64.0,423.0,1.6,18.0,482.0,387.31,296.41
2017,8,16,12,15,76.0,431.0,1.65,18.0,501.0,411.13,314.46
2017,8,16,12,30,88.0,439.0,1.7,18.0,520.0,436.25,333.48
2017,8,16,12,45,110.5,442.0,1.8,18.0,543.0,473.49,361.75
2017,8,16,13,0,133.0,445.0,1.9,18.0,566.0,507.2,387.37
2017,8,16,13,15,160.0,437.5,1.95,18.0,580.0,536.48,409.81
2017,8,16,13,30,187.0,430.0,2.0,18.0,594.0,566.61,432.92
2017,8,16,13,45,205.5,415.5,2.05,18.0,591.0,582.94,445.99
2017,8,16,14,0,224.0,401.0,2.1,18.0,588.0,598.84,458.94
2017,8,16,14,15,172.0,386.0,2.15,18.0,526.5,547.04,421.04
2017,8,16,14,30,120.0,371.0,2.2,18.0,465.0,491.94,380.41
2017,8,16,14,45,143.0,353.5,2.3,18.0,461.0,504.78,392.26
2017,8,16,15,0,166.0,336.0,2.4,18.0,457.0,517.08,403.43
2017,8,16,15,15,147.0,314.5,2.45,18.0,417.0,482.28,378.16
2017,8,16,15,30,128.0,293.0,2.5,18.0,377.0,446.05,351.74
2017,8,16,15,45,137.0,271.0,2.6,18.0,354.5,436.01,346.06
2017,8,16,16,0,146.0,249.0,2.7,18.0,332.0,424.8,339.34
2017,8,16,16,15,99.0,219.5,2.8,17.5,274.0,326.81,263.62
2017,8,16,16,30,52.0,190.0,2.9,17.0,216.0,249.86,202.27
2017,8,16,16,45,73.0,171.5,3.0,17.0,203.0,252.76,206.5
2017,8,16,17,0,94.0,153.0,3.1,17.0,190.0,254.6,209.55
2017,8,16,17,15,84.5,131.0,3.1,17.0,160.5,222.21,183.22
2017,8,16,17,30,75.0,109.0,3.1,17.0,131.0,189.45,156.06
2017,8,16,17,45,61.5,87.0,3.15,17.0,102.5,152.77,124.84
2017,8,16,18,0,48.0,65.0,3.2,17.0,74.0,115.54,92.51
2017,8,16,18,15,24.0,45.5,3.1,16.5,50.0,73.58,55.61
2017,8,16,18,30,0.0,26.0,3.0,16.0,26.0,24.73,12.22
2017,8,16,18,45,0.0,13.0,2.95,16.0,13.0,11.1,0.0
2017,8,16,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,94.0,15.0,2.45,16.0,24.0,11.69,0.0
2017,8,17,6,0,188.0,30.0,2.5,16.0,48.0,23.2,12.71
2017,8,17,6,15,279.5,44.0,2.4,16.0,88.5,33.76,23.56
2017,8,17,6,30,371.0,58.0,2.3,16.0,129.0,44.14,33.24
2017,8,17,6,45,185.5,67.0,2.25,16.5,102.5,51.07,39.61
2017,8,17,7,0,0.0,76.0,2.2,17.0,76.0,61.65,48.97
2017,8,17,7,15,0.0,93.0,2.1,17.0,93.0,74.86,60.54
2017,8,17,7,30,0.0,110.0,2.0,17.0,110.0,87.96,71.82
2017,8,17,7,45,1.5,132.5,1.9,17.0,133.0,104.79,86.16
2017,8,17,8,0,3.0,155.0,1.8,17.0,156.0,121.39,100.09
2017,8,17,8,15,5.0,169.0,1.7,17.0,171.5,132.07,108.81
2017,8,17,8,30,7.0,183.0,1.6,17.0,187.0,142.65,117.37
2017,8,17,8,45,23.0,223.0,1.55,17.5,238.0,170.47,140.06
2017,8,17,9,0,39.0,263.0,1.5,18.0,289.0,183.42,150.03
2017,8,17,9,15,38.5,278.0,1.45,18.0,305.0,192.97,157.44
2017,8,17,9,30,38.0,293.0,1.4,18.0,321.0,208.81,161.27
2017,8,17,9,45,45.0,316.5,1.35,18.0,351.5,230.82,177.33
2017,8,17,10,0,52.0,340.0,1.3,18.0,382.0,254.25,194.74
2017,8,17,10,15,79.0,370.0,1.25,18.0,435.5,288.31,219.68
2017,8,17,10,30,106.0,400.0,1.2,18.0,489.0,326.4,247.83
2017,8,17,10,45,127.5,415.5,1.2,18.5,525.5,348.5,263.89
2017,8,17,11,0,149.0,431.0,1.2,19.0,562.0,383.29,289.55
2017,8,17,11,15,165.5,439.0,1.2,19.0,587.0,413.42,312.22
2017,8,17,11,30,182.0,447.0,1.2,19.0,612.0,445.44,336.17
2017,8,17,11,45,193.0,450.0,1.2,19.0,626.0,472.33,356.25
2017,8,17,12,0,204.0,453.0,1.2,19.0,640.0,500.07,376.82
2017,8,17,12,15,238.5,446.5,1.2,19.0,664.5,536.93,404.13
2017,8,17,12,30,273.0,440.0,1.2,19.0,689.0,580.29,435.74
2017,8,17,12,45,337.0,410.0,1.3,19.0,715.5,625.65,470.05
2017,8,17,13,0,401.0,380.0,1.4,19.0,742.0,680.95,511.06
2017,8,17,13,15,597.5,267.0,1.45,19.0,795.0,771.16,578.89
2017,8,17,13,30,794.0,154.0,1.5,19.0,848.0,857.19,640.71
2017,8,17,13,45,787.5,152.5,1.6,19.0,825.0,877.99,655.45
2017,8,17,14,0,781.0,151.0,1.7,19.0,802.0,895.53,668.88
2017,8,17,14,15,772.0,148.5,1.75,19.0,772.5,906.38,677.44
2017,8,17,14,30,763.0,146.0,1.8,19.0,743.0,913.77,683.93
2017,8,17,14,45,750.5,143.5,1.85,19.0,707.0,914.33,686.04
2017,8,17,15,0,738.0,141.0,1.9,19.0,671.0,911.41,686.05
2017,8,17,15,15,721.5,137.5,1.95,18.5,630.5,907.17,686.63
2017,8,17,15,30,705.0,134.0,2.0,18.0,590.0,892.96,680.56
2017,8,17,15,45,684.0,129.5,2.05,18.0,545.0,869.97,667.29
2017,8,17,16,0,663.0,125.0,2.1,18.0,500.0,844.1,652.0
2017,8,17,16,15,635.5,119.5,2.15,18.0,452.0,807.98,629.3
2017,8,17,16,30,608.0,114.0,2.2,18.0,404.0,769.6,604.65
2017,8,17,16,45,571.0,107.5,2.25,18.0,354.0,718.98,570.49
2017,8,17,17,0,534.0,101.0,2.3,18.0,304.0,667.06,534.41
2017,8,17,17,15,486.0,91.5,2.4,17.5,255.0,600.67,487.18
2017,8,17,17,30,438.0,82.0,2.5,17.0,206.0,527.66,432.58
2017,8,17,17,45,370.5,70.5,2.65,17.0,160.0,445.22,367.09
2017,8,17,18,0,303.0,59.0,2.8,17.0,114.0,366.25,300.91
2017,8,17,18,15,215.5,42.5,2.75,17.0,75.5,267.72,215.18
2017,8,17,18,30,128.0,26.0,2.7,17.0,37.0,171.88,114.91
2017,8,17,18,45,64.0,13.0,2.7,17.0,18.5,56.29,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,59.5,15.0,0.75,16.5,20.5,12.8,0.0
2017,8,18,6,0,119.0,30.0,0.8,17.0,41.0,23.55,12.68
2017,8,18,6,15,198.0,48.5,0.8,17.0,80.0,36.78,26.05
2017,8,18,6,30,277.0,67.0,0.8,17.0,119.0,50.18,38.38
2017,8,18,6,45,138.5,73.5,0.85,17.0,99.5,55.18,43.14
2017,8,18,7,0,0.0,80.0,0.9,17.0,80.0,64.49,51.47
2017,8,18,7,15,0.0,98.5,0.9,17.0,98.5,78.72,63.89
2017,8,18,7,30,0.0,117.0,0.9,17.0,117.0,92.82,75.97
2017,8,18,7,45,4.5,140.0,0.95,17.5,142.5,109.91,90.28
2017,8,18,8,0,9.0,163.0,1.0,18.0,168.0,126.79,104.14
2017,8,18,8,15,19.5,190.5,1.0,18.0,202.0,146.48,120.36
2017,8,18,8,30,30.0,218.0,1.0,18.0,236.0,156.19,128.03
2017,8,18,8,45,87.5,257.0,1.05,18.0,313.5,179.85,147.28
2017,8,18,9,0,145.0,296.0,1.1,18.0,391.0,190.56,155.65
2017,8,18,9,15,225.0,306.5,1.15,18.0,464.5,198.65,161.87
2017,8,18,9,30,305.0,317.0,1.2,18.0,538.0,217.78,159.05
2017,8,18,9,45,264.0,343.5,1.25,18.5,542.0,251.89,183.75
2017,8,18,10,0,223.0,370.0,1.3,19.0,546.0,294.02,217.22
2017,8,18,10,15,282.0,371.0,1.4,19.0,602.0,319.42,235.44
2017,8,18,10,30,341.0,372.0,1.5,19.0,658.0,363.26,268.88
2017,8,18,10,45,434.5,346.5,1.6,19.0,721.0,402.04,298.74
2017,8,18,11,0,528.0,321.0,1.7,19.0,784.0,457.99,342.31
2017,8,18,11,15,451.5,358.0,1.75,19.0,758.5,484.34,364.89
2017,8,18,11,30,375.0,395.0,1.8,19.0,733.0,506.85,383.34
2017,8,18,11,45,309.5,420.5,1.9,19.0,701.0,516.21,391.49
2017,8,18,12,0,244.0,446.0,2.0,19.0,669.0,519.88,394.75
2017,8,18,12,15,221.0,449.0,2.1,19.0,651.0,526.95,400.7
2017,8,18,12,30,198.0,452.0,2.2,19.0,633.0,531.59,404.63
2017,8,18,12,45,215.5,435.5,2.3,19.0,631.0,548.06,417.99
2017,8,18,13,0,233.0,419.0,2.4,19.0,629.0,573.24,437.53
2017,8,18,13,15,227.0,413.0,2.45,19.0,614.0,570.1,435.99
2017,8,18,13,30,221.0,407.0,2.5,19.0,599.0,574.45,439.92
2017,8,18,13,45,210.5,404.0,2.65,19.0,583.0,576.3,442.18
2017,8,18,14,0,200.0,401.0,2.8,19.0,567.0,576.79,443.47
2017,8,18,14,15,142.0,379.0,2.85,19.0,495.0,511.75,395.26
2017,8,18,14,30,84.0,357.0,2.9,19.0,423.0,423.75,329.23
2017,8,18,14,45,99.5,343.5,3.0,19.0,418.0,431.81,337.22
2017,8,18,15,0,115.0,330.0,3.1,19.0,413.0,460.45,360.2
2017,8,18,15,15,88.0,301.5,3.1,18.5,363.0,388.15,306.07
2017,8,18,15,30,61.0,273.0,3.1,18.0,313.0,335.12,265.86
2017,8,18,15,45,47.0,244.5,3.15,18.0,274.0,293.97,234.19
2017,8,18,16,0,33.0,216.0,3.2,18.0,235.0,251.98,201.3
2017,8,18,16,15,18.0,184.0,3.25,18.0,194.0,186.72,149.05
2017,8,18,16,30,3.0,152.0,3.3,18.0,153.0,140.99,111.7
2017,8,18,16,45,1.5,133.5,3.35,18.0,134.0,122.86,97.14
2017,8,18,17,0,0.0,115.0,3.4,18.0,115.0,104.59,82.23
2017,8,18,17,15,217.0,99.5,3.4,17.5,160.0,335.15,280.01
2017,8,18,17,30,434.0,84.0,3.4,17.0,205.0,526.64,435.65
2017,8,18,17,45,365.5,71.5,3.4,17.0,158.5,442.26,365.99
2017,8,18,18,0,297.0,59.0,3.4,17.0,112.0,361.38,297.27
2017,8,18,18,15,208.5,42.0,3.25,17.0,73.0,261.84,209.97
2017,8,18,18,30,120.0,25.0,3.1,17.0,34.0,162.27,102.17
2017,8,18,18,45,60.0,12.5,3.0,17.0,17.0,52.92,0.0
2017,8,18,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,50.5,14.0,1.15,16.5,18.5,11.95,0.0
2017,8,19,6,0,101.0,28.0,1.2,17.0,37.0,22.03,11.2
2017,8,19,6,15,172.5,48.0,1.2,17.0,75.5,37.02,26.19
2017,8,19,6,30,244.0,68.0,1.2,17.0,114.0,50.76,38.84
2017,8,19,6,45,122.0,55.0,1.2,17.0,78.0,42.23,31.74
2017,8,19,7,0,0.0,42.0,1.2,17.0,42.0,34.7,25.21
2017,8,19,7,15,0.0,52.0,1.15,17.0,52.0,43.02,32.58
2017,8,19,7,30,0.0,62.0,1.1,17.0,62.0,51.36,39.85
2017,8,19,7,45,0.0,72.5,1.05,17.5,72.5,60.13,47.3
2017,8,19,8,0,0.0,83.0,1.0,18.0,83.0,68.93,54.64
2017,8,19,8,15,0.0,92.5,0.95,18.0,92.5,76.6,61.04
2017,8,19,8,30,0.0,102.0,0.9,18.0,102.0,84.15,67.29
2017,8,19,8,45,0.0,117.5,0.9,18.0,117.5,96.2,77.32
2017,8,19,9,0,0.0,133.0,0.9,18.0,133.0,108.1,87.13
2017,8,19,9,15,0.0,144.0,0.9,18.0,144.0,116.55,93.96
2017,8,19,9,30,0.0,155.0,0.9,18.0,155.0,125.35,96.63
2017,8,19,9,45,1.0,159.0,0.95,18.0,159.5,129.1,99.36
2017,8,19,10,0,2.0,163.0,1.0,18.0,164.0,132.95,102.2
2017,8,19,10,15,4.5,182.5,1.05,18.0,186.0,149.21,114.86
2017,8,19,10,30,7.0,202.0,1.1,18.0,208.0,165.92,127.81
2017,8,19,10,45,9.5,228.0,1.15,18.5,236.5,188.11,144.74
2017,8,19,11,0,12.0,254.0,1.2,19.0,265.0,210.86,161.94
2017,8,19,11,15,10.5,237.0,1.25,19.0,247.0,198.66,152.45
2017,8,19,11,30,9.0,220.0,1.3,19.0,229.0,185.81,142.55
2017,8,19,11,45,11.0,247.0,1.4,19.0,257.5,210.05,161.45
2017,8,19,12,0,13.0,274.0,1.5,19.0,286.0,234.89,180.61
2017,8,19,12,15,13.5,275.5,1.55,19.0,288.0,238.36,183.29
2017,8,19,12,30,14.0,277.0,1.6,19.0,290.0,241.85,186.09
2017,8,19,12,45,17.0,297.0,1.7,19.0,313.0,262.95,202.5
2017,8,19,13,0,20.0,317.0,1.8,19.0,336.0,284.76,219.37
2017,8,19,13,15,24.0,327.5,1.9,19.0,349.0,310.54,239.28
2017,8,19,13,30,28.0,338.0,2.0,19.0,362.0,328.6,253.34
2017,8,19,13,45,24.0,316.5,2.1,19.0,337.0,295.54,228.51
2017,8,19,14,0,20.0,295.0,2.2,19.0,312.0,274.85,213.1
2017,8,19,14,15,25.5,300.0,2.3,18.5,320.5,303.81,236.49
2017,8,19,14,30,31.0,305.0,2.4,18.0,329.0,318.78,249.08
2017,8,19,14,45,27.0,284.5,2.55,18.0,305.0,298.35,233.81
2017,8,19,15,0,23.0,264.0,2.7,18.0,281.0,258.48,203.36
2017,8,19,15,15,18.5,241.0,2.8,18.0,254.0,234.02,184.62
2017,8,19,15,30,14.0,218.0,2.9,18.0,227.0,209.16,165.31
2017,8,19,15,45,9.5,196.5,3.0,18.0,202.0,185.49,146.74
2017,8,19,16,0,5.0,175.0,3.1,18.0,177.0,161.57,127.75
2017,8,19,16,15,2.5,138.0,3.15,17.5,139.0,123.62,97.33
2017,8,19,16,30,0.0,101.0,3.2,17.0,101.0,85.99,66.59
2017,8,19,16,45,0.0,76.0,3.25,17.0,76.0,63.06,47.64
2017,8,19,17,0,0.0,51.0,3.3,17.0,51.0,42.19,30.19
2017,8,19,17,15,0.0,42.5,3.25,17.0,42.5,35.11,24.25
2017,8,19,17,30,0.0,34.0,3.2,17.0,34.0,28.05,18.24
2017,8,19,17,45,100.5,49.5,3.2,17.0,67.0,160.38,132.86
2017,8,19,18,0,201.0,65.0,3.2,17.0,100.0,274.86,226.35
2017,8,19,18,15,134.0,43.5,3.15,17.0,63.5,188.7,149.93
2017,8,19,18,30,67.0,22.0,3.1,17.0,27.0,97.4,54.42
2017,8,19,18,45,33.5,11.0,3.05,17.0,13.5,32.91,0.0
2017,8,19,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,24.0,13.5,2.15,16.0,15.5,11.52,0.0
2017,8,20,6,0,48.0,27.0,2.3,16.0,31.0,21.67,10.61
2017,8,20,6,15,101.5,52.5,2.35,16.0,69.0,40.35,29.07
2017,8,20,6,30,155.0,78.0,2.4,16.0,107.0,57.79,45.08
2017,8,20,6,45,77.5,51.5,2.5,16.5,66.0,41.5,31.13
2017,8,20,7,0,0.0,25.0,2.6,17.0,25.0,20.6,12.68
2017,8,20,7,15,0.0,31.0,2.65,17.0,31.0,25.57,17.11
2017,8,20,7,30,0.0,37.0,2.7,17.0,37.0,30.56,21.48
2017,8,20,7,45,0.0,64.5,2.8,17.0,64.5,53.45,41.55
2017,8,20,8,0,0.0,92.0,2.9,17.0,92.0,75.89,60.96
2017,8,20,8,15,0.0,101.0,2.95,17.0,101.0,83.09,66.96
2017,8,20,8,30,0.0,110.0,3.0,17.0,110.0,90.23,72.89
2017,8,20,8,45,0.0,124.5,3.05,17.5,124.5,101.45,82.11
2017,8,20,9,0,0.0,139.0,3.1,18.0,139.0,112.54,91.13
2017,8,20,9,15,3.5,172.5,3.1,18.0,175.0,137.3,111.77
2017,8,20,9,30,7.0,206.0,3.1,18.0,211.0,162.83,126.82
2017,8,20,9,45,4.5,187.0,3.1,18.0,190.5,150.44,116.65
2017,8,20,10,0,2.0,168.0,3.1,18.0,170.0,136.74,105.61
2017,8,20,10,15,14.5,244.0,3.1,18.0,256.5,197.8,153.55
2017,8,20,10,30,27.0,320.0,3.1,18.0,343.0,249.25,193.26
2017,8,20,10,45,38.0,350.0,3.15,18.5,383.0,279.71,216.17
2017,8,20,11,0,49.0,380.0,3.2,19.0,423.0,312.37,240.73
2017,8,20,11,15,48.0,385.0,3.2,19.0,427.5,323.6,249.39
2017,8,20,11,30,47.0,390.0,3.2,19.0,432.0,334.78,258.02
2017,8,20,11,45,45.5,391.5,3.2,19.0,432.5,342.93,264.33
2017,8,20,12,0,44.0,393.0,3.2,19.0,433.0,350.87,270.46
2017,8,20,12,15,40.5,385.5,3.15,19.0,422.5,349.87,269.76
2017,8,20,12,30,37.0,378.0,3.1,19.0,412.0,348.07,268.47
2017,8,20,12,45,40.5,381.5,3.05,19.0,418.5,360.4,278.03
2017,8,20,13,0,44.0,385.0,3.0,19.0,425.0,373.07,287.83
2017,8,20,13,15,34.5,357.0,2.85,19.0,388.0,346.33,267.48
2017,8,20,13,30,25.0,329.0,2.7,19.0,351.0,317.68,245.69
2017,8,20,13,45,27.5,327.5,2.6,19.0,351.0,323.36,250.42
2017,8,20,14,0,30.0,326.0,2.5,19.0,351.0,329.18,255.18
2017,8,20,14,15,30.5,313.0,2.35,19.0,337.5,321.7,249.75
2017,8,20,14,30,31.0,300.0,2.2,19.0,324.0,313.81,244.09
2017,8,20,14,45,84.0,314.5,2.05,19.0,375.0,385.85,301.21
2017,8,20,15,0,137.0,329.0,1.9,19.0,426.0,481.44,374.18
2017,8,20,15,15,136.0,308.0,1.8,18.5,399.5,464.8,362.7
2017,8,20,15,30,135.0,287.0,1.7,18.0,373.0,447.01,351.01
2017,8,20,15,45,153.0,264.0,1.6,18.0,354.5,444.53,350.84
2017,8,20,16,0,171.0,241.0,1.5,18.0,336.0,440.71,349.6
2017,8,20,16,15,340.5,192.0,1.45,18.0,358.5,571.97,454.08
2017,8,20,16,30,510.0,143.0,1.4,18.0,381.0,698.13,549.53
2017,8,20,16,45,333.5,144.5,1.4,18.0,293.0,505.69,405.76
2017,8,20,17,0,157.0,146.0,1.4,18.0,205.0,324.23,263.57
2017,8,20,17,15,130.5,126.5,1.4,18.0,170.0,277.7,227.25
2017,8,20,17,30,104.0,107.0,1.4,18.0,135.0,231.86,189.67
2017,8,20,17,45,162.5,84.0,1.45,18.0,117.0,269.96,221.25
2017,8,20,18,0,221.0,61.0,1.5,18.0,99.0,284.52,231.52
2017,8,20,18,15,147.0,41.0,1.45,17.5,62.5,194.7,153.17
2017,8,20,18,30,73.0,21.0,1.4,17.0,26.0,99.24,48.55
2017,8,20,18,45,36.5,10.5,1.4,17.0,13.0,34.52,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
