Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,5,45,0.0,2.5,1.2,17.0,2.5,2.13,0.0
2017,8,21,6,0,0.0,5.0,1.3,17.0,5.0,4.1,0.0
2017,8,21,6,15,0.0,11.0,1.4,17.0,11.0,9.03,2.11
2017,8,21,6,30,0.0,17.0,1.5,17.0,17.0,13.98,6.64
2017,8,21,6,45,0.0,24.0,1.6,17.5,24.0,19.77,11.86
2017,8,21,7,0,0.0,31.0,1.7,18.0,31.0,25.57,17.03
2017,8,21,7,15,0.0,38.5,1.7,18.0,38.5,31.79,22.53
2017,8,21,7,30,0.0,46.0,1.7,18.0,46.0,38.03,27.98
2017,8,21,7,45,0.0,75.5,1.75,18.0,75.5,62.64,49.41
2017,8,21,8,0,0.0,105.0,1.8,18.0,105.0,85.65,69.14
2017,8,21,8,15,15.5,161.0,1.75,18.0,170.0,126.58,103.88
2017,8,21,8,30,31.0,217.0,1.7,18.0,235.0,155.45,127.82
2017,8,21,8,45,131.0,252.0,1.7,18.0,335.5,168.0,137.84
2017,8,21,9,0,231.0,287.0,1.7,18.0,436.0,187.78,153.84
2017,8,21,9,15,207.5,310.5,1.65,18.0,451.0,198.87,162.49
2017,8,21,9,30,184.0,334.0,1.6,18.0,466.0,228.36,172.06
2017,8,21,9,45,103.5,311.0,1.6,18.5,386.0,223.35,168.93
2017,8,21,10,0,23.0,288.0,1.6,19.0,306.0,227.82,175.3
2017,8,21,10,15,19.5,282.0,1.55,19.0,298.0,226.48,174.2
2017,8,21,10,30,16.0,276.0,1.5,19.0,290.0,224.19,172.41
2017,8,21,10,45,13.0,255.5,1.5,19.0,267.0,210.31,161.7
2017,8,21,11,0,10.0,235.0,1.5,19.0,244.0,195.24,150.05
2017,8,21,11,15,10.0,236.5,1.55,19.0,246.0,197.98,152.22
2017,8,21,11,30,10.0,238.0,1.6,19.0,248.0,200.7,154.33
2017,8,21,11,45,12.0,260.0,1.65,19.5,272.0,221.07,169.81
2017,8,21,12,0,14.0,282.0,1.7,20.0,296.0,242.0,185.55
2017,8,21,12,15,16.0,297.0,1.8,20.0,312.5,257.76,197.68
2017,8,21,12,30,18.0,312.0,1.9,20.0,329.0,273.99,210.19
2017,8,21,12,45,20.0,319.5,2.0,20.0,338.5,284.35,218.28
2017,8,21,13,0,22.0,327.0,2.1,20.0,348.0,295.03,226.66
2017,8,21,13,15,75.5,373.5,2.25,19.5,439.5,395.7,304.83
2017,8,21,13,30,129.0,420.0,2.4,19.0,531.0,507.18,389.27
2017,8,21,13,45,151.5,409.0,2.55,19.0,536.0,528.54,405.99
2017,8,21,14,0,174.0,398.0,2.7,19.0,541.0,550.08,423.47
2017,8,21,14,15,166.0,382.0,2.8,19.0,514.0,537.79,415.32
2017,8,21,14,30,158.0,366.0,2.9,19.0,487.0,523.94,406.17
2017,8,21,14,45,162.0,344.5,3.05,19.0,464.0,514.33,400.73
2017,8,21,15,0,166.0,323.0,3.2,19.0,441.0,503.4,394.27
2017,8,21,15,15,192.5,302.0,3.3,19.0,430.0,513.99,404.6
2017,8,21,15,30,219.0,281.0,3.4,19.0,419.0,523.45,414.1
2017,8,21,15,45,149.5,257.0,3.55,19.0,348.0,432.81,344.61
2017,8,21,16,0,80.0,233.0,3.7,19.0,277.0,320.29,256.43
2017,8,21,16,15,358.0,166.0,3.8,18.5,335.0,579.75,468.84
2017,8,21,16,30,636.0,99.0,3.9,18.0,393.0,774.47,619.81
2017,8,21,16,45,595.0,96.0,4.05,18.0,344.0,724.22,583.45
2017,8,21,17,0,554.0,93.0,4.2,18.0,295.0,672.7,546.64
2017,8,21,17,15,505.0,84.0,4.25,17.5,246.0,605.74,497.15
2017,8,21,17,30,456.0,75.0,4.3,17.0,197.0,538.98,445.68
2017,8,21,17,45,390.0,63.5,4.4,17.0,151.0,450.15,373.19
2017,8,21,18,0,324.0,52.0,4.5,17.0,105.0,372.22,306.4
2017,8,21,18,15,226.0,36.5,4.45,17.0,67.0,267.01,212.0
2017,8,21,18,30,128.0,21.0,4.4,17.0,29.0,155.17,64.16
2017,8,21,18,45,64.0,10.5,4.4,17.0,14.5,53.64,0.0
2017,8,21,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,67.0,13.5,1.35,16.0,18.5,11.52,0.0
2017,8,22,6,0,134.0,27.0,1.3,16.0,37.0,20.84,9.15
2017,8,22,6,15,224.0,43.5,1.25,16.0,76.5,33.25,22.9
2017,8,22,6,30,314.0,60.0,1.2,16.0,116.0,45.39,34.23
2017,8,22,6,45,382.5,71.5,1.15,16.5,163.5,53.55,41.75
2017,8,22,7,0,451.0,83.0,1.1,17.0,211.0,61.53,48.86
2017,8,22,7,15,231.5,107.5,1.15,17.0,174.0,78.61,63.82
2017,8,22,7,30,12.0,132.0,1.2,17.0,137.0,102.89,84.77
2017,8,22,7,45,7.5,142.5,1.25,17.5,146.0,111.38,91.63
2017,8,22,8,0,3.0,153.0,1.3,18.0,155.0,119.74,98.27
2017,8,22,8,15,22.5,188.0,1.3,18.0,201.0,144.6,118.99
2017,8,22,8,30,42.0,223.0,1.3,18.0,247.0,158.93,130.55
2017,8,22,8,45,47.0,245.5,1.35,18.0,274.5,172.68,141.6
2017,8,22,9,0,52.0,268.0,1.4,18.0,302.0,186.03,152.23
2017,8,22,9,15,84.0,299.0,1.5,18.0,357.5,203.83,166.51
2017,8,22,9,30,116.0,330.0,1.6,18.0,413.0,220.71,168.35
2017,8,22,9,45,152.5,349.5,1.75,18.5,464.5,250.51,188.1
2017,8,22,10,0,189.0,369.0,1.9,19.0,516.0,285.14,212.65
2017,8,22,10,15,241.5,375.0,2.1,19.0,570.5,310.04,230.71
2017,8,22,10,30,294.0,381.0,2.3,19.0,625.0,352.65,263.44
2017,8,22,10,45,276.0,397.0,2.5,19.0,631.0,381.86,288.09
2017,8,22,11,0,258.0,413.0,2.7,19.0,637.0,409.59,311.18
2017,8,22,11,15,229.5,426.0,2.95,19.0,627.5,434.27,331.57
2017,8,22,11,30,201.0,439.0,3.2,19.0,618.0,449.13,344.08
2017,8,22,11,45,227.0,438.5,3.45,19.0,642.5,482.93,370.7
2017,8,22,12,0,253.0,438.0,3.7,19.0,667.0,519.13,399.03
2017,8,22,12,15,267.0,425.0,3.85,19.0,666.5,540.86,416.42
2017,8,22,12,30,281.0,412.0,4.0,19.0,666.0,562.44,433.74
2017,8,22,12,45,339.0,394.5,4.2,19.0,697.5,613.12,473.33
2017,8,22,13,0,397.0,377.0,4.4,19.0,729.0,666.31,514.72
2017,8,22,13,15,375.5,381.5,4.45,19.0,710.0,675.65,521.88
2017,8,22,13,30,354.0,386.0,4.5,19.0,691.0,682.48,527.36
2017,8,22,13,45,567.5,269.5,4.6,19.0,742.5,793.96,615.39
2017,8,22,14,0,781.0,153.0,4.7,19.0,794.0,894.21,691.04
2017,8,22,14,15,631.0,214.5,4.7,19.0,719.5,845.65,656.31
2017,8,22,14,30,481.0,276.0,4.7,19.0,645.0,776.12,603.88
2017,8,22,14,45,403.5,288.0,4.75,19.0,587.0,726.7,567.94
2017,8,22,15,0,326.0,300.0,4.8,19.0,529.0,655.62,515.58
2017,8,22,15,15,255.5,291.0,4.8,19.0,464.0,585.07,462.7
2017,8,22,15,30,185.0,282.0,4.8,19.0,399.0,491.12,391.11
2017,8,22,15,45,163.0,260.0,4.8,19.0,357.0,450.08,360.51
2017,8,22,16,0,141.0,238.0,4.8,19.0,315.0,407.97,328.44
2017,8,22,16,15,133.5,216.0,4.8,18.5,283.5,379.23,307.57
2017,8,22,16,30,126.0,194.0,4.8,18.0,252.0,349.65,285.61
2017,8,22,16,45,119.0,170.5,4.8,18.0,219.5,317.72,260.85
2017,8,22,17,0,112.0,147.0,4.8,18.0,187.0,284.96,234.94
2017,8,22,17,15,267.5,113.5,4.75,17.5,189.0,401.81,335.48
2017,8,22,17,30,423.0,80.0,4.7,17.0,191.0,509.57,424.11
2017,8,22,17,45,350.0,67.0,4.7,17.0,145.0,421.52,350.5
2017,8,22,18,0,277.0,54.0,4.7,17.0,99.0,337.42,277.44
2017,8,22,18,15,184.0,37.0,4.55,17.0,62.0,236.09,185.6
2017,8,22,18,30,91.0,20.0,4.4,17.0,25.0,124.37,33.55
2017,8,22,18,45,45.5,10.0,4.3,17.0,12.5,40.21,0.0
2017,8,22,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,76.0,13.0,2.95,16.5,19.0,11.1,0.0
2017,8,23,6,0,152.0,26.0,3.1,17.0,38.0,20.13,8.02
2017,8,23,6,15,248.0,41.5,3.1,17.0,78.0,31.86,21.52
2017,8,23,6,30,344.0,57.0,3.1,17.0,118.0,43.38,32.27
2017,8,23,6,45,415.0,68.0,3.1,17.0,166.5,51.3,39.64
2017,8,23,7,0,486.0,79.0,3.1,17.0,215.0,60.81,48.21
2017,8,23,7,15,243.0,65.0,3.05,17.0,133.0,46.58,35.68
2017,8,23,7,30,0.0,51.0,3.0,17.0,51.0,42.19,31.75
2017,8,23,7,45,0.0,70.5,2.95,17.0,70.5,58.46,45.95
2017,8,23,8,0,0.0,90.0,2.9,17.0,90.0,74.31,59.61
2017,8,23,8,15,0.0,107.5,2.85,17.0,107.5,87.93,71.19
2017,8,23,8,30,0.0,125.0,2.8,17.0,125.0,101.38,82.51
2017,8,23,8,45,0.0,119.0,2.75,17.5,119.0,97.27,78.55
2017,8,23,9,0,0.0,113.0,2.7,18.0,113.0,92.95,74.48
2017,8,23,9,15,0.0,123.5,2.7,18.0,123.5,101.12,81.23
2017,8,23,9,30,0.0,134.0,2.7,18.0,134.0,109.46,84.17
2017,8,23,9,45,2.5,165.5,2.7,18.0,168.0,134.1,103.72
2017,8,23,10,0,5.0,197.0,2.7,18.0,202.0,159.05,123.33
2017,8,23,10,15,6.0,203.5,2.7,18.0,209.0,165.42,128.14
2017,8,23,10,30,7.0,210.0,2.7,18.0,216.0,171.93,133.13
2017,8,23,10,45,9.0,227.0,2.75,18.5,235.0,187.04,144.65
2017,8,23,11,0,11.0,244.0,2.8,19.0,254.0,202.58,156.45
2017,8,23,11,15,11.5,251.5,2.85,19.0,262.0,210.43,162.52
2017,8,23,11,30,12.0,259.0,2.9,19.0,270.0,218.42,168.74
2017,8,23,11,45,14.0,276.0,3.0,19.0,288.5,235.05,181.7
2017,8,23,12,0,16.0,293.0,3.1,19.0,307.0,252.17,195.02
2017,8,23,12,15,19.5,314.0,3.25,19.0,331.5,274.11,212.09
2017,8,23,12,30,23.0,335.0,3.4,19.0,356.0,296.82,229.74
2017,8,23,12,45,25.0,339.0,3.55,19.0,362.0,311.84,241.48
2017,8,23,13,0,27.0,343.0,3.7,19.0,368.0,322.21,249.73
2017,8,23,13,15,35.5,355.0,3.9,19.0,386.5,345.61,268.21
2017,8,23,13,30,44.0,367.0,4.1,19.0,405.0,370.16,287.57
2017,8,23,13,45,35.0,339.5,4.3,19.0,369.5,341.97,266.3
2017,8,23,14,0,26.0,312.0,4.5,19.0,334.0,312.16,243.72
2017,8,23,14,15,23.5,294.0,4.65,18.5,313.5,280.02,219.69
2017,8,23,14,30,21.0,276.0,4.8,18.0,293.0,263.27,207.44
2017,8,23,14,45,15.0,246.5,4.95,18.0,258.5,231.68,182.74
2017,8,23,15,0,9.0,217.0,5.1,18.0,224.0,199.51,157.34
2017,8,23,15,15,4.5,184.0,5.15,18.0,187.5,165.03,129.84
2017,8,23,15,30,0.0,151.0,5.2,18.0,151.0,130.36,101.85
2017,8,23,15,45,0.0,154.5,5.3,18.0,154.5,134.84,105.86
2017,8,23,16,0,0.0,158.0,5.4,18.0,158.0,140.01,110.45
2017,8,23,16,15,0.0,123.5,5.4,17.5,123.5,107.21,83.96
2017,8,23,16,30,0.0,89.0,5.4,17.0,89.0,74.75,57.33
2017,8,23,16,45,0.0,68.5,5.45,17.0,68.5,56.79,42.43
2017,8,23,17,0,0.0,48.0,5.5,17.0,48.0,39.69,28.08
2017,8,23,17,15,214.0,64.0,5.45,17.0,119.5,303.0,256.16
2017,8,23,17,30,428.0,80.0,5.4,17.0,191.0,513.51,428.92
2017,8,23,17,45,362.0,66.5,5.4,17.0,145.0,430.68,358.68
2017,8,23,18,0,296.0,53.0,5.4,17.0,99.0,351.31,289.07
2017,8,23,18,15,196.0,36.0,5.3,16.5,61.5,244.26,191.18
2017,8,23,18,30,96.0,19.0,5.2,16.0,24.0,124.6,10.22
2017,8,23,18,45,48.0,9.5,5.1,16.0,12.0,41.42,0.0
2017,8,23,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,116.5,12.0,5.55,16.5,20.5,10.24,0.0
2017,8,24,6,0,233.0,24.0,5.6,17.0,41.0,19.74,7.11
2017,8,24,6,15,341.0,35.0,5.7,17.0,83.0,28.41,18.49
2017,8,24,6,30,449.0,46.0,5.8,17.0,125.0,36.91,26.59
2017,8,24,6,45,516.5,54.0,5.95,17.0,174.5,42.59,31.95
2017,8,24,7,0,584.0,62.0,6.1,17.0,224.0,48.16,37.04
2017,8,24,7,15,292.0,78.5,6.2,17.0,159.5,56.3,44.25
2017,8,24,7,30,0.0,95.0,6.3,17.0,95.0,76.9,62.29
2017,8,24,7,45,0.5,122.0,6.45,17.0,122.5,97.1,79.76
2017,8,24,8,0,1.0,149.0,6.6,17.0,150.0,116.87,96.66
2017,8,24,8,15,1.0,157.0,6.65,17.0,158.0,123.46,102.01
2017,8,24,8,30,1.0,165.0,6.7,17.0,166.0,129.93,107.23
2017,8,24,8,45,7.5,191.5,6.75,17.5,197.0,149.03,123.01
2017,8,24,9,0,14.0,218.0,6.8,18.0,228.0,167.79,138.3
2017,8,24,9,15,31.0,258.5,6.8,18.0,280.5,181.32,149.33
2017,8,24,9,30,48.0,299.0,6.8,18.0,333.0,211.34,165.03
2017,8,24,9,45,42.5,307.0,6.85,18.0,338.5,223.59,174.12
2017,8,24,10,0,37.0,315.0,6.9,18.0,344.0,235.04,183.16
2017,8,24,10,15,34.5,321.5,6.9,18.0,349.0,245.59,191.54
2017,8,24,10,30,32.0,328.0,6.9,18.0,354.0,255.79,199.7
2017,8,24,10,45,64.0,369.5,6.95,18.0,424.0,302.04,235.53
2017,8,24,11,0,96.0,411.0,7.0,18.0,494.0,353.18,275.36
2017,8,24,11,15,138.0,425.0,7.0,18.0,546.5,389.79,304.08
2017,8,24,11,30,180.0,439.0,7.0,18.0,599.0,437.78,341.89
2017,8,24,11,45,211.5,438.5,7.05,18.0,628.0,473.69,370.56
2017,8,24,12,0,243.0,438.0,7.1,18.0,657.0,512.74,401.71
2017,8,24,12,15,224.0,440.5,7.1,18.0,642.0,521.6,409.0
2017,8,24,12,30,205.0,443.0,7.1,18.0,627.0,528.84,414.9
2017,8,24,12,45,210.0,437.5,7.1,18.0,625.0,545.29,428.25
2017,8,24,13,0,215.0,432.0,7.1,18.0,623.0,561.18,441.14
2017,8,24,13,15,190.5,425.0,7.1,18.0,591.5,550.62,433.2
2017,8,24,13,30,166.0,418.0,7.1,18.0,560.0,537.42,423.21
2017,8,24,13,45,163.0,405.5,7.1,18.0,541.5,535.61,422.56
2017,8,24,14,0,160.0,393.0,7.1,18.0,523.0,532.49,420.91
2017,8,24,14,15,152.0,376.5,7.15,18.0,496.5,519.33,411.55
2017,8,24,14,30,144.0,360.0,7.2,18.0,470.0,504.62,401.02
2017,8,24,14,45,164.0,341.0,7.25,18.0,460.0,512.9,409.26
2017,8,24,15,0,184.0,322.0,7.3,18.0,450.0,520.4,416.96
2017,8,24,15,15,140.0,298.5,7.35,18.0,392.5,458.73,368.71
2017,8,24,15,30,96.0,275.0,7.4,18.0,335.0,374.24,301.9
2017,8,24,15,45,93.5,254.0,7.5,18.0,309.0,353.67,286.65
2017,8,24,16,0,91.0,233.0,7.6,18.0,283.0,332.44,270.63
2017,8,24,16,15,109.0,212.0,7.6,17.5,265.5,350.99,287.77
2017,8,24,16,30,127.0,191.0,7.6,17.0,248.0,347.47,287.22
2017,8,24,16,45,126.0,165.5,7.65,17.0,216.0,318.36,264.48
2017,8,24,17,0,125.0,140.0,7.7,17.0,184.0,287.92,240.24
2017,8,24,17,15,109.0,119.0,7.65,16.5,152.5,249.46,208.51
2017,8,24,17,30,93.0,98.0,7.6,16.0,121.0,210.92,175.85
2017,8,24,17,45,224.5,73.5,7.6,16.0,112.0,306.83,258.1
2017,8,24,18,0,356.0,49.0,7.6,16.0,103.0,395.0,327.52
2017,8,24,18,15,232.5,34.5,7.5,16.0,64.0,270.3,210.9
2017,8,24,18,30,109.0,20.0,7.4,16.0,25.0,134.9,0.0
2017,8,24,18,45,54.5,10.0,7.35,16.0,12.5,46.25,0.0
2017,8,24,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,8.5,4.9,15.0,8.5,7.26,0.0
2017,8,25,6,0,0.0,17.0,5.0,15.0,17.0,14.02,2.94
2017,8,25,6,15,0.0,36.5,5.0,15.0,36.5,29.56,19.59
2017,8,25,6,30,0.0,56.0,5.0,15.0,56.0,44.64,33.57
2017,8,25,6,45,7.0,76.5,5.0,15.5,78.5,60.33,47.81
2017,8,25,7,0,14.0,97.0,5.0,16.0,101.0,75.91,61.71
2017,8,25,7,15,22.0,117.5,4.95,16.0,125.0,91.4,75.39
2017,8,25,7,30,30.0,138.0,4.9,16.0,149.0,103.01,85.43
2017,8,25,7,45,25.5,154.0,4.9,16.5,164.5,114.23,94.79
2017,8,25,8,0,21.0,170.0,4.9,17.0,180.0,131.05,108.82
2017,8,25,8,15,26.0,191.5,4.85,17.0,205.0,146.67,121.84
2017,8,25,8,30,31.0,213.0,4.8,17.0,230.0,152.93,126.76
2017,8,25,8,45,32.5,231.5,4.75,17.0,251.0,164.54,136.21
2017,8,25,9,0,34.0,250.0,4.7,17.0,272.0,175.83,145.33
2017,8,25,9,15,45.0,277.0,4.65,17.0,308.0,191.51,158.1
2017,8,25,9,30,56.0,304.0,4.6,17.0,344.0,214.38,167.35
2017,8,25,9,45,64.5,326.0,4.6,17.5,374.5,237.1,183.62
2017,8,25,10,0,73.0,348.0,4.6,18.0,405.0,261.37,201.63
2017,8,25,10,15,111.5,373.0,4.6,18.0,463.0,286.19,219.68
2017,8,25,10,30,150.0,398.0,4.6,18.0,521.0,327.42,251.17
2017,8,25,10,45,109.5,396.5,4.6,18.0,487.5,328.56,253.78
2017,8,25,11,0,69.0,395.0,4.6,18.0,454.0,330.76,256.6
2017,8,25,11,15,74.0,405.5,4.6,18.0,470.5,350.38,272.0
2017,8,25,11,30,79.0,416.0,4.6,18.0,487.0,370.8,287.94
2017,8,25,11,45,94.5,427.0,4.6,18.5,512.0,398.44,308.86
2017,8,25,12,0,110.0,438.0,4.6,19.0,537.0,427.93,331.07
2017,8,25,12,15,125.0,440.5,4.65,19.0,552.5,455.12,352.21
2017,8,25,12,30,140.0,443.0,4.7,19.0,568.0,482.36,373.41
2017,8,25,12,45,144.0,435.5,4.8,19.0,563.0,493.69,382.65
2017,8,25,13,0,148.0,428.0,4.9,19.0,558.0,504.44,391.55
2017,8,25,13,15,141.0,421.5,5.0,19.0,544.0,506.41,393.59
2017,8,25,13,30,134.0,415.0,5.1,19.0,530.0,507.11,394.72
2017,8,25,13,45,115.5,398.0,5.2,19.0,495.5,486.15,379.27
2017,8,25,14,0,97.0,381.0,5.3,19.0,461.0,446.21,349.43
2017,8,25,14,15,103.5,367.5,5.4,18.5,449.5,446.77,351.73
2017,8,25,14,30,110.0,354.0,5.5,18.0,438.0,446.94,353.7
2017,8,25,14,45,108.0,335.0,5.6,18.0,413.5,432.46,343.51
2017,8,25,15,0,106.0,316.0,5.7,18.0,389.0,417.11,332.63
2017,8,25,15,15,91.5,292.0,5.8,18.0,352.0,382.88,306.5
2017,8,25,15,30,77.0,268.0,5.9,18.0,315.0,347.58,279.26
2017,8,25,15,45,60.0,240.0,6.0,18.0,275.0,304.12,245.08
2017,8,25,16,0,43.0,212.0,6.1,18.0,235.0,259.78,209.72
2017,8,25,16,15,39.5,192.0,6.1,18.0,211.5,237.9,192.65
2017,8,25,16,30,36.0,172.0,6.1,18.0,188.0,215.68,175.06
2017,8,25,16,45,31.5,150.5,6.2,18.0,163.5,190.18,154.52
2017,8,25,17,0,27.0,129.0,6.3,18.0,139.0,164.28,133.32
2017,8,25,17,15,286.0,96.0,6.25,17.5,169.0,414.53,348.2
2017,8,25,17,30,545.0,63.0,6.2,17.0,199.0,598.13,497.53
2017,8,25,17,45,458.0,54.0,6.2,17.0,149.5,498.35,413.58
2017,8,25,18,0,371.0,45.0,6.2,17.0,100.0,402.25,329.94
2017,8,25,18,15,245.0,31.0,6.1,16.5,61.5,276.58,211.9
2017,8,25,18,30,119.0,17.0,6.0,16.0,23.0,134.55,0.0
2017,8,25,18,45,59.5,8.5,5.9,16.0,11.5,48.3,0.0
2017,8,25,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,45,86.0,12.0,3.0,16.0,18.0,10.24,0.0
2017,8,26,6,0,172.0,24.0,3.0,16.0,36.0,18.67,4.89
2017,8,26,6,15,283.5,37.0,3.0,16.0,77.0,30.11,19.91
2017,8,26,6,30,395.0,50.0,3.0,16.0,118.0,40.2,29.54
2017,8,26,6,45,206.0,73.0,3.05,16.5,109.5,55.2,43.1
2017,8,26,7,0,17.0,96.0,3.1,17.0,101.0,75.18,60.81
2017,8,26,7,15,24.0,117.0,3.05,17.0,125.0,88.31,72.34
2017,8,26,7,30,31.0,138.0,3.0,17.0,149.0,102.93,84.96
2017,8,26,7,45,49.0,163.5,3.0,17.5,185.0,120.01,99.31
2017,8,26,8,0,67.0,189.0,3.0,18.0,221.0,136.69,113.06
2017,8,26,8,15,94.5,215.5,2.9,18.0,265.5,153.63,127.04
2017,8,26,8,30,122.0,242.0,2.8,18.0,310.0,162.02,133.67
2017,8,26,8,45,116.5,263.5,2.75,18.5,332.5,173.49,142.58
2017,8,26,9,0,111.0,285.0,2.7,19.0,355.0,195.58,160.21
2017,8,26,9,15,142.0,307.0,2.65,19.0,403.0,195.87,159.96
2017,8,26,9,30,173.0,329.0,2.6,19.0,451.0,222.77,168.54
2017,8,26,9,45,168.0,347.5,2.55,19.0,471.5,249.98,187.41
2017,8,26,10,0,163.0,366.0,2.5,19.0,492.0,277.08,208.12
2017,8,26,10,15,177.0,380.5,2.45,19.0,522.0,306.5,230.68
2017,8,26,10,30,191.0,395.0,2.4,19.0,552.0,337.87,255.14
2017,8,26,10,45,151.5,404.5,2.4,19.5,531.0,348.69,264.82
2017,8,26,11,0,112.0,414.0,2.4,20.0,510.0,355.22,270.59
2017,8,26,11,15,98.0,416.0,2.45,20.0,501.5,369.11,281.72
2017,8,26,11,30,84.0,418.0,2.5,20.0,493.0,374.84,286.46
2017,8,26,11,45,81.0,419.5,2.6,20.0,492.5,384.89,294.44
2017,8,26,12,0,78.0,421.0,2.7,20.0,492.0,394.47,301.98
2017,8,26,12,15,70.5,414.5,2.85,20.0,478.5,394.04,302.05
2017,8,26,12,30,63.0,408.0,3.0,20.0,465.0,392.39,301.18
2017,8,26,12,45,65.0,401.5,3.15,20.0,459.5,396.77,305.03
2017,8,26,13,0,67.0,395.0,3.3,20.0,454.0,400.82,308.65
2017,8,26,13,15,280.0,356.0,3.45,20.0,594.5,572.28,442.08
2017,8,26,13,30,493.0,317.0,3.6,20.0,735.0,748.78,574.29
2017,8,26,13,45,665.5,222.5,3.8,20.0,769.5,838.72,643.35
2017,8,26,14,0,838.0,128.0,4.0,20.0,804.0,917.3,700.51
2017,8,26,14,15,829.0,126.5,4.1,20.0,773.0,929.74,710.14
2017,8,26,14,30,820.0,125.0,4.2,20.0,742.0,938.58,717.93
2017,8,26,14,45,806.5,123.0,4.3,20.0,704.5,938.95,720.04
2017,8,26,15,0,793.0,121.0,4.4,20.0,667.0,935.67,719.82
2017,8,26,15,15,664.0,154.0,4.4,20.0,591.5,862.69,670.02
2017,8,26,15,30,535.0,187.0,4.4,20.0,516.0,769.14,604.41
2017,8,26,15,45,623.5,148.0,4.4,20.0,502.0,824.53,647.37
2017,8,26,16,0,712.0,109.0,4.4,20.0,488.0,864.21,677.64
2017,8,26,16,15,683.0,104.0,4.35,19.5,438.0,826.64,653.27
2017,8,26,16,30,654.0,99.0,4.3,19.0,388.0,786.78,627.31
2017,8,26,16,45,612.5,93.0,4.25,19.0,336.5,731.95,588.32
2017,8,26,17,0,571.0,87.0,4.2,19.0,285.0,675.95,547.4
2017,8,26,17,15,515.0,79.0,4.1,18.5,234.0,603.77,493.29
2017,8,26,17,30,459.0,71.0,4.0,18.0,183.0,531.99,437.09
2017,8,26,17,45,376.0,59.0,3.95,18.0,136.0,429.98,353.34
2017,8,26,18,0,293.0,47.0,3.9,18.0,89.0,339.25,275.06
2017,8,26,18,15,181.5,31.0,3.75,18.0,53.0,225.92,167.05
2017,8,26,18,30,70.0,15.0,3.6,18.0,17.0,93.35,0.0
2017,8,26,18,45,35.0,7.5,3.5,18.0,8.5,6.4,0.0
2017,8,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,72.0,11.5,1.85,16.5,16.0,9.82,0.0
2017,8,27,6,0,144.0,23.0,1.9,17.0,32.0,17.86,3.4
2017,8,27,6,15,249.5,37.5,1.85,17.0,71.5,28.93,18.77
2017,8,27,6,30,355.0,52.0,1.8,17.0,111.0,39.85,29.1
2017,8,27,6,45,429.0,61.5,1.8,17.0,159.5,48.4,37.05
2017,8,27,7,0,503.0,71.0,1.8,17.0,208.0,54.86,42.96
2017,8,27,7,15,255.0,98.5,1.75,17.0,168.5,72.97,58.91
2017,8,27,7,30,7.0,126.0,1.7,17.0,129.0,98.45,81.02
2017,8,27,7,45,9.5,143.5,1.7,17.5,148.0,111.71,92.05
2017,8,27,8,0,12.0,161.0,1.7,18.0,167.0,124.87,102.81
2017,8,27,8,15,23.5,188.0,1.65,18.5,201.0,144.21,118.62
2017,8,27,8,30,35.0,215.0,1.6,19.0,235.0,153.98,126.14
2017,8,27,8,45,55.0,245.0,1.6,19.5,279.0,172.18,140.61
2017,8,27,9,0,75.0,275.0,1.6,20.0,323.0,189.73,154.34
2017,8,27,9,15,88.0,298.5,1.6,20.0,358.5,203.27,164.95
2017,8,27,9,30,101.0,322.0,1.6,20.0,394.0,226.43,172.4
2017,8,27,9,45,93.0,336.5,1.65,20.5,405.0,246.06,185.85
2017,8,27,10,0,85.0,351.0,1.7,21.0,416.0,264.88,199.82
2017,8,27,10,15,105.0,371.5,1.75,21.0,455.5,293.47,220.94
2017,8,27,10,30,125.0,392.0,1.8,21.0,495.0,315.74,237.65
2017,8,27,10,45,136.5,405.0,1.9,21.0,520.0,343.41,259.02
2017,8,27,11,0,148.0,418.0,2.0,21.0,545.0,372.74,281.63
2017,8,27,11,15,144.0,425.5,2.1,21.0,551.0,392.64,297.31
2017,8,27,11,30,140.0,433.0,2.2,21.0,557.0,412.22,312.59
2017,8,27,11,45,142.5,437.0,2.35,21.5,564.0,432.61,327.84
2017,8,27,12,0,145.0,441.0,2.5,22.0,571.0,453.15,343.05
2017,8,27,12,15,151.0,441.0,2.7,21.5,575.5,472.93,359.15
2017,8,27,12,30,157.0,441.0,2.9,21.0,580.0,492.83,375.39
2017,8,27,12,45,123.5,428.5,3.1,21.0,537.5,472.26,360.51
2017,8,27,13,0,90.0,416.0,3.3,21.0,495.0,438.04,335.41
2017,8,27,13,15,82.5,403.5,3.45,21.0,474.5,429.74,329.88
2017,8,27,13,30,75.0,391.0,3.6,21.0,454.0,420.15,323.24
2017,8,27,13,45,82.0,383.0,3.75,21.0,450.5,426.69,329.1
2017,8,27,14,0,89.0,375.0,3.9,21.0,447.0,433.18,334.94
2017,8,27,14,15,79.5,355.0,3.9,21.0,417.5,411.78,319.23
2017,8,27,14,30,70.0,335.0,3.9,21.0,388.0,389.1,302.54
2017,8,27,14,45,69.5,317.5,3.95,21.0,368.0,376.69,293.96
2017,8,27,15,0,69.0,300.0,4.0,21.0,348.0,363.64,284.85
2017,8,27,15,15,61.0,276.5,4.0,20.5,317.0,335.8,264.51
2017,8,27,15,30,53.0,253.0,4.0,20.0,286.0,307.08,243.24
2017,8,27,15,45,57.0,235.0,4.0,20.0,267.5,295.97,235.59
2017,8,27,16,0,61.0,217.0,4.0,20.0,249.0,284.46,227.54
2017,8,27,16,15,48.5,191.5,3.95,19.5,215.5,246.99,198.43
2017,8,27,16,30,36.0,166.0,3.9,19.0,182.0,208.95,168.36
2017,8,27,16,45,30.0,145.5,3.9,19.0,157.5,183.25,147.78
2017,8,27,17,0,24.0,125.0,3.9,19.0,133.0,157.31,126.61
2017,8,27,17,15,246.5,96.0,3.9,18.5,156.5,357.46,297.76
2017,8,27,17,30,469.0,67.0,3.9,18.0,180.0,535.01,440.25
2017,8,27,17,45,386.0,55.5,3.95,18.0,133.0,437.89,359.22
2017,8,27,18,0,303.0,44.0,4.0,18.0,86.0,342.19,276.91
2017,8,27,18,15,189.0,28.5,3.85,18.0,50.5,227.42,163.82
2017,8,27,18,30,75.0,13.0,3.7,18.0,15.0,65.3,0.0
2017,8,27,18,45,37.5,6.5,3.6,18.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,5,45,101.0,10.5,2.85,17.0,17.0,8.96,0.0
2017,8,28,6,0,202.0,21.0,3.0,17.0,34.0,17.25,1.9
2017,8,28,6,15,316.5,33.0,3.05,17.0,75.0,26.85,16.92
2017,8,28,6,30,431.0,45.0,3.1,17.0,116.0,36.26,25.93
2017,8,28,6,45,506.0,52.5,3.2,17.0,166.0,41.55,31.01
2017,8,28,7,0,581.0,60.0,3.3,17.0,216.0,46.82,35.86
2017,8,28,7,15,290.5,78.0,3.25,17.0,156.0,56.11,44.1
2017,8,28,7,30,0.0,96.0,3.2,17.0,96.0,77.46,62.78
2017,8,28,7,45,0.0,119.5,3.2,17.5,119.5,95.13,77.85
2017,8,28,8,0,0.0,143.0,3.2,18.0,143.0,112.53,92.42
2017,8,28,8,15,3.0,159.5,3.2,18.0,161.5,124.97,102.75
2017,8,28,8,30,6.0,176.0,3.2,18.0,180.0,137.3,112.89
2017,8,28,8,45,15.0,205.5,3.2,18.5,215.0,158.2,129.93
2017,8,28,9,0,24.0,235.0,3.2,19.0,250.0,178.67,146.37
2017,8,28,9,15,22.5,245.5,3.25,19.0,260.5,186.58,152.53
2017,8,28,9,30,21.0,256.0,3.3,19.0,271.0,196.99,153.2
2017,8,28,9,45,24.0,274.5,3.35,19.5,292.5,213.79,165.39
2017,8,28,10,0,27.0,293.0,3.4,20.0,314.0,219.08,168.71
2017,8,28,10,15,37.0,321.0,3.45,20.0,350.5,245.41,188.73
2017,8,28,10,30,47.0,349.0,3.5,20.0,387.0,273.71,210.33
2017,8,28,10,45,41.5,349.5,3.6,20.0,383.5,280.02,215.45
2017,8,28,11,0,36.0,350.0,3.7,20.0,380.0,285.41,219.85
2017,8,28,11,15,46.5,371.5,3.85,20.0,411.5,312.79,240.96
2017,8,28,11,30,57.0,393.0,4.0,20.0,443.0,342.07,263.49
2017,8,28,11,45,46.0,380.0,4.2,20.0,420.5,334.34,257.83
2017,8,28,12,0,35.0,367.0,4.4,20.0,398.0,324.67,250.71
2017,8,28,12,15,35.5,367.0,4.6,20.0,399.0,331.6,256.37
2017,8,28,12,30,36.0,367.0,4.8,20.0,400.0,338.47,261.98
2017,8,28,12,45,40.5,371.0,5.05,20.0,407.0,351.79,272.7
2017,8,28,13,0,45.0,375.0,5.3,20.0,414.0,365.59,283.82
2017,8,28,13,15,54.0,378.0,5.4,20.0,424.0,382.65,297.5
2017,8,28,13,30,63.0,381.0,5.5,20.0,434.0,400.45,311.81
2017,8,28,13,45,51.0,356.5,5.65,20.0,399.0,373.42,291.35
2017,8,28,14,0,39.0,332.0,5.8,20.0,364.0,344.63,269.44
2017,8,28,14,15,32.0,306.5,5.85,19.5,331.5,317.92,249.56
2017,8,28,14,30,25.0,281.0,5.9,19.0,299.0,272.45,214.7
2017,8,28,14,45,20.5,258.5,5.95,19.0,273.0,249.18,196.68
2017,8,28,15,0,16.0,236.0,6.0,19.0,247.0,225.4,178.1
2017,8,28,15,15,11.0,212.5,6.0,19.0,220.0,199.72,157.81
2017,8,28,15,30,6.0,189.0,6.0,19.0,193.0,173.67,137.05
2017,8,28,15,45,3.0,161.5,6.0,19.0,163.5,145.3,114.31
2017,8,28,16,0,0.0,134.0,6.0,19.0,134.0,116.75,91.17
2017,8,28,16,15,0.0,120.0,5.95,18.5,120.0,104.36,81.44
2017,8,28,16,30,0.0,106.0,5.9,18.0,106.0,91.9,71.51
2017,8,28,16,45,288.0,95.0,5.85,18.0,192.0,417.7,349.78
2017,8,28,17,0,576.0,84.0,5.8,18.0,278.0,674.51,555.91
2017,8,28,17,15,519.0,75.5,5.7,17.5,227.0,600.88,497.75
2017,8,28,17,30,462.0,67.0,5.6,17.0,176.0,527.83,438.88
2017,8,28,17,45,382.5,55.0,5.5,17.0,129.5,433.39,359.09
2017,8,28,18,0,303.0,43.0,5.4,17.0,83.0,340.62,277.23
2017,8,28,18,15,186.0,27.0,5.25,17.0,48.5,221.45,154.62
2017,8,28,18,30,69.0,11.0,5.1,17.0,14.0,59.08,0.0
2017,8,28,18,45,34.5,5.5,5.0,17.0,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,79.0,10.5,2.8,16.0,15.0,8.96,0.0
2017,8,29,6,0,158.0,21.0,2.8,16.0,30.0,16.37,0.19
2017,8,29,6,15,267.5,34.5,2.75,16.0,69.5,28.09,17.95
2017,8,29,6,30,377.0,48.0,2.7,16.0,109.0,38.65,28.1
2017,8,29,6,45,454.5,56.5,2.65,16.0,158.0,44.58,33.8
2017,8,29,7,0,532.0,65.0,2.6,16.0,207.0,50.44,39.22
2017,8,29,7,15,266.0,60.0,2.6,16.0,131.0,43.57,33.18
2017,8,29,7,30,0.0,55.0,2.6,16.0,55.0,45.52,34.87
2017,8,29,7,45,0.0,72.5,2.6,16.5,72.5,60.13,47.56
2017,8,29,8,0,0.0,90.0,2.6,17.0,90.0,74.19,59.57
2017,8,29,8,15,0.0,115.0,2.7,17.0,115.0,93.36,75.96
2017,8,29,8,30,0.0,140.0,2.8,17.0,140.0,112.12,91.81
2017,8,29,8,45,1.5,161.0,2.9,17.5,162.0,127.71,104.61
2017,8,29,9,0,3.0,182.0,3.0,18.0,184.0,143.08,117.08
2017,8,29,9,15,7.5,205.5,3.15,18.0,210.5,159.96,130.94
2017,8,29,9,30,12.0,229.0,3.3,18.0,237.0,178.3,139.25
2017,8,29,9,45,14.0,244.0,3.45,18.0,254.0,191.72,149.38
2017,8,29,10,0,16.0,259.0,3.6,18.0,271.0,205.52,159.95
2017,8,29,10,15,16.5,269.5,3.75,18.0,282.5,216.14,168.16
2017,8,29,10,30,17.0,280.0,3.9,18.0,294.0,226.89,176.52
2017,8,29,10,45,23.0,306.5,4.05,18.0,326.0,251.57,195.7
2017,8,29,11,0,29.0,333.0,4.2,18.0,358.0,270.42,210.33
2017,8,29,11,15,27.5,333.5,4.25,18.0,357.5,276.09,214.81
2017,8,29,11,30,26.0,334.0,4.3,18.0,357.0,281.47,219.08
2017,8,29,11,45,28.0,342.5,4.4,18.0,367.5,294.87,229.62
2017,8,29,12,0,30.0,351.0,4.5,18.0,378.0,308.75,240.53
2017,8,29,12,15,46.0,377.0,4.6,18.0,418.0,346.89,270.39
2017,8,29,12,30,62.0,403.0,4.7,18.0,458.0,387.59,302.08
2017,8,29,12,45,73.0,406.5,4.8,18.0,471.0,407.36,317.75
2017,8,29,13,0,84.0,410.0,4.9,18.0,484.0,428.03,334.23
2017,8,29,13,15,108.0,408.5,5.0,18.0,501.0,455.6,356.42
2017,8,29,13,30,132.0,407.0,5.1,18.0,518.0,498.14,389.89
2017,8,29,13,45,146.5,395.5,5.2,18.0,515.0,511.59,401.26
2017,8,29,14,0,161.0,384.0,5.3,18.0,512.0,524.79,412.64
2017,8,29,14,15,175.5,367.0,5.4,18.0,501.5,531.9,419.61
2017,8,29,14,30,190.0,350.0,5.5,18.0,491.0,538.26,426.13
2017,8,29,14,45,215.5,327.5,5.65,18.0,479.5,548.25,436.08
2017,8,29,15,0,241.0,305.0,5.8,18.0,468.0,557.18,445.35
2017,8,29,15,15,221.0,286.0,5.9,18.0,428.0,524.45,421.16
2017,8,29,15,30,201.0,267.0,6.0,18.0,388.0,490.2,395.65
2017,8,29,15,45,174.5,245.5,6.1,18.0,344.5,445.3,361.26
2017,8,29,16,0,148.0,224.0,6.2,18.0,301.0,399.37,325.56
2017,8,29,16,15,143.0,201.5,6.3,17.5,270.0,372.14,305.65
2017,8,29,16,30,138.0,179.0,6.4,17.0,239.0,343.93,284.51
2017,8,29,16,45,132.5,155.5,6.5,17.0,206.5,312.91,260.08
2017,8,29,17,0,127.0,132.0,6.6,17.0,174.0,280.89,234.29
2017,8,29,17,15,329.5,94.0,6.65,16.5,176.5,449.41,378.89
2017,8,29,17,30,532.0,56.0,6.7,16.0,179.0,573.17,479.29
2017,8,29,17,45,448.0,46.5,6.75,16.0,131.5,476.53,396.43
2017,8,29,18,0,364.0,37.0,6.8,16.0,84.0,384.1,313.28
2017,8,29,18,15,228.0,24.0,6.7,16.0,48.5,249.71,166.88
2017,8,29,18,30,92.0,11.0,6.6,16.0,13.0,75.42,0.0
2017,8,29,18,45,46.0,5.5,6.5,16.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,90.0,10.0,4.95,15.5,15.0,8.54,0.0
2017,8,30,6,0,180.0,20.0,5.0,16.0,30.0,16.44,0.0
2017,8,30,6,15,297.5,32.5,5.05,16.0,71.0,26.5,16.48
2017,8,30,6,30,415.0,45.0,5.1,16.0,112.0,36.33,26.02
2017,8,30,6,45,207.5,58.5,5.15,16.0,92.0,43.34,32.66
2017,8,30,7,0,0.0,72.0,5.2,16.0,72.0,58.15,46.0
2017,8,30,7,15,0.0,90.0,5.2,16.0,90.0,72.07,58.38
2017,8,30,7,30,0.0,108.0,5.2,16.0,108.0,85.87,70.45
2017,8,30,7,45,17.5,141.0,5.25,16.5,149.0,109.91,91.13
2017,8,30,8,0,35.0,174.0,5.3,17.0,190.0,127.33,105.74
2017,8,30,8,15,42.0,197.0,5.3,17.0,218.5,142.23,118.19
2017,8,30,8,30,49.0,220.0,5.3,17.0,247.0,156.75,130.2
2017,8,30,8,45,72.5,248.5,5.35,17.0,292.5,174.09,144.53
2017,8,30,9,0,96.0,277.0,5.4,17.0,338.0,190.87,158.28
2017,8,30,9,15,110.5,299.5,5.45,17.0,374.0,203.94,168.84
2017,8,30,9,30,125.0,322.0,5.5,17.0,410.0,214.45,165.97
2017,8,30,9,45,152.5,341.0,5.6,17.5,453.5,243.11,185.21
2017,8,30,10,0,180.0,360.0,5.7,18.0,497.0,275.55,208.8
2017,8,30,10,15,208.5,372.0,5.7,18.0,536.5,307.96,233.78
2017,8,30,10,30,237.0,384.0,5.7,18.0,576.0,343.85,262.27
2017,8,30,10,45,236.0,396.0,5.75,18.0,591.5,372.68,286.37
2017,8,30,11,0,235.0,408.0,5.8,18.0,607.0,401.57,310.36
2017,8,30,11,15,239.0,415.0,5.9,18.0,620.5,429.41,333.31
2017,8,30,11,30,243.0,422.0,6.0,18.0,634.0,454.7,354.11
2017,8,30,11,45,245.0,425.0,6.1,18.0,640.0,480.95,375.46
2017,8,30,12,0,247.0,428.0,6.2,18.0,646.0,507.14,396.54
2017,8,30,12,15,313.5,406.5,6.3,18.0,682.5,556.21,435.94
2017,8,30,12,30,380.0,385.0,6.4,18.0,719.0,609.13,478.27
2017,8,30,12,45,434.5,357.0,6.55,18.0,735.0,657.76,517.28
2017,8,30,13,0,489.0,329.0,6.7,18.0,751.0,703.32,554.08
2017,8,30,13,15,410.0,353.0,6.8,18.0,702.5,686.33,540.74
2017,8,30,13,30,331.0,377.0,6.9,18.0,654.0,652.88,514.98
2017,8,30,13,45,345.5,360.0,7.0,18.0,641.5,667.36,527.76
2017,8,30,14,0,360.0,343.0,7.1,18.0,629.0,680.39,539.41
2017,8,30,14,15,456.0,290.5,7.1,18.0,638.0,748.22,594.4
2017,8,30,14,30,552.0,238.0,7.1,18.0,647.0,799.95,637.37
2017,8,30,14,45,712.5,164.5,7.1,18.0,663.5,897.13,713.14
2017,8,30,15,0,873.0,91.0,7.1,18.0,680.0,962.69,762.7
2017,8,30,15,15,858.5,89.0,7.05,18.0,636.5,954.51,758.04
2017,8,30,15,30,844.0,87.0,7.0,18.0,593.0,942.82,751.26
2017,8,30,15,45,647.5,129.5,7.0,18.0,499.0,822.41,663.31
2017,8,30,16,0,451.0,172.0,7.0,18.0,405.0,672.46,549.12
2017,8,30,16,15,380.5,164.5,6.95,17.5,347.0,595.81,490.85
2017,8,30,16,30,310.0,157.0,6.9,17.0,289.0,497.83,414.2
2017,8,30,16,45,291.5,139.0,6.9,17.0,250.0,457.75,382.99
2017,8,30,17,0,273.0,121.0,6.9,17.0,211.0,416.94,350.26
2017,8,30,17,15,419.0,87.0,6.85,16.5,196.0,518.38,436.12
2017,8,30,17,30,565.0,53.0,6.8,16.0,181.0,596.13,497.41
2017,8,30,17,45,472.0,44.5,6.75,16.0,132.0,492.68,408.84
2017,8,30,18,0,379.0,36.0,6.7,16.0,83.0,393.94,319.71
2017,8,30,18,15,228.5,23.0,6.55,16.0,47.5,245.47,151.3
2017,8,30,18,30,78.0,10.0,6.4,16.0,12.0,64.32,0.0
2017,8,30,18,45,39.0,5.0,6.25,16.0,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
