Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,31,5,45,57.0,9.5,3.35,16.0,12.5,8.11,0.0
2017,8,31,6,0,114.0,19.0,3.3,16.0,25.0,14.77,0.0
2017,8,31,6,15,220.0,35.5,3.15,16.0,64.5,27.38,17.12
2017,8,31,6,30,326.0,52.0,3.0,16.0,104.0,39.78,29.01
2017,8,31,6,45,163.0,66.0,2.95,16.5,92.0,50.08,38.51
2017,8,31,7,0,0.0,80.0,2.9,17.0,80.0,63.75,50.74
2017,8,31,7,15,1.0,100.0,2.7,17.0,100.5,78.97,64.18
2017,8,31,7,30,2.0,120.0,2.5,17.0,121.0,94.05,77.26
2017,8,31,7,45,14.5,144.5,2.4,17.0,151.5,112.11,92.71
2017,8,31,8,0,27.0,169.0,2.3,17.0,182.0,124.22,102.81
2017,8,31,8,15,29.0,188.0,2.15,17.0,203.0,136.81,113.2
2017,8,31,8,30,31.0,207.0,2.0,17.0,224.0,149.1,123.21
2017,8,31,8,45,42.0,233.5,1.9,17.5,259.0,165.39,136.24
2017,8,31,9,0,53.0,260.0,1.8,18.0,294.0,181.16,148.65
2017,8,31,9,15,49.0,274.0,1.75,18.5,307.0,189.62,154.89
2017,8,31,9,30,45.0,288.0,1.7,19.0,320.0,203.46,157.09
2017,8,31,9,45,68.5,318.5,1.65,19.5,370.0,231.88,176.87
2017,8,31,10,0,92.0,349.0,1.6,20.0,420.0,263.96,199.65
2017,8,31,10,15,133.0,369.5,1.65,20.0,475.0,288.02,216.56
2017,8,31,10,30,174.0,390.0,1.7,20.0,530.0,328.36,246.61
2017,8,31,10,45,190.5,400.5,1.8,20.5,558.0,359.07,269.98
2017,8,31,11,0,207.0,411.0,1.9,21.0,586.0,391.78,294.87
2017,8,31,11,15,218.0,417.0,2.05,21.0,604.0,420.8,317.67
2017,8,31,11,30,229.0,423.0,2.2,21.0,622.0,450.86,341.15
2017,8,31,11,45,233.0,423.5,2.35,21.0,627.0,473.8,359.28
2017,8,31,12,0,237.0,424.0,2.5,21.0,632.0,496.62,377.22
2017,8,31,12,15,268.0,418.5,2.6,21.0,653.5,535.6,407.01
2017,8,31,12,30,299.0,413.0,2.7,21.0,675.0,575.2,437.08
2017,8,31,12,45,294.0,409.5,2.85,21.0,664.5,591.05,449.56
2017,8,31,13,0,289.0,406.0,3.0,21.0,654.0,605.38,461.0
2017,8,31,13,15,239.5,405.5,3.1,21.0,608.5,572.79,437.58
2017,8,31,13,30,190.0,405.0,3.2,21.0,563.0,545.83,417.94
2017,8,31,13,45,220.0,388.0,3.3,21.0,565.5,569.07,436.97
2017,8,31,14,0,250.0,371.0,3.4,21.0,568.0,608.97,467.7
2017,8,31,14,15,550.5,243.0,3.5,21.0,654.5,787.05,605.02
2017,8,31,14,30,851.0,115.0,3.6,21.0,741.0,951.4,722.45
2017,8,31,14,45,832.5,115.0,3.7,21.0,700.5,949.34,721.78
2017,8,31,15,0,814.0,115.0,3.8,21.0,660.0,943.49,719.99
2017,8,31,15,15,796.5,112.0,3.85,21.0,616.0,931.47,713.78
2017,8,31,15,30,779.0,109.0,3.9,21.0,572.0,915.92,705.24
2017,8,31,15,45,747.0,108.0,3.95,21.0,522.0,891.43,690.45
2017,8,31,16,0,715.0,107.0,4.0,21.0,472.0,858.63,669.68
2017,8,31,16,15,683.5,101.5,3.95,20.5,421.0,817.94,643.73
2017,8,31,16,30,652.0,96.0,3.9,20.0,370.0,775.03,615.58
2017,8,31,16,45,597.0,91.5,3.9,20.0,316.0,709.69,568.92
2017,8,31,17,0,542.0,87.0,3.9,20.0,262.0,643.55,520.21
2017,8,31,17,15,481.5,77.0,3.8,19.5,211.5,565.86,461.23
2017,8,31,17,30,421.0,67.0,3.7,19.0,161.0,484.15,396.34
2017,8,31,17,45,322.5,54.0,3.6,18.5,114.5,376.64,307.74
2017,8,31,18,0,224.0,41.0,3.5,18.0,68.0,275.56,218.92
2017,8,31,18,15,112.0,20.5,3.25,18.0,34.0,145.5,75.93
2017,8,31,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,31.5,8.0,1.7,20.5,9.5,6.83,0.0
2017,9,1,6,0,63.0,16.0,1.8,21.0,19.0,12.83,0.0
2017,9,1,6,15,146.0,35.0,1.9,21.0,54.5,26.79,16.1
2017,9,1,6,30,229.0,54.0,2.0,21.0,90.0,40.83,29.24
2017,9,1,6,45,289.5,70.5,2.1,21.5,133.5,52.57,39.82
2017,9,1,7,0,350.0,87.0,2.2,22.0,177.0,63.94,49.84
2017,9,1,7,15,401.5,99.5,2.15,22.0,225.5,72.11,56.98
2017,9,1,7,30,453.0,112.0,2.1,22.0,274.0,80.02,63.71
2017,9,1,7,45,488.0,122.5,2.1,22.5,322.0,86.15,68.65
2017,9,1,8,0,523.0,133.0,2.1,23.0,370.0,92.04,73.28
2017,9,1,8,15,553.0,141.0,2.05,23.0,417.0,96.04,76.4
2017,9,1,8,30,583.0,149.0,2.0,23.0,464.0,99.5,79.05
2017,9,1,8,45,605.5,155.5,2.0,23.0,508.0,101.04,80.08
2017,9,1,9,0,628.0,162.0,2.0,23.0,552.0,102.47,81.03
2017,9,1,9,15,646.0,167.0,1.95,23.0,592.0,102.77,81.05
2017,9,1,9,30,664.0,172.0,1.9,23.0,632.0,135.92,86.02
2017,9,1,9,45,697.0,166.0,1.9,23.0,671.0,180.43,109.44
2017,9,1,10,0,730.0,160.0,1.9,23.0,710.0,228.81,144.33
2017,9,1,10,15,739.5,162.0,1.9,23.0,738.5,280.39,186.88
2017,9,1,10,30,749.0,164.0,1.9,23.0,767.0,338.17,235.57
2017,9,1,10,45,758.5,164.5,1.95,23.0,789.0,389.09,279.17
2017,9,1,11,0,768.0,165.0,2.0,23.0,811.0,440.38,322.46
2017,9,1,11,15,772.0,166.0,2.0,22.5,825.0,489.65,363.93
2017,9,1,11,30,776.0,167.0,2.0,22.0,839.0,538.27,403.96
2017,9,1,11,45,779.5,166.5,2.05,22.0,845.5,584.57,440.78
2017,9,1,12,0,783.0,166.0,2.1,22.0,852.0,629.69,475.88
2017,9,1,12,15,783.0,166.0,2.1,22.0,850.5,671.51,507.58
2017,9,1,12,30,783.0,166.0,2.1,22.0,849.0,711.42,537.27
2017,9,1,12,45,776.0,167.5,2.15,22.0,838.5,745.32,562.49
2017,9,1,13,0,769.0,169.0,2.2,22.0,828.0,776.44,585.49
2017,9,1,13,15,763.5,167.5,2.2,22.0,811.0,803.14,604.51
2017,9,1,13,30,758.0,166.0,2.2,22.0,794.0,826.81,621.0
2017,9,1,13,45,748.5,165.0,2.2,22.5,769.5,844.34,632.17
2017,9,1,14,0,739.0,164.0,2.2,23.0,745.0,864.84,645.47
2017,9,1,14,15,728.5,161.0,2.2,23.0,714.0,873.24,651.92
2017,9,1,14,30,718.0,158.0,2.2,23.0,683.0,878.18,656.32
2017,9,1,14,45,697.5,157.0,2.25,23.0,645.0,872.43,654.15
2017,9,1,15,0,677.0,156.0,2.3,23.0,607.0,863.19,649.84
2017,9,1,15,15,658.0,151.0,2.3,23.0,565.5,847.54,640.86
2017,9,1,15,30,639.0,146.0,2.3,23.0,524.0,828.7,629.79
2017,9,1,15,45,602.5,143.5,2.35,23.0,476.0,792.69,607.16
2017,9,1,16,0,566.0,141.0,2.4,23.0,428.0,753.94,582.38
2017,9,1,16,15,533.5,132.5,2.35,22.5,380.0,701.19,547.52
2017,9,1,16,30,501.0,124.0,2.3,22.0,332.0,656.75,517.95
2017,9,1,16,45,443.0,116.0,2.3,22.0,281.5,588.39,468.86
2017,9,1,17,0,385.0,108.0,2.3,22.0,231.0,520.61,418.21
2017,9,1,17,15,330.5,92.5,2.2,21.5,184.0,447.07,361.62
2017,9,1,17,30,276.0,77.0,2.1,21.0,137.0,375.1,303.86
2017,9,1,17,45,198.5,57.0,2.05,21.0,94.0,260.64,209.8
2017,9,1,18,0,121.0,37.0,2.0,21.0,51.0,168.05,129.75
2017,9,1,18,15,60.5,18.5,1.95,21.0,25.5,84.81,32.8
2017,9,1,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,45,17.5,4.5,1.3,21.0,5.5,3.84,0.0
2017,9,2,6,0,35.0,9.0,1.3,21.0,11.0,7.39,0.0
2017,9,2,6,15,89.5,30.0,1.35,21.0,42.0,23.59,13.39
2017,9,2,6,30,144.0,51.0,1.4,21.0,73.0,39.17,27.8
2017,9,2,6,45,199.5,72.5,1.45,21.5,116.0,54.66,41.6
2017,9,2,7,0,255.0,94.0,1.5,22.0,159.0,69.73,54.81
2017,9,2,7,15,259.5,116.5,1.5,22.0,196.0,84.57,67.65
2017,9,2,7,30,264.0,139.0,1.5,22.0,233.0,98.81,79.74
2017,9,2,7,45,311.0,150.5,1.5,22.5,278.0,106.31,85.72
2017,9,2,8,0,358.0,162.0,1.5,23.0,323.0,113.58,91.39
2017,9,2,8,15,422.0,171.0,1.45,23.5,382.5,113.03,90.42
2017,9,2,8,30,486.0,180.0,1.4,24.0,442.0,117.37,93.54
2017,9,2,8,45,515.5,187.5,1.35,24.5,487.0,120.13,95.32
2017,9,2,9,0,545.0,195.0,1.3,25.0,532.0,122.74,96.97
2017,9,2,9,15,563.5,202.0,1.1,25.5,571.5,124.73,98.08
2017,9,2,9,30,582.0,209.0,0.9,26.0,611.0,155.37,102.26
2017,9,2,9,45,620.5,203.0,0.7,26.5,651.5,194.21,120.96
2017,9,2,10,0,659.0,197.0,0.5,27.0,692.0,239.28,151.37
2017,9,2,10,15,669.5,200.5,0.5,27.0,720.5,288.52,190.12
2017,9,2,10,30,680.0,204.0,0.5,27.0,749.0,338.88,230.9
2017,9,2,10,45,695.5,202.5,0.55,27.0,773.0,388.43,271.19
2017,9,2,11,0,711.0,201.0,0.6,27.0,797.0,439.08,311.75
2017,9,2,11,15,609.0,262.5,0.75,27.0,779.5,482.59,347.5
2017,9,2,11,30,507.0,324.0,0.9,27.0,762.0,517.3,375.13
2017,9,2,11,45,624.5,260.0,1.1,27.0,802.5,569.23,415.29
2017,9,2,12,0,742.0,196.0,1.3,27.0,843.0,629.07,461.03
2017,9,2,12,15,741.5,196.0,1.4,26.5,841.5,670.36,492.62
2017,9,2,12,30,741.0,196.0,1.5,26.0,840.0,709.76,522.66
2017,9,2,12,45,752.0,187.0,1.65,26.0,835.0,747.47,550.9
2017,9,2,13,0,763.0,178.0,1.8,26.0,830.0,778.99,574.87
2017,9,2,13,15,558.5,271.5,1.85,25.5,743.5,732.86,541.86
2017,9,2,13,30,354.0,365.0,1.9,25.0,657.0,660.34,490.15
2017,9,2,13,45,444.0,317.0,1.95,25.0,671.5,725.14,538.75
2017,9,2,14,0,534.0,269.0,2.0,25.0,686.0,778.68,578.53
2017,9,2,14,15,631.5,213.5,2.05,25.0,687.0,837.13,621.72
2017,9,2,14,30,729.0,158.0,2.1,25.0,688.0,887.51,657.05
2017,9,2,14,45,721.0,151.5,2.15,25.0,652.0,887.61,658.41
2017,9,2,15,0,713.0,145.0,2.2,25.0,616.0,884.26,658.12
2017,9,2,15,15,693.5,140.5,2.3,25.0,573.5,868.74,650.24
2017,9,2,15,30,674.0,136.0,2.4,25.0,531.0,849.96,640.23
2017,9,2,15,45,564.5,151.0,2.5,25.0,463.0,763.04,582.81
2017,9,2,16,0,455.0,166.0,2.6,25.0,395.0,667.03,516.46
2017,9,2,16,15,402.5,155.5,2.65,24.5,342.0,604.15,473.47
2017,9,2,16,30,350.0,145.0,2.7,24.0,289.0,518.77,412.44
2017,9,2,16,45,319.5,129.5,2.8,24.0,247.0,470.05,376.79
2017,9,2,17,0,289.0,114.0,2.9,24.0,205.0,421.24,339.66
2017,9,2,17,15,252.5,95.0,2.95,23.5,163.5,362.14,293.53
2017,9,2,17,30,216.0,76.0,3.0,23.0,122.0,303.61,245.95
2017,9,2,17,45,163.5,56.5,3.05,23.0,85.5,231.87,185.21
2017,9,2,18,0,111.0,37.0,3.1,23.0,49.0,161.61,122.85
2017,9,2,18,15,55.5,18.5,3.1,22.5,24.5,80.86,18.86
2017,9,2,18,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,19.5,1.5,1.28,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,9,3,6,15,0.0,12.0,3.2,20.0,12.0,9.86,2.26
2017,9,3,6,30,0.0,21.0,3.0,20.0,21.0,17.3,9.18
2017,9,3,6,45,0.0,34.5,2.9,20.0,34.5,28.48,19.17
2017,9,3,7,0,0.0,48.0,2.8,20.0,48.0,39.71,29.16
2017,9,3,7,15,0.0,63.0,2.55,20.0,63.0,52.11,40.08
2017,9,3,7,30,0.0,78.0,2.3,20.0,78.0,64.01,50.39
2017,9,3,7,45,22.5,126.0,2.1,20.5,136.5,96.27,77.94
2017,9,3,8,0,45.0,174.0,1.9,21.0,195.0,127.1,103.68
2017,9,3,8,15,136.0,200.5,1.8,21.0,272.0,139.03,113.3
2017,9,3,8,30,227.0,227.0,1.7,21.0,349.0,155.52,126.64
2017,9,3,8,45,138.5,241.0,1.6,21.5,317.5,162.11,131.37
2017,9,3,9,0,50.0,255.0,1.5,22.0,286.0,178.2,143.88
2017,9,3,9,15,212.5,267.5,1.4,22.0,412.0,177.7,142.99
2017,9,3,9,30,375.0,280.0,1.3,22.0,538.0,193.47,139.26
2017,9,3,9,45,442.0,278.0,1.25,22.5,598.0,219.49,150.04
2017,9,3,10,0,509.0,276.0,1.2,23.0,658.0,263.69,179.4
2017,9,3,10,15,520.5,283.0,1.2,23.0,686.0,308.19,214.48
2017,9,3,10,30,532.0,290.0,1.2,23.0,714.0,354.1,251.7
2017,9,3,10,45,518.5,298.5,1.2,23.5,721.5,393.51,284.21
2017,9,3,11,0,505.0,307.0,1.2,24.0,729.0,431.33,314.75
2017,9,3,11,15,409.0,352.5,1.2,24.0,698.0,455.45,335.47
2017,9,3,11,30,313.0,398.0,1.2,24.0,667.0,472.87,349.74
2017,9,3,11,45,346.5,389.0,1.2,24.5,689.0,510.76,377.38
2017,9,3,12,0,380.0,380.0,1.2,25.0,711.0,550.75,406.02
2017,9,3,12,15,282.5,404.0,1.3,25.0,650.0,533.11,393.97
2017,9,3,12,30,185.0,428.0,1.4,25.0,589.0,501.59,371.71
2017,9,3,12,45,112.5,392.5,1.55,25.0,490.0,433.09,323.26
2017,9,3,13,0,40.0,357.0,1.7,25.0,391.0,346.02,259.67
2017,9,3,13,15,98.0,378.0,1.8,25.0,459.5,419.31,315.63
2017,9,3,13,30,156.0,399.0,1.9,25.0,528.0,511.27,383.34
2017,9,3,13,45,88.5,342.0,2.05,25.0,415.0,393.02,297.12
2017,9,3,14,0,21.0,285.0,2.2,25.0,302.0,267.71,203.14
2017,9,3,14,15,66.0,310.5,2.3,24.5,359.5,354.6,271.31
2017,9,3,14,30,111.0,336.0,2.4,24.0,417.0,430.56,329.96
2017,9,3,14,45,104.0,316.0,2.55,24.0,388.5,410.01,315.34
2017,9,3,15,0,97.0,296.0,2.7,24.0,360.0,388.44,300.26
2017,9,3,15,15,139.0,276.5,2.9,23.5,361.5,434.41,338.07
2017,9,3,15,30,181.0,257.0,3.1,23.0,363.0,459.5,360.31
2017,9,3,15,45,235.0,227.5,3.3,23.0,352.5,503.71,396.71
2017,9,3,16,0,289.0,198.0,3.5,23.0,342.0,524.18,415.58
2017,9,3,16,15,298.0,174.0,3.65,22.5,308.5,505.71,404.59
2017,9,3,16,30,307.0,150.0,3.8,22.0,275.0,484.94,391.67
2017,9,3,16,45,256.0,138.0,3.95,21.5,232.5,423.52,344.63
2017,9,3,17,0,205.0,126.0,4.1,21.0,190.0,363.72,297.42
2017,9,3,17,15,168.5,103.0,4.1,20.5,149.0,284.14,233.44
2017,9,3,17,30,132.0,80.0,4.1,20.0,108.0,223.26,182.48
2017,9,3,17,45,83.5,56.5,4.2,20.0,72.5,151.61,120.83
2017,9,3,18,0,35.0,33.0,4.3,20.0,37.0,79.26,57.45
2017,9,3,18,15,17.5,16.5,4.0,19.5,18.5,29.42,0.0
2017,9,3,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,6,15,0.0,2.0,0.8,20.0,2.0,1.64,0.0
2017,9,4,6,30,0.0,4.0,0.9,20.0,4.0,3.28,0.0
2017,9,4,6,45,0.0,7.5,1.05,20.0,7.5,6.16,0.0
2017,9,4,7,0,0.0,11.0,1.2,20.0,11.0,9.04,2.31
2017,9,4,7,15,0.0,14.5,1.35,20.0,14.5,11.93,4.87
2017,9,4,7,30,0.0,18.0,1.5,20.0,18.0,14.83,7.42
2017,9,4,7,45,0.0,22.5,1.7,20.0,22.5,18.56,10.66
2017,9,4,8,0,0.0,27.0,1.9,20.0,27.0,22.29,13.88
2017,9,4,8,15,0.0,54.0,2.05,20.0,54.0,44.73,33.31
2017,9,4,8,30,0.0,81.0,2.2,20.0,81.0,67.28,52.59
2017,9,4,8,45,0.0,71.0,2.4,20.5,71.0,58.96,45.17
2017,9,4,9,0,0.0,61.0,2.6,21.0,61.0,50.64,37.85
2017,9,4,9,15,0.5,114.5,2.7,21.0,115.0,94.14,74.61
2017,9,4,9,30,1.0,168.0,2.8,21.0,169.0,134.47,103.34
2017,9,4,9,45,56.5,258.5,2.9,21.0,301.0,194.49,148.18
2017,9,4,10,0,112.0,349.0,3.0,21.0,433.0,266.38,201.16
2017,9,4,10,15,56.0,231.5,2.95,21.0,273.5,190.06,144.15
2017,9,4,10,30,0.0,114.0,2.9,21.0,114.0,94.54,70.73
2017,9,4,10,45,14.5,220.5,2.9,21.0,232.5,183.6,140.89
2017,9,4,11,0,29.0,327.0,2.9,21.0,351.0,265.94,204.21
2017,9,4,11,15,69.0,371.0,2.7,21.0,430.0,322.51,246.75
2017,9,4,11,30,109.0,415.0,2.5,21.0,509.0,384.91,293.43
2017,9,4,11,45,83.5,403.0,2.4,21.0,475.5,373.33,284.76
2017,9,4,12,0,58.0,391.0,2.3,21.0,442.0,358.25,273.48
2017,9,4,12,15,386.5,291.5,2.35,21.0,626.0,513.78,394.28
2017,9,4,12,30,715.0,192.0,2.4,21.0,810.0,686.48,523.78
2017,9,4,12,45,690.0,204.5,2.5,21.5,795.0,715.66,543.72
2017,9,4,13,0,665.0,217.0,2.6,22.0,780.0,741.24,561.79
2017,9,4,13,15,659.0,215.5,2.7,22.0,763.5,765.73,580.49
2017,9,4,13,30,653.0,214.0,2.8,22.0,747.0,787.39,597.12
2017,9,4,13,45,517.5,272.0,2.95,22.0,686.5,745.3,566.36
2017,9,4,14,0,382.0,330.0,3.1,22.0,626.0,685.59,522.82
2017,9,4,14,15,365.0,318.0,3.1,22.0,591.0,673.23,515.34
2017,9,4,14,30,348.0,306.0,3.1,22.0,556.0,658.29,505.68
2017,9,4,14,45,352.5,284.5,3.1,22.0,526.0,650.9,502.17
2017,9,4,15,0,357.0,263.0,3.1,22.0,496.0,641.25,497.05
2017,9,4,15,15,318.0,252.5,3.05,21.5,450.0,600.18,468.49
2017,9,4,15,30,279.0,242.0,3.0,21.0,404.0,557.39,438.34
2017,9,4,15,45,266.5,222.5,3.0,21.0,366.0,527.9,417.88
2017,9,4,16,0,254.0,203.0,3.0,21.0,328.0,496.85,395.9
2017,9,4,16,15,346.5,164.0,3.0,20.5,315.0,538.43,432.9
2017,9,4,16,30,439.0,125.0,3.0,20.0,302.0,597.44,481.94
2017,9,4,16,45,361.0,121.5,3.0,20.0,253.0,518.08,420.47
2017,9,4,17,0,283.0,118.0,3.0,20.0,204.0,421.92,345.04
2017,9,4,17,15,233.5,98.5,2.9,20.0,160.0,351.69,288.28
2017,9,4,17,30,184.0,79.0,2.8,20.0,116.0,282.98,230.75
2017,9,4,17,45,119.0,55.0,2.7,20.0,76.5,194.83,155.71
2017,9,4,18,0,54.0,31.0,2.6,20.0,37.0,91.14,66.26
2017,9,4,18,15,27.0,15.5,2.4,20.0,18.5,42.98,0.0
2017,9,4,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,45,14.5,6.0,1.8,19.0,6.5,5.12,0.0
2017,9,5,6,0,29.0,12.0,1.8,19.0,13.0,9.69,0.0
2017,9,5,6,15,96.5,33.0,1.85,19.0,45.5,25.67,14.61
2017,9,5,6,30,164.0,54.0,1.9,19.0,78.0,41.21,29.65
2017,9,5,6,45,246.5,70.5,2.0,19.5,123.0,53.5,40.87
2017,9,5,7,0,329.0,87.0,2.1,20.0,168.0,63.97,50.24
2017,9,5,7,15,382.5,99.5,2.15,20.0,215.5,72.16,57.48
2017,9,5,7,30,436.0,112.0,2.2,20.0,263.0,80.09,64.32
2017,9,5,7,45,491.0,117.5,2.3,20.0,313.5,83.15,66.81
2017,9,5,8,0,546.0,123.0,2.4,20.0,364.0,87.12,70.02
2017,9,5,8,15,576.5,130.0,2.4,20.0,411.5,89.74,72.03
2017,9,5,8,30,607.0,137.0,2.4,20.0,459.0,92.24,73.92
2017,9,5,8,45,638.5,139.0,2.45,20.5,504.5,91.3,72.73
2017,9,5,9,0,670.0,141.0,2.5,21.0,550.0,90.48,71.67
2017,9,5,9,15,688.0,145.0,2.45,21.0,590.0,90.73,71.69
2017,9,5,9,30,706.0,149.0,2.4,21.0,630.0,120.33,75.12
2017,9,5,9,45,733.5,144.5,2.4,21.0,668.0,167.47,99.32
2017,9,5,10,0,761.0,140.0,2.4,21.0,706.0,224.28,140.86
2017,9,5,10,15,480.5,260.0,2.35,21.0,622.5,283.16,200.08
2017,9,5,10,30,200.0,380.0,2.3,21.0,539.0,328.58,245.96
2017,9,5,10,45,197.0,392.0,2.3,21.5,552.0,354.73,266.43
2017,9,5,11,0,194.0,404.0,2.3,22.0,565.0,380.76,286.58
2017,9,5,11,15,161.0,410.5,2.25,22.0,545.5,389.11,293.98
2017,9,5,11,30,128.0,417.0,2.2,22.0,526.0,393.91,298.23
2017,9,5,11,45,98.0,407.5,2.15,22.0,491.0,384.92,291.92
2017,9,5,12,0,68.0,398.0,2.1,22.0,456.0,369.99,280.91
2017,9,5,12,15,53.0,379.0,2.1,22.0,424.5,353.46,268.82
2017,9,5,12,30,38.0,360.0,2.1,22.0,393.0,334.43,254.69
2017,9,5,12,45,32.0,341.5,2.15,22.0,369.0,320.22,244.32
2017,9,5,13,0,26.0,323.0,2.2,22.0,345.0,304.62,232.8
2017,9,5,13,15,42.0,342.5,2.2,22.0,377.5,340.79,260.74
2017,9,5,13,30,58.0,362.0,2.2,22.0,410.0,379.14,289.97
2017,9,5,13,45,75.0,360.0,2.2,22.0,419.5,399.24,305.72
2017,9,5,14,0,92.0,358.0,2.2,22.0,429.0,420.24,322.27
2017,9,5,14,15,61.0,319.0,2.15,21.5,365.5,359.19,276.92
2017,9,5,14,30,30.0,280.0,2.1,21.0,302.0,295.42,228.82
2017,9,5,14,45,68.0,286.5,2.1,21.0,332.0,343.81,267.96
2017,9,5,15,0,106.0,293.0,2.1,21.0,362.0,394.28,307.97
2017,9,5,15,15,95.0,270.0,2.05,21.0,328.5,364.5,285.69
2017,9,5,15,30,84.0,247.0,2.0,21.0,295.0,333.73,262.82
2017,9,5,15,45,348.0,184.0,1.95,21.0,358.0,558.65,442.0
2017,9,5,16,0,612.0,121.0,1.9,21.0,421.0,770.35,597.86
2017,9,5,16,15,435.0,136.5,1.75,21.0,338.0,609.27,480.07
2017,9,5,16,30,258.0,152.0,1.6,21.0,255.0,441.67,352.87
2017,9,5,16,45,232.5,133.5,1.45,21.0,216.5,395.72,318.64
2017,9,5,17,0,207.0,115.0,1.3,21.0,178.0,349.6,282.52
2017,9,5,17,15,269.5,90.5,1.15,20.5,155.0,370.45,300.31
2017,9,5,17,30,332.0,66.0,1.0,20.0,132.0,405.19,325.67
2017,9,5,17,45,248.5,49.5,0.9,20.0,90.5,309.06,244.95
2017,9,5,18,0,165.0,33.0,0.8,20.0,49.0,218.21,160.53
2017,9,5,18,15,82.5,16.5,0.8,20.0,24.5,107.59,0.0
2017,9,5,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,1.5,3.1,18.0,1.5,0.0,0.0
2017,9,6,6,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2017,9,6,6,15,0.0,12.0,3.15,18.0,12.0,9.87,2.05
2017,9,6,6,30,0.0,21.0,3.1,18.0,21.0,17.3,9.23
2017,9,6,6,45,0.0,33.5,3.05,18.5,33.5,27.66,18.54
2017,9,6,7,0,0.0,46.0,3.0,19.0,46.0,38.04,27.81
2017,9,6,7,15,0.0,59.0,2.9,19.0,59.0,48.87,37.4
2017,9,6,7,30,0.0,72.0,2.8,19.0,72.0,59.4,46.59
2017,9,6,7,45,0.0,88.0,2.7,19.0,88.0,71.99,57.43
2017,9,6,8,0,0.0,104.0,2.6,19.0,104.0,84.43,68.02
2017,9,6,8,15,0.5,132.0,2.55,19.0,132.5,105.36,85.75
2017,9,6,8,30,1.0,160.0,2.5,19.0,161.0,125.8,102.83
2017,9,6,8,45,18.0,200.0,2.45,19.5,211.0,153.97,125.98
2017,9,6,9,0,35.0,240.0,2.4,20.0,261.0,169.57,138.29
2017,9,6,9,15,38.0,258.5,2.4,20.0,283.5,180.72,147.12
2017,9,6,9,30,41.0,277.0,2.4,20.0,306.0,195.8,151.25
2017,9,6,9,45,113.0,313.5,2.45,20.0,396.5,221.58,167.45
2017,9,6,10,0,185.0,350.0,2.5,20.0,487.0,268.41,200.06
2017,9,6,10,15,101.0,311.5,2.5,20.0,386.5,244.62,185.33
2017,9,6,10,30,17.0,273.0,2.5,20.0,286.0,221.2,170.35
2017,9,6,10,45,14.5,262.0,2.55,20.5,273.5,215.0,165.3
2017,9,6,11,0,12.0,251.0,2.6,21.0,261.0,207.93,159.55
2017,9,6,11,15,12.5,256.5,2.65,21.0,267.0,214.43,164.59
2017,9,6,11,30,13.0,262.0,2.7,21.0,273.0,221.01,169.69
2017,9,6,11,45,26.0,311.5,2.75,21.0,334.0,269.54,207.12
2017,9,6,12,0,39.0,361.0,2.8,21.0,395.0,322.6,247.56
2017,9,6,12,15,65.0,384.5,2.85,21.0,440.5,365.92,280.65
2017,9,6,12,30,91.0,408.0,2.9,21.0,486.0,412.61,316.16
2017,9,6,12,45,59.5,367.5,2.95,21.0,418.0,363.54,279.18
2017,9,6,13,0,28.0,327.0,3.0,21.0,350.0,309.87,238.41
2017,9,6,13,15,28.5,319.5,3.05,21.0,342.5,308.6,237.95
2017,9,6,13,30,29.0,312.0,3.1,21.0,335.0,307.03,237.13
2017,9,6,13,45,178.0,325.5,3.15,21.0,462.5,470.37,365.33
2017,9,6,14,0,327.0,339.0,3.2,21.0,590.0,644.83,496.56
2017,9,6,14,15,456.0,278.5,3.2,20.5,612.5,732.28,563.84
2017,9,6,14,30,585.0,218.0,3.2,20.0,635.0,804.17,620.42
2017,9,6,14,45,448.0,245.5,3.25,20.0,555.0,717.69,556.74
2017,9,6,15,0,311.0,273.0,3.3,20.0,475.0,607.99,475.66
2017,9,6,15,15,314.0,251.5,3.25,20.0,443.0,594.64,468.08
2017,9,6,15,30,317.0,230.0,3.2,20.0,411.0,579.2,458.38
2017,9,6,15,45,331.5,205.5,3.15,20.0,380.0,569.0,452.97
2017,9,6,16,0,346.0,181.0,3.1,20.0,349.0,556.36,445.68
2017,9,6,16,15,197.5,166.5,3.05,19.5,260.5,380.02,308.5
2017,9,6,16,30,49.0,152.0,3.0,19.0,172.0,208.72,168.62
2017,9,6,16,45,40.0,131.5,2.95,19.0,146.0,180.24,145.82
2017,9,6,17,0,31.0,111.0,2.9,19.0,120.0,151.59,122.1
2017,9,6,17,15,135.0,91.5,2.85,19.0,119.0,238.34,196.41
2017,9,6,17,30,239.0,72.0,2.8,19.0,118.0,318.17,261.08
2017,9,6,17,45,179.5,51.0,2.75,19.0,79.5,238.06,191.39
2017,9,6,18,0,120.0,30.0,2.7,19.0,41.0,158.64,114.91
2017,9,6,18,15,60.0,15.0,2.65,19.0,20.5,56.76,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,2.5,2.65,18.5,2.5,0.0,0.0
2017,9,7,6,0,0.0,5.0,2.6,19.0,5.0,4.27,0.0
2017,9,7,6,15,0.0,21.0,2.55,19.0,21.0,17.34,7.63
2017,9,7,6,30,0.0,37.0,2.5,19.0,37.0,30.28,20.24
2017,9,7,6,45,0.0,58.5,2.5,19.0,58.5,46.88,35.17
2017,9,7,7,0,0.0,80.0,2.5,19.0,80.0,63.24,49.79
2017,9,7,7,15,8.0,101.0,2.45,19.0,103.5,79.15,63.8
2017,9,7,7,30,16.0,122.0,2.4,19.0,127.0,94.94,77.46
2017,9,7,7,45,45.0,149.5,2.35,19.5,168.5,110.62,90.61
2017,9,7,8,0,74.0,177.0,2.3,20.0,210.0,128.76,105.6
2017,9,7,8,15,136.5,201.0,2.25,20.0,270.0,139.1,113.97
2017,9,7,8,30,199.0,225.0,2.2,20.0,330.0,153.81,125.94
2017,9,7,8,45,161.0,248.0,2.2,20.0,338.0,165.95,135.65
2017,9,7,9,0,123.0,271.0,2.2,20.0,346.0,177.48,144.8
2017,9,7,9,15,174.0,289.5,2.15,20.0,403.0,187.89,152.96
2017,9,7,9,30,225.0,308.0,2.1,20.0,460.0,209.8,158.02
2017,9,7,9,45,345.5,290.0,2.1,20.0,538.0,222.87,158.98
2017,9,7,10,0,466.0,272.0,2.1,20.0,616.0,251.4,174.73
2017,9,7,10,15,358.5,320.5,2.1,20.0,591.5,299.61,217.62
2017,9,7,10,30,251.0,369.0,2.1,20.0,567.0,327.7,244.44
2017,9,7,10,45,304.5,366.0,2.15,20.0,612.5,367.66,275.27
2017,9,7,11,0,358.0,363.0,2.2,20.0,658.0,413.07,310.67
2017,9,7,11,15,312.5,383.0,2.2,20.0,644.0,434.83,329.23
2017,9,7,11,30,267.0,403.0,2.2,20.0,630.0,452.27,343.73
2017,9,7,11,45,282.0,394.0,2.2,20.5,635.0,477.5,362.98
2017,9,7,12,0,297.0,385.0,2.2,21.0,640.0,503.11,382.23
2017,9,7,12,15,530.0,280.0,2.25,21.0,733.0,597.22,454.9
2017,9,7,12,30,763.0,175.0,2.3,21.0,826.0,700.13,533.11
2017,9,7,12,45,461.5,292.5,2.35,21.0,685.0,619.64,471.92
2017,9,7,13,0,160.0,410.0,2.4,21.0,544.0,497.98,379.13
2017,9,7,13,15,122.5,393.0,2.45,20.5,494.5,465.66,356.78
2017,9,7,13,30,85.0,376.0,2.5,20.0,445.0,415.7,320.35
2017,9,7,13,45,88.0,362.0,2.65,20.0,431.0,412.87,319.45
2017,9,7,14,0,91.0,348.0,2.8,20.0,417.0,409.47,317.92
2017,9,7,14,15,251.5,315.0,2.85,20.0,495.0,565.3,439.42
2017,9,7,14,30,412.0,282.0,2.9,20.0,573.0,708.87,547.8
2017,9,7,14,45,353.5,278.5,2.95,20.0,518.5,644.17,500.76
2017,9,7,15,0,295.0,275.0,3.0,20.0,464.0,594.76,465.08
2017,9,7,15,15,197.5,260.5,3.05,20.0,383.5,472.51,373.32
2017,9,7,15,30,100.0,246.0,3.1,20.0,303.0,348.75,277.22
2017,9,7,15,45,96.0,225.0,3.15,20.0,275.5,326.43,261.18
2017,9,7,16,0,92.0,204.0,3.2,20.0,248.0,303.46,244.05
2017,9,7,16,15,46.0,124.0,3.25,20.0,146.0,165.61,133.0
2017,9,7,16,30,0.0,44.0,3.3,20.0,44.0,36.37,24.86
2017,9,7,16,45,228.0,65.0,3.35,20.0,131.0,315.9,262.9
2017,9,7,17,0,456.0,86.0,3.4,20.0,218.0,549.63,448.88
2017,9,7,17,15,392.0,74.0,3.45,19.5,170.5,471.17,385.89
2017,9,7,17,30,328.0,62.0,3.5,19.0,123.0,395.09,323.34
2017,9,7,17,45,241.5,45.5,3.6,19.0,82.5,297.05,238.8
2017,9,7,18,0,155.0,29.0,3.7,19.0,42.0,204.58,144.24
2017,9,7,18,15,77.5,14.5,3.7,19.0,21.0,68.93,0.0
2017,9,7,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,3.35,17.5,6.0,0.0,0.0
2017,9,8,6,0,45.0,11.0,3.4,18.0,12.0,9.39,0.0
2017,9,8,6,15,136.5,30.0,3.4,18.0,46.0,23.09,11.74
2017,9,8,6,30,228.0,49.0,3.4,18.0,80.0,37.3,26.26
2017,9,8,6,45,114.0,56.5,3.4,18.0,72.0,43.12,32.01
2017,9,8,7,0,0.0,64.0,3.4,18.0,64.0,51.91,40.07
2017,9,8,7,15,0.0,82.0,3.35,18.0,82.0,65.88,52.47
2017,9,8,7,30,0.0,100.0,3.3,18.0,100.0,79.73,64.56
2017,9,8,7,45,0.0,107.0,3.25,18.0,107.0,85.73,69.65
2017,9,8,8,0,0.0,114.0,3.2,18.0,114.0,91.61,74.54
2017,9,8,8,15,0.0,128.0,3.0,18.0,128.0,102.42,83.6
2017,9,8,8,30,0.0,142.0,2.8,18.0,142.0,113.13,92.48
2017,9,8,8,45,0.0,143.0,2.65,18.5,143.0,114.51,93.16
2017,9,8,9,0,0.0,144.0,2.5,19.0,144.0,115.75,93.73
2017,9,8,9,15,5.0,180.0,2.3,19.0,183.5,141.94,115.49
2017,9,8,9,30,10.0,216.0,2.1,19.0,223.0,168.33,130.91
2017,9,8,9,45,17.0,246.0,1.95,19.5,258.5,192.35,148.74
2017,9,8,10,0,24.0,276.0,1.8,20.0,294.0,217.59,167.36
2017,9,8,10,15,20.5,273.0,1.8,20.0,289.0,218.67,168.09
2017,9,8,10,30,17.0,270.0,1.8,20.0,284.0,218.86,168.27
2017,9,8,10,45,12.5,244.0,1.8,20.0,254.5,200.64,154.2
2017,9,8,11,0,8.0,218.0,1.8,20.0,225.0,180.72,138.76
2017,9,8,11,15,18.0,274.5,1.9,20.0,290.0,230.87,177.69
2017,9,8,11,30,28.0,331.0,2.0,20.0,355.0,280.28,215.47
2017,9,8,11,45,43.0,358.0,2.15,20.0,395.0,315.6,242.46
2017,9,8,12,0,58.0,385.0,2.3,20.0,435.0,353.5,271.4
2017,9,8,12,15,51.0,375.0,2.6,20.0,419.0,348.95,268.38
2017,9,8,12,30,44.0,365.0,2.9,20.0,403.0,343.1,264.45
2017,9,8,12,45,38.5,351.0,3.25,20.0,384.0,333.64,257.78
2017,9,8,13,0,33.0,337.0,3.6,20.0,365.0,322.99,250.12
2017,9,8,13,15,20.0,273.0,3.9,20.0,290.0,249.23,193.47
2017,9,8,13,30,7.0,209.0,4.2,20.0,215.0,183.72,142.22
2017,9,8,13,45,11.5,235.5,4.5,20.0,245.0,212.36,165.34
2017,9,8,14,0,16.0,262.0,4.8,20.0,275.0,242.35,189.4
2017,9,8,14,15,9.0,219.0,4.85,19.5,226.0,198.04,154.81
2017,9,8,14,30,2.0,176.0,4.9,19.0,177.0,153.15,119.27
2017,9,8,14,45,3.0,180.5,5.0,19.0,182.5,159.21,124.54
2017,9,8,15,0,4.0,185.0,5.1,19.0,188.0,165.76,130.18
2017,9,8,15,15,9.5,190.5,5.0,19.0,196.5,178.26,140.86
2017,9,8,15,30,15.0,196.0,4.9,19.0,205.0,191.81,152.44
2017,9,8,15,45,7.5,170.0,4.8,19.0,174.5,160.55,127.2
2017,9,8,16,0,0.0,144.0,4.7,19.0,144.0,128.99,101.47
2017,9,8,16,15,0.0,116.5,4.55,19.0,116.5,102.74,80.16
2017,9,8,16,30,0.0,89.0,4.4,19.0,89.0,76.36,58.47
2017,9,8,16,45,0.0,75.0,4.3,19.0,75.0,63.69,48.0
2017,9,8,17,0,0.0,61.0,4.2,19.0,61.0,50.91,37.29
2017,9,8,17,15,160.5,61.0,4.1,18.5,90.5,229.8,191.43
2017,9,8,17,30,321.0,61.0,4.0,18.0,120.0,387.44,319.34
2017,9,8,17,45,232.0,44.5,3.9,18.0,79.5,288.03,231.73
2017,9,8,18,0,143.0,28.0,3.8,18.0,39.0,191.38,128.81
2017,9,8,18,15,71.5,14.0,3.75,18.0,19.5,63.91,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,32.5,5.5,2.0,17.5,6.5,0.0,0.0
2017,9,9,6,0,65.0,11.0,2.0,18.0,13.0,9.39,0.0
2017,9,9,6,15,179.0,27.0,1.95,18.0,48.0,20.93,9.76
2017,9,9,6,30,293.0,43.0,1.9,18.0,83.0,33.12,22.66
2017,9,9,6,45,376.0,54.5,1.85,18.0,129.0,43.41,32.26
2017,9,9,7,0,459.0,66.0,1.8,18.0,175.0,51.69,39.87
2017,9,9,7,15,229.5,68.0,1.6,18.0,122.5,49.15,37.81
2017,9,9,7,30,0.0,70.0,1.4,18.0,70.0,57.8,45.4
2017,9,9,7,45,0.0,78.0,1.2,18.0,78.0,64.38,51.05
2017,9,9,8,0,0.0,86.0,1.0,18.0,86.0,70.91,56.56
2017,9,9,8,15,5.5,132.0,0.85,18.0,134.5,105.28,85.93
2017,9,9,8,30,11.0,178.0,0.7,18.0,183.0,137.87,113.12
2017,9,9,8,45,6.0,173.5,0.6,18.5,176.5,135.88,110.7
2017,9,9,9,0,1.0,169.0,0.5,19.0,170.0,133.5,108.11
2017,9,9,9,15,6.5,196.5,0.55,19.0,201.5,153.24,124.22
2017,9,9,9,30,12.0,224.0,0.6,19.0,233.0,173.71,134.31
2017,9,9,9,45,26.0,262.5,0.7,19.5,282.0,192.66,147.73
2017,9,9,10,0,40.0,301.0,0.8,20.0,331.0,224.57,171.12
2017,9,9,10,15,39.0,311.5,0.9,20.0,342.0,238.33,181.59
2017,9,9,10,30,38.0,322.0,1.0,20.0,353.0,252.1,192.26
2017,9,9,10,45,44.0,338.5,1.1,20.0,374.5,272.42,207.75
2017,9,9,11,0,50.0,355.0,1.2,20.0,396.0,293.92,224.15
2017,9,9,11,15,42.5,350.0,1.4,20.0,386.0,294.85,225.37
2017,9,9,11,30,35.0,345.0,1.6,20.0,376.0,294.47,225.55
2017,9,9,11,45,25.5,314.0,1.8,20.0,336.5,271.3,208.32
2017,9,9,12,0,16.0,283.0,2.0,20.0,297.0,243.81,187.57
2017,9,9,12,15,27.5,319.5,2.15,20.0,343.0,287.46,221.45
2017,9,9,12,30,39.0,356.0,2.3,20.0,389.0,331.97,255.56
2017,9,9,12,45,34.5,342.0,2.5,20.0,371.0,322.84,248.86
2017,9,9,13,0,30.0,328.0,2.7,20.0,353.0,312.62,241.49
2017,9,9,13,15,26.5,312.0,2.8,20.0,334.0,300.37,232.46
2017,9,9,13,30,23.0,296.0,2.9,20.0,315.0,274.71,213.07
2017,9,9,13,45,31.5,304.0,3.05,20.0,329.0,306.92,238.63
2017,9,9,14,0,40.0,312.0,3.2,20.0,343.0,327.73,255.31
2017,9,9,14,15,42.0,301.0,3.25,20.0,332.0,324.01,253.02
2017,9,9,14,30,44.0,290.0,3.3,20.0,321.0,320.06,250.68
2017,9,9,14,45,43.0,274.0,3.35,20.0,303.0,307.65,241.74
2017,9,9,15,0,42.0,258.0,3.4,20.0,285.0,294.78,232.43
2017,9,9,15,15,40.0,239.5,3.45,20.0,264.0,277.68,219.74
2017,9,9,15,30,38.0,221.0,3.5,20.0,243.0,260.09,206.59
2017,9,9,15,45,320.0,171.0,3.55,20.0,323.5,514.13,415.02
2017,9,9,16,0,602.0,121.0,3.6,20.0,404.0,755.29,599.9
2017,9,9,16,15,566.0,113.5,3.65,19.5,355.5,709.0,567.08
2017,9,9,16,30,530.0,106.0,3.7,19.0,307.0,660.79,533.79
2017,9,9,16,45,483.0,96.0,3.75,19.0,257.5,591.14,481.78
2017,9,9,17,0,436.0,86.0,3.8,19.0,208.0,530.3,434.79
2017,9,9,17,15,369.0,73.0,3.8,18.5,161.0,448.78,369.8
2017,9,9,17,30,302.0,60.0,3.8,18.0,114.0,369.89,303.58
2017,9,9,17,45,213.0,42.5,3.8,18.0,74.0,269.73,215.96
2017,9,9,18,0,124.0,25.0,3.8,18.0,34.0,168.23,104.83
2017,9,9,18,15,62.0,12.5,3.7,18.0,17.0,55.54,0.0
2017,9,9,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,10,5,45,17.0,4.0,0.8,18.0,4.5,0.0,0.0
2017,9,10,6,0,34.0,8.0,0.9,18.0,9.0,6.83,0.0
2017,9,10,6,15,121.5,26.5,0.8,18.0,40.5,20.42,8.98
2017,9,10,6,30,209.0,45.0,0.7,18.0,72.0,34.29,23.65
2017,9,10,6,45,283.5,60.5,0.65,18.5,116.0,45.57,34.07
2017,9,10,7,0,358.0,76.0,0.6,19.0,160.0,56.56,43.96
2017,9,10,7,15,267.0,103.0,0.5,19.0,174.0,75.89,60.91
2017,9,10,7,30,176.0,130.0,0.4,19.0,188.0,95.33,77.62
2017,9,10,7,45,190.5,152.0,0.35,19.0,225.0,109.77,89.73
2017,9,10,8,0,205.0,174.0,0.3,19.0,262.0,123.78,101.25
2017,9,10,8,15,410.0,152.0,0.3,19.5,355.0,101.82,82.15
2017,9,10,8,30,615.0,130.0,0.3,20.0,448.0,88.37,70.43
2017,9,10,8,45,640.0,134.5,0.35,20.5,492.5,89.2,70.82
2017,9,10,9,0,665.0,139.0,0.4,21.0,537.0,90.01,71.16
