Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,15,476.5,215.5,0.4,21.0,511.0,132.27,106.09
2017,9,10,9,30,288.0,292.0,0.4,21.0,485.0,191.4,141.25
2017,9,10,9,45,321.5,301.0,0.45,21.5,527.0,224.88,159.28
2017,9,10,10,0,355.0,310.0,0.5,22.0,569.0,262.47,184.47
2017,9,10,10,15,396.0,308.0,0.55,22.0,607.0,299.09,211.39
2017,9,10,10,30,437.0,306.0,0.6,22.0,645.0,333.44,238.16
2017,9,10,10,45,477.5,299.5,0.65,22.5,679.5,376.51,271.62
2017,9,10,11,0,518.0,293.0,0.7,23.0,714.0,423.42,307.85
2017,9,10,11,15,454.5,326.0,0.85,23.0,700.0,455.14,334.71
2017,9,10,11,30,391.0,359.0,1.0,23.0,686.0,481.96,356.85
2017,9,10,11,45,615.0,243.5,1.15,23.0,762.0,546.68,406.86
2017,9,10,12,0,839.0,128.0,1.3,23.0,838.0,621.64,464.88
2017,9,10,12,15,838.0,128.0,1.45,23.0,835.5,663.02,496.87
2017,9,10,12,30,837.0,128.0,1.6,23.0,833.0,702.22,527.09
2017,9,10,12,45,830.5,129.5,1.75,23.0,822.0,736.36,553.32
2017,9,10,13,0,824.0,131.0,1.9,23.0,811.0,774.86,581.53
2017,9,10,13,15,818.5,130.0,2.05,23.0,793.0,802.68,601.83
2017,9,10,13,30,813.0,129.0,2.2,23.0,775.0,827.34,620.17
2017,9,10,13,45,804.0,128.0,2.35,23.0,749.5,845.73,634.4
2017,9,10,14,0,795.0,127.0,2.5,23.0,724.0,860.66,646.45
2017,9,10,14,15,784.5,125.0,2.6,23.0,692.0,869.67,654.29
2017,9,10,14,30,774.0,123.0,2.7,23.0,660.0,875.12,659.91
2017,9,10,14,45,676.0,151.5,2.8,23.0,601.5,835.45,634.69
2017,9,10,15,0,578.0,180.0,2.9,23.0,543.0,784.19,601.25
2017,9,10,15,15,640.5,145.5,2.95,23.0,520.5,813.44,624.18
2017,9,10,15,30,703.0,111.0,3.0,23.0,498.0,836.58,642.26
2017,9,10,15,45,674.5,107.0,3.1,23.0,451.0,806.37,623.29
2017,9,10,16,0,646.0,103.0,3.2,23.0,404.0,773.48,602.49
2017,9,10,16,15,610.0,97.0,3.2,22.5,354.5,728.68,573.21
2017,9,10,16,30,574.0,91.0,3.2,22.0,305.0,682.03,541.71
2017,9,10,16,45,518.5,84.0,3.2,22.0,255.0,615.08,492.75
2017,9,10,17,0,463.0,77.0,3.2,22.0,205.0,547.78,441.68
2017,9,10,17,15,393.0,66.0,3.15,21.5,158.0,458.09,371.46
2017,9,10,17,30,323.0,55.0,3.1,21.0,111.0,379.02,306.42
2017,9,10,17,45,220.0,39.0,3.1,21.0,71.5,269.34,211.91
2017,9,10,18,0,117.0,23.0,3.1,21.0,32.0,156.56,85.54
2017,9,10,18,15,58.5,11.5,3.1,20.5,16.0,51.98,0.0
2017,9,10,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,4.55,19.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,4.7,19.0,4.0,3.41,0.0
2017,9,11,6,15,0.0,17.5,4.6,19.0,17.5,14.43,4.25
2017,9,11,6,30,0.0,31.0,4.5,19.0,31.0,25.63,16.08
2017,9,11,6,45,0.0,50.0,4.45,19.5,50.0,40.57,29.51
2017,9,11,7,0,0.0,69.0,4.4,20.0,69.0,55.31,42.63
2017,9,11,7,15,0.0,89.5,4.3,20.0,89.5,70.94,56.42
2017,9,11,7,30,0.0,110.0,4.2,20.0,110.0,86.4,69.85
2017,9,11,7,45,11.5,133.0,4.15,20.0,138.0,103.5,84.47
2017,9,11,8,0,23.0,156.0,4.1,20.0,166.0,120.41,98.71
2017,9,11,8,15,20.5,170.5,4.0,20.0,180.5,131.47,107.8
2017,9,11,8,30,18.0,185.0,3.9,20.0,195.0,142.39,116.68
2017,9,11,8,45,44.0,220.0,3.85,20.5,246.0,157.03,128.38
2017,9,11,9,0,70.0,255.0,3.8,21.0,297.0,177.79,145.01
2017,9,11,9,15,35.0,156.5,3.75,21.0,177.5,119.29,95.79
2017,9,11,9,30,0.0,58.0,3.7,21.0,58.0,48.19,33.85
2017,9,11,9,45,397.0,89.5,3.7,21.5,377.5,92.36,53.61
2017,9,11,10,0,794.0,121.0,3.7,22.0,697.0,210.88,128.91
2017,9,11,10,15,803.0,122.5,3.65,22.0,725.0,264.5,173.29
2017,9,11,10,30,812.0,124.0,3.6,22.0,753.0,318.69,220.48
2017,9,11,10,45,815.5,126.5,3.55,22.0,773.0,372.11,267.59
2017,9,11,11,0,819.0,129.0,3.5,22.0,793.0,425.1,313.7
2017,9,11,11,15,823.0,130.0,3.4,22.0,806.5,476.5,357.48
2017,9,11,11,30,827.0,131.0,3.3,22.0,820.0,527.18,399.49
2017,9,11,11,45,825.0,133.0,3.25,22.5,824.5,574.04,436.77
2017,9,11,12,0,823.0,135.0,3.2,23.0,829.0,619.21,471.61
2017,9,11,12,15,822.0,135.0,3.25,23.0,826.5,661.27,504.55
2017,9,11,12,30,821.0,135.0,3.3,23.0,824.0,701.15,535.28
2017,9,11,12,45,818.0,134.5,3.35,23.0,813.5,736.74,562.45
2017,9,11,13,0,815.0,134.0,3.4,23.0,803.0,769.63,587.04
2017,9,11,13,15,424.5,227.5,3.5,23.0,575.5,577.39,444.69
2017,9,11,13,30,34.0,321.0,3.6,23.0,348.0,320.51,245.49
2017,9,11,13,45,17.0,169.0,3.7,23.0,182.5,165.85,127.11
2017,9,11,14,0,0.0,17.0,3.8,23.0,17.0,14.11,5.79
2017,9,11,14,15,377.0,72.5,3.85,23.0,333.0,438.29,350.26
2017,9,11,14,30,754.0,128.0,3.9,23.0,649.0,860.64,660.38
2017,9,11,14,45,382.5,168.0,3.95,23.0,432.0,567.35,444.63
2017,9,11,15,0,11.0,208.0,4.0,23.0,215.0,195.31,151.04
2017,9,11,15,15,122.5,220.5,3.85,22.5,288.0,354.37,281.02
2017,9,11,15,30,234.0,233.0,3.7,22.0,361.0,481.87,382.86
2017,9,11,15,45,180.5,213.5,3.55,22.0,307.0,413.74,329.82
2017,9,11,16,0,127.0,194.0,3.4,22.0,253.0,345.04,276.09
2017,9,11,16,15,84.5,167.0,3.15,21.5,204.5,257.52,207.2
2017,9,11,16,30,42.0,140.0,2.9,21.0,156.0,189.31,151.85
2017,9,11,16,45,31.5,119.0,2.7,21.0,129.5,158.7,126.91
2017,9,11,17,0,21.0,98.0,2.5,21.0,103.0,127.86,101.23
2017,9,11,17,15,10.5,76.0,2.45,20.5,78.5,84.12,64.65
2017,9,11,17,30,0.0,54.0,2.4,20.0,54.0,52.73,37.85
2017,9,11,17,45,0.0,34.5,2.35,20.0,34.5,32.36,20.23
2017,9,11,18,0,0.0,15.0,2.3,20.0,15.0,12.37,0.28
2017,9,11,18,15,0.0,7.5,2.1,20.0,7.5,6.4,0.0
2017,9,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,18.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2017,9,12,6,15,23.5,24.5,1.75,19.0,27.5,19.91,7.43
2017,9,12,6,30,47.0,43.0,1.7,19.0,49.0,33.66,22.84
2017,9,12,6,45,72.0,64.5,1.7,19.0,79.0,49.36,37.16
2017,9,12,7,0,97.0,86.0,1.7,19.0,109.0,64.69,50.96
2017,9,12,7,15,116.0,107.5,1.6,19.0,141.0,79.63,64.16
2017,9,12,7,30,135.0,129.0,1.5,19.0,173.0,94.18,76.77
2017,9,12,7,45,383.0,112.0,1.4,19.5,267.5,78.76,63.16
2017,9,12,8,0,631.0,95.0,1.3,20.0,362.0,68.64,54.16
2017,9,12,8,15,379.5,158.0,1.25,20.0,324.5,105.44,85.49
2017,9,12,8,30,128.0,221.0,1.2,20.0,287.0,150.33,122.94
2017,9,12,8,45,86.0,230.5,1.2,20.5,276.5,163.37,133.01
2017,9,12,9,0,44.0,240.0,1.2,21.0,266.0,169.22,137.15
2017,9,12,9,15,56.0,264.5,1.25,21.0,300.5,183.76,148.7
2017,9,12,9,30,68.0,289.0,1.3,21.0,335.0,201.95,154.75
2017,9,12,9,45,159.0,310.5,1.4,21.0,424.0,223.03,165.83
2017,9,12,10,0,250.0,332.0,1.5,21.0,513.0,256.94,187.07
2017,9,12,10,15,291.5,337.0,1.6,21.0,556.0,292.38,213.18
2017,9,12,10,30,333.0,342.0,1.7,21.0,599.0,332.57,244.15
2017,9,12,10,45,581.5,234.5,1.85,21.5,697.5,365.18,265.5
2017,9,12,11,0,830.0,127.0,2.0,22.0,796.0,426.9,312.33
2017,9,12,11,15,502.5,267.0,2.05,22.0,674.5,433.32,324.52
2017,9,12,11,30,175.0,407.0,2.1,22.0,553.0,409.73,309.78
2017,9,12,11,45,253.0,395.0,2.15,22.0,607.0,461.33,349.22
2017,9,12,12,0,331.0,383.0,2.2,22.0,661.0,520.92,394.19
2017,9,12,12,15,320.0,385.0,2.15,22.0,653.5,540.34,408.77
2017,9,12,12,30,309.0,387.0,2.1,22.0,646.0,558.05,422.05
2017,9,12,12,45,322.0,371.0,2.1,22.0,637.0,575.71,435.93
2017,9,12,13,0,335.0,355.0,2.1,22.0,628.0,592.42,449.09
2017,9,12,13,15,288.5,363.5,2.15,22.0,595.5,583.41,442.65
2017,9,12,13,30,242.0,372.0,2.2,22.0,563.0,557.05,423.9
2017,9,12,13,45,248.5,354.0,2.3,22.0,544.0,574.36,437.92
2017,9,12,14,0,255.0,336.0,2.4,22.0,525.0,576.31,440.87
2017,9,12,14,15,203.5,327.5,2.65,21.5,474.0,516.4,398.8
2017,9,12,14,30,152.0,319.0,2.9,21.0,423.0,470.47,365.9
2017,9,12,14,45,265.5,281.5,3.15,21.0,450.5,563.4,440.25
2017,9,12,15,0,379.0,244.0,3.4,21.0,478.0,637.0,499.37
2017,9,12,15,15,234.0,238.5,3.55,21.0,379.5,501.74,396.45
2017,9,12,15,30,89.0,233.0,3.7,21.0,281.0,324.5,257.94
2017,9,12,15,45,51.0,196.5,3.85,21.0,223.5,250.43,199.69
2017,9,12,16,0,13.0,160.0,4.0,21.0,166.0,159.84,126.25
2017,9,12,16,15,8.5,141.5,3.95,20.5,145.5,139.24,110.03
2017,9,12,16,30,4.0,123.0,3.9,20.0,125.0,118.57,93.35
2017,9,12,16,45,2.0,103.0,3.9,20.0,104.0,98.25,76.61
2017,9,12,17,0,0.0,83.0,3.9,20.0,83.0,77.6,59.32
2017,9,12,17,15,163.0,67.5,3.9,19.5,94.0,243.63,201.05
2017,9,12,17,30,326.0,52.0,3.9,19.0,105.0,376.12,306.99
2017,9,12,17,45,221.0,36.5,3.9,19.0,66.5,266.53,208.9
2017,9,12,18,0,116.0,21.0,3.9,19.0,28.0,147.84,46.09
2017,9,12,18,15,58.0,10.5,3.85,19.0,14.0,50.42,0.0
2017,9,12,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.5,1.25,18.0,0.5,0.0,0.0
2017,9,13,6,0,0.0,1.0,1.4,18.0,1.0,0.85,0.0
2017,9,13,6,15,0.0,9.0,1.75,18.0,9.0,7.39,0.0
2017,9,13,6,30,0.0,17.0,2.1,18.0,17.0,13.99,6.22
2017,9,13,6,45,0.0,29.5,2.5,18.5,29.5,24.34,15.54
2017,9,13,7,0,0.0,42.0,2.9,19.0,42.0,34.72,24.83
2017,9,13,7,15,0.0,55.0,2.95,19.0,55.0,45.54,34.45
2017,9,13,7,30,0.0,68.0,3.0,19.0,68.0,56.17,43.79
2017,9,13,7,45,0.0,89.5,3.1,19.0,89.5,72.84,58.24
2017,9,13,8,0,0.0,111.0,3.2,19.0,111.0,89.22,72.26
2017,9,13,8,15,43.0,163.0,2.9,19.0,185.0,121.22,99.46
2017,9,13,8,30,86.0,215.0,2.6,19.0,259.0,153.13,126.13
2017,9,13,8,45,43.0,148.0,2.35,19.5,170.0,113.3,91.77
2017,9,13,9,0,0.0,81.0,2.1,20.0,81.0,67.32,52.32
2017,9,13,9,15,0.5,127.5,2.1,20.0,128.0,103.82,83.19
2017,9,13,9,30,1.0,174.0,2.1,20.0,175.0,138.32,106.91
2017,9,13,9,45,3.5,189.5,2.1,20.0,192.5,150.99,116.58
2017,9,13,10,0,6.0,205.0,2.1,20.0,210.0,164.12,126.6
2017,9,13,10,15,6.5,206.5,2.15,20.0,212.0,166.94,128.61
2017,9,13,10,30,7.0,208.0,2.2,20.0,214.0,169.69,130.64
2017,9,13,10,45,12.0,243.0,2.3,20.0,253.0,199.46,153.79
2017,9,13,11,0,17.0,278.0,2.4,20.0,292.0,230.22,177.56
2017,9,13,11,15,11.0,231.5,2.45,20.0,241.0,193.94,149.35
2017,9,13,11,30,5.0,185.0,2.5,20.0,190.0,155.25,119.07
2017,9,13,11,45,5.5,192.0,2.6,20.0,197.5,162.03,124.51
2017,9,13,12,0,6.0,199.0,2.7,20.0,205.0,168.94,129.98
2017,9,13,12,15,39.0,291.5,2.75,20.0,324.5,271.61,210.46
2017,9,13,12,30,72.0,384.0,2.8,20.0,444.0,379.05,292.56
2017,9,13,12,45,43.0,323.5,2.85,20.0,359.0,313.0,242.04
2017,9,13,13,0,14.0,263.0,2.9,20.0,274.0,233.86,180.94
2017,9,13,13,15,29.5,298.0,2.9,20.0,321.0,290.21,225.33
2017,9,13,13,30,45.0,333.0,2.9,20.0,368.0,341.51,265.11
2017,9,13,13,45,86.0,341.0,2.95,20.0,405.5,391.06,304.32
2017,9,13,14,0,127.0,349.0,3.0,20.0,443.0,459.97,357.71
2017,9,13,14,15,130.5,332.5,2.95,20.0,425.5,455.83,355.19
2017,9,13,14,30,134.0,316.0,2.9,20.0,408.0,450.75,352.36
2017,9,13,14,45,98.5,289.0,2.85,20.0,354.5,377.42,296.75
2017,9,13,15,0,63.0,262.0,2.8,20.0,301.0,320.61,252.89
2017,9,13,15,15,31.5,173.5,2.7,20.0,193.0,196.65,155.43
2017,9,13,15,30,0.0,85.0,2.6,20.0,85.0,70.63,52.77
2017,9,13,15,45,16.5,128.5,2.55,20.0,136.0,127.61,100.51
2017,9,13,16,0,33.0,172.0,2.5,20.0,187.0,209.87,167.93
2017,9,13,16,15,27.0,151.0,2.4,19.5,162.5,184.03,147.43
2017,9,13,16,30,21.0,130.0,2.3,19.0,138.0,143.02,114.39
2017,9,13,16,45,12.5,109.5,2.2,19.0,114.0,116.34,92.24
2017,9,13,17,0,4.0,89.0,2.1,19.0,90.0,89.56,69.6
2017,9,13,17,15,105.5,74.0,2.05,19.0,91.0,189.6,154.89
2017,9,13,17,30,207.0,59.0,2.0,19.0,92.0,272.82,221.04
2017,9,13,17,45,132.0,38.0,2.0,19.0,56.0,181.93,139.62
2017,9,13,18,0,57.0,17.0,2.0,19.0,20.0,78.66,5.48
2017,9,13,18,15,28.5,8.5,2.0,19.0,10.0,27.54,0.0
2017,9,13,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,15,0.0,12.5,4.55,17.0,12.5,10.29,0.3
2017,9,14,6,30,0.0,25.0,4.6,17.0,25.0,20.63,11.84
2017,9,14,6,45,0.0,41.5,4.65,17.5,41.5,34.18,24.13
2017,9,14,7,0,0.0,58.0,4.7,18.0,58.0,47.23,35.88
2017,9,14,7,15,0.0,76.0,4.8,18.0,76.0,61.25,48.38
2017,9,14,7,30,0.0,94.0,4.9,18.0,94.0,75.13,60.59
2017,9,14,7,45,113.5,130.5,5.0,18.0,178.0,95.94,78.64
2017,9,14,8,0,227.0,167.0,5.1,18.0,262.0,115.15,95.08
2017,9,14,8,15,451.0,143.0,5.2,18.0,361.0,97.09,79.16
2017,9,14,8,30,675.0,119.0,5.3,18.0,460.0,82.3,66.14
2017,9,14,8,45,706.0,120.5,5.45,18.0,507.0,81.62,65.35
2017,9,14,9,0,737.0,122.0,5.6,18.0,554.0,81.08,64.69
2017,9,14,9,15,755.0,125.0,5.7,18.0,595.0,81.32,64.71
2017,9,14,9,30,773.0,128.0,5.8,18.0,636.0,109.55,71.3
2017,9,14,9,45,666.0,178.0,5.95,18.5,632.5,173.35,109.85
2017,9,14,10,0,559.0,228.0,6.1,19.0,629.0,235.32,160.49
2017,9,14,10,15,410.5,292.0,6.2,19.0,592.5,283.03,205.89
2017,9,14,10,30,262.0,356.0,6.3,19.0,556.0,320.79,242.96
2017,9,14,10,45,230.0,372.0,6.4,19.0,551.5,350.62,268.94
2017,9,14,11,0,198.0,388.0,6.5,19.0,547.0,369.59,285.85
2017,9,14,11,15,233.0,389.0,6.6,19.0,579.0,404.87,314.31
2017,9,14,11,30,268.0,390.0,6.7,19.0,611.0,442.0,344.38
2017,9,14,11,45,273.5,388.0,6.8,19.0,614.5,466.91,365.04
2017,9,14,12,0,279.0,386.0,6.9,19.0,618.0,491.66,385.43
2017,9,14,12,15,570.5,256.5,6.95,19.0,729.0,600.69,474.29
2017,9,14,12,30,862.0,127.0,7.0,19.0,840.0,713.87,566.59
2017,9,14,12,45,631.5,233.5,7.1,19.0,752.5,690.22,546.27
2017,9,14,13,0,401.0,340.0,7.2,19.0,665.0,628.39,496.34
2017,9,14,13,15,624.0,230.5,7.25,18.5,722.0,742.51,590.31
2017,9,14,13,30,847.0,121.0,7.3,18.0,779.0,833.61,663.81
2017,9,14,13,45,842.0,117.5,7.35,18.0,753.5,852.74,678.77
2017,9,14,14,0,837.0,114.0,7.4,18.0,728.0,877.88,698.64
2017,9,14,14,15,826.0,112.0,7.4,18.0,695.0,886.81,706.39
2017,9,14,14,30,815.0,110.0,7.4,18.0,662.0,892.05,711.63
2017,9,14,14,45,799.5,108.0,7.45,18.0,622.5,889.46,711.43
2017,9,14,15,0,784.0,106.0,7.5,18.0,583.0,883.23,708.68
2017,9,14,15,15,619.5,143.5,7.55,18.0,503.0,785.6,636.66
2017,9,14,15,30,455.0,181.0,7.6,18.0,423.0,669.21,546.94
2017,9,14,15,45,566.5,138.5,7.65,18.0,410.5,735.35,602.48
2017,9,14,16,0,678.0,96.0,7.7,18.0,398.0,788.03,645.15
2017,9,14,16,15,640.5,90.5,7.7,18.0,348.0,742.25,611.13
2017,9,14,16,30,603.0,85.0,7.7,18.0,298.0,694.6,575.12
2017,9,14,16,45,538.0,79.5,7.75,18.0,246.5,620.96,517.23
2017,9,14,17,0,473.0,74.0,7.8,18.0,195.0,547.03,457.02
2017,9,14,17,15,389.5,63.0,7.8,17.5,147.0,448.06,374.51
2017,9,14,17,30,306.0,52.0,7.8,17.0,99.0,359.54,297.14
2017,9,14,17,45,186.0,36.0,7.8,17.0,61.0,239.74,185.96
2017,9,14,18,0,66.0,20.0,7.8,17.0,23.0,92.38,0.0
2017,9,14,18,15,33.0,10.0,7.65,17.0,11.5,31.93,0.0
2017,9,14,18,30,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,15,6,15,163.0,19.5,6.35,17.0,39.0,15.77,2.59
2017,9,15,6,30,326.0,39.0,6.4,17.0,78.0,32.08,21.42
2017,9,15,6,45,417.0,50.5,6.45,17.0,126.0,40.77,29.87
2017,9,15,7,0,508.0,62.0,6.5,17.0,174.0,49.28,37.79
2017,9,15,7,15,569.5,69.5,6.4,17.0,226.5,54.14,42.3
2017,9,15,7,30,631.0,77.0,6.3,17.0,279.0,58.95,46.59
2017,9,15,7,45,665.5,84.5,6.25,17.5,331.0,63.38,50.32
2017,9,15,8,0,700.0,92.0,6.2,18.0,383.0,67.65,53.81
2017,9,15,8,15,729.5,96.5,6.15,18.0,433.5,69.58,55.33
2017,9,15,8,30,759.0,101.0,6.1,18.0,484.0,71.47,56.79
2017,9,15,8,45,773.0,108.0,6.05,18.0,529.0,81.89,65.61
2017,9,15,9,0,787.0,115.0,6.0,18.0,574.0,85.31,68.35
2017,9,15,9,15,803.0,118.0,5.95,18.0,615.5,85.83,68.61
2017,9,15,9,30,819.0,121.0,5.9,18.0,657.0,105.6,68.0
2017,9,15,9,45,647.5,189.5,5.9,18.0,627.5,178.24,114.95
2017,9,15,10,0,476.0,258.0,5.9,18.0,598.0,239.88,168.32
2017,9,15,10,15,692.5,181.0,5.8,18.0,697.0,270.31,185.38
2017,9,15,10,30,909.0,104.0,5.7,18.0,796.0,333.0,232.89
2017,9,15,10,45,911.5,106.0,5.65,18.5,816.5,389.69,284.04
2017,9,15,11,0,914.0,108.0,5.6,19.0,837.0,445.57,333.8
2017,9,15,11,15,659.0,226.5,5.55,19.0,756.5,470.71,361.07
2017,9,15,11,30,404.0,345.0,5.5,19.0,676.0,475.99,368.87
2017,9,15,11,45,334.0,369.5,5.45,19.0,645.0,485.61,377.86
2017,9,15,12,0,264.0,394.0,5.4,19.0,614.0,488.86,380.99
2017,9,15,12,15,589.0,253.0,5.35,19.0,739.0,609.01,477.38
2017,9,15,12,30,914.0,112.0,5.3,19.0,864.0,735.13,577.7
2017,9,15,12,45,909.0,112.0,5.3,19.0,852.0,771.57,606.2
2017,9,15,13,0,904.0,112.0,5.3,19.0,840.0,804.96,630.99
2017,9,15,13,15,899.0,111.0,5.35,19.0,821.0,834.22,652.9
2017,9,15,13,30,894.0,110.0,5.4,19.0,802.0,860.17,672.5
2017,9,15,13,45,552.5,226.0,5.45,19.0,649.0,721.24,568.68
2017,9,15,14,0,211.0,342.0,5.5,19.0,496.0,526.63,415.61
2017,9,15,14,15,418.0,263.0,5.55,18.5,550.0,675.83,536.86
2017,9,15,14,30,625.0,184.0,5.6,18.0,604.0,803.21,639.3
2017,9,15,14,45,376.0,228.0,5.7,18.0,476.5,625.17,501.34
2017,9,15,15,0,127.0,272.0,5.8,18.0,349.0,412.31,331.38
2017,9,15,15,15,337.0,212.0,5.85,18.0,394.5,566.52,460.47
2017,9,15,15,30,547.0,152.0,5.9,18.0,440.0,720.33,584.71
2017,9,15,15,45,629.5,122.0,5.95,18.0,423.0,774.29,627.19
2017,9,15,16,0,712.0,92.0,6.0,18.0,406.0,812.67,658.16
2017,9,15,16,15,673.5,87.0,5.95,17.5,354.5,766.29,625.47
2017,9,15,16,30,635.0,82.0,5.9,17.0,303.0,717.99,590.64
2017,9,15,16,45,571.5,76.0,5.9,17.0,250.0,644.7,533.84
2017,9,15,17,0,508.0,70.0,5.9,17.0,197.0,571.17,474.63
2017,9,15,17,15,422.5,59.5,5.8,17.0,148.0,474.43,393.81
2017,9,15,17,30,337.0,49.0,5.7,17.0,99.0,379.47,311.2
2017,9,15,17,45,168.5,35.0,5.6,17.0,60.0,225.17,170.72
2017,9,15,18,0,0.0,21.0,5.5,17.0,21.0,24.41,0.0
2017,9,15,18,15,0.0,10.5,5.3,16.5,10.5,8.96,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,96.0,21.5,2.2,16.0,32.5,16.62,1.98
2017,9,16,6,30,192.0,43.0,2.1,16.0,65.0,32.87,22.13
2017,9,16,6,45,278.5,59.0,2.05,16.5,109.5,44.63,33.29
2017,9,16,7,0,365.0,75.0,2.0,17.0,154.0,56.12,43.8
2017,9,16,7,15,197.5,97.5,1.9,17.0,142.0,71.67,57.7
2017,9,16,7,30,30.0,120.0,1.8,17.0,130.0,90.0,73.78
2017,9,16,7,45,38.5,140.5,1.7,17.0,155.5,104.27,86.06
2017,9,16,8,0,47.0,161.0,1.6,17.0,181.0,118.25,97.88
2017,9,16,8,15,126.5,186.5,1.6,17.0,248.0,130.45,108.01
2017,9,16,8,30,206.0,212.0,1.6,17.0,315.0,146.45,121.26
2017,9,16,8,45,141.5,231.0,1.6,17.5,305.0,156.39,129.0
2017,9,16,9,0,77.0,250.0,1.6,18.0,295.0,174.71,143.67
2017,9,16,9,15,76.0,268.0,1.65,18.0,315.0,185.52,152.25
2017,9,16,9,30,75.0,286.0,1.7,18.0,335.0,199.35,155.01
2017,9,16,9,45,73.5,302.5,1.8,18.5,353.0,219.1,168.27
2017,9,16,10,0,72.0,319.0,1.9,19.0,371.0,238.95,182.78
2017,9,16,10,15,73.0,332.0,2.05,19.0,386.0,257.36,197.02
2017,9,16,10,30,74.0,345.0,2.2,19.0,401.0,276.06,211.75
2017,9,16,10,45,74.5,354.5,2.4,19.0,412.5,292.62,224.98
2017,9,16,11,0,75.0,364.0,2.6,19.0,424.0,309.33,238.33
2017,9,16,11,15,206.5,364.0,2.75,19.0,532.0,374.91,287.91
2017,9,16,11,30,338.0,364.0,2.9,19.0,640.0,457.01,350.69
2017,9,16,11,45,338.0,366.5,3.1,19.0,644.0,485.14,373.45
2017,9,16,12,0,338.0,369.0,3.3,19.0,648.0,512.68,395.73
2017,9,16,12,15,333.5,371.0,3.45,19.0,645.5,536.25,414.66
2017,9,16,12,30,329.0,373.0,3.6,19.0,643.0,558.64,432.51
2017,9,16,12,45,272.0,379.5,3.8,19.0,601.0,545.83,423.4
2017,9,16,13,0,215.0,386.0,4.0,19.0,559.0,517.7,402.68
2017,9,16,13,15,287.0,360.0,4.1,19.0,584.5,577.84,450.22
2017,9,16,13,30,359.0,334.0,4.2,19.0,610.0,629.65,491.23
2017,9,16,13,45,263.5,338.5,4.35,19.0,537.5,570.83,446.66
2017,9,16,14,0,168.0,343.0,4.5,19.0,465.0,489.93,385.05
2017,9,16,14,15,164.0,328.5,4.6,18.5,443.0,481.9,381.07
2017,9,16,14,30,160.0,314.0,4.7,18.0,421.0,472.67,375.87
2017,9,16,14,45,191.0,289.5,4.85,18.0,410.0,483.31,386.59
2017,9,16,15,0,222.0,265.0,5.0,18.0,399.0,492.9,396.59
2017,9,16,15,15,342.0,220.0,5.05,18.0,407.5,580.23,468.96
2017,9,16,15,30,462.0,175.0,5.1,18.0,416.0,666.77,539.66
2017,9,16,15,45,377.0,171.5,5.2,18.0,355.5,586.44,477.79
2017,9,16,16,0,292.0,168.0,5.3,18.0,295.0,485.45,399.09
2017,9,16,16,15,257.0,154.5,5.35,18.0,256.0,439.5,363.29
2017,9,16,16,30,222.0,141.0,5.4,18.0,217.0,393.72,326.58
2017,9,16,16,45,286.0,114.5,5.45,18.0,195.5,416.47,347.32
2017,9,16,17,0,350.0,88.0,5.5,18.0,174.0,452.99,377.17
2017,9,16,17,15,277.5,70.5,5.5,17.5,128.5,364.77,302.49
2017,9,16,17,30,205.0,53.0,5.5,17.0,83.0,279.68,227.9
2017,9,16,17,45,120.0,32.5,5.55,17.0,48.0,164.94,121.22
2017,9,16,18,0,35.0,12.0,5.6,17.0,13.0,36.02,0.0
2017,9,16,18,15,17.5,6.0,5.55,17.0,6.5,5.12,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,13.5,5.0,16.0,13.5,11.12,0.0
2017,9,17,6,30,0.0,27.0,4.9,16.0,27.0,22.31,13.11
2017,9,17,6,45,0.0,46.0,4.8,16.0,46.0,37.33,26.95
2017,9,17,7,0,0.0,65.0,4.7,16.0,65.0,52.08,40.38
2017,9,17,7,15,0.5,86.0,4.65,16.0,86.0,68.06,54.76
2017,9,17,7,30,1.0,107.0,4.6,16.0,107.0,83.87,68.76
2017,9,17,7,45,6.5,125.5,4.6,16.5,128.0,97.9,80.83
2017,9,17,8,0,12.0,144.0,4.6,17.0,149.0,111.82,92.57
2017,9,17,8,15,21.0,167.0,4.6,17.0,177.0,128.59,106.78
2017,9,17,8,30,30.0,190.0,4.6,17.0,205.0,137.92,114.45
2017,9,17,8,45,30.5,207.0,4.7,17.5,223.5,148.96,123.3
2017,9,17,9,0,31.0,224.0,4.8,18.0,242.0,159.73,131.84
2017,9,17,9,15,148.0,255.0,4.85,18.0,350.0,169.9,140.06
2017,9,17,9,30,265.0,286.0,4.9,18.0,458.0,183.91,140.93
2017,9,17,9,45,570.0,194.5,4.95,18.0,590.0,172.45,113.48
2017,9,17,10,0,875.0,103.0,5.0,18.0,722.0,212.85,129.29
2017,9,17,10,15,883.0,104.5,5.05,18.0,750.5,269.76,177.06
2017,9,17,10,30,891.0,106.0,5.1,18.0,779.0,326.9,228.05
2017,9,17,10,45,897.5,106.5,5.15,18.5,800.0,382.85,278.36
2017,9,17,11,0,904.0,107.0,5.2,19.0,821.0,438.39,327.74
2017,9,17,11,15,907.5,107.5,5.25,19.0,834.5,491.96,375.23
2017,9,17,11,30,911.0,108.0,5.3,19.0,848.0,544.36,420.67
2017,9,17,11,45,911.5,108.5,5.4,19.0,853.0,593.74,462.84
2017,9,17,12,0,912.0,109.0,5.5,19.0,858.0,641.23,502.61
2017,9,17,12,15,911.5,109.0,5.7,19.0,854.5,685.57,539.52
2017,9,17,12,30,911.0,109.0,5.9,19.0,851.0,727.53,574.06
2017,9,17,12,45,907.0,109.0,6.1,19.0,839.5,764.41,604.34
2017,9,17,13,0,903.0,109.0,6.3,19.0,828.0,798.31,630.69
2017,9,17,13,15,897.5,108.0,6.45,19.0,808.5,826.95,652.85
2017,9,17,13,30,892.0,107.0,6.6,19.0,789.0,852.24,672.69
2017,9,17,13,45,884.5,105.5,6.8,19.0,762.0,871.9,688.75
2017,9,17,14,0,877.0,104.0,7.0,19.0,735.0,887.97,702.38
2017,9,17,14,15,866.0,102.0,7.05,19.0,701.0,896.76,710.24
2017,9,17,14,30,855.0,100.0,7.1,19.0,667.0,901.84,715.56
2017,9,17,14,45,840.0,97.5,7.15,19.0,627.0,909.09,722.72
2017,9,17,15,0,825.0,95.0,7.2,19.0,587.0,902.79,720.0
2017,9,17,15,15,805.0,92.5,7.15,18.5,541.5,888.2,712.26
2017,9,17,15,30,785.0,90.0,7.1,18.0,496.0,870.1,701.93
2017,9,17,15,45,757.0,86.0,7.1,18.0,446.5,839.41,680.83
2017,9,17,16,0,729.0,82.0,7.1,18.0,397.0,805.73,657.2
2017,9,17,16,15,691.0,77.5,7.0,18.0,345.0,765.75,627.87
2017,9,17,16,30,653.0,73.0,6.9,18.0,293.0,718.53,592.1
2017,9,17,16,45,602.0,65.5,6.85,18.0,241.5,654.34,541.74
2017,9,17,17,0,551.0,58.0,6.8,18.0,190.0,589.83,488.99
2017,9,17,17,15,464.5,49.5,6.65,17.5,141.0,494.77,409.59
2017,9,17,17,30,378.0,41.0,6.5,17.0,92.0,402.61,328.56
2017,9,17,17,45,244.0,27.5,6.35,17.0,54.5,273.52,197.53
2017,9,17,18,0,110.0,14.0,6.2,17.0,17.0,92.6,0.0
2017,9,17,18,15,55.0,7.0,5.95,17.0,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,18,6,15,147.5,16.5,2.95,18.0,33.0,13.28,0.0
2017,9,18,6,30,295.0,33.0,3.0,18.0,66.0,26.9,16.72
2017,9,18,6,45,378.0,44.5,3.1,18.0,109.5,35.7,25.28
2017,9,18,7,0,461.0,56.0,3.2,18.0,153.0,44.26,33.21
2017,9,18,7,15,230.5,69.5,3.2,18.0,118.0,50.6,39.01
2017,9,18,7,30,0.0,83.0,3.2,18.0,83.0,67.06,53.52
2017,9,18,7,45,0.0,99.0,3.2,18.5,99.0,79.48,64.17
2017,9,18,8,0,0.0,115.0,3.2,19.0,115.0,91.79,74.54
2017,9,18,8,15,56.5,163.5,3.2,19.0,191.5,121.27,99.62
2017,9,18,8,30,113.0,212.0,3.2,19.0,268.0,144.96,119.43
2017,9,18,8,45,137.5,234.0,3.2,19.0,308.5,157.77,129.85
2017,9,18,9,0,162.0,256.0,3.2,19.0,349.0,170.17,139.86
2017,9,18,9,15,90.0,243.0,3.05,19.0,295.5,172.27,141.18
2017,9,18,9,30,18.0,230.0,2.9,19.0,242.0,176.65,137.92
2017,9,18,9,45,60.5,277.5,2.8,19.5,320.0,203.21,156.26
2017,9,18,10,0,103.0,325.0,2.7,20.0,398.0,246.67,187.36
2017,9,18,10,15,118.5,341.5,2.65,20.0,429.0,263.99,200.02
2017,9,18,10,30,134.0,358.0,2.6,20.0,460.0,292.98,222.34
2017,9,18,10,45,152.5,369.5,2.6,20.0,488.0,322.04,244.91
2017,9,18,11,0,171.0,381.0,2.6,20.0,516.0,353.39,269.38
2017,9,18,11,15,263.0,370.0,2.75,20.0,581.0,400.7,305.61
2017,9,18,11,30,355.0,359.0,2.9,20.0,646.0,460.93,352.17
2017,9,18,11,45,320.5,371.0,3.05,20.0,631.5,478.41,366.88
2017,9,18,12,0,286.0,383.0,3.2,20.0,617.0,492.45,378.63
2017,9,18,12,15,351.0,359.0,3.6,20.0,645.0,536.7,414.24
2017,9,18,12,30,416.0,335.0,4.0,20.0,673.0,590.62,456.91
2017,9,18,12,45,262.0,357.0,4.4,20.0,569.0,518.17,402.59
2017,9,18,13,0,108.0,379.0,4.8,20.0,465.0,419.49,326.75
2017,9,18,13,15,145.0,372.0,5.1,20.0,484.0,464.15,362.89
2017,9,18,13,30,182.0,365.0,5.4,20.0,503.0,499.88,392.02
2017,9,18,13,45,133.5,345.5,5.7,20.0,445.0,451.84,355.38
2017,9,18,14,0,85.0,326.0,6.0,20.0,387.0,383.49,302.58
2017,9,18,14,15,446.5,213.0,6.1,19.5,509.5,647.04,517.35
2017,9,18,14,30,808.0,100.0,6.2,19.0,632.0,867.07,687.38
2017,9,18,14,45,499.5,181.5,6.3,19.0,504.0,685.24,550.59
2017,9,18,15,0,191.0,263.0,6.4,19.0,376.0,461.71,371.83
2017,9,18,15,15,373.5,203.5,6.5,19.0,402.5,588.82,478.55
2017,9,18,15,30,556.0,144.0,6.6,19.0,429.0,724.4,588.26
2017,9,18,15,45,534.0,133.0,6.7,19.0,384.5,683.74,558.36
2017,9,18,16,0,512.0,122.0,6.8,19.0,340.0,650.09,534.09
2017,9,18,16,15,488.5,109.0,6.8,18.5,295.5,610.54,505.32
2017,9,18,16,30,465.0,96.0,6.8,18.0,251.0,569.35,474.33
2017,9,18,16,45,486.0,77.0,6.85,18.0,214.0,565.64,471.46
2017,9,18,17,0,507.0,58.0,6.9,18.0,177.0,550.62,457.77
2017,9,18,17,15,421.0,49.0,6.9,17.5,130.5,456.68,378.71
2017,9,18,17,30,335.0,40.0,6.9,17.0,84.0,365.82,298.23
2017,9,18,17,45,167.5,26.5,6.9,17.0,48.5,207.06,141.47
2017,9,18,18,0,0.0,13.0,6.9,17.0,13.0,11.1,0.0
2017,9,18,18,15,0.0,6.5,6.9,17.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,19,6,15,155.5,16.5,6.75,17.0,33.5,13.34,0.0
2017,9,19,6,30,311.0,33.0,6.8,17.0,67.0,27.04,16.75
2017,9,19,6,45,416.0,42.0,6.9,17.0,113.5,33.83,23.71
2017,9,19,7,0,521.0,51.0,7.0,17.0,160.0,40.6,30.09
2017,9,19,7,15,580.5,57.5,6.9,17.0,211.0,45.04,34.24
2017,9,19,7,30,640.0,64.0,6.8,17.0,262.0,49.43,38.19
2017,9,19,7,45,485.0,105.0,6.75,17.5,271.0,75.63,61.11
2017,9,19,8,0,330.0,146.0,6.7,18.0,280.0,103.78,85.36
2017,9,19,8,15,555.0,112.0,6.6,18.0,371.0,78.75,63.35
2017,9,19,8,30,780.0,78.0,6.5,18.0,462.0,62.11,48.69
2017,9,19,8,45,800.0,81.0,6.4,18.0,507.0,63.55,49.79
2017,9,19,9,0,820.0,84.0,6.3,18.0,552.0,64.96,50.85
2017,9,19,9,15,834.5,86.0,6.2,18.0,592.5,75.21,59.55
2017,9,19,9,30,849.0,88.0,6.1,18.0,633.0,90.18,58.27
2017,9,19,9,45,853.5,92.5,6.0,18.5,666.0,146.78,82.52
2017,9,19,10,0,858.0,97.0,5.9,19.0,699.0,203.72,122.5
2017,9,19,10,15,866.5,98.5,5.8,19.0,727.0,259.61,169.12
2017,9,19,10,30,875.0,100.0,5.7,19.0,755.0,315.78,219.12
2017,9,19,10,45,879.5,101.5,5.6,19.0,775.0,370.73,269.04
2017,9,19,11,0,884.0,103.0,5.5,19.0,795.0,425.09,318.04
2017,9,19,11,15,887.5,103.5,5.5,19.0,808.0,477.45,364.65
2017,9,19,11,30,891.0,104.0,5.5,19.0,821.0,528.65,409.24
2017,9,19,11,45,893.0,103.5,5.5,19.0,826.0,576.86,450.46
2017,9,19,12,0,895.0,103.0,5.5,19.0,831.0,623.3,489.32
2017,9,19,12,15,894.5,103.0,5.55,19.0,828.0,666.62,525.11
2017,9,19,12,30,894.0,103.0,5.6,19.0,825.0,707.59,558.45
2017,9,19,12,45,895.0,100.5,5.65,19.0,814.5,744.79,588.53
2017,9,19,13,0,896.0,98.0,5.7,19.0,804.0,779.27,614.65
2017,9,19,13,15,891.0,97.0,5.75,19.0,785.0,807.64,636.15
2017,9,19,13,30,886.0,96.0,5.8,19.0,766.0,832.71,655.34
2017,9,19,13,45,879.0,94.5,5.9,19.0,739.5,852.2,670.81
2017,9,19,14,0,872.0,93.0,6.0,19.0,713.0,868.13,683.89
2017,9,19,14,15,862.0,91.5,6.1,19.0,680.0,877.85,692.62
2017,9,19,14,30,852.0,90.0,6.2,19.0,647.0,883.92,698.91
2017,9,19,14,45,838.0,88.0,6.35,19.0,608.0,882.17,699.88
2017,9,19,15,0,824.0,86.0,6.5,19.0,569.0,886.74,705.7
2017,9,19,15,15,805.0,83.5,6.6,19.0,524.5,872.88,697.74
2017,9,19,15,30,786.0,81.0,6.7,19.0,480.0,855.6,687.3
2017,9,19,15,45,760.0,77.5,6.8,19.0,431.5,827.32,668.46
2017,9,19,16,0,734.0,74.0,6.9,19.0,383.0,796.12,647.09
2017,9,19,16,15,697.0,69.5,6.9,18.5,332.5,751.02,615.3
2017,9,19,16,30,660.0,65.0,6.9,18.0,282.0,709.72,585.38
2017,9,19,16,45,604.5,59.5,6.95,18.0,230.5,644.54,534.06
2017,9,19,17,0,549.0,54.0,7.0,18.0,179.0,579.32,480.38
2017,9,19,17,15,460.0,45.5,6.9,17.5,131.5,482.91,399.21
2017,9,19,17,30,371.0,37.0,6.8,17.0,84.0,389.91,316.1
2017,9,19,17,45,221.0,24.0,6.7,17.0,48.0,244.3,156.1
2017,9,19,18,0,71.0,11.0,6.6,17.0,12.0,60.98,0.0
2017,9,19,18,15,35.5,5.5,6.45,17.0,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,126.0,17.0,2.9,17.0,30.0,13.26,0.0
2017,9,20,6,30,252.0,34.0,2.9,17.0,60.0,26.36,16.09
2017,9,20,6,45,351.5,45.0,2.95,17.5,104.5,36.18,25.68
2017,9,20,7,0,451.0,56.0,3.0,18.0,149.0,44.38,33.28
2017,9,20,7,15,225.5,56.0,3.0,18.0,102.5,41.12,30.67
2017,9,20,7,30,0.0,56.0,3.0,18.0,56.0,46.36,35.35
2017,9,20,7,45,0.0,67.5,3.05,18.0,67.5,55.95,43.75
2017,9,20,8,0,0.0,79.0,3.1,18.0,79.0,65.3,51.81
2017,9,20,8,15,7.0,126.0,3.1,18.0,129.5,100.45,82.14
2017,9,20,8,30,14.0,173.0,3.1,18.0,180.0,133.61,110.29
2017,9,20,8,45,13.0,184.5,3.15,18.5,191.5,142.48,117.22
2017,9,20,9,0,12.0,196.0,3.2,19.0,203.0,151.22,124.02
2017,9,20,9,15,14.0,211.0,3.25,19.0,220.0,162.18,132.87
2017,9,20,9,30,16.0,226.0,3.3,19.0,237.0,173.64,135.74
2017,9,20,9,45,189.5,259.0,3.4,19.0,391.5,194.62,145.26
2017,9,20,10,0,363.0,292.0,3.5,19.0,546.0,248.01,178.35
