Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,15,210.0,309.5,3.55,19.0,458.0,263.78,197.53
2017,9,20,10,30,57.0,327.0,3.6,19.0,370.0,259.11,200.14
2017,9,20,10,45,460.0,215.0,3.7,19.0,573.0,307.35,228.44
2017,9,20,11,0,863.0,103.0,3.8,19.0,776.0,415.74,309.22
2017,9,20,11,15,462.5,232.0,3.8,19.0,593.0,385.18,295.08
2017,9,20,11,30,62.0,361.0,3.8,19.0,410.0,319.64,247.92
2017,9,20,11,45,117.5,378.5,3.85,19.0,473.0,373.04,289.65
2017,9,20,12,0,173.0,396.0,3.9,19.0,536.0,432.92,336.03
2017,9,20,12,15,194.5,392.5,3.95,19.0,549.0,459.75,357.18
2017,9,20,12,30,216.0,389.0,4.0,19.0,562.0,487.73,379.32
2017,9,20,12,45,238.0,379.0,4.1,19.0,567.5,511.27,398.31
2017,9,20,13,0,260.0,369.0,4.2,19.0,573.0,545.8,425.42
2017,9,20,13,15,303.5,348.5,4.3,19.0,581.0,578.62,451.97
2017,9,20,13,30,347.0,328.0,4.4,19.0,589.0,611.99,479.07
2017,9,20,13,45,273.5,329.5,4.55,19.0,531.0,569.05,446.79
2017,9,20,14,0,200.0,331.0,4.7,19.0,473.0,505.09,398.42
2017,9,20,14,15,272.0,300.5,4.9,19.0,483.5,565.22,447.71
2017,9,20,14,30,344.0,270.0,5.1,19.0,494.0,608.68,484.26
2017,9,20,14,45,205.5,258.5,5.3,19.0,390.0,461.24,369.82
2017,9,20,15,0,67.0,247.0,5.5,19.0,286.0,309.59,247.98
2017,9,20,15,15,153.5,228.5,5.65,18.5,308.5,393.95,319.76
2017,9,20,15,30,240.0,210.0,5.8,18.0,331.0,478.57,390.93
2017,9,20,15,45,195.5,191.0,5.95,18.0,283.0,400.2,329.03
2017,9,20,16,0,151.0,172.0,6.1,18.0,235.0,341.19,281.52
2017,9,20,16,15,144.0,149.5,6.15,18.0,203.0,311.12,257.89
2017,9,20,16,30,137.0,127.0,6.2,18.0,171.0,279.99,232.8
2017,9,20,16,45,321.5,90.5,6.3,18.0,169.0,431.22,361.24
2017,9,20,17,0,506.0,54.0,6.4,18.0,167.0,541.27,449.19
2017,9,20,17,15,416.0,45.0,6.45,17.5,121.5,444.74,367.37
2017,9,20,17,30,326.0,36.0,6.5,17.0,76.0,351.91,284.07
2017,9,20,17,45,163.0,18.0,6.6,17.0,38.0,187.71,105.89
2017,9,20,18,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,17.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,6,15,111.5,18.5,7.25,16.0,30.0,14.39,0.0
2017,9,21,6,30,223.0,37.0,7.2,16.0,60.0,28.55,17.76
2017,9,21,6,45,321.5,50.0,7.2,16.0,104.5,38.32,27.63
2017,9,21,7,0,420.0,63.0,7.2,16.0,149.0,50.24,38.66
2017,9,21,7,15,487.5,72.0,7.05,16.0,199.0,56.17,44.21
2017,9,21,7,30,555.0,81.0,6.9,16.0,249.0,62.01,49.49
2017,9,21,7,45,596.0,88.5,6.8,16.5,299.5,66.31,53.14
2017,9,21,8,0,637.0,96.0,6.7,17.0,350.0,70.48,56.58
2017,9,21,8,15,670.0,101.0,6.6,17.0,398.5,72.64,58.3
2017,9,21,8,30,703.0,106.0,6.5,17.0,447.0,74.76,59.96
2017,9,21,8,45,725.0,110.5,6.45,17.0,492.0,76.33,61.13
2017,9,21,9,0,747.0,115.0,6.4,17.0,537.0,77.84,62.26
2017,9,21,9,15,765.0,118.0,6.4,17.0,577.5,86.12,69.23
2017,9,21,9,30,783.0,121.0,6.4,17.0,618.0,97.49,67.06
2017,9,21,9,45,532.0,216.0,6.45,17.0,562.0,180.29,122.85
2017,9,21,10,0,281.0,311.0,6.5,17.0,506.0,246.2,182.94
2017,9,21,10,15,403.5,282.5,6.5,17.0,574.5,272.19,199.13
2017,9,21,10,30,526.0,254.0,6.5,17.0,643.0,317.72,233.83
2017,9,21,10,45,707.0,181.5,6.55,17.0,720.5,361.92,268.64
2017,9,21,11,0,888.0,109.0,6.6,17.0,798.0,428.44,323.82
2017,9,21,11,15,892.0,110.0,6.65,17.0,811.5,481.7,371.89
2017,9,21,11,30,896.0,111.0,6.7,17.0,825.0,533.87,418.07
2017,9,21,11,45,898.5,111.0,6.8,17.0,830.5,583.11,461.02
2017,9,21,12,0,901.0,111.0,6.9,17.0,836.0,630.64,501.71
2017,9,21,12,15,901.0,111.0,6.95,17.0,833.5,674.67,538.8
2017,9,21,12,30,901.0,111.0,7.0,17.0,831.0,716.37,573.43
2017,9,21,12,45,894.0,113.0,7.1,17.0,818.5,752.4,603.27
2017,9,21,13,0,887.0,115.0,7.2,17.0,806.0,785.35,629.56
2017,9,21,13,15,882.0,114.0,7.3,17.0,787.0,813.8,651.81
2017,9,21,13,30,877.0,113.0,7.4,17.0,768.0,838.98,671.71
2017,9,21,13,45,869.5,111.0,7.55,17.0,741.0,857.68,687.09
2017,9,21,14,0,862.0,109.0,7.7,17.0,714.0,872.81,699.99
2017,9,21,14,15,850.5,107.0,7.8,17.0,680.0,890.3,714.7
2017,9,21,14,30,839.0,105.0,7.9,17.0,646.0,895.03,720.0
2017,9,21,14,45,823.0,102.5,8.0,17.0,605.5,891.33,719.18
2017,9,21,15,0,807.0,100.0,8.1,17.0,565.0,883.89,715.69
2017,9,21,15,15,785.5,97.0,8.15,17.0,519.5,867.16,705.08
2017,9,21,15,30,764.0,94.0,8.2,17.0,474.0,846.96,691.81
2017,9,21,15,45,733.0,90.0,8.25,17.0,424.5,819.36,672.71
2017,9,21,16,0,702.0,86.0,8.3,17.0,375.0,783.84,647.11
2017,9,21,16,15,660.5,80.5,8.25,16.5,323.5,734.48,610.9
2017,9,21,16,30,619.0,75.0,8.2,16.0,272.0,683.4,572.08
2017,9,21,16,45,552.0,68.5,8.2,16.0,220.0,607.64,510.63
2017,9,21,17,0,485.0,62.0,8.2,16.0,168.0,531.96,446.77
2017,9,21,17,15,386.5,51.0,8.1,16.0,120.5,426.2,355.25
2017,9,21,17,30,288.0,40.0,8.0,16.0,73.0,324.62,262.11
2017,9,21,17,45,144.0,20.0,7.95,16.0,36.5,168.29,77.86
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,6,15,108.5,17.5,4.65,16.0,28.0,13.63,0.0
2017,9,22,6,30,217.0,35.0,4.6,16.0,56.0,27.03,16.35
2017,9,22,6,45,324.0,47.0,4.6,16.5,100.5,36.13,25.65
2017,9,22,7,0,431.0,59.0,4.6,17.0,145.0,46.99,35.65
2017,9,22,7,15,497.0,67.0,4.5,17.0,195.0,52.25,40.58
2017,9,22,7,30,563.0,75.0,4.4,17.0,245.0,57.45,45.27
2017,9,22,7,45,611.5,80.5,4.35,17.0,295.5,60.5,47.93
2017,9,22,8,0,660.0,86.0,4.3,17.0,346.0,63.54,50.49
2017,9,22,8,15,692.0,90.5,4.3,17.0,395.0,65.64,52.18
2017,9,22,8,30,724.0,95.0,4.3,17.0,444.0,67.7,53.81
2017,9,22,8,45,750.5,97.0,4.3,17.0,489.5,74.43,59.48
2017,9,22,9,0,777.0,99.0,4.3,17.0,535.0,74.82,59.64
2017,9,22,9,15,793.5,101.5,4.3,17.0,575.0,75.43,60.0
2017,9,22,9,30,810.0,104.0,4.3,17.0,615.0,85.72,57.95
2017,9,22,9,45,843.5,96.5,4.3,17.5,654.5,144.58,82.3
2017,9,22,10,0,877.0,89.0,4.3,18.0,694.0,197.32,116.87
2017,9,22,10,15,885.0,90.0,4.25,18.0,722.0,253.68,163.51
2017,9,22,10,30,893.0,91.0,4.2,18.0,750.0,310.21,213.67
2017,9,22,10,45,898.5,92.0,4.2,18.0,770.5,365.9,264.13
2017,9,22,11,0,904.0,93.0,4.2,18.0,791.0,421.04,313.74
2017,9,22,11,15,907.0,93.5,4.2,18.0,803.5,473.95,360.65
2017,9,22,11,30,910.0,94.0,4.2,18.0,816.0,525.58,405.39
2017,9,22,11,45,912.5,94.0,4.2,18.0,821.0,575.05,447.32
2017,9,22,12,0,915.0,94.0,4.2,18.0,826.0,622.76,486.83
2017,9,22,12,15,914.5,93.5,4.25,18.0,823.0,666.17,522.33
2017,9,22,12,30,914.0,93.0,4.3,18.0,820.0,707.12,555.37
2017,9,22,12,45,907.0,95.0,4.35,18.0,807.5,743.2,584.18
2017,9,22,13,0,900.0,97.0,4.4,18.0,795.0,776.16,608.92
2017,9,22,13,15,895.0,96.0,4.4,18.0,775.5,804.47,629.81
2017,9,22,13,30,890.0,95.0,4.4,18.0,756.0,829.46,648.38
2017,9,22,13,45,885.0,93.0,4.45,18.0,730.0,849.99,664.2
2017,9,22,14,0,880.0,91.0,4.5,18.0,704.0,867.03,677.69
2017,9,22,14,15,869.5,89.0,4.55,18.0,670.5,875.7,685.38
2017,9,22,14,30,859.0,87.0,4.6,18.0,637.0,880.65,690.64
2017,9,22,14,45,844.5,85.0,4.65,18.0,597.0,878.33,690.87
2017,9,22,15,0,830.0,83.0,4.7,18.0,557.0,882.1,695.71
2017,9,22,15,15,810.5,80.5,4.75,17.5,512.0,867.69,688.78
2017,9,22,15,30,791.0,78.0,4.8,17.0,467.0,849.84,679.4
2017,9,22,15,45,762.0,75.0,4.85,17.0,418.0,819.42,659.23
2017,9,22,16,0,733.0,72.0,4.9,17.0,369.0,786.12,636.54
2017,9,22,16,15,694.0,67.5,4.9,17.0,318.0,739.36,602.67
2017,9,22,16,30,655.0,63.0,4.9,17.0,267.0,696.64,570.77
2017,9,22,16,45,592.5,57.0,4.9,17.0,216.0,625.21,514.82
2017,9,22,17,0,530.0,51.0,4.9,17.0,165.0,554.15,456.54
2017,9,22,17,15,435.5,42.0,4.9,16.5,118.0,454.01,372.53
2017,9,22,17,30,341.0,33.0,4.9,16.0,71.0,358.04,284.6
2017,9,22,17,45,170.5,16.5,4.9,16.0,35.5,185.1,58.56
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,23,6,15,130.0,16.0,3.25,16.0,28.5,12.5,0.0
2017,9,23,6,30,260.0,32.0,3.2,16.0,57.0,26.34,15.58
2017,9,23,6,45,367.5,43.5,3.15,16.0,103.0,35.23,24.9
2017,9,23,7,0,475.0,55.0,3.1,16.0,149.0,43.96,33.13
2017,9,23,7,15,541.0,62.5,3.05,16.0,200.0,49.01,37.89
2017,9,23,7,30,607.0,70.0,3.0,16.0,251.0,54.02,42.43
2017,9,23,7,45,656.0,74.5,2.95,16.5,303.5,56.55,44.55
2017,9,23,8,0,705.0,79.0,2.9,17.0,356.0,59.11,46.61
2017,9,23,8,15,736.0,83.0,2.7,17.0,405.5,66.68,53.1
2017,9,23,8,30,767.0,87.0,2.5,17.0,455.0,68.82,54.79
2017,9,23,8,45,793.0,89.0,2.35,17.5,502.0,69.42,55.02
2017,9,23,9,0,819.0,91.0,2.2,18.0,549.0,70.06,55.29
2017,9,23,9,15,835.0,93.5,2.15,18.0,590.0,70.89,55.85
2017,9,23,9,30,851.0,96.0,2.1,18.0,631.0,80.38,53.87
2017,9,23,9,45,874.0,93.0,2.05,18.5,668.5,143.71,80.33
2017,9,23,10,0,897.0,90.0,2.0,19.0,706.0,199.6,116.93
2017,9,23,10,15,905.0,91.5,2.05,19.0,734.5,257.49,164.06
2017,9,23,10,30,913.0,93.0,2.1,19.0,763.0,315.56,214.7
2017,9,23,10,45,918.0,94.0,2.15,19.5,783.5,372.25,264.68
2017,9,23,11,0,923.0,95.0,2.2,20.0,804.0,428.31,313.48
2017,9,23,11,15,926.0,95.5,2.3,20.0,816.5,482.26,360.3
2017,9,23,11,30,929.0,96.0,2.4,20.0,829.0,534.9,404.94
2017,9,23,11,45,928.5,97.0,2.5,20.0,833.5,584.56,446.22
2017,9,23,12,0,928.0,98.0,2.6,20.0,838.0,632.18,484.95
2017,9,23,12,15,927.0,98.0,2.75,20.0,834.0,676.37,520.54
2017,9,23,12,30,926.0,98.0,2.9,20.0,830.0,718.05,553.65
2017,9,23,12,45,921.5,97.5,3.05,20.0,817.5,754.1,582.23
2017,9,23,13,0,917.0,97.0,3.2,20.0,805.0,787.03,606.89
2017,9,23,13,15,911.5,96.5,3.35,20.0,784.5,815.97,628.46
2017,9,23,13,30,906.0,96.0,3.5,20.0,764.0,841.52,647.78
2017,9,23,13,45,891.5,97.0,3.7,20.0,734.5,857.69,660.92
2017,9,23,14,0,877.0,98.0,3.9,20.0,705.0,870.04,671.58
2017,9,23,14,15,865.0,96.0,4.05,20.0,670.5,877.5,678.75
2017,9,23,14,30,853.0,94.0,4.2,20.0,636.0,881.21,683.46
2017,9,23,14,45,831.0,94.0,4.4,20.0,594.0,884.28,688.19
2017,9,23,15,0,809.0,94.0,4.6,20.0,552.0,874.25,684.18
2017,9,23,15,15,787.0,91.0,4.8,19.5,506.5,856.97,676.29
2017,9,23,15,30,765.0,88.0,5.0,19.0,461.0,836.26,665.7
2017,9,23,15,45,729.0,85.5,5.25,19.0,410.5,800.13,642.27
2017,9,23,16,0,693.0,83.0,5.5,19.0,360.0,767.55,620.84
2017,9,23,16,15,650.0,77.5,5.7,18.5,309.0,717.09,585.71
2017,9,23,16,30,607.0,72.0,5.9,18.0,258.0,665.03,547.76
2017,9,23,16,45,538.5,65.0,6.1,18.0,206.5,587.96,486.86
2017,9,23,17,0,470.0,58.0,6.3,18.0,155.0,511.26,423.36
2017,9,23,17,15,369.5,46.5,6.3,17.5,109.0,404.58,332.8
2017,9,23,17,30,269.0,35.0,6.3,17.0,63.0,302.49,238.23
2017,9,23,17,45,134.5,17.5,6.35,17.0,31.5,151.96,13.75
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,24,6,15,150.0,14.5,0.6,17.0,28.5,11.82,0.0
2017,9,24,6,30,300.0,29.0,0.6,17.0,57.0,23.85,13.33
2017,9,24,6,45,405.5,39.5,0.6,17.0,103.0,32.02,22.05
2017,9,24,7,0,511.0,50.0,0.6,17.0,149.0,40.08,29.63
2017,9,24,7,15,575.5,56.5,0.6,17.0,200.5,44.54,33.84
2017,9,24,7,30,640.0,63.0,0.6,17.0,252.0,49.0,37.87
2017,9,24,7,45,680.5,68.5,0.65,17.5,303.5,52.43,40.79
2017,9,24,8,0,721.0,74.0,0.7,18.0,355.0,60.81,47.94
2017,9,24,8,15,751.0,78.0,0.75,18.0,404.5,63.13,49.8
2017,9,24,8,30,781.0,82.0,0.8,18.0,454.0,65.41,51.61
2017,9,24,8,45,799.0,86.5,0.9,18.5,499.0,67.82,53.41
2017,9,24,9,0,817.0,91.0,1.0,19.0,544.0,70.13,55.12
2017,9,24,9,15,833.0,93.0,1.1,19.0,585.0,70.63,55.39
2017,9,24,9,30,849.0,95.0,1.2,19.0,626.0,78.38,61.85
2017,9,24,9,45,869.5,93.0,1.3,19.5,663.0,141.96,79.03
2017,9,24,10,0,890.0,91.0,1.4,20.0,700.0,197.86,115.24
2017,9,24,10,15,898.0,92.0,1.45,20.0,727.5,255.0,161.24
2017,9,24,10,30,906.0,93.0,1.5,20.0,755.0,312.29,210.74
2017,9,24,10,45,912.5,93.5,1.6,20.5,776.0,368.66,260.0
2017,9,24,11,0,919.0,94.0,1.7,21.0,797.0,424.55,308.29
2017,9,24,11,15,922.0,94.5,1.75,21.0,809.5,478.22,354.31
2017,9,24,11,30,925.0,95.0,1.8,21.0,822.0,530.59,398.12
2017,9,24,11,45,923.5,97.0,1.9,21.0,826.0,580.3,438.99
2017,9,24,12,0,922.0,99.0,2.0,21.0,830.0,627.92,477.29
2017,9,24,12,15,920.5,99.0,2.15,21.0,826.0,671.49,512.13
2017,9,24,12,30,919.0,99.0,2.3,21.0,822.0,712.53,544.51
2017,9,24,12,45,915.0,98.5,2.5,21.0,809.5,748.63,573.22
2017,9,24,13,0,911.0,98.0,2.7,21.0,797.0,781.67,598.24
2017,9,24,13,15,905.5,97.5,2.85,21.0,776.5,810.38,619.54
2017,9,24,13,30,900.0,97.0,3.0,21.0,756.0,835.72,638.63
2017,9,24,13,45,891.0,95.5,3.15,21.0,728.5,853.66,652.73
2017,9,24,14,0,882.0,94.0,3.3,21.0,701.0,867.91,664.47
2017,9,24,14,15,870.5,92.5,3.4,21.0,666.5,876.3,672.03
2017,9,24,14,30,859.0,91.0,3.5,21.0,632.0,880.97,677.22
2017,9,24,14,45,846.5,87.5,3.6,21.0,592.0,878.74,677.77
2017,9,24,15,0,834.0,84.0,3.7,21.0,552.0,882.51,682.73
2017,9,24,15,15,813.5,81.5,3.8,20.5,506.5,867.18,675.55
2017,9,24,15,30,793.0,79.0,3.9,20.0,461.0,848.39,665.93
2017,9,24,15,45,628.0,99.5,4.0,20.0,382.5,729.7,581.55
2017,9,24,16,0,463.0,120.0,4.1,20.0,304.0,595.35,482.51
2017,9,24,16,15,562.0,90.5,4.1,19.5,282.5,653.23,529.51
2017,9,24,16,30,661.0,61.0,4.1,19.0,261.0,695.01,562.27
2017,9,24,16,45,601.5,54.5,4.2,19.0,209.5,625.65,508.32
2017,9,24,17,0,542.0,48.0,4.3,19.0,158.0,556.59,452.28
2017,9,24,17,15,443.5,39.0,4.4,18.5,111.0,453.65,366.8
2017,9,24,17,30,345.0,30.0,4.5,18.0,64.0,355.46,273.57
2017,9,24,17,45,172.5,15.0,4.6,18.0,32.0,178.52,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,6,15,153.0,14.0,1.2,17.0,27.5,11.95,0.0
2017,9,25,6,30,306.0,28.0,1.2,17.0,55.0,23.05,12.4
2017,9,25,6,45,410.0,37.5,1.25,17.0,100.5,30.4,20.58
2017,9,25,7,0,514.0,47.0,1.3,17.0,146.0,37.69,27.48
2017,9,25,7,15,576.5,53.5,1.2,17.0,196.0,42.24,31.78
2017,9,25,7,30,639.0,60.0,1.1,17.0,246.0,46.77,35.89
2017,9,25,7,45,681.0,64.5,1.05,17.5,297.0,53.96,42.13
2017,9,25,8,0,723.0,69.0,1.0,18.0,348.0,56.98,44.59
2017,9,25,8,15,604.0,109.0,1.0,18.5,363.0,78.15,62.73
2017,9,25,8,30,485.0,149.0,1.0,19.0,378.0,100.99,81.95
2017,9,25,8,45,427.0,181.0,1.05,19.5,397.5,118.36,96.22
2017,9,25,9,0,369.0,213.0,1.1,20.0,417.0,141.9,115.45
2017,9,25,9,15,610.5,150.0,1.2,20.0,516.5,96.94,77.38
2017,9,25,9,30,852.0,87.0,1.3,20.0,616.0,81.71,64.4
2017,9,25,9,45,859.0,91.0,1.4,20.5,649.5,138.41,76.64
2017,9,25,10,0,866.0,95.0,1.5,21.0,683.0,195.69,114.23
2017,9,25,10,15,874.5,96.0,1.65,21.0,711.0,251.59,159.01
2017,9,25,10,30,883.0,97.0,1.8,21.0,739.0,307.71,207.47
2017,9,25,10,45,891.5,96.5,1.95,21.0,760.0,362.73,256.07
2017,9,25,11,0,900.0,96.0,2.1,21.0,781.0,417.47,304.18
2017,9,25,11,15,903.5,97.0,2.15,21.0,793.5,470.74,350.12
2017,9,25,11,30,907.0,98.0,2.2,21.0,806.0,522.81,393.95
2017,9,25,11,45,908.0,98.0,2.25,21.5,810.5,571.3,433.16
2017,9,25,12,0,909.0,98.0,2.3,22.0,815.0,617.87,469.78
2017,9,25,12,15,908.0,98.0,2.4,22.0,811.0,661.09,504.16
2017,9,25,12,30,907.0,98.0,2.5,22.0,807.0,701.85,536.09
2017,9,25,12,45,901.0,99.0,2.65,22.0,794.5,737.4,564.04
2017,9,25,13,0,895.0,100.0,2.8,22.0,782.0,769.86,588.5
2017,9,25,13,15,890.0,99.0,2.85,22.0,762.0,797.92,608.74
2017,9,25,13,30,885.0,98.0,2.9,22.0,742.0,822.67,626.78
2017,9,25,13,45,875.5,97.0,3.0,22.0,715.0,840.3,640.33
2017,9,25,14,0,866.0,96.0,3.1,22.0,688.0,854.31,651.57
2017,9,25,14,15,855.0,94.0,3.2,22.0,654.0,862.28,658.83
2017,9,25,14,30,844.0,92.0,3.3,22.0,620.0,866.59,663.75
2017,9,25,14,45,826.0,90.5,3.45,22.0,579.0,871.12,669.32
2017,9,25,15,0,808.0,89.0,3.6,22.0,538.0,862.8,665.99
2017,9,25,15,15,786.0,86.0,3.75,21.5,493.0,845.43,657.63
2017,9,25,15,30,764.0,83.0,3.9,21.0,448.0,824.66,646.72
2017,9,25,15,45,730.5,80.0,4.05,21.0,399.0,790.29,624.39
2017,9,25,16,0,697.0,77.0,4.2,21.0,350.0,758.78,603.65
2017,9,25,16,15,654.0,72.0,4.35,20.5,299.0,709.11,569.6
2017,9,25,16,30,611.0,67.0,4.5,20.0,248.0,657.93,533.12
2017,9,25,16,45,542.0,60.0,4.65,20.0,197.5,580.84,473.33
2017,9,25,17,0,473.0,53.0,4.8,20.0,147.0,504.34,410.93
2017,9,25,17,15,369.0,42.0,4.9,19.5,101.5,396.3,320.47
2017,9,25,17,30,265.0,31.0,5.0,19.0,56.0,293.51,221.69
2017,9,25,17,45,132.5,15.5,5.1,18.5,28.0,146.79,0.0
2017,9,25,18,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,15,119.5,14.5,0.5,18.0,25.0,12.38,0.0
2017,9,26,6,30,239.0,29.0,0.6,18.0,50.0,23.86,12.64
2017,9,26,6,45,345.5,40.5,0.75,18.0,94.0,32.8,22.51
2017,9,26,7,0,452.0,52.0,0.9,18.0,138.0,41.58,30.73
2017,9,26,7,15,520.0,60.0,0.95,18.0,187.5,47.11,35.9
2017,9,26,7,30,588.0,68.0,1.0,18.0,237.0,52.56,40.82
2017,9,26,7,45,634.5,73.0,1.05,18.5,288.0,55.46,43.26
2017,9,26,8,0,681.0,78.0,1.1,19.0,339.0,58.36,45.61
2017,9,26,8,15,713.0,82.5,1.15,19.0,388.0,60.71,47.52
2017,9,26,8,30,745.0,87.0,1.2,19.0,437.0,68.81,54.37
2017,9,26,8,45,770.0,89.5,1.3,19.5,482.5,69.73,54.87
2017,9,26,9,0,795.0,92.0,1.4,20.0,528.0,70.67,55.39
2017,9,26,9,15,812.0,94.5,1.5,20.5,568.5,71.5,55.82
2017,9,26,9,30,829.0,97.0,1.6,21.0,609.0,76.62,59.91
2017,9,26,9,45,850.0,95.0,1.7,21.5,645.5,138.88,77.47
2017,9,26,10,0,871.0,93.0,1.8,22.0,682.0,193.68,112.19
2017,9,26,10,15,880.0,94.5,1.85,22.0,710.0,250.26,157.22
2017,9,26,10,30,889.0,96.0,1.9,22.0,738.0,307.13,205.99
2017,9,26,10,45,893.5,97.5,1.95,22.5,758.5,362.65,254.31
2017,9,26,11,0,898.0,99.0,2.0,23.0,779.0,417.52,301.53
2017,9,26,11,15,902.0,99.5,2.05,23.0,791.5,470.54,346.88
2017,9,26,11,30,906.0,100.0,2.1,23.0,804.0,522.37,390.17
2017,9,26,11,45,906.5,100.5,2.15,23.5,808.5,570.97,429.12
2017,9,26,12,0,907.0,101.0,2.2,24.0,813.0,617.63,465.46
2017,9,26,12,15,906.5,101.0,2.25,24.0,809.5,661.1,499.47
2017,9,26,12,30,906.0,101.0,2.3,24.0,806.0,702.14,531.04
2017,9,26,12,45,910.5,97.0,2.4,24.0,796.0,740.33,560.46
2017,9,26,13,0,915.0,93.0,2.5,24.0,786.0,775.89,586.52
2017,9,26,13,15,910.0,92.0,2.55,24.0,766.5,804.34,606.75
2017,9,26,13,30,905.0,91.0,2.6,24.0,747.0,829.42,624.79
2017,9,26,13,45,897.0,90.0,2.7,24.0,719.5,848.57,639.25
2017,9,26,14,0,889.0,89.0,2.8,24.0,692.0,864.09,651.44
2017,9,26,14,15,878.0,87.5,2.85,24.0,658.0,872.8,658.84
2017,9,26,14,30,867.0,86.0,2.9,24.0,624.0,877.8,663.93
2017,9,26,14,45,851.0,84.5,3.0,24.0,583.5,874.68,663.98
2017,9,26,15,0,835.0,83.0,3.1,24.0,543.0,877.49,668.31
2017,9,26,15,15,814.0,80.0,3.15,24.0,497.5,861.03,659.01
2017,9,26,15,30,793.0,77.0,3.2,24.0,452.0,841.1,647.37
2017,9,26,15,45,762.0,74.0,3.3,24.0,402.0,808.91,627.14
2017,9,26,16,0,731.0,71.0,3.4,24.0,352.0,773.87,604.35
2017,9,26,16,15,688.5,66.0,3.45,23.5,300.5,723.59,570.48
2017,9,26,16,30,646.0,61.0,3.5,23.0,249.0,677.9,538.47
2017,9,26,16,45,579.0,54.5,3.55,22.5,198.0,602.82,482.15
2017,9,26,17,0,512.0,48.0,3.6,22.0,147.0,528.38,423.12
2017,9,26,17,15,405.0,38.0,3.6,21.5,101.0,418.78,332.7
2017,9,26,17,30,298.0,28.0,3.6,21.0,55.0,314.92,229.41
2017,9,26,17,45,149.0,14.0,3.65,20.5,27.5,121.45,0.0
2017,9,26,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,6,15,142.0,13.0,1.6,18.0,25.0,11.1,0.0
2017,9,27,6,30,284.0,26.0,1.7,18.0,50.0,21.37,10.34
2017,9,27,6,45,394.5,36.5,1.8,18.5,95.5,29.62,19.66
2017,9,27,7,0,505.0,47.0,1.9,19.0,141.0,37.77,27.24
2017,9,27,7,15,570.5,53.5,1.85,19.0,191.5,42.32,31.53
2017,9,27,7,30,636.0,60.0,1.8,19.0,242.0,46.86,35.64
2017,9,27,7,45,679.5,65.0,1.8,19.5,293.0,54.49,42.23
2017,9,27,8,0,723.0,70.0,1.8,20.0,344.0,57.9,45.03
2017,9,27,8,15,753.0,73.5,1.75,20.0,393.0,59.96,46.68
2017,9,27,8,30,783.0,77.0,1.7,20.0,442.0,62.0,48.29
2017,9,27,8,45,804.5,80.0,1.7,20.5,487.5,63.53,49.35
2017,9,27,9,0,826.0,83.0,1.7,21.0,533.0,65.03,50.37
2017,9,27,9,15,842.0,85.0,1.65,21.0,573.5,74.88,58.61
2017,9,27,9,30,858.0,87.0,1.6,21.0,614.0,79.11,62.02
2017,9,27,9,45,867.0,90.0,1.6,21.5,648.5,135.66,74.71
2017,9,27,10,0,876.0,93.0,1.6,22.0,683.0,192.99,111.45
2017,9,27,10,15,884.5,94.5,1.6,22.0,710.5,249.73,156.38
2017,9,27,10,30,893.0,96.0,1.6,22.0,738.0,306.7,205.04
2017,9,27,10,45,899.0,97.0,1.65,22.0,758.5,362.53,253.89
2017,9,27,11,0,905.0,98.0,1.7,22.0,779.0,417.83,301.96
2017,9,27,11,15,908.5,98.5,1.7,21.5,791.5,470.94,347.94
2017,9,27,11,30,912.0,99.0,1.7,21.0,804.0,522.81,391.88
2017,9,27,11,45,913.0,99.0,1.75,21.0,808.0,571.47,431.81
2017,9,27,12,0,914.0,99.0,1.8,21.0,812.0,618.2,469.27
2017,9,27,12,15,913.0,99.0,1.8,21.0,808.5,661.57,503.1
2017,9,27,12,30,912.0,99.0,1.8,21.0,805.0,702.44,534.34
2017,9,27,12,45,913.0,96.5,1.8,21.0,793.5,739.7,562.48
2017,9,27,13,0,914.0,94.0,1.8,21.0,782.0,774.14,587.15
2017,9,27,13,15,908.5,93.5,1.75,21.0,762.0,802.65,606.51
2017,9,27,13,30,903.0,93.0,1.7,21.0,742.0,827.79,623.59
2017,9,27,13,45,895.5,91.5,1.7,21.0,714.5,846.77,637.07
2017,9,27,14,0,888.0,90.0,1.7,21.0,687.0,862.12,648.28
2017,9,27,14,15,876.5,88.0,1.65,21.0,653.0,869.8,653.95
2017,9,27,14,30,865.0,86.0,1.6,21.0,619.0,873.72,657.31
2017,9,27,14,45,850.0,84.0,1.6,21.0,578.5,870.85,656.88
2017,9,27,15,0,835.0,82.0,1.6,21.0,538.0,873.84,660.63
2017,9,27,15,15,813.5,79.0,1.55,21.0,492.5,856.89,650.3
2017,9,27,15,30,792.0,76.0,1.5,21.0,447.0,836.5,637.82
2017,9,27,15,45,763.0,72.5,1.5,21.0,397.5,805.49,618.44
2017,9,27,16,0,734.0,69.0,1.5,21.0,348.0,771.62,596.66
2017,9,27,16,15,691.5,64.0,1.5,20.5,296.5,721.4,563.52
2017,9,27,16,30,649.0,59.0,1.5,20.0,245.0,675.54,532.01
2017,9,27,16,45,584.5,52.5,1.5,20.0,194.0,602.72,477.48
2017,9,27,17,0,520.0,46.0,1.5,20.0,143.0,530.51,420.33
2017,9,27,17,15,411.5,36.0,1.5,19.5,97.5,419.97,330.53
2017,9,27,17,30,303.0,26.0,1.5,19.0,52.0,315.63,221.54
2017,9,27,17,45,151.5,13.0,1.5,19.0,26.0,121.9,0.0
2017,9,27,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.55,19.0,24.0,11.1,0.0
2017,9,28,6,30,272.0,26.0,0.6,19.0,48.0,21.41,9.91
2017,9,28,6,45,379.5,37.0,0.65,19.5,92.5,30.07,19.93
2017,9,28,7,0,487.0,48.0,0.7,20.0,137.0,38.58,27.83
2017,9,28,7,15,296.0,79.5,0.75,20.0,139.0,58.65,45.57
2017,9,28,7,30,105.0,111.0,0.8,20.0,141.0,81.75,65.72
2017,9,28,7,45,115.5,132.0,0.85,20.0,171.0,95.8,77.78
2017,9,28,8,0,126.0,153.0,0.9,20.0,201.0,109.46,89.3
2017,9,28,8,15,175.0,172.5,0.9,20.0,248.5,122.34,99.98
2017,9,28,8,30,224.0,192.0,0.9,20.0,296.0,134.94,110.28
2017,9,28,8,45,254.5,208.5,0.95,20.5,338.0,138.56,112.74
2017,9,28,9,0,285.0,225.0,1.0,21.0,380.0,147.49,119.63
2017,9,28,9,15,326.5,235.0,1.05,21.0,425.0,152.76,123.67
2017,9,28,9,30,368.0,245.0,1.1,21.0,470.0,158.73,128.29
2017,9,28,9,45,426.5,241.0,1.15,21.5,516.0,181.53,125.76
2017,9,28,10,0,485.0,237.0,1.2,22.0,562.0,219.68,148.45
2017,9,28,10,15,571.0,215.5,1.3,22.0,613.0,258.37,175.17
2017,9,28,10,30,657.0,194.0,1.4,22.0,664.0,304.58,210.82
2017,9,28,10,45,526.5,255.0,1.55,22.0,638.5,350.94,254.09
2017,9,28,11,0,396.0,316.0,1.7,22.0,613.0,385.47,286.13
2017,9,28,11,15,652.0,208.0,1.85,22.0,706.0,442.16,328.89
2017,9,28,11,30,908.0,100.0,2.0,22.0,799.0,520.07,389.63
2017,9,28,11,45,909.0,100.5,2.15,22.0,803.0,568.93,430.01
2017,9,28,12,0,910.0,101.0,2.3,22.0,807.0,615.89,468.21
2017,9,28,12,15,908.5,100.5,2.4,22.0,802.5,658.31,502.12
2017,9,28,12,30,907.0,100.0,2.5,22.0,798.0,698.19,533.54
2017,9,28,12,45,907.0,98.0,2.7,22.0,786.5,734.98,562.83
2017,9,28,13,0,907.0,96.0,2.9,22.0,775.0,768.94,588.91
2017,9,28,13,15,901.5,95.5,2.95,21.5,755.0,797.22,610.54
2017,9,28,13,30,896.0,95.0,3.0,21.0,735.0,822.14,630.0
2017,9,28,13,45,888.0,93.5,3.15,21.0,707.5,840.53,644.46
2017,9,28,14,0,880.0,92.0,3.3,21.0,680.0,855.29,656.6
2017,9,28,14,15,868.5,90.0,3.35,21.0,645.5,862.85,663.31
2017,9,28,14,30,857.0,88.0,3.4,21.0,611.0,866.67,667.65
2017,9,28,14,45,841.0,86.0,3.5,21.0,570.5,872.1,673.59
2017,9,28,15,0,825.0,84.0,3.6,21.0,530.0,864.93,670.79
2017,9,28,15,15,803.5,81.0,3.6,20.5,484.5,847.97,661.89
2017,9,28,15,30,782.0,78.0,3.6,20.0,439.0,827.59,650.51
2017,9,28,15,45,753.5,74.0,3.6,20.0,390.5,796.47,629.87
2017,9,28,16,0,725.0,70.0,3.6,20.0,342.0,762.48,606.69
2017,9,28,16,15,682.0,65.0,3.6,19.5,290.5,711.98,571.45
2017,9,28,16,30,639.0,60.0,3.6,19.0,239.0,666.33,538.3
2017,9,28,16,45,575.5,52.5,3.6,19.0,188.5,593.29,480.96
2017,9,28,17,0,512.0,45.0,3.6,19.0,138.0,520.87,421.04
2017,9,28,17,15,402.0,35.0,3.7,18.5,93.0,409.83,327.37
2017,9,28,17,30,292.0,25.0,3.8,18.0,48.0,301.83,204.54
2017,9,28,17,45,146.0,12.5,3.9,18.0,24.0,116.93,0.0
2017,9,28,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,131.5,12.5,3.25,16.0,22.5,10.67,0.0
2017,9,29,6,30,263.0,25.0,3.3,16.0,45.0,20.57,8.9
2017,9,29,6,45,369.5,35.5,3.35,16.5,88.5,28.81,19.02
2017,9,29,7,0,476.0,46.0,3.4,17.0,132.0,36.93,26.68
2017,9,29,7,15,364.5,73.5,3.3,17.0,152.0,54.87,42.79
2017,9,29,7,30,253.0,101.0,3.2,17.0,172.0,74.45,60.19
2017,9,29,7,45,268.0,120.5,3.1,17.0,208.5,87.27,71.43
2017,9,29,8,0,283.0,140.0,3.0,17.0,245.0,99.63,82.08
2017,9,29,8,15,323.0,154.5,3.05,17.0,290.5,108.82,89.83
2017,9,29,8,30,363.0,169.0,3.1,17.0,336.0,117.74,97.27
2017,9,29,8,45,274.5,202.5,3.2,17.5,336.5,135.5,112.0
2017,9,29,9,0,186.0,236.0,3.3,18.0,337.0,159.64,131.93
2017,9,29,9,15,163.5,256.0,3.4,18.0,349.5,170.19,140.45
2017,9,29,9,30,141.0,276.0,3.5,18.0,362.0,180.3,148.59
2017,9,29,9,45,103.5,284.0,3.6,18.0,349.0,206.93,159.6
2017,9,29,10,0,66.0,292.0,3.7,18.0,336.0,218.62,169.17
2017,9,29,10,15,149.5,311.5,3.75,18.0,417.0,249.24,189.68
2017,9,29,10,30,233.0,331.0,3.8,18.0,498.0,298.43,225.95
2017,9,29,10,45,272.0,333.5,3.9,18.0,532.5,328.02,249.56
2017,9,29,11,0,311.0,336.0,4.0,18.0,567.0,367.68,281.6
2017,9,29,11,15,422.5,300.5,4.05,18.0,620.0,413.01,317.6
2017,9,29,11,30,534.0,265.0,4.1,18.0,673.0,469.75,363.24
2017,9,29,11,45,484.0,287.0,4.2,18.0,658.5,495.81,385.76
2017,9,29,12,0,434.0,309.0,4.3,18.0,644.0,516.78,403.66
2017,9,29,12,15,324.0,338.0,4.4,18.0,587.5,497.08,389.58
2017,9,29,12,30,214.0,367.0,4.5,18.0,531.0,465.03,365.09
2017,9,29,12,45,201.5,361.5,4.65,18.0,514.0,467.47,368.03
2017,9,29,13,0,189.0,356.0,4.8,18.0,497.0,468.09,369.37
2017,9,29,13,15,216.5,342.5,4.95,18.0,499.5,489.96,387.88
2017,9,29,13,30,244.0,329.0,5.1,18.0,502.0,512.17,406.73
2017,9,29,13,45,294.5,304.5,5.35,18.0,505.5,557.29,443.87
2017,9,29,14,0,345.0,280.0,5.6,18.0,509.0,588.59,470.77
2017,9,29,14,15,398.0,250.0,5.7,18.0,501.0,615.55,494.42
2017,9,29,14,30,451.0,220.0,5.8,18.0,493.0,659.9,531.09
2017,9,29,14,45,315.5,227.5,5.95,18.0,412.5,540.65,438.17
2017,9,29,15,0,180.0,235.0,6.1,18.0,332.0,418.56,340.46
2017,9,29,15,15,178.0,214.0,6.1,18.0,302.5,399.28,326.62
2017,9,29,15,30,176.0,193.0,6.1,18.0,273.0,378.7,311.35
2017,9,29,15,45,170.5,171.0,6.15,18.0,241.5,352.41,291.2
2017,9,29,16,0,165.0,149.0,6.2,18.0,210.0,324.87,269.68
2017,9,29,16,15,368.0,105.5,6.2,17.5,214.5,486.39,407.23
2017,9,29,16,30,571.0,62.0,6.2,17.0,219.0,608.83,506.68
2017,9,29,16,45,505.0,54.0,6.2,17.0,171.5,534.52,444.81
2017,9,29,17,0,439.0,46.0,6.2,17.0,124.0,461.13,381.45
2017,9,29,17,15,330.0,35.0,6.15,17.0,82.0,351.91,285.02
2017,9,29,17,30,221.0,24.0,6.1,17.0,40.0,242.6,153.54
2017,9,29,17,45,110.5,12.0,6.05,17.0,20.0,90.28,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,15,85.0,14.5,7.55,16.0,21.0,12.38,0.0
2017,9,30,6,30,170.0,29.0,7.5,16.0,42.0,22.46,9.52
2017,9,30,6,45,283.0,43.0,7.5,16.0,84.5,33.12,22.64
2017,9,30,7,0,396.0,57.0,7.5,16.0,127.0,46.03,34.68
2017,9,30,7,15,470.0,66.0,7.4,16.0,176.0,52.13,40.5
2017,9,30,7,30,544.0,75.0,7.3,16.0,225.0,58.18,46.06
2017,9,30,7,45,592.5,81.5,7.25,16.5,275.0,61.94,49.33
2017,9,30,8,0,641.0,88.0,7.2,17.0,325.0,65.68,52.44
2017,9,30,8,15,676.0,93.0,7.0,17.0,373.5,68.1,54.44
2017,9,30,8,30,711.0,98.0,6.8,17.0,422.0,70.5,56.37
2017,9,30,8,45,583.5,141.5,6.65,17.0,425.5,97.44,79.65
2017,9,30,9,0,456.0,185.0,6.5,17.0,429.0,120.1,98.97
2017,9,30,9,15,624.0,149.0,6.35,17.0,510.5,97.81,79.48
2017,9,30,9,30,792.0,113.0,6.2,17.0,592.0,82.99,66.51
2017,9,30,9,45,814.0,112.0,6.05,17.5,628.0,133.58,77.62
2017,9,30,10,0,836.0,111.0,5.9,18.0,664.0,187.89,111.96
2017,9,30,10,15,845.0,112.5,5.8,18.0,691.0,243.59,157.03
2017,9,30,10,30,854.0,114.0,5.7,18.0,718.0,299.7,206.44
2017,9,30,10,45,860.0,115.0,5.6,18.0,738.0,354.68,256.33
2017,9,30,11,0,866.0,116.0,5.5,18.0,758.0,412.4,308.14
2017,9,30,11,15,870.0,116.5,5.4,18.0,770.0,463.93,354.31
2017,9,30,11,30,874.0,117.0,5.3,18.0,782.0,514.32,398.49
