Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,875.5,117.0,5.25,18.5,786.0,561.67,438.47
2017,9,30,12,0,877.0,117.0,5.2,19.0,790.0,607.2,475.87
2017,9,30,12,15,876.0,117.0,5.1,19.0,786.0,649.21,510.38
2017,9,30,12,30,875.0,117.0,5.0,19.0,782.0,688.82,542.28
2017,9,30,12,45,872.5,116.0,4.95,19.0,770.0,723.92,570.4
2017,9,30,13,0,870.0,115.0,4.9,19.0,758.0,756.16,595.94
2017,9,30,13,15,864.0,114.0,5.1,19.0,738.0,789.41,621.81
2017,9,30,13,30,858.0,113.0,5.3,19.0,718.0,813.51,641.04
2017,9,30,13,45,847.0,112.0,5.5,19.0,690.0,830.08,654.97
2017,9,30,14,0,836.0,111.0,5.7,19.0,662.0,842.94,666.4
2017,9,30,14,15,823.0,108.5,6.05,19.0,627.5,848.71,673.52
2017,9,30,14,30,810.0,106.0,6.4,19.0,593.0,850.71,677.98
2017,9,30,14,45,789.5,104.0,6.8,19.0,552.0,842.96,675.41
2017,9,30,15,0,769.0,102.0,7.2,19.0,511.0,831.48,670.01
2017,9,30,15,15,744.5,98.5,7.35,18.5,465.5,816.72,662.46
2017,9,30,15,30,720.0,95.0,7.5,18.0,420.0,793.79,648.5
2017,9,30,15,45,684.5,90.0,7.7,18.0,371.0,756.18,621.69
2017,9,30,16,0,649.0,85.0,7.9,18.0,322.0,716.04,592.19
2017,9,30,16,15,599.5,78.5,7.9,18.0,271.5,659.66,548.33
2017,9,30,16,30,550.0,72.0,7.9,18.0,221.0,601.92,501.81
2017,9,30,16,45,474.5,63.0,7.95,18.0,171.5,518.61,432.52
2017,9,30,17,0,399.0,54.0,8.0,18.0,122.0,435.99,360.95
2017,9,30,17,15,281.5,40.0,8.0,17.5,79.5,316.69,255.57
2017,9,30,17,30,164.0,26.0,8.0,17.0,37.0,197.46,110.22
2017,9,30,17,45,82.0,13.0,8.05,17.0,18.5,70.2,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,17.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,129.0,12.5,5.2,15.0,21.5,10.67,0.0
2017,10,1,6,30,258.0,25.0,5.1,15.0,43.0,20.72,7.62
2017,10,1,6,45,382.5,35.0,5.1,15.5,88.0,28.57,18.76
2017,10,1,7,0,507.0,45.0,5.1,16.0,133.0,36.4,26.25
2017,10,1,7,15,576.5,51.5,5.1,16.0,184.0,41.03,30.7
2017,10,1,7,30,646.0,58.0,5.1,16.0,235.0,45.66,34.98
2017,10,1,7,45,523.0,89.0,5.1,16.5,251.0,67.32,54.08
2017,10,1,8,0,400.0,120.0,5.1,17.0,267.0,84.57,69.03
2017,10,1,8,15,602.0,96.5,5.1,17.0,352.0,69.88,55.99
2017,10,1,8,30,804.0,73.0,5.1,17.0,437.0,59.62,46.85
2017,10,1,8,45,826.5,75.0,5.2,17.5,483.0,60.59,47.46
2017,10,1,9,0,849.0,77.0,5.3,18.0,529.0,69.93,55.32
2017,10,1,9,15,863.5,79.0,5.2,18.0,568.5,71.43,56.45
2017,10,1,9,30,878.0,81.0,5.1,18.0,608.0,72.85,57.53
2017,10,1,9,45,886.5,83.5,5.05,18.5,641.5,127.13,70.15
2017,10,1,10,0,895.0,86.0,5.0,19.0,675.0,184.96,106.66
2017,10,1,10,15,902.0,87.0,5.0,19.0,701.5,241.89,152.44
2017,10,1,10,30,909.0,88.0,5.0,19.0,728.0,298.82,202.56
2017,10,1,10,45,913.0,89.5,5.0,19.0,747.0,354.97,253.56
2017,10,1,11,0,917.0,91.0,5.0,19.0,766.0,410.35,303.8
2017,10,1,11,15,919.5,91.5,5.0,19.0,778.0,463.33,351.34
2017,10,1,11,30,922.0,92.0,5.0,19.0,790.0,514.91,396.66
2017,10,1,11,45,919.5,93.5,5.0,19.5,792.5,563.15,437.44
2017,10,1,12,0,917.0,95.0,5.0,20.0,795.0,609.14,475.27
2017,10,1,12,15,915.5,95.0,5.1,20.0,790.0,651.99,511.01
2017,10,1,12,30,914.0,95.0,5.2,20.0,785.0,692.28,544.17
2017,10,1,12,45,910.5,94.5,5.35,20.0,772.5,728.01,573.62
2017,10,1,13,0,907.0,94.0,5.5,20.0,760.0,760.7,599.83
2017,10,1,13,15,901.0,93.0,5.65,19.5,739.5,787.85,622.13
2017,10,1,13,30,895.0,92.0,5.8,19.0,719.0,811.59,642.17
2017,10,1,13,45,884.5,91.5,6.0,19.0,690.5,828.74,656.53
2017,10,1,14,0,874.0,91.0,6.2,19.0,662.0,842.22,668.4
2017,10,1,14,15,862.0,89.0,6.4,19.0,627.5,849.08,675.57
2017,10,1,14,30,850.0,87.0,6.6,19.0,593.0,852.23,680.18
2017,10,1,14,45,832.0,85.5,6.85,19.0,552.0,856.19,685.76
2017,10,1,15,0,814.0,84.0,7.1,19.0,511.0,847.71,682.1
2017,10,1,15,15,749.0,86.0,7.3,18.5,452.5,798.08,648.23
2017,10,1,15,30,684.0,88.0,7.5,18.0,394.0,750.33,615.15
2017,10,1,15,45,689.5,80.0,7.75,18.0,358.0,745.18,613.55
2017,10,1,16,0,695.0,72.0,8.0,18.0,322.0,736.91,609.0
2017,10,1,16,15,648.0,66.5,8.05,17.5,271.0,683.67,568.75
2017,10,1,16,30,601.0,61.0,8.1,17.0,220.0,629.13,525.73
2017,10,1,16,45,516.5,54.5,8.15,17.0,170.0,541.31,452.4
2017,10,1,17,0,432.0,48.0,8.2,17.0,120.0,454.69,376.98
2017,10,1,17,15,307.5,36.0,8.15,16.5,78.0,333.08,268.37
2017,10,1,17,30,183.0,24.0,8.1,16.0,36.0,205.25,94.48
2017,10,1,17,45,91.5,12.0,8.1,16.0,18.0,75.88,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,6,15,158.0,11.5,5.45,16.0,22.5,9.82,0.0
2017,10,2,6,30,316.0,23.0,5.5,16.0,45.0,19.11,5.66
2017,10,2,6,45,433.0,33.0,5.55,16.0,91.0,27.1,17.38
2017,10,2,7,0,550.0,43.0,5.6,16.0,137.0,35.02,25.01
2017,10,2,7,15,618.5,49.0,5.55,16.0,189.0,42.84,32.29
2017,10,2,7,30,687.0,55.0,5.5,16.0,241.0,47.56,36.65
2017,10,2,7,45,728.5,60.0,5.5,16.5,293.0,51.2,39.84
2017,10,2,8,0,770.0,65.0,5.5,17.0,345.0,54.8,42.88
2017,10,2,8,15,799.5,68.5,5.45,17.0,395.0,57.05,44.75
2017,10,2,8,30,829.0,72.0,5.4,17.0,445.0,59.28,46.57
2017,10,2,8,45,849.0,75.0,5.35,17.5,490.5,60.98,47.81
2017,10,2,9,0,869.0,78.0,5.3,18.0,536.0,70.9,56.18
2017,10,2,9,15,884.0,80.0,5.15,18.0,577.0,72.43,57.33
2017,10,2,9,30,899.0,82.0,5.0,18.0,618.0,73.88,58.43
2017,10,2,9,45,912.5,82.0,4.85,18.0,653.0,126.51,69.47
2017,10,2,10,0,926.0,82.0,4.7,18.0,688.0,184.76,105.68
2017,10,2,10,15,933.5,83.5,4.6,18.0,715.5,243.84,153.06
2017,10,2,10,30,941.0,85.0,4.5,18.0,743.0,302.95,205.0
2017,10,2,10,45,945.5,86.0,4.4,18.5,763.0,360.57,256.77
2017,10,2,11,0,950.0,87.0,4.3,19.0,783.0,417.41,307.46
2017,10,2,11,15,952.5,87.5,4.3,19.0,795.0,472.0,356.12
2017,10,2,11,30,955.0,88.0,4.3,19.0,807.0,525.13,402.43
2017,10,2,11,45,954.5,88.5,4.35,19.0,810.0,575.02,445.22
2017,10,2,12,0,954.0,89.0,4.4,19.0,813.0,622.73,485.28
2017,10,2,12,15,952.5,89.0,4.55,19.0,808.0,667.01,522.26
2017,10,2,12,30,951.0,89.0,4.7,19.0,803.0,708.63,556.58
2017,10,2,12,45,944.5,90.0,4.85,19.0,789.0,744.95,586.45
2017,10,2,13,0,938.0,91.0,5.0,19.0,775.0,778.0,612.77
2017,10,2,13,15,931.5,90.0,5.25,19.0,754.0,805.64,634.7
2017,10,2,13,30,925.0,89.0,5.5,19.0,733.0,829.73,654.23
2017,10,2,13,45,913.5,89.0,5.75,19.0,703.5,847.25,669.14
2017,10,2,14,0,902.0,89.0,6.0,19.0,674.0,860.98,681.47
2017,10,2,14,15,889.0,87.0,6.3,18.5,638.0,867.41,690.19
2017,10,2,14,30,876.0,85.0,6.6,18.0,602.0,870.0,696.25
2017,10,2,14,45,855.5,84.0,6.9,18.0,560.0,872.49,701.03
2017,10,2,15,0,835.0,83.0,7.2,18.0,518.0,862.55,696.51
2017,10,2,15,15,811.5,80.0,7.35,17.5,471.5,843.81,686.09
2017,10,2,15,30,788.0,77.0,7.5,17.0,425.0,821.63,672.83
2017,10,2,15,45,750.0,74.0,7.7,17.0,374.5,783.41,645.6
2017,10,2,16,0,712.0,71.0,7.9,17.0,324.0,742.41,615.41
2017,10,2,16,15,663.5,66.0,7.9,16.5,272.5,694.17,578.96
2017,10,2,16,30,615.0,61.0,7.9,16.0,221.0,638.92,535.05
2017,10,2,16,45,532.0,54.0,7.95,16.0,170.0,551.63,461.79
2017,10,2,17,0,449.0,47.0,8.0,16.0,119.0,465.46,386.21
2017,10,2,17,15,317.5,34.5,7.95,15.5,76.0,338.03,271.09
2017,10,2,17,30,186.0,22.0,7.9,15.0,33.0,202.22,63.52
2017,10,2,17,45,93.0,11.0,7.85,15.0,16.5,75.78,0.0
2017,10,2,18,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,3,6,15,59.5,13.5,6.5,14.0,17.5,11.52,0.0
2017,10,3,6,30,119.0,27.0,6.4,14.0,35.0,20.87,5.59
2017,10,3,6,45,243.0,42.5,6.3,14.5,77.0,32.65,22.14
2017,10,3,7,0,367.0,58.0,6.2,15.0,119.0,44.31,33.21
2017,10,3,7,15,445.5,68.0,6.0,15.0,168.0,54.06,42.32
2017,10,3,7,30,524.0,78.0,5.8,15.0,217.0,60.86,48.61
2017,10,3,7,45,579.5,84.0,5.6,15.0,268.0,64.16,51.6
2017,10,3,8,0,635.0,90.0,5.4,15.0,319.0,67.5,54.5
2017,10,3,8,15,671.0,95.0,5.2,15.0,367.5,69.88,56.47
2017,10,3,8,30,707.0,100.0,5.0,15.0,416.0,72.24,58.39
2017,10,3,8,45,495.5,158.5,4.85,15.0,391.0,106.58,88.26
2017,10,3,9,0,284.0,217.0,4.7,15.0,366.0,143.39,119.85
2017,10,3,9,15,542.5,164.5,4.5,15.0,476.5,107.77,88.72
2017,10,3,9,30,801.0,112.0,4.3,15.0,587.0,82.97,67.03
2017,10,3,9,45,840.5,103.5,4.1,15.5,627.0,125.62,72.2
2017,10,3,10,0,880.0,95.0,3.9,16.0,667.0,186.02,109.53
2017,10,3,10,15,889.0,96.5,3.65,16.0,694.5,242.95,155.03
2017,10,3,10,30,898.0,98.0,3.4,16.0,722.0,300.12,205.1
2017,10,3,10,45,902.5,99.5,3.15,16.0,741.5,355.94,255.53
2017,10,3,11,0,907.0,101.0,2.9,16.0,761.0,411.06,305.03
2017,10,3,11,15,910.0,101.5,2.75,16.0,773.0,463.86,351.78
2017,10,3,11,30,913.0,102.0,2.6,16.0,785.0,515.31,396.13
2017,10,3,11,45,913.5,102.5,2.5,16.5,788.5,563.94,436.27
2017,10,3,12,0,914.0,103.0,2.4,17.0,792.0,610.58,473.5
2017,10,3,12,15,683.0,196.5,2.6,17.0,709.5,600.88,468.04
2017,10,3,12,30,452.0,290.0,2.8,17.0,627.0,565.32,441.62
2017,10,3,12,45,677.5,196.0,3.05,17.0,692.0,666.21,522.46
2017,10,3,13,0,903.0,102.0,3.3,17.0,757.0,761.31,598.12
2017,10,3,13,15,897.0,101.0,3.5,17.0,736.0,788.44,618.63
2017,10,3,13,30,891.0,100.0,3.7,17.0,715.0,812.18,637.3
2017,10,3,13,45,880.0,99.0,3.95,17.0,686.0,828.42,650.97
2017,10,3,14,0,869.0,98.0,4.2,17.0,657.0,840.96,662.17
2017,10,3,14,15,856.0,96.0,4.3,17.0,622.0,855.55,674.39
2017,10,3,14,30,843.0,94.0,4.4,17.0,587.0,858.27,678.45
2017,10,3,14,45,824.5,91.5,4.55,17.0,546.0,851.85,676.42
2017,10,3,15,0,806.0,89.0,4.7,17.0,505.0,841.68,671.75
2017,10,3,15,15,782.0,85.5,4.75,17.0,459.0,821.86,659.29
2017,10,3,15,30,758.0,82.0,4.8,17.0,413.0,798.64,644.18
2017,10,3,15,45,724.0,77.5,4.9,17.0,363.5,762.25,619.04
2017,10,3,16,0,690.0,73.0,5.0,17.0,314.0,729.35,595.83
2017,10,3,16,15,640.0,67.0,4.95,16.5,263.0,673.15,553.92
2017,10,3,16,30,590.0,61.0,4.9,16.0,212.0,615.73,509.15
2017,10,3,16,45,514.0,52.5,4.85,16.0,162.5,532.97,440.78
2017,10,3,17,0,438.0,44.0,4.8,16.0,113.0,451.46,370.11
2017,10,3,17,15,308.5,31.5,4.6,15.5,71.0,326.65,257.27
2017,10,3,17,30,179.0,19.0,4.4,15.0,29.0,190.58,18.3
2017,10,3,17,45,89.5,9.5,4.2,15.0,14.5,71.7,0.0
2017,10,3,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,15,114.0,11.0,0.8,15.0,18.0,9.39,0.0
2017,10,4,6,30,228.0,22.0,0.8,15.0,36.0,18.18,2.84
2017,10,4,6,45,353.0,33.0,0.8,15.5,79.5,26.96,17.21
2017,10,4,7,0,478.0,44.0,0.8,16.0,123.0,35.64,25.57
2017,10,4,7,15,551.0,51.5,0.8,16.0,173.5,41.07,30.76
2017,10,4,7,30,624.0,59.0,0.8,16.0,224.0,46.46,35.73
2017,10,4,7,45,671.5,64.0,0.8,16.0,275.0,49.68,38.63
2017,10,4,8,0,719.0,69.0,0.8,16.0,326.0,57.59,45.57
2017,10,4,8,15,751.5,73.0,0.8,16.0,375.5,60.08,47.65
2017,10,4,8,30,784.0,77.0,0.8,16.0,425.0,62.55,49.67
2017,10,4,8,45,806.5,80.0,0.8,16.5,470.0,64.12,50.78
2017,10,4,9,0,829.0,83.0,0.8,17.0,515.0,65.68,51.87
2017,10,4,9,15,846.0,85.5,0.85,17.0,555.5,66.78,52.68
2017,10,4,9,30,863.0,88.0,0.9,17.0,596.0,77.1,61.43
2017,10,4,9,45,878.5,88.0,0.95,17.5,631.0,124.97,70.25
2017,10,4,10,0,894.0,88.0,1.0,18.0,666.0,181.53,103.94
2017,10,4,10,15,902.5,89.5,1.1,18.0,693.5,238.98,148.79
2017,10,4,10,30,911.0,91.0,1.2,18.0,721.0,296.59,198.22
2017,10,4,10,45,919.0,90.5,1.3,18.5,741.5,352.48,247.3
2017,10,4,11,0,927.0,90.0,1.4,19.0,762.0,407.93,295.73
2017,10,4,11,15,930.5,90.5,1.45,19.0,774.0,461.67,342.39
2017,10,4,11,30,934.0,91.0,1.5,19.0,786.0,514.08,386.83
2017,10,4,11,45,937.0,90.5,1.6,19.0,790.0,563.82,428.36
2017,10,4,12,0,940.0,90.0,1.7,19.0,794.0,611.7,467.5
2017,10,4,12,15,938.5,89.5,1.8,19.0,789.5,654.79,502.3
2017,10,4,12,30,937.0,89.0,1.9,19.0,785.0,695.22,534.49
2017,10,4,12,45,935.0,88.0,2.05,19.5,772.5,732.01,562.84
2017,10,4,13,0,933.0,87.0,2.2,20.0,760.0,765.78,587.94
2017,10,4,13,15,927.5,86.0,2.25,20.0,739.0,793.76,608.2
2017,10,4,13,30,922.0,85.0,2.3,20.0,718.0,818.28,626.18
2017,10,4,13,45,914.0,83.5,2.4,20.0,689.5,836.7,640.46
2017,10,4,14,0,906.0,82.0,2.5,20.0,661.0,851.42,652.39
2017,10,4,14,15,894.0,80.5,2.6,19.5,626.0,859.05,660.86
2017,10,4,14,30,882.0,79.0,2.7,19.0,591.0,862.9,666.94
2017,10,4,14,45,865.0,77.0,2.8,19.0,549.5,858.09,665.86
2017,10,4,15,0,848.0,75.0,2.9,19.0,508.0,849.62,662.33
2017,10,4,15,15,825.0,72.0,2.95,19.0,462.0,840.25,657.86
2017,10,4,15,30,802.0,69.0,3.0,19.0,416.0,818.44,644.39
2017,10,4,15,45,763.5,67.0,3.1,19.0,365.0,781.2,619.71
2017,10,4,16,0,725.0,65.0,3.2,19.0,314.0,741.22,592.24
2017,10,4,16,15,676.5,59.5,3.3,18.5,262.5,685.91,553.02
2017,10,4,16,30,628.0,54.0,3.4,18.0,211.0,635.73,515.53
2017,10,4,16,45,542.5,47.5,3.5,18.0,160.0,547.64,444.99
2017,10,4,17,0,457.0,41.0,3.6,18.0,109.0,461.23,371.93
2017,10,4,17,15,325.5,29.0,3.75,17.5,67.5,335.69,258.03
2017,10,4,17,30,194.0,17.0,3.9,17.0,26.0,196.01,0.0
2017,10,4,17,45,97.0,8.5,4.1,16.5,13.0,75.84,0.0
2017,10,4,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,15,68.5,11.0,0.45,14.0,15.0,9.39,0.0
2017,10,5,6,30,137.0,22.0,0.4,14.0,30.0,17.1,0.83
2017,10,5,6,45,240.0,38.5,0.4,14.5,70.5,29.68,19.51
2017,10,5,7,0,343.0,55.0,0.4,15.0,111.0,42.04,31.26
2017,10,5,7,15,418.0,67.0,0.35,15.0,159.5,50.77,39.45
2017,10,5,7,30,493.0,79.0,0.3,15.0,208.0,61.75,49.41
2017,10,5,7,45,542.0,88.5,0.3,15.5,257.5,67.71,54.62
2017,10,5,8,0,591.0,98.0,0.3,16.0,307.0,73.51,59.52
2017,10,5,8,15,628.0,104.5,0.5,16.0,355.0,76.74,62.2
2017,10,5,8,30,665.0,111.0,0.7,16.0,403.0,79.91,64.8
2017,10,5,8,45,698.0,114.0,0.9,16.5,449.0,80.5,65.0
2017,10,5,9,0,731.0,117.0,1.1,17.0,495.0,81.18,65.28
2017,10,5,9,15,750.5,120.0,1.2,17.0,534.5,81.72,65.57
2017,10,5,9,30,770.0,123.0,1.3,17.0,574.0,82.31,65.91
2017,10,5,9,45,819.5,111.5,1.45,17.5,616.5,126.96,74.28
2017,10,5,10,0,869.0,100.0,1.6,18.0,659.0,177.29,101.98
2017,10,5,10,15,878.0,101.5,1.7,18.0,686.0,241.16,151.97
2017,10,5,10,30,887.0,103.0,1.8,18.0,713.0,297.72,200.55
2017,10,5,10,45,878.0,110.5,1.95,18.5,728.5,353.28,249.98
2017,10,5,11,0,869.0,118.0,2.1,19.0,744.0,403.95,295.24
2017,10,5,11,15,873.0,118.5,2.25,19.0,755.5,456.56,341.38
2017,10,5,11,30,877.0,119.0,2.4,19.0,767.0,508.04,385.63
2017,10,5,11,45,864.0,125.0,2.55,19.0,766.5,554.26,424.94
2017,10,5,12,0,851.0,131.0,2.7,19.0,766.0,597.53,461.03
2017,10,5,12,15,849.5,131.0,2.8,19.0,761.0,639.26,495.05
2017,10,5,12,30,848.0,131.0,2.9,19.0,756.0,678.56,526.63
2017,10,5,12,45,864.5,121.0,3.0,19.0,749.0,717.94,558.07
2017,10,5,13,0,881.0,111.0,3.1,19.0,742.0,749.77,583.9
2017,10,5,13,15,874.5,110.0,3.15,19.0,721.0,775.95,603.76
2017,10,5,13,30,868.0,109.0,3.2,19.0,700.0,805.86,625.96
2017,10,5,13,45,844.5,112.0,3.3,19.0,668.0,816.62,634.87
2017,10,5,14,0,821.0,115.0,3.4,19.0,636.0,823.18,641.1
2017,10,5,14,15,807.0,112.5,3.45,19.0,601.0,827.69,645.81
2017,10,5,14,30,793.0,110.0,3.5,19.0,566.0,828.44,648.0
2017,10,5,14,45,772.5,107.0,3.55,19.0,525.0,819.31,643.24
2017,10,5,15,0,752.0,104.0,3.6,19.0,484.0,812.12,640.03
2017,10,5,15,15,725.0,99.5,3.65,19.0,438.5,789.01,625.23
2017,10,5,15,30,698.0,95.0,3.7,19.0,393.0,762.72,607.96
2017,10,5,15,45,674.0,87.0,3.75,19.0,346.0,731.73,586.79
2017,10,5,16,0,650.0,79.0,3.8,19.0,299.0,698.07,562.93
2017,10,5,16,15,597.0,71.5,3.8,18.5,248.0,638.06,518.69
2017,10,5,16,30,544.0,64.0,3.8,18.0,197.0,576.95,471.53
2017,10,5,16,45,482.0,53.0,3.85,18.0,150.0,503.75,411.38
2017,10,5,17,0,420.0,42.0,3.9,18.0,103.0,431.47,348.4
2017,10,5,17,15,289.0,28.5,3.9,17.5,62.5,306.23,231.65
2017,10,5,17,30,158.0,15.0,3.9,17.0,22.0,163.87,0.0
2017,10,5,17,45,79.0,7.5,3.95,17.0,11.0,62.0,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,6,15,126.0,10.0,1.55,15.0,17.0,8.54,0.0
2017,10,6,6,30,252.0,20.0,1.6,15.0,34.0,16.56,0.0
2017,10,6,6,45,379.5,31.0,1.65,15.5,78.0,25.45,15.69
2017,10,6,7,0,507.0,42.0,1.7,16.0,122.0,34.24,24.24
2017,10,6,7,15,580.0,49.0,1.65,16.0,173.0,39.36,29.18
2017,10,6,7,30,653.0,56.0,1.6,16.0,224.0,44.47,33.93
2017,10,6,7,45,698.0,61.5,1.55,16.0,275.5,52.42,41.04
2017,10,6,8,0,743.0,67.0,1.5,16.0,327.0,56.37,44.5
2017,10,6,8,15,774.5,70.5,1.4,16.5,376.5,58.56,46.23
2017,10,6,8,30,806.0,74.0,1.3,17.0,426.0,60.74,47.91
2017,10,6,8,45,827.5,77.5,1.2,17.5,471.5,62.76,49.42
2017,10,6,9,0,849.0,81.0,1.1,18.0,517.0,64.74,50.88
2017,10,6,9,15,865.0,83.0,1.0,18.0,557.5,65.56,51.44
2017,10,6,9,30,881.0,85.0,0.9,18.0,598.0,75.54,59.88
2017,10,6,9,45,883.5,90.5,0.85,18.5,630.0,123.81,70.06
2017,10,6,10,0,886.0,96.0,0.8,19.0,662.0,182.72,105.04
2017,10,6,10,15,895.0,97.5,0.85,19.0,689.5,239.9,148.86
2017,10,6,10,30,904.0,99.0,0.9,19.0,717.0,297.28,197.39
2017,10,6,10,45,910.0,100.0,1.0,19.5,737.0,353.4,246.14
2017,10,6,11,0,916.0,101.0,1.1,20.0,757.0,408.93,294.17
2017,10,6,11,15,919.5,101.5,1.25,20.0,768.5,462.24,340.44
2017,10,6,11,30,923.0,102.0,1.4,20.0,780.0,514.23,384.7
2017,10,6,11,45,925.0,101.5,1.55,20.0,784.0,563.09,425.63
2017,10,6,12,0,927.0,101.0,1.7,20.0,788.0,610.0,464.2
2017,10,6,12,15,925.5,100.5,1.85,20.0,783.0,652.69,498.91
2017,10,6,12,30,924.0,100.0,2.0,20.0,778.0,692.76,531.09
2017,10,6,12,45,934.0,93.5,2.2,20.5,768.0,732.07,561.67
2017,10,6,13,0,944.0,87.0,2.4,21.0,758.0,768.87,589.58
2017,10,6,13,15,938.0,86.0,2.55,21.0,736.5,796.71,610.39
2017,10,6,13,30,932.0,85.0,2.7,21.0,715.0,821.02,628.92
2017,10,6,13,45,921.5,84.5,2.9,21.0,686.0,838.69,643.31
2017,10,6,14,0,911.0,84.0,3.1,21.0,657.0,852.57,655.26
2017,10,6,14,15,898.5,82.0,3.2,21.0,621.0,859.29,661.77
2017,10,6,14,30,886.0,80.0,3.3,21.0,585.0,862.16,665.81
2017,10,6,14,45,867.0,78.0,3.45,21.0,543.0,855.68,663.69
2017,10,6,15,0,848.0,76.0,3.6,21.0,501.0,854.44,665.41
2017,10,6,15,15,824.0,73.5,3.7,20.5,454.0,835.88,655.7
2017,10,6,15,30,800.0,71.0,3.8,20.0,407.0,813.89,643.38
2017,10,6,15,45,764.0,67.5,3.95,20.0,357.0,777.0,618.66
2017,10,6,16,0,728.0,64.0,4.1,20.0,307.0,737.36,591.03
2017,10,6,16,15,678.0,58.5,4.2,19.5,255.0,680.95,550.23
2017,10,6,16,30,628.0,53.0,4.3,19.0,203.0,630.01,511.36
2017,10,6,16,45,544.5,45.5,4.4,19.0,153.0,542.71,440.54
2017,10,6,17,0,461.0,38.0,4.5,19.0,103.0,457.24,366.93
2017,10,6,17,15,319.0,26.5,4.55,18.5,62.0,325.73,240.05
2017,10,6,17,30,177.0,15.0,4.6,18.0,21.0,141.81,0.0
2017,10,6,17,45,88.5,7.5,4.65,17.5,10.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,6,15,98.0,10.0,1.5,16.0,15.0,8.54,0.0
2017,10,7,6,30,196.0,20.0,1.6,16.0,30.0,16.54,0.0
2017,10,7,6,45,327.5,32.0,1.7,16.0,72.5,26.24,16.16
2017,10,7,7,0,459.0,44.0,1.8,16.0,115.0,35.8,25.55
2017,10,7,7,15,535.0,52.0,1.95,16.0,165.0,41.61,31.13
2017,10,7,7,30,611.0,60.0,2.1,16.0,215.0,47.37,36.48
2017,10,7,7,45,662.0,65.0,2.3,16.5,266.0,50.56,39.3
2017,10,7,8,0,713.0,70.0,2.5,17.0,317.0,58.58,46.25
2017,10,7,8,15,746.0,74.0,2.5,17.0,366.0,61.05,48.32
2017,10,7,8,30,779.0,78.0,2.5,17.0,415.0,63.5,50.33
2017,10,7,8,45,803.5,81.0,2.55,17.5,460.5,65.07,51.45
2017,10,7,9,0,828.0,84.0,2.6,18.0,506.0,66.65,52.55
2017,10,7,9,15,844.5,86.5,2.65,18.0,546.0,67.74,53.35
2017,10,7,9,30,861.0,89.0,2.7,18.0,586.0,68.82,54.14
2017,10,7,9,45,876.5,89.5,2.8,18.0,621.0,121.11,69.05
2017,10,7,10,0,892.0,90.0,2.9,18.0,656.0,177.78,102.07
2017,10,7,10,15,900.5,91.0,3.05,18.0,683.0,234.66,146.39
2017,10,7,10,30,909.0,92.0,3.2,18.0,710.0,291.67,195.82
2017,10,7,10,45,914.0,93.5,3.35,18.5,729.5,347.93,246.06
2017,10,7,11,0,919.0,95.0,3.5,19.0,749.0,403.5,295.63
2017,10,7,11,15,922.0,95.5,3.75,19.0,760.5,456.56,343.19
2017,10,7,11,30,925.0,96.0,4.0,19.0,772.0,508.23,388.7
2017,10,7,11,45,925.5,96.0,4.25,19.0,775.0,556.62,430.73
2017,10,7,12,0,926.0,96.0,4.5,19.0,778.0,602.95,470.56
2017,10,7,12,15,924.5,96.0,4.8,19.0,773.0,645.84,507.24
2017,10,7,12,30,923.0,96.0,5.1,19.0,768.0,686.14,541.4
2017,10,7,12,45,918.0,96.0,5.45,19.0,754.0,721.33,571.48
2017,10,7,13,0,913.0,96.0,5.8,19.0,740.0,753.37,598.92
2017,10,7,13,15,906.0,95.0,6.2,19.0,718.5,779.68,620.64
2017,10,7,13,30,899.0,94.0,6.6,19.0,697.0,802.5,639.84
2017,10,7,13,45,886.5,93.5,7.0,19.0,667.5,817.94,653.71
2017,10,7,14,0,874.0,93.0,7.4,19.0,638.0,829.64,664.94
2017,10,7,14,15,859.0,91.0,7.65,18.5,602.0,842.03,677.68
2017,10,7,14,30,844.0,89.0,7.9,18.0,566.0,842.85,681.87
2017,10,7,14,45,821.0,87.5,8.2,18.0,523.5,833.62,677.36
2017,10,7,15,0,798.0,86.0,8.5,18.0,481.0,820.64,669.98
2017,10,7,15,15,771.0,82.5,8.6,17.5,435.0,798.19,655.92
2017,10,7,15,30,744.0,79.0,8.7,17.0,389.0,772.39,638.97
2017,10,7,15,45,700.5,75.5,8.85,17.0,338.5,734.87,611.15
2017,10,7,16,0,657.0,72.0,9.0,17.0,288.0,690.29,576.83
2017,10,7,16,15,601.0,66.0,8.9,16.5,238.0,629.98,529.09
2017,10,7,16,30,545.0,60.0,8.8,16.0,188.0,568.7,478.46
2017,10,7,16,45,446.0,52.0,8.75,16.0,139.0,469.76,393.51
2017,10,7,17,0,347.0,44.0,8.7,16.0,90.0,372.6,306.69
2017,10,7,17,15,208.5,29.0,8.55,16.0,53.5,242.21,174.94
2017,10,7,17,30,70.0,14.0,8.4,16.0,17.0,62.71,0.0
2017,10,7,17,45,35.0,7.0,8.3,16.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,15,42.0,10.5,5.4,14.0,12.5,8.96,0.0
2017,10,8,6,30,84.0,21.0,5.3,14.0,25.0,16.53,0.0
2017,10,8,6,45,220.0,36.0,5.25,14.5,65.0,27.78,17.34
2017,10,8,7,0,356.0,51.0,5.2,15.0,105.0,39.21,28.54
2017,10,8,7,15,439.5,60.5,5.15,15.0,153.0,48.27,37.08
2017,10,8,7,30,523.0,70.0,5.1,15.0,201.0,54.92,43.28
2017,10,8,7,45,588.5,74.5,5.05,15.5,252.5,57.36,45.47
2017,10,8,8,0,654.0,79.0,5.0,16.0,304.0,59.96,47.65
2017,10,8,8,15,691.0,84.0,4.95,16.0,352.5,62.68,49.96
2017,10,8,8,30,728.0,89.0,4.9,16.0,401.0,65.38,52.2
2017,10,8,8,45,762.0,90.0,4.9,16.5,447.5,71.32,57.15
2017,10,8,9,0,796.0,91.0,4.9,17.0,494.0,71.32,56.86
2017,10,8,9,15,814.5,93.5,4.75,17.0,534.5,72.27,57.52
2017,10,8,9,30,833.0,96.0,4.6,17.0,575.0,73.23,58.2
2017,10,8,9,45,856.5,94.5,4.45,17.5,611.5,113.15,63.92
2017,10,8,10,0,880.0,93.0,4.3,18.0,648.0,176.69,102.09
2017,10,8,10,15,890.0,94.0,4.15,18.0,675.5,233.17,145.91
2017,10,8,10,30,900.0,95.0,4.0,18.0,703.0,289.95,195.01
2017,10,8,10,45,908.0,95.5,3.9,18.5,723.5,345.85,244.82
2017,10,8,11,0,916.0,96.0,3.8,19.0,744.0,401.34,294.15
2017,10,8,11,15,920.0,96.5,3.85,19.0,756.0,454.6,341.68
2017,10,8,11,30,924.0,97.0,3.9,19.0,768.0,506.58,387.16
2017,10,8,11,45,925.5,97.0,4.0,19.5,771.5,555.39,428.41
2017,10,8,12,0,927.0,97.0,4.1,20.0,775.0,602.23,466.99
2017,10,8,12,15,926.0,97.0,4.2,20.0,770.5,645.42,502.8
2017,10,8,12,30,925.0,97.0,4.3,20.0,766.0,686.05,535.95
2017,10,8,12,45,921.0,96.5,4.45,20.0,753.0,721.47,565.15
2017,10,8,13,0,917.0,96.0,4.6,20.0,740.0,753.79,591.73
2017,10,8,13,15,911.5,95.0,4.65,20.0,719.0,781.28,612.68
2017,10,8,13,30,906.0,94.0,4.7,20.0,698.0,805.35,631.09
2017,10,8,13,45,892.0,94.5,4.8,20.0,668.5,820.83,643.71
2017,10,8,14,0,878.0,95.0,4.9,20.0,639.0,832.52,653.81
2017,10,8,14,15,865.0,93.5,4.95,20.0,603.5,847.29,666.08
2017,10,8,14,30,852.0,92.0,5.0,20.0,568.0,850.51,670.1
2017,10,8,14,45,827.5,91.0,5.05,20.0,526.0,840.7,664.84
2017,10,8,15,0,803.0,90.0,5.1,20.0,484.0,827.05,656.88
2017,10,8,15,15,777.0,86.5,5.05,19.5,437.5,805.52,643.77
2017,10,8,15,30,751.0,83.0,5.0,19.0,391.0,780.56,627.88
2017,10,8,15,45,709.5,79.0,5.0,19.0,341.0,744.92,602.54
2017,10,8,16,0,668.0,75.0,5.0,19.0,291.0,701.33,570.32
2017,10,8,16,15,610.5,68.5,4.85,18.5,240.0,639.04,522.78
2017,10,8,16,30,553.0,62.0,4.7,18.0,189.0,575.67,472.21
2017,10,8,16,45,453.5,53.0,4.6,18.0,139.5,475.05,388.74
2017,10,8,17,0,354.0,44.0,4.5,18.0,90.0,376.14,302.67
2017,10,8,17,15,208.0,28.0,4.35,17.5,52.0,237.43,161.43
2017,10,8,17,30,62.0,12.0,4.2,17.0,14.0,54.98,0.0
2017,10,8,17,45,31.0,6.0,4.1,17.0,7.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,15,22.5,6.0,3.35,15.0,7.0,5.12,0.0
2017,10,9,6,30,45.0,12.0,3.4,15.0,14.0,9.74,0.0
2017,10,9,6,45,117.0,33.0,3.5,15.5,48.0,25.81,15.46
2017,10,9,7,0,189.0,54.0,3.6,16.0,82.0,41.39,30.27
2017,10,9,7,15,252.0,73.5,3.5,16.0,126.5,55.58,43.31
2017,10,9,7,30,315.0,93.0,3.4,16.0,171.0,68.13,54.73
2017,10,9,7,45,371.0,107.0,3.3,16.5,219.0,77.33,62.86
2017,10,9,8,0,427.0,121.0,3.2,17.0,267.0,86.28,70.55
2017,10,9,8,15,465.0,132.5,3.0,17.0,312.5,93.12,76.37
2017,10,9,8,30,503.0,144.0,2.8,17.0,358.0,99.75,81.92
2017,10,9,8,45,539.5,150.5,2.65,17.5,402.5,102.98,84.3
2017,10,9,9,0,576.0,157.0,2.5,18.0,447.0,106.14,86.61
2017,10,9,9,15,598.0,164.0,2.5,18.0,485.5,109.35,89.11
2017,10,9,9,30,620.0,171.0,2.5,18.0,524.0,112.97,91.97
2017,10,9,9,45,681.5,158.0,2.5,18.5,567.0,137.07,88.43
2017,10,9,10,0,743.0,145.0,2.5,19.0,610.0,180.93,110.68
2017,10,9,10,15,754.0,147.5,2.6,19.0,636.5,233.24,150.64
2017,10,9,10,30,765.0,150.0,2.7,19.0,663.0,286.33,195.56
2017,10,9,10,45,778.5,148.5,2.8,19.0,683.5,337.72,240.71
2017,10,9,11,0,792.0,147.0,2.9,19.0,704.0,393.37,289.33
2017,10,9,11,15,601.5,222.5,2.95,19.0,650.0,420.52,318.19
2017,10,9,11,30,411.0,298.0,3.0,19.0,596.0,428.15,328.99
2017,10,9,11,45,366.0,311.5,3.1,19.0,577.5,444.15,343.67
2017,10,9,12,0,321.0,325.0,3.2,19.0,559.0,455.71,354.14
2017,10,9,12,15,384.5,302.5,3.15,19.0,580.5,496.47,386.83
2017,10,9,12,30,448.0,280.0,3.1,19.0,602.0,548.0,427.3
2017,10,9,12,45,379.0,295.0,3.1,19.0,564.5,531.98,415.77
2017,10,9,13,0,310.0,310.0,3.1,19.0,527.0,518.36,405.71
2017,10,9,13,15,329.5,295.5,3.0,19.0,519.0,536.59,420.76
2017,10,9,13,30,349.0,281.0,2.9,19.0,511.0,554.1,435.09
2017,10,9,13,45,365.5,263.5,2.85,19.0,496.0,565.21,444.84
2017,10,9,14,0,382.0,246.0,2.8,19.0,481.0,574.86,453.62
2017,10,9,14,15,582.5,177.5,2.65,19.0,512.5,698.22,549.55
2017,10,9,14,30,783.0,109.0,2.5,19.0,544.0,808.74,629.92
2017,10,9,14,45,768.0,104.0,2.4,19.0,504.0,801.94,624.9
2017,10,9,15,0,753.0,99.0,2.3,19.0,464.0,796.91,622.26
2017,10,9,15,15,724.5,94.5,2.15,19.0,418.5,772.58,605.43
2017,10,9,15,30,696.0,90.0,2.0,19.0,373.0,745.1,586.28
2017,10,9,15,45,658.5,84.0,1.9,19.0,324.5,705.17,558.05
2017,10,9,16,0,621.0,78.0,1.8,19.0,276.0,662.86,527.34
2017,10,9,16,15,562.0,70.5,1.65,18.5,226.0,598.74,479.68
2017,10,9,16,30,503.0,63.0,1.5,18.0,176.0,533.7,429.22
2017,10,9,16,45,410.5,52.5,1.35,18.0,129.0,438.21,351.91
2017,10,9,17,0,318.0,42.0,1.2,18.0,82.0,344.77,272.01
2017,10,9,17,15,182.5,26.0,1.1,17.5,46.5,211.6,132.43
2017,10,9,17,30,47.0,10.0,1.0,17.0,11.0,42.28,0.0
2017,10,9,17,45,23.5,5.0,0.95,17.0,5.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,33.0,7.5,3.0,15.0,9.0,6.4,0.0
2017,10,10,6,30,66.0,15.0,3.2,15.0,18.0,12.04,0.0
2017,10,10,6,45,164.5,33.5,3.4,15.5,54.0,25.76,15.19
2017,10,10,7,0,263.0,52.0,3.6,16.0,90.0,39.59,28.65
2017,10,10,7,15,341.0,66.0,3.45,16.0,136.0,49.75,38.17
2017,10,10,7,30,419.0,80.0,3.3,16.0,182.0,59.7,47.3
2017,10,10,7,45,466.5,91.0,3.15,16.0,228.5,67.1,53.97
2017,10,10,8,0,514.0,102.0,3.0,16.0,275.0,74.3,60.31
2017,10,10,8,15,554.0,110.0,2.85,16.0,321.5,81.05,66.12
2017,10,10,8,30,594.0,118.0,2.7,16.0,368.0,85.18,69.56
2017,10,10,8,45,619.0,125.0,2.55,16.5,410.5,88.3,71.94
2017,10,10,9,0,644.0,132.0,2.4,17.0,453.0,91.35,74.21
2017,10,10,9,15,666.0,137.0,2.3,17.0,492.0,92.9,75.34
2017,10,10,9,30,688.0,142.0,2.2,17.0,531.0,94.47,76.5
2017,10,10,9,45,749.5,127.5,2.1,17.5,574.5,119.39,73.11
2017,10,10,10,0,811.0,113.0,2.0,18.0,618.0,171.96,101.2
2017,10,10,10,15,821.0,114.5,1.95,18.0,644.5,225.9,142.28
2017,10,10,10,30,831.0,116.0,1.9,18.0,671.0,280.35,188.5
2017,10,10,10,45,578.0,212.0,1.85,18.0,603.0,324.61,236.12
2017,10,10,11,0,325.0,308.0,1.8,18.0,535.0,346.76,262.61
2017,10,10,11,15,405.5,285.5,1.75,18.0,573.0,387.22,294.55
2017,10,10,11,30,486.0,263.0,1.7,18.0,611.0,435.45,332.77
2017,10,10,11,45,492.0,261.5,1.7,18.0,615.5,469.24,360.56
2017,10,10,12,0,498.0,260.0,1.7,18.0,620.0,502.38,387.41
2017,10,10,12,15,450.0,277.5,1.7,18.0,601.0,518.94,401.1
2017,10,10,12,30,402.0,295.0,1.7,18.0,582.0,523.51,405.53
2017,10,10,12,45,495.5,253.5,1.75,18.0,601.0,580.69,450.48
2017,10,10,13,0,589.0,212.0,1.8,18.0,620.0,632.77,491.36
2017,10,10,13,15,509.5,233.5,1.85,18.0,579.0,620.67,482.66
