Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,430.0,255.0,1.9,18.0,538.0,602.35,469.51
2017,10,10,13,45,366.5,258.5,1.95,18.0,492.0,559.89,439.13
2017,10,10,14,0,303.0,262.0,2.0,18.0,446.0,527.03,415.12
2017,10,10,14,15,286.0,248.5,2.1,18.0,414.5,510.82,404.54
2017,10,10,14,30,269.0,235.0,2.2,18.0,383.0,492.47,392.09
2017,10,10,14,45,204.0,221.5,2.35,18.0,328.5,413.69,332.27
2017,10,10,15,0,139.0,208.0,2.5,18.0,274.0,350.19,282.67
2017,10,10,15,15,78.5,177.5,2.6,17.5,214.0,250.56,203.46
2017,10,10,15,30,18.0,147.0,2.7,17.0,154.0,152.44,122.52
2017,10,10,15,45,11.5,128.5,2.85,17.0,132.5,130.51,104.59
2017,10,10,16,0,5.0,110.0,3.0,17.0,111.0,108.44,86.11
2017,10,10,16,15,2.5,89.5,3.1,16.5,90.0,87.0,68.15
2017,10,10,16,30,0.0,69.0,3.2,16.0,69.0,65.01,49.4
2017,10,10,16,45,0.0,49.0,3.35,16.0,49.0,44.9,32.0
2017,10,10,17,0,0.0,29.0,3.5,16.0,29.0,23.97,13.9
2017,10,10,17,15,0.0,15.5,3.65,16.0,15.5,12.78,1.89
2017,10,10,17,30,0.0,2.0,3.8,16.0,2.0,1.71,0.0
2017,10,10,17,45,0.0,1.0,3.95,16.0,1.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,19.5,7.5,6.9,13.0,8.5,6.4,0.0
2017,10,11,6,30,39.0,15.0,7.0,13.0,17.0,11.98,0.0
2017,10,11,6,45,133.0,35.5,7.1,13.5,53.0,27.53,16.46
2017,10,11,7,0,227.0,56.0,7.2,14.0,89.0,42.44,31.28
2017,10,11,7,15,305.5,72.0,7.25,14.0,134.5,53.95,42.13
2017,10,11,7,30,384.0,88.0,7.3,14.0,180.0,65.19,52.53
2017,10,11,7,45,441.5,99.0,7.35,14.0,228.0,72.52,59.23
2017,10,11,8,0,499.0,110.0,7.4,14.0,276.0,79.68,65.6
2017,10,11,8,15,540.5,118.5,7.35,14.0,323.5,84.83,70.06
2017,10,11,8,30,582.0,127.0,7.3,14.0,371.0,92.15,76.37
2017,10,11,8,45,603.5,136.5,7.25,14.5,413.0,96.88,80.16
2017,10,11,9,0,625.0,146.0,7.2,15.0,455.0,101.46,83.79
2017,10,11,9,15,648.0,151.5,7.1,15.0,494.5,103.07,84.96
2017,10,11,9,30,671.0,157.0,7.0,15.0,534.0,104.72,86.18
2017,10,11,9,45,708.5,152.5,6.95,15.0,572.0,132.49,86.66
2017,10,11,10,0,746.0,148.0,6.9,15.0,610.0,180.65,113.09
2017,10,11,10,15,757.5,150.5,6.8,15.0,636.5,233.15,153.87
2017,10,11,10,30,769.0,153.0,6.7,15.0,663.0,286.49,200.16
2017,10,11,10,45,762.0,161.5,6.65,15.5,679.0,339.61,248.31
2017,10,11,11,0,755.0,170.0,6.6,16.0,695.0,391.35,295.2
2017,10,11,11,15,759.5,171.0,6.6,16.0,706.0,440.14,339.45
2017,10,11,11,30,764.0,172.0,6.6,16.0,717.0,488.1,382.26
2017,10,11,11,45,747.0,181.0,6.65,16.0,715.5,531.06,420.36
2017,10,11,12,0,730.0,190.0,6.7,16.0,714.0,571.05,455.17
2017,10,11,12,15,728.0,189.5,6.8,16.0,709.0,608.52,487.49
2017,10,11,12,30,726.0,189.0,6.9,16.0,704.0,643.76,517.55
2017,10,11,12,45,588.5,226.0,7.0,16.5,639.0,616.23,496.09
2017,10,11,13,0,451.0,263.0,7.1,17.0,574.0,582.08,468.5
2017,10,11,13,15,461.0,250.5,7.15,17.0,560.0,599.86,484.25
2017,10,11,13,30,471.0,238.0,7.2,17.0,546.0,615.9,498.5
2017,10,11,13,45,468.5,228.0,7.3,17.0,523.0,622.73,505.49
2017,10,11,14,0,466.0,218.0,7.4,17.0,500.0,627.12,510.63
2017,10,11,14,15,433.0,211.5,7.45,17.0,462.0,607.63,496.41
2017,10,11,14,30,400.0,205.0,7.5,17.0,424.0,585.02,479.66
2017,10,11,14,45,470.0,184.5,7.55,17.0,422.5,631.82,519.82
2017,10,11,15,0,540.0,164.0,7.6,17.0,421.0,676.8,558.37
2017,10,11,15,15,507.5,154.0,7.65,16.5,376.5,643.67,534.5
2017,10,11,15,30,475.0,144.0,7.7,16.0,332.0,608.16,508.38
2017,10,11,15,45,409.5,134.0,7.75,16.0,281.0,542.65,455.77
2017,10,11,16,0,344.0,124.0,7.8,16.0,230.0,460.12,388.32
2017,10,11,16,15,292.0,105.0,7.85,15.5,183.5,394.17,333.59
2017,10,11,16,30,240.0,86.0,7.9,15.0,137.0,328.33,277.09
2017,10,11,16,45,162.0,60.5,8.0,15.0,91.0,230.64,191.55
2017,10,11,17,0,84.0,35.0,8.1,15.0,45.0,131.68,103.67
2017,10,11,17,15,42.0,17.5,8.05,14.5,22.5,67.96,29.53
2017,10,11,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,6,15,40.5,7.5,5.25,14.0,9.0,6.4,0.0
2017,10,12,6,30,81.0,15.0,5.3,14.0,18.0,12.8,0.0
2017,10,12,6,45,199.5,33.0,5.35,14.0,56.5,25.51,14.48
2017,10,12,7,0,318.0,51.0,5.4,14.0,95.0,39.13,28.36
2017,10,12,7,15,401.5,63.5,5.45,14.0,143.0,48.34,37.16
2017,10,12,7,30,485.0,76.0,5.5,14.0,191.0,60.27,48.14
2017,10,12,7,45,538.5,86.0,5.6,14.5,241.0,66.78,54.01
2017,10,12,8,0,592.0,96.0,5.7,15.0,291.0,73.14,59.54
2017,10,12,8,15,632.0,103.0,5.6,15.0,339.5,76.86,62.74
2017,10,12,8,30,672.0,110.0,5.5,15.0,388.0,80.52,65.82
2017,10,12,8,45,701.0,115.0,5.45,15.0,433.5,82.54,67.41
2017,10,12,9,0,730.0,120.0,5.4,15.0,479.0,84.56,68.99
2017,10,12,9,15,751.0,124.0,5.2,15.0,519.0,85.77,69.86
2017,10,12,9,30,772.0,128.0,5.0,15.0,559.0,87.02,70.77
2017,10,12,9,45,759.0,142.0,4.85,15.5,587.0,126.83,81.1
2017,10,12,10,0,746.0,156.0,4.7,16.0,615.0,184.81,116.03
2017,10,12,10,15,757.5,159.0,4.6,16.0,641.5,237.73,156.43
2017,10,12,10,30,769.0,162.0,4.5,16.0,668.0,291.52,202.33
2017,10,12,10,45,783.5,160.5,4.4,16.5,689.0,343.43,248.01
2017,10,12,11,0,798.0,159.0,4.3,17.0,710.0,395.86,294.23
2017,10,12,11,15,802.0,160.0,4.25,17.0,721.0,446.41,339.18
2017,10,12,11,30,806.0,161.0,4.2,17.0,732.0,495.97,382.39
2017,10,12,11,45,809.0,160.0,4.2,17.0,735.0,542.14,422.12
2017,10,12,12,0,812.0,159.0,4.2,17.0,738.0,586.69,459.68
2017,10,12,12,15,809.5,158.5,4.25,17.0,732.5,626.65,493.13
2017,10,12,12,30,807.0,158.0,4.3,17.0,727.0,664.14,524.08
2017,10,12,12,45,819.0,149.5,4.4,17.5,717.5,698.89,551.97
2017,10,12,13,0,831.0,141.0,4.5,18.0,708.0,733.1,579.03
2017,10,12,13,15,822.5,139.0,4.65,18.0,686.0,756.3,598.78
2017,10,12,13,30,814.0,137.0,4.8,18.0,664.0,776.01,615.88
2017,10,12,13,45,801.5,134.5,4.95,18.0,635.0,792.98,630.13
2017,10,12,14,0,789.0,132.0,5.1,18.0,606.0,802.49,638.98
2017,10,12,14,15,771.5,129.0,5.25,17.5,569.5,803.68,643.1
2017,10,12,14,30,754.0,126.0,5.4,17.0,533.0,801.1,644.58
2017,10,12,14,45,726.5,122.5,5.55,17.0,490.5,785.86,635.37
2017,10,12,15,0,699.0,119.0,5.7,17.0,448.0,766.95,623.36
2017,10,12,15,15,666.5,113.5,5.9,17.0,401.5,738.08,603.68
2017,10,12,15,30,634.0,108.0,6.1,17.0,355.0,706.01,581.07
2017,10,12,15,45,576.5,102.0,6.3,17.0,304.5,649.26,538.28
2017,10,12,16,0,519.0,96.0,6.5,17.0,254.0,586.09,488.98
2017,10,12,16,15,454.5,85.0,6.6,16.5,204.5,516.68,433.41
2017,10,12,16,30,390.0,74.0,6.7,16.0,155.0,447.68,375.51
2017,10,12,16,45,282.0,58.0,6.85,15.5,108.0,338.53,281.19
2017,10,12,17,0,174.0,42.0,7.0,15.0,61.0,233.79,186.08
2017,10,12,17,15,87.0,21.0,7.0,14.5,30.5,109.12,37.29
2017,10,12,17,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,6,15,22.5,6.0,3.85,13.0,7.0,0.0,0.0
2017,10,13,6,30,45.0,12.0,3.9,13.0,14.0,10.24,0.0
2017,10,13,6,45,148.0,31.5,4.0,13.0,49.5,24.25,13.18
2017,10,13,7,0,251.0,51.0,4.1,13.0,85.0,38.89,28.21
2017,10,13,7,15,332.5,65.5,4.1,13.0,131.0,49.45,38.27
2017,10,13,7,30,414.0,80.0,4.1,13.0,177.0,59.8,47.9
2017,10,13,7,45,471.0,90.5,4.2,13.5,225.0,66.95,54.37
2017,10,13,8,0,528.0,101.0,4.3,14.0,273.0,73.95,60.5
2017,10,13,8,15,569.0,109.0,4.2,14.0,320.5,81.05,66.7
2017,10,13,8,30,610.0,117.0,4.1,14.0,368.0,85.27,70.27
2017,10,13,8,45,642.0,122.0,4.0,14.5,412.0,87.08,71.52
2017,10,13,9,0,674.0,127.0,3.9,15.0,456.0,88.92,72.79
2017,10,13,9,15,696.5,131.5,3.75,15.0,495.5,90.3,73.8
2017,10,13,9,30,719.0,136.0,3.6,15.0,535.0,91.72,74.84
2017,10,13,9,45,744.0,136.0,3.5,15.5,570.5,120.62,76.98
2017,10,13,10,0,769.0,136.0,3.4,16.0,606.0,172.14,104.81
2017,10,13,10,15,780.5,138.5,3.35,16.0,632.5,225.62,145.34
2017,10,13,10,30,792.0,141.0,3.3,16.0,659.0,279.88,191.51
2017,10,13,10,45,796.5,144.0,3.25,16.5,677.5,333.08,238.54
2017,10,13,11,0,801.0,147.0,3.2,17.0,696.0,385.86,285.2
2017,10,13,11,15,805.5,147.5,3.2,17.0,707.5,439.02,332.0
2017,10,13,11,30,810.0,148.0,3.2,17.0,719.0,487.3,374.1
2017,10,13,11,45,811.0,148.5,3.2,17.5,722.0,532.68,412.25
2017,10,13,12,0,812.0,149.0,3.2,18.0,725.0,576.33,447.99
2017,10,13,12,15,810.5,148.5,3.3,18.0,719.5,615.72,480.8
2017,10,13,12,30,809.0,148.0,3.4,18.0,714.0,652.73,511.23
2017,10,13,12,45,810.0,144.5,3.5,18.0,702.0,686.11,538.56
2017,10,13,13,0,811.0,141.0,3.6,18.0,690.0,716.85,563.61
2017,10,13,13,15,802.5,139.0,3.75,18.0,668.5,739.36,582.51
2017,10,13,13,30,794.0,137.0,3.9,18.0,647.0,762.22,601.45
2017,10,13,13,45,781.0,134.5,4.1,18.0,618.0,774.53,612.46
2017,10,13,14,0,768.0,132.0,4.3,18.0,589.0,783.17,620.59
2017,10,13,14,15,750.5,128.5,4.45,18.0,553.5,783.42,622.87
2017,10,13,14,30,733.0,125.0,4.6,18.0,518.0,779.96,622.57
2017,10,13,14,45,705.5,122.0,4.85,18.0,476.0,765.1,614.35
2017,10,13,15,0,678.0,119.0,5.1,18.0,434.0,746.64,603.3
2017,10,13,15,15,645.0,113.0,5.3,17.5,388.5,716.78,584.16
2017,10,13,15,30,612.0,107.0,5.5,17.0,343.0,683.81,562.03
2017,10,13,15,45,558.5,100.5,5.7,17.0,293.5,630.16,521.74
2017,10,13,16,0,505.0,94.0,5.9,17.0,244.0,570.06,474.93
2017,10,13,16,15,441.5,82.5,6.0,16.5,196.0,501.17,419.74
2017,10,13,16,30,378.0,71.0,6.1,16.0,148.0,432.68,362.18
2017,10,13,16,45,277.5,55.0,6.25,16.0,103.0,329.92,272.71
2017,10,13,17,0,177.0,39.0,6.4,16.0,58.0,231.2,181.61
2017,10,13,17,15,88.5,19.5,6.45,15.5,29.0,120.33,20.14
2017,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,6,15,56.5,6.5,2.65,14.0,8.5,0.0,0.0
2017,10,14,6,30,113.0,13.0,2.7,14.0,17.0,11.1,0.0
2017,10,14,6,45,261.5,26.5,2.75,14.5,56.0,21.77,10.75
2017,10,14,7,0,410.0,40.0,2.8,15.0,95.0,32.77,22.65
2017,10,14,7,15,496.0,49.0,2.85,15.0,144.0,39.49,29.19
2017,10,14,7,30,582.0,58.0,2.9,15.0,193.0,46.16,35.44
2017,10,14,7,45,640.5,64.0,3.0,15.5,244.0,50.17,39.08
2017,10,14,8,0,699.0,70.0,3.1,16.0,295.0,54.19,42.58
2017,10,14,8,15,735.5,74.5,3.05,16.0,344.0,61.97,49.4
2017,10,14,8,30,772.0,79.0,3.0,16.0,393.0,64.84,51.81
2017,10,14,8,45,798.5,82.0,2.95,16.5,439.0,66.42,52.94
2017,10,14,9,0,825.0,85.0,2.9,17.0,485.0,68.02,54.08
2017,10,14,9,15,843.5,88.0,2.7,17.0,525.5,69.51,55.22
2017,10,14,9,30,862.0,91.0,2.5,17.0,566.0,70.99,56.36
2017,10,14,9,45,874.5,93.0,2.4,17.5,599.5,103.39,59.95
2017,10,14,10,0,887.0,95.0,2.3,18.0,633.0,161.01,90.35
2017,10,14,10,15,896.5,96.5,2.15,18.0,660.5,225.24,138.57
2017,10,14,10,30,906.0,98.0,2.0,18.0,688.0,282.3,186.68
2017,10,14,10,45,910.5,100.0,1.95,18.5,707.0,338.35,235.86
2017,10,14,11,0,915.0,102.0,1.9,19.0,726.0,393.65,284.38
2017,10,14,11,15,918.5,102.5,1.85,19.0,737.0,446.4,330.61
2017,10,14,11,30,922.0,103.0,1.8,19.0,748.0,497.81,374.61
2017,10,14,11,45,920.5,104.5,1.75,19.5,750.5,546.06,414.2
2017,10,14,12,0,919.0,106.0,1.7,20.0,753.0,592.14,450.78
2017,10,14,12,15,917.5,105.5,1.7,20.0,747.5,634.07,484.39
2017,10,14,12,30,916.0,105.0,1.7,20.0,742.0,673.39,515.3
2017,10,14,12,45,912.0,104.0,1.75,20.0,728.0,707.84,542.48
2017,10,14,13,0,908.0,103.0,1.8,20.0,714.0,739.18,567.05
2017,10,14,13,15,901.0,101.5,1.85,20.0,692.0,764.65,586.88
2017,10,14,13,30,894.0,100.0,1.9,20.0,670.0,786.64,603.2
2017,10,14,13,45,881.0,99.5,2.0,20.0,640.0,808.57,620.06
2017,10,14,14,0,868.0,99.0,2.1,20.0,610.0,820.27,629.97
2017,10,14,14,15,852.5,96.5,2.15,20.0,574.0,823.84,634.06
2017,10,14,14,30,837.0,94.0,2.2,20.0,538.0,823.53,635.64
2017,10,14,14,45,812.5,92.0,2.3,20.0,495.5,812.46,630.2
2017,10,14,15,0,788.0,90.0,2.4,20.0,453.0,797.58,622.09
2017,10,14,15,15,758.5,86.0,2.45,20.0,406.0,772.57,606.22
2017,10,14,15,30,729.0,82.0,2.5,20.0,359.0,750.39,592.09
2017,10,14,15,45,680.5,77.5,2.65,20.0,308.5,703.41,559.69
2017,10,14,16,0,632.0,73.0,2.8,20.0,258.0,654.16,524.27
2017,10,14,16,15,568.0,65.0,2.85,19.5,208.0,586.11,473.14
2017,10,14,16,30,504.0,57.0,2.9,19.0,158.0,517.35,418.63
2017,10,14,16,45,393.5,46.0,2.95,18.5,111.0,409.08,329.74
2017,10,14,17,0,283.0,35.0,3.0,18.0,64.0,304.28,233.84
2017,10,14,17,15,141.5,17.5,3.1,17.5,32.0,153.06,0.0
2017,10,14,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,15,6,15,32.5,6.0,4.65,15.0,6.5,0.0,0.0
2017,10,15,6,30,65.0,12.0,4.7,15.0,13.0,10.24,0.0
2017,10,15,6,45,194.5,28.0,4.8,15.5,49.5,21.74,10.12
2017,10,15,7,0,324.0,44.0,4.9,16.0,86.0,34.0,23.5
2017,10,15,7,15,412.0,55.5,4.65,16.0,133.0,44.72,33.58
2017,10,15,7,30,500.0,67.0,4.4,16.0,180.0,53.18,41.44
2017,10,15,7,45,557.5,75.0,4.2,16.5,229.5,58.38,46.14
2017,10,15,8,0,615.0,83.0,4.0,17.0,279.0,63.51,50.61
2017,10,15,8,15,654.5,89.0,3.75,17.0,327.0,66.86,53.49
2017,10,15,8,30,694.0,95.0,3.5,17.0,375.0,70.17,56.27
2017,10,15,8,45,722.5,99.5,3.25,17.5,419.5,72.23,57.8
2017,10,15,9,0,751.0,104.0,3.0,18.0,464.0,74.28,59.3
2017,10,15,9,15,771.5,107.5,2.8,18.5,503.5,75.53,60.1
2017,10,15,9,30,792.0,111.0,2.6,19.0,543.0,84.26,67.31
2017,10,15,9,45,806.0,113.5,2.45,20.0,576.5,112.96,69.51
2017,10,15,10,0,820.0,116.0,2.3,21.0,610.0,167.3,97.28
2017,10,15,10,15,830.5,118.0,2.1,21.0,636.5,221.92,137.12
2017,10,15,10,30,841.0,120.0,1.9,21.0,663.0,277.1,182.74
2017,10,15,10,45,847.0,121.5,1.7,21.5,682.0,330.96,228.91
2017,10,15,11,0,853.0,123.0,1.5,22.0,701.0,384.39,274.52
2017,10,15,11,15,856.5,123.5,1.4,22.0,711.5,435.37,318.09
2017,10,15,11,30,860.0,124.0,1.3,22.0,722.0,485.17,359.52
2017,10,15,11,45,860.0,124.5,1.25,22.0,724.5,531.86,397.63
2017,10,15,12,0,860.0,125.0,1.2,22.0,727.0,576.6,433.12
2017,10,15,12,15,858.0,124.5,1.2,22.0,721.5,617.14,464.98
2017,10,15,12,30,856.0,124.0,1.2,22.0,716.0,655.15,494.27
2017,10,15,12,45,872.0,114.5,1.2,22.0,707.0,693.49,523.42
2017,10,15,13,0,888.0,105.0,1.2,22.0,698.0,724.76,547.37
2017,10,15,13,15,880.0,104.0,1.2,22.0,676.0,755.11,569.8
2017,10,15,13,30,872.0,103.0,1.2,22.0,654.0,777.03,585.32
2017,10,15,13,45,860.5,101.0,1.2,22.0,625.0,791.59,595.88
2017,10,15,14,0,849.0,99.0,1.2,22.0,596.0,802.37,604.1
2017,10,15,14,15,833.0,96.5,1.2,21.5,560.0,805.19,608.27
2017,10,15,14,30,817.0,94.0,1.2,21.0,524.0,804.18,610.08
2017,10,15,14,45,795.0,91.0,1.2,21.0,482.5,793.86,604.5
2017,10,15,15,0,773.0,88.0,1.2,21.0,441.0,779.84,596.49
2017,10,15,15,15,743.0,84.0,1.2,21.0,394.5,759.58,584.06
2017,10,15,15,30,713.0,80.0,1.2,21.0,348.0,731.72,566.04
2017,10,15,15,45,670.5,74.5,1.25,21.0,299.0,688.67,537.14
2017,10,15,16,0,628.0,69.0,1.3,21.0,250.0,643.4,505.43
2017,10,15,16,15,564.0,61.5,1.3,20.5,200.5,576.33,456.31
2017,10,15,16,30,500.0,54.0,1.3,20.0,151.0,508.67,403.96
2017,10,15,16,45,398.0,43.0,1.35,19.5,105.5,407.69,322.81
2017,10,15,17,0,296.0,32.0,1.4,19.0,60.0,310.31,232.11
2017,10,15,17,15,148.0,16.0,1.4,18.5,30.0,157.11,0.0
2017,10,15,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2017,10,16,6,30,0.0,12.0,1.2,17.0,12.0,10.24,0.0
2017,10,16,6,45,161.5,27.5,1.25,17.0,47.5,21.29,9.11
2017,10,16,7,0,323.0,43.0,1.3,17.0,83.0,35.34,24.51
2017,10,16,7,15,410.0,54.0,1.35,17.0,130.0,43.54,32.41
2017,10,16,7,30,497.0,65.0,1.4,17.0,177.0,51.61,39.9
2017,10,16,7,45,537.0,75.5,1.5,17.0,222.5,58.76,46.39
2017,10,16,8,0,577.0,86.0,1.6,17.0,268.0,65.68,52.51
2017,10,16,8,15,656.5,76.5,1.6,17.0,314.5,57.66,45.41
2017,10,16,8,30,736.0,67.0,1.6,17.0,361.0,55.29,43.24
2017,10,16,8,45,680.5,91.0,1.6,17.5,387.0,65.84,52.25
2017,10,16,9,0,625.0,115.0,1.6,18.0,413.0,80.36,64.56
2017,10,16,9,15,603.0,133.5,1.6,18.0,440.0,91.04,73.56
2017,10,16,9,30,581.0,152.0,1.6,18.0,467.0,101.37,82.21
2017,10,16,9,45,704.0,132.0,1.6,18.5,537.0,111.82,71.88
2017,10,16,10,0,827.0,112.0,1.6,19.0,607.0,163.45,94.84
2017,10,16,10,15,837.5,114.0,1.55,19.0,633.5,218.34,134.81
2017,10,16,10,30,848.0,116.0,1.5,19.0,660.0,273.77,180.79
2017,10,16,10,45,740.0,152.5,1.5,19.5,637.0,318.74,224.15
2017,10,16,11,0,632.0,189.0,1.5,20.0,614.0,357.28,261.04
2017,10,16,11,15,750.5,154.5,1.5,20.0,667.0,414.98,307.24
2017,10,16,11,30,869.0,120.0,1.5,20.0,720.0,483.56,361.87
2017,10,16,11,45,869.5,120.0,1.55,20.0,722.5,530.33,400.99
2017,10,16,12,0,870.0,120.0,1.6,20.0,725.0,575.14,437.79
2017,10,16,12,15,736.5,162.5,1.65,20.0,672.0,580.02,444.1
2017,10,16,12,30,603.0,205.0,1.7,20.0,619.0,572.71,440.45
2017,10,16,12,45,728.5,161.5,1.8,20.0,651.5,644.34,496.32
2017,10,16,13,0,854.0,118.0,1.9,20.0,684.0,716.86,551.93
2017,10,16,13,15,845.5,116.5,1.95,19.5,662.0,740.61,571.61
2017,10,16,13,30,837.0,115.0,2.0,19.0,640.0,760.88,588.81
2017,10,16,13,45,824.0,112.5,2.1,19.0,610.5,773.11,598.97
2017,10,16,14,0,811.0,110.0,2.2,19.0,581.0,781.57,606.7
2017,10,16,14,15,794.0,107.5,2.25,19.0,545.0,783.07,609.3
2017,10,16,14,30,777.0,105.0,2.3,19.0,509.0,780.79,609.39
2017,10,16,14,45,753.5,101.5,2.4,19.0,468.0,773.54,606.4
2017,10,16,15,0,730.0,98.0,2.5,19.0,427.0,758.21,597.57
2017,10,16,15,15,698.5,93.0,2.5,18.5,381.5,731.03,580.46
2017,10,16,15,30,667.0,88.0,2.5,18.0,336.0,700.79,560.7
2017,10,16,15,45,621.5,81.5,2.5,18.0,287.5,654.33,527.03
2017,10,16,16,0,576.0,75.0,2.5,18.0,239.0,605.72,490.53
2017,10,16,16,15,510.0,66.5,2.45,17.5,190.5,536.46,436.99
2017,10,16,16,30,444.0,58.0,2.4,17.0,142.0,466.56,380.28
2017,10,16,16,45,342.0,45.0,2.35,17.0,98.0,364.72,294.35
2017,10,16,17,0,240.0,32.0,2.3,17.0,54.0,266.72,198.22
2017,10,16,17,15,120.0,16.0,2.1,16.5,27.0,131.19,0.0
2017,10,16,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,4.0,0.5,17.0,4.0,0.0,0.0
2017,10,17,6,30,0.0,8.0,0.5,17.0,8.0,6.83,0.0
2017,10,17,6,45,59.5,26.0,0.5,17.0,33.5,20.36,7.73
2017,10,17,7,0,119.0,44.0,0.5,17.0,59.0,33.86,23.2
2017,10,17,7,15,161.5,64.0,0.5,17.0,94.0,48.36,36.59
2017,10,17,7,30,204.0,84.0,0.5,17.0,129.0,62.49,49.4
2017,10,17,7,45,225.0,104.0,0.55,17.0,165.0,76.06,61.5
2017,10,17,8,0,246.0,124.0,0.6,17.0,201.0,89.2,72.99
2017,10,17,8,15,280.0,136.0,0.65,17.0,237.0,97.13,79.77
2017,10,17,8,30,314.0,148.0,0.7,17.0,273.0,104.84,86.25
2017,10,17,8,45,210.5,175.5,0.8,17.5,263.0,124.88,103.02
2017,10,17,9,0,107.0,203.0,0.9,18.0,253.0,145.24,119.77
2017,10,17,9,15,142.5,221.0,1.0,18.0,294.0,150.44,123.83
2017,10,17,9,30,178.0,239.0,1.1,18.0,335.0,161.06,132.47
2017,10,17,9,45,258.0,242.5,1.25,18.5,391.0,166.94,125.74
2017,10,17,10,0,338.0,246.0,1.4,19.0,447.0,199.47,142.9
2017,10,17,10,15,302.5,265.5,1.5,19.0,451.5,232.44,168.74
2017,10,17,10,30,267.0,285.0,1.6,19.0,456.0,261.89,193.97
2017,10,17,10,45,413.5,248.5,1.7,19.0,521.5,296.83,218.1
2017,10,17,11,0,560.0,212.0,1.8,19.0,587.0,348.16,257.27
2017,10,17,11,15,469.0,250.0,1.9,19.0,567.0,378.65,286.03
2017,10,17,11,30,378.0,288.0,2.0,19.0,547.0,398.63,305.14
2017,10,17,11,45,293.0,306.5,2.1,19.5,508.0,398.43,307.04
2017,10,17,12,0,208.0,325.0,2.2,20.0,469.0,385.97,298.57
2017,10,17,12,15,197.5,323.5,2.3,19.5,459.0,394.59,306.91
2017,10,17,12,30,187.0,322.0,2.4,19.0,449.0,401.72,313.88
2017,10,17,12,45,160.0,315.0,2.5,19.0,422.5,391.81,306.98
2017,10,17,13,0,133.0,308.0,2.6,19.0,396.0,379.15,297.81
2017,10,17,13,15,168.0,297.0,2.65,19.0,404.0,404.29,318.65
2017,10,17,13,30,203.0,286.0,2.7,19.0,412.0,430.53,340.27
2017,10,17,13,45,196.0,272.5,2.8,19.0,390.0,422.81,335.3
2017,10,17,14,0,189.0,259.0,2.9,19.0,368.0,413.63,329.32
2017,10,17,14,15,139.0,241.0,2.95,19.0,319.0,363.53,290.43
2017,10,17,14,30,89.0,223.0,3.0,19.0,270.0,294.66,236.2
2017,10,17,14,45,80.0,208.0,3.1,19.0,247.5,277.01,222.94
2017,10,17,15,0,71.0,193.0,3.2,19.0,225.0,258.9,208.98
2017,10,17,15,15,65.0,172.5,3.25,18.5,199.5,235.85,191.32
2017,10,17,15,30,59.0,152.0,3.3,18.0,174.0,212.13,172.77
2017,10,17,15,45,51.0,130.5,3.35,18.0,148.0,184.71,150.41
2017,10,17,16,0,43.0,109.0,3.4,18.0,122.0,156.58,127.02
2017,10,17,16,15,29.5,87.5,3.4,17.5,95.5,123.24,98.81
2017,10,17,16,30,16.0,66.0,3.4,17.0,69.0,79.19,61.18
2017,10,17,16,45,8.0,44.0,3.4,17.0,45.5,49.3,35.18
2017,10,17,17,0,0.0,22.0,3.4,17.0,22.0,18.17,7.82
2017,10,17,17,15,0.0,11.0,3.55,16.5,11.0,9.39,0.0
2017,10,17,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,2.0,2.7,14.0,2.0,0.0,0.0
2017,10,18,6,30,0.0,4.0,2.6,14.0,4.0,3.41,0.0
2017,10,18,6,45,0.0,18.5,2.55,14.0,18.5,15.27,3.75
2017,10,18,7,0,0.0,33.0,2.5,14.0,33.0,26.99,17.47
2017,10,18,7,15,0.0,52.0,2.35,14.0,52.0,41.73,31.14
2017,10,18,7,30,0.0,71.0,2.2,14.0,71.0,56.3,44.49
2017,10,18,7,45,3.0,89.5,2.1,14.0,91.0,70.4,57.26
2017,10,18,8,0,6.0,108.0,2.0,14.0,111.0,84.36,69.69
2017,10,18,8,15,10.5,125.5,1.85,14.0,130.0,97.54,81.23
2017,10,18,8,30,15.0,143.0,1.7,14.0,149.0,110.6,92.48
2017,10,18,8,45,20.0,160.0,1.55,14.5,169.0,123.19,102.97
2017,10,18,9,0,25.0,177.0,1.4,15.0,189.0,135.63,113.16
2017,10,18,9,15,21.0,186.0,1.3,15.0,197.0,142.67,118.83
2017,10,18,9,30,17.0,195.0,1.2,15.0,205.0,149.56,124.36
2017,10,18,9,45,17.5,205.5,1.15,15.5,216.0,158.6,125.38
2017,10,18,10,0,18.0,216.0,1.1,16.0,227.0,169.26,133.04
2017,10,18,10,15,85.0,255.0,1.3,16.0,309.0,202.24,156.22
2017,10,18,10,30,152.0,294.0,1.5,16.0,391.0,246.62,188.78
2017,10,18,10,45,153.0,303.0,1.75,16.0,403.0,268.15,206.61
2017,10,18,11,0,154.0,312.0,2.0,16.0,415.0,289.79,224.79
2017,10,18,11,15,152.5,318.5,2.4,16.0,421.5,308.84,241.15
2017,10,18,11,30,151.0,325.0,2.8,16.0,428.0,327.66,257.21
2017,10,18,11,45,150.5,326.0,3.25,16.0,429.0,342.44,270.08
2017,10,18,12,0,150.0,327.0,3.7,16.0,430.0,356.81,282.53
2017,10,18,12,15,168.0,324.0,4.0,16.0,438.5,377.85,300.15
2017,10,18,12,30,186.0,321.0,4.3,16.0,447.0,399.78,318.63
2017,10,18,12,45,182.5,313.5,4.65,16.0,435.0,404.55,323.66
2017,10,18,13,0,179.0,306.0,5.0,16.0,423.0,408.18,327.79
2017,10,18,13,15,190.5,294.5,5.15,16.0,416.0,417.45,336.42
2017,10,18,13,30,202.0,283.0,5.3,16.0,409.0,426.32,344.79
2017,10,18,13,45,177.0,270.5,5.5,16.0,377.0,405.86,329.28
2017,10,18,14,0,152.0,258.0,5.7,16.0,345.0,383.27,311.91
2017,10,18,14,15,198.5,237.5,5.75,15.5,344.0,407.08,333.96
2017,10,18,14,30,245.0,217.0,5.8,15.0,343.0,447.38,369.06
2017,10,18,14,45,177.5,202.0,5.85,15.0,289.5,366.64,303.62
2017,10,18,15,0,110.0,187.0,5.9,15.0,236.0,300.55,248.84
2017,10,18,15,15,55.0,135.0,5.85,14.5,159.5,180.68,149.22
2017,10,18,15,30,0.0,83.0,5.8,14.0,83.0,70.66,54.84
2017,10,18,15,45,0.0,71.0,5.75,14.0,71.0,59.95,45.82
2017,10,18,16,0,0.0,59.0,5.7,14.0,59.0,49.16,36.56
2017,10,18,16,15,0.0,46.5,5.6,14.0,46.5,38.47,27.27
2017,10,18,16,30,0.0,34.0,5.5,14.0,34.0,28.08,18.17
2017,10,18,16,45,0.0,23.0,5.4,14.0,23.0,18.96,10.09
2017,10,18,17,0,0.0,12.0,5.3,14.0,12.0,9.87,1.49
2017,10,18,17,15,0.0,6.0,5.2,13.5,6.0,5.12,0.0
2017,10,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,45,21.5,20.0,2.1,13.5,22.5,16.3,3.43
2017,10,19,7,0,43.0,40.0,2.1,14.0,45.0,31.38,21.13
2017,10,19,7,15,61.5,60.0,2.0,14.0,71.0,46.04,34.87
2017,10,19,7,30,80.0,80.0,1.9,14.0,97.0,60.35,48.04
2017,10,19,7,45,89.5,100.5,1.85,14.0,124.0,74.55,60.91
2017,10,19,8,0,99.0,121.0,1.8,14.0,151.0,88.37,73.22
2017,10,19,8,15,105.0,141.0,1.7,14.0,177.5,101.47,84.68
2017,10,19,8,30,111.0,161.0,1.6,14.0,204.0,114.2,95.62
2017,10,19,8,45,66.5,167.5,1.5,14.5,194.0,122.89,102.71
2017,10,19,9,0,22.0,174.0,1.4,15.0,184.0,133.51,111.37
2017,10,19,9,15,26.5,190.5,1.3,15.0,204.0,145.48,121.28
2017,10,19,9,30,31.0,207.0,1.2,15.0,224.0,148.72,123.68
2017,10,19,9,45,198.5,221.5,1.15,15.0,337.0,159.45,123.13
2017,10,19,10,0,366.0,236.0,1.1,15.0,450.0,194.56,140.27
2017,10,19,10,15,353.0,251.0,1.15,15.0,465.0,229.73,166.78
2017,10,19,10,30,340.0,266.0,1.2,15.0,480.0,263.69,194.98
2017,10,19,10,45,329.5,277.0,1.25,15.5,489.5,294.38,221.0
2017,10,19,11,0,319.0,288.0,1.3,16.0,499.0,323.93,246.11
2017,10,19,11,15,176.0,280.5,1.4,16.0,397.5,289.55,224.43
2017,10,19,11,30,33.0,273.0,1.5,16.0,296.0,236.12,185.45
2017,10,19,11,45,34.0,274.0,1.6,16.0,297.5,242.79,191.2
2017,10,19,12,0,35.0,275.0,1.7,16.0,299.0,249.47,196.74
2017,10,19,12,15,448.5,184.5,1.8,16.0,486.0,427.39,338.58
2017,10,19,12,30,862.0,94.0,1.9,16.0,673.0,617.64,485.59
2017,10,19,12,45,868.5,89.0,2.05,16.0,662.5,652.23,513.21
2017,10,19,13,0,875.0,84.0,2.2,16.0,652.0,684.35,539.94
2017,10,19,13,15,868.0,83.0,2.25,16.0,631.5,708.51,559.71
2017,10,19,13,30,861.0,82.0,2.3,16.0,611.0,729.33,575.75
2017,10,19,13,45,618.5,152.5,2.4,16.0,523.5,654.82,520.35
2017,10,19,14,0,376.0,223.0,2.5,16.0,436.0,534.92,428.39
2017,10,19,14,15,374.5,208.0,2.5,16.0,409.0,529.9,426.84
2017,10,19,14,30,373.0,193.0,2.5,16.0,382.0,522.82,422.97
2017,10,19,14,45,212.5,184.5,2.5,16.0,290.5,391.13,318.62
2017,10,19,15,0,52.0,176.0,2.5,16.0,199.0,222.74,180.89
2017,10,19,15,15,380.0,120.5,2.5,16.0,258.5,484.22,399.84
2017,10,19,15,30,708.0,65.0,2.5,16.0,318.0,692.96,561.4
2017,10,19,15,45,664.5,61.0,2.55,16.0,271.0,650.79,528.69
2017,10,19,16,0,621.0,57.0,2.6,16.0,224.0,612.27,499.38
2017,10,19,16,15,556.5,50.5,2.6,16.0,177.5,547.26,447.48
2017,10,19,16,30,492.0,44.0,2.6,16.0,131.0,482.14,392.81
2017,10,19,16,45,378.0,34.5,2.65,16.0,88.5,376.15,301.99
2017,10,19,17,0,264.0,25.0,2.7,16.0,46.0,271.31,182.04
2017,10,19,17,15,132.0,12.5,2.7,15.5,23.0,104.2,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,20,6,45,120.5,21.0,2.15,14.5,34.5,16.29,2.15
2017,10,20,7,0,241.0,42.0,2.1,15.0,69.0,32.3,21.68
2017,10,20,7,15,327.5,54.5,2.0,15.0,111.5,41.6,30.8
2017,10,20,7,30,414.0,67.0,1.9,15.0,154.0,50.76,39.37
2017,10,20,7,45,470.0,76.5,1.85,15.0,199.5,59.69,47.54
2017,10,20,8,0,526.0,86.0,1.8,15.0,245.0,65.87,53.11
2017,10,20,8,15,592.0,83.0,1.9,15.0,289.0,62.35,49.96
2017,10,20,8,30,658.0,80.0,2.0,15.0,333.0,59.48,47.34
2017,10,20,8,45,695.0,88.5,2.1,15.5,383.5,64.78,51.8
2017,10,20,9,0,732.0,97.0,2.2,16.0,434.0,69.94,56.07
2017,10,20,9,15,753.0,100.0,2.35,16.0,472.0,71.02,56.86
2017,10,20,9,30,774.0,103.0,2.5,16.0,510.0,79.02,63.68
2017,10,20,9,45,788.5,105.5,2.7,16.0,542.5,98.42,63.66
2017,10,20,10,0,803.0,108.0,2.9,16.0,575.0,151.28,88.65
2017,10,20,10,15,741.0,130.5,3.1,16.0,576.0,202.36,128.42
2017,10,20,10,30,679.0,153.0,3.3,16.0,577.0,252.92,173.74
2017,10,20,10,45,758.0,133.0,3.55,16.0,619.5,302.0,214.73
2017,10,20,11,0,837.0,113.0,3.8,16.0,662.0,361.11,265.42
2017,10,20,11,15,840.5,113.5,4.05,16.0,672.0,410.66,310.71
2017,10,20,11,30,844.0,114.0,4.3,16.0,682.0,459.03,354.49
2017,10,20,11,45,840.0,116.5,4.55,16.0,683.0,504.24,395.09
2017,10,20,12,0,836.0,119.0,4.8,16.0,684.0,547.25,433.16
