Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,12,15,834.0,118.5,4.95,16.0,678.5,586.26,467.21
2017,10,20,12,30,832.0,118.0,5.1,16.0,673.0,622.81,498.75
2017,10,20,12,45,836.0,113.0,5.35,16.0,661.0,656.19,527.85
2017,10,20,13,0,840.0,108.0,5.6,16.0,649.0,686.99,554.71
2017,10,20,13,15,832.0,107.0,5.75,16.0,628.0,710.77,575.48
2017,10,20,13,30,824.0,106.0,5.9,16.0,607.0,731.19,593.46
2017,10,20,13,45,722.0,126.5,6.05,16.0,551.0,703.56,573.13
2017,10,20,14,0,620.0,147.0,6.2,16.0,495.0,666.19,544.85
2017,10,20,14,15,662.5,124.5,6.3,16.0,475.0,691.22,567.25
2017,10,20,14,30,705.0,102.0,6.4,16.0,455.0,712.91,585.61
2017,10,20,14,45,397.5,141.5,6.5,16.0,337.5,509.76,423.53
2017,10,20,15,0,90.0,181.0,6.6,16.0,220.0,260.62,214.92
2017,10,20,15,15,270.5,144.0,6.65,15.5,243.0,402.86,338.53
2017,10,20,15,30,451.0,107.0,6.7,15.0,266.0,528.47,446.2
2017,10,20,15,45,500.5,89.0,6.75,15.0,241.5,554.46,467.9
2017,10,20,16,0,550.0,71.0,6.8,15.0,217.0,570.96,480.7
2017,10,20,16,15,475.5,63.0,6.7,15.0,170.0,496.73,417.88
2017,10,20,16,30,401.0,55.0,6.6,15.0,123.0,422.01,352.45
2017,10,20,16,45,284.5,42.0,6.5,15.0,82.0,311.66,253.66
2017,10,20,17,0,168.0,29.0,6.4,15.0,41.0,202.77,127.48
2017,10,20,17,15,84.0,14.5,6.3,14.5,20.5,71.6,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,6,45,172.5,17.0,3.6,13.5,36.0,13.71,0.0
2017,10,21,7,0,345.0,34.0,3.6,14.0,72.0,27.94,17.93
2017,10,21,7,15,439.0,42.5,3.55,14.0,116.5,34.35,24.52
2017,10,21,7,30,533.0,51.0,3.5,14.0,161.0,40.75,30.63
2017,10,21,7,45,592.0,56.5,3.45,14.0,208.5,44.5,34.2
2017,10,21,8,0,651.0,62.0,3.4,14.0,256.0,48.27,37.65
2017,10,21,8,15,689.0,66.5,3.45,14.0,302.0,55.65,44.22
2017,10,21,8,30,727.0,71.0,3.5,14.0,348.0,58.69,46.85
2017,10,21,8,45,755.0,73.5,3.55,14.5,390.5,60.07,47.86
2017,10,21,9,0,783.0,76.0,3.6,15.0,433.0,61.48,48.88
2017,10,21,9,15,801.5,78.5,3.65,15.0,471.0,62.79,49.89
2017,10,21,9,30,820.0,81.0,3.7,15.0,509.0,64.1,50.92
2017,10,21,9,45,837.0,81.0,3.8,15.5,541.5,81.09,49.7
2017,10,21,10,0,854.0,81.0,3.9,16.0,574.0,142.26,79.81
2017,10,21,10,15,863.0,82.5,3.85,16.0,599.5,196.27,118.37
2017,10,21,10,30,872.0,84.0,3.8,16.0,625.0,250.46,164.06
2017,10,21,10,45,879.0,84.5,3.75,16.0,643.0,303.3,211.69
2017,10,21,11,0,886.0,85.0,3.7,16.0,661.0,355.63,259.63
2017,10,21,11,15,889.0,85.0,3.65,16.0,671.0,405.32,305.21
2017,10,21,11,30,892.0,85.0,3.6,16.0,681.0,453.62,348.79
2017,10,21,11,45,893.0,85.0,3.55,16.5,683.5,499.4,388.62
2017,10,21,12,0,894.0,85.0,3.5,17.0,686.0,543.21,425.72
2017,10,21,12,15,892.5,84.5,3.45,17.0,680.0,583.01,459.55
2017,10,21,12,30,891.0,84.0,3.4,17.0,674.0,620.27,490.65
2017,10,21,12,45,889.5,82.0,3.4,17.0,661.5,653.34,518.16
2017,10,21,13,0,888.0,80.0,3.4,17.0,649.0,683.5,543.04
2017,10,21,13,15,881.0,79.0,3.4,17.0,627.5,707.86,563.19
2017,10,21,13,30,874.0,78.0,3.4,17.0,606.0,728.86,579.33
2017,10,21,13,45,864.5,76.5,3.45,17.0,578.5,744.03,591.52
2017,10,21,14,0,855.0,75.0,3.5,17.0,551.0,755.67,601.29
2017,10,21,14,15,840.5,73.0,3.55,17.0,516.5,759.27,605.32
2017,10,21,14,30,826.0,71.0,3.6,17.0,482.0,759.28,606.88
2017,10,21,14,45,808.5,68.0,3.7,17.0,442.5,759.94,609.23
2017,10,21,15,0,791.0,65.0,3.8,17.0,403.0,749.62,603.39
2017,10,21,15,15,762.5,62.0,3.85,17.0,358.5,726.97,587.99
2017,10,21,15,30,734.0,59.0,3.9,17.0,314.0,701.25,569.84
2017,10,21,15,45,693.5,55.0,4.0,17.0,267.5,661.69,540.46
2017,10,21,16,0,653.0,51.0,4.1,17.0,221.0,619.86,507.92
2017,10,21,16,15,588.0,45.0,4.15,16.5,174.0,554.3,455.49
2017,10,21,16,30,523.0,39.0,4.2,16.0,127.0,495.48,405.31
2017,10,21,16,45,409.5,30.5,4.3,16.0,84.5,391.77,313.51
2017,10,21,17,0,296.0,22.0,4.4,16.0,42.0,283.91,162.51
2017,10,21,17,15,148.0,11.0,4.45,15.5,21.0,113.21,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,22,6,45,205.5,15.0,3.7,14.0,36.5,12.09,0.0
2017,10,22,7,0,411.0,30.0,3.8,14.0,73.0,24.72,15.08
2017,10,22,7,15,503.0,37.5,3.9,14.0,119.5,30.52,21.12
2017,10,22,7,30,595.0,45.0,4.0,14.0,166.0,39.53,29.51
2017,10,22,7,45,649.0,50.5,4.15,14.5,214.0,43.82,33.51
2017,10,22,8,0,703.0,56.0,4.3,15.0,262.0,48.1,37.33
2017,10,22,8,15,739.5,59.5,4.35,15.0,309.0,50.57,39.53
2017,10,22,8,30,776.0,63.0,4.4,15.0,356.0,53.06,41.67
2017,10,22,8,45,800.5,66.0,4.45,15.5,399.5,55.02,43.22
2017,10,22,9,0,825.0,69.0,4.5,16.0,443.0,56.97,44.73
2017,10,22,9,15,843.5,71.5,4.4,16.0,481.5,66.07,52.59
2017,10,22,9,30,862.0,74.0,4.3,16.0,520.0,68.11,54.23
2017,10,22,9,45,864.0,79.5,4.2,16.5,550.5,87.37,55.59
2017,10,22,10,0,866.0,85.0,4.1,17.0,581.0,144.17,81.07
2017,10,22,10,15,876.0,86.0,4.0,17.0,607.0,198.69,119.39
2017,10,22,10,30,886.0,87.0,3.9,17.0,633.0,253.46,165.15
2017,10,22,10,45,893.5,87.5,3.8,17.5,652.0,307.22,212.85
2017,10,22,11,0,901.0,88.0,3.7,18.0,671.0,360.48,260.77
2017,10,22,11,15,905.0,88.5,3.65,18.0,681.5,411.74,307.26
2017,10,22,11,30,909.0,89.0,3.6,18.0,692.0,461.71,351.83
2017,10,22,11,45,911.5,88.5,3.6,18.0,695.0,508.6,393.07
2017,10,22,12,0,914.0,88.0,3.6,18.0,698.0,553.59,431.82
2017,10,22,12,15,912.5,88.0,3.65,18.0,692.5,594.74,466.86
2017,10,22,12,30,911.0,88.0,3.7,18.0,687.0,633.32,499.2
2017,10,22,12,45,908.5,86.5,3.8,18.5,674.0,667.08,526.52
2017,10,22,13,0,906.0,85.0,3.9,19.0,661.0,697.83,551.08
2017,10,22,13,15,899.0,84.0,4.05,19.0,639.5,722.87,572.25
2017,10,22,13,30,892.0,83.0,4.2,19.0,618.0,744.48,589.6
2017,10,22,13,45,882.5,81.5,4.35,19.0,589.5,760.23,602.61
2017,10,22,14,0,873.0,80.0,4.5,19.0,561.0,772.38,613.43
2017,10,22,14,15,858.0,78.0,4.65,19.0,525.5,776.08,618.17
2017,10,22,14,30,843.0,76.0,4.8,19.0,490.0,783.65,625.95
2017,10,22,14,45,822.0,73.0,4.95,19.0,449.5,774.3,621.19
2017,10,22,15,0,801.0,70.0,5.1,19.0,409.0,761.33,613.69
2017,10,22,15,15,771.5,67.0,5.15,18.5,363.5,738.0,598.81
2017,10,22,15,30,742.0,64.0,5.2,18.0,318.0,711.49,580.95
2017,10,22,15,45,698.0,59.5,5.3,18.0,270.0,668.46,548.48
2017,10,22,16,0,654.0,55.0,5.4,18.0,222.0,623.03,512.61
2017,10,22,16,15,585.0,48.5,5.45,17.5,174.0,560.88,462.12
2017,10,22,16,30,516.0,42.0,5.5,17.0,126.0,492.57,403.57
2017,10,22,16,45,394.0,32.0,5.55,17.0,83.0,381.0,303.74
2017,10,22,17,0,272.0,22.0,5.6,17.0,40.0,262.92,129.56
2017,10,22,17,15,136.0,11.0,5.65,16.5,20.0,104.32,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,189.0,15.0,2.5,15.5,34.5,12.11,0.0
2017,10,23,7,0,378.0,30.0,2.6,16.0,69.0,24.69,14.76
2017,10,23,7,15,472.0,38.0,2.7,16.0,114.0,30.86,21.2
2017,10,23,7,30,566.0,46.0,2.8,16.0,159.0,37.03,27.04
2017,10,23,7,45,624.5,51.5,2.95,16.5,207.0,44.57,33.88
2017,10,23,8,0,683.0,57.0,3.1,17.0,255.0,48.83,37.67
2017,10,23,8,15,721.0,61.0,3.15,17.5,301.5,51.66,40.09
2017,10,23,8,30,759.0,65.0,3.2,18.0,348.0,54.49,42.42
2017,10,23,8,45,786.0,67.5,3.3,18.5,391.5,56.04,43.59
2017,10,23,9,0,813.0,70.0,3.4,19.0,435.0,57.61,44.75
2017,10,23,9,15,832.0,72.5,3.4,19.0,473.5,59.08,45.91
2017,10,23,9,30,851.0,75.0,3.4,19.0,512.0,68.61,54.03
2017,10,23,9,45,868.0,75.5,3.45,19.5,545.5,82.86,52.52
2017,10,23,10,0,885.0,76.0,3.5,20.0,579.0,137.58,74.52
2017,10,23,10,15,894.5,77.0,3.45,20.5,605.0,192.8,112.26
2017,10,23,10,30,904.0,78.0,3.4,21.0,631.0,248.18,157.46
2017,10,23,10,45,909.0,79.5,3.35,21.5,649.0,302.74,205.17
2017,10,23,11,0,914.0,81.0,3.3,22.0,667.0,356.57,252.92
2017,10,23,11,15,917.5,81.5,3.25,22.0,678.0,408.07,298.92
2017,10,23,11,30,921.0,82.0,3.2,22.0,689.0,458.19,342.95
2017,10,23,11,45,921.0,82.5,3.2,22.5,691.0,505.12,382.85
2017,10,23,12,0,921.0,83.0,3.2,23.0,693.0,549.94,419.97
2017,10,23,12,15,919.5,82.5,3.2,23.0,687.5,590.72,453.9
2017,10,23,12,30,918.0,82.0,3.2,23.0,682.0,628.89,485.11
2017,10,23,12,45,912.0,82.5,3.25,23.5,668.0,662.47,511.49
2017,10,23,13,0,906.0,83.0,3.3,24.0,654.0,692.91,535.02
2017,10,23,13,15,899.0,82.0,3.3,24.0,632.5,717.85,555.09
2017,10,23,13,30,892.0,81.0,3.3,24.0,611.0,739.38,571.46
2017,10,23,13,45,880.0,80.0,3.3,24.5,582.5,753.74,581.37
2017,10,23,14,0,868.0,79.0,3.3,25.0,554.0,764.44,588.82
2017,10,23,14,15,661.0,122.5,3.3,25.0,471.0,680.77,529.78
2017,10,23,14,30,454.0,166.0,3.3,25.0,388.0,569.45,446.57
2017,10,23,14,45,565.5,125.5,3.3,25.0,378.0,630.32,495.95
2017,10,23,15,0,677.0,85.0,3.3,25.0,368.0,680.66,534.21
2017,10,23,15,15,705.0,74.0,3.25,24.5,339.5,689.69,542.48
2017,10,23,15,30,733.0,63.0,3.2,24.0,311.0,700.16,551.77
2017,10,23,15,45,687.5,58.5,3.2,24.0,263.5,656.12,519.37
2017,10,23,16,0,642.0,54.0,3.2,24.0,216.0,609.76,484.06
2017,10,23,16,15,571.0,47.5,3.15,23.5,168.0,546.43,434.55
2017,10,23,16,30,500.0,41.0,3.1,23.0,120.0,477.14,377.41
2017,10,23,16,45,377.5,31.0,3.05,22.5,78.0,366.1,281.43
2017,10,23,17,0,255.0,21.0,3.0,22.0,36.0,246.11,92.28
2017,10,23,17,15,127.5,10.5,3.0,21.5,18.0,97.51,0.0
2017,10,23,17,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,194.5,14.5,3.8,17.5,34.0,11.73,0.0
2017,10,24,7,0,389.0,29.0,3.8,18.0,68.0,23.93,13.79
2017,10,24,7,15,485.0,37.0,3.7,18.0,113.5,30.15,20.33
2017,10,24,7,30,581.0,45.0,3.6,18.0,159.0,36.37,26.2
2017,10,24,7,45,637.5,51.0,3.55,18.5,207.0,44.3,33.34
2017,10,24,8,0,694.0,57.0,3.5,19.0,255.0,48.99,37.49
2017,10,24,8,15,731.5,60.5,3.35,19.0,302.0,51.43,39.63
2017,10,24,8,30,769.0,64.0,3.2,19.0,349.0,53.89,41.72
2017,10,24,8,45,794.0,67.5,3.05,19.5,392.0,56.21,43.56
2017,10,24,9,0,819.0,71.0,2.9,20.0,435.0,58.5,45.35
2017,10,24,9,15,837.5,73.0,2.8,20.5,473.5,59.59,46.07
2017,10,24,9,30,856.0,75.0,2.7,21.0,512.0,68.68,53.66
2017,10,24,9,45,875.0,74.5,2.6,21.5,545.5,80.4,51.38
2017,10,24,10,0,894.0,74.0,2.5,22.0,579.0,134.88,71.86
2017,10,24,10,15,902.5,75.5,2.4,22.5,604.5,190.69,109.24
2017,10,24,10,30,911.0,77.0,2.3,23.0,630.0,246.58,154.12
2017,10,24,10,45,916.5,77.5,2.2,24.0,648.0,300.77,200.37
2017,10,24,11,0,922.0,78.0,2.1,25.0,666.0,354.21,246.43
2017,10,24,11,15,925.0,78.5,1.9,25.5,676.5,405.78,290.66
2017,10,24,11,30,928.0,79.0,1.7,26.0,687.0,455.92,332.41
2017,10,24,11,45,928.0,79.5,1.55,26.5,689.0,503.03,370.55
2017,10,24,12,0,928.0,80.0,1.4,27.0,691.0,548.03,405.61
2017,10,24,12,15,926.0,79.5,1.2,27.0,685.0,588.69,436.68
2017,10,24,12,30,924.0,79.0,1.0,27.0,679.0,626.67,464.52
2017,10,24,12,45,921.0,78.0,0.85,27.5,665.5,660.71,487.96
2017,10,24,13,0,918.0,77.0,0.7,28.0,652.0,691.7,508.31
2017,10,24,13,15,911.0,76.5,0.7,28.0,630.5,717.33,527.29
2017,10,24,13,30,904.0,76.0,0.7,28.0,609.0,739.54,542.71
2017,10,24,13,45,893.0,74.5,0.7,28.0,580.0,754.21,553.02
2017,10,24,14,0,882.0,73.0,0.7,28.0,551.0,765.19,561.1
2017,10,24,14,15,867.5,71.0,0.85,27.5,516.0,769.21,568.04
2017,10,24,14,30,853.0,69.0,1.0,27.0,481.0,769.57,572.61
2017,10,24,14,45,832.0,67.0,1.15,27.0,440.5,768.83,575.29
2017,10,24,15,0,811.0,65.0,1.3,27.0,400.0,757.19,570.38
2017,10,24,15,15,781.0,61.5,1.45,26.5,354.5,732.94,557.56
2017,10,24,15,30,751.0,58.0,1.6,26.0,309.0,705.54,541.8
2017,10,24,15,45,707.0,54.0,1.75,25.5,261.5,663.45,514.32
2017,10,24,16,0,663.0,50.0,1.9,25.0,214.0,619.07,483.3
2017,10,24,16,15,593.5,44.0,1.95,24.5,166.0,550.5,431.36
2017,10,24,16,30,524.0,38.0,2.0,24.0,118.0,489.46,381.56
2017,10,24,16,45,401.5,28.5,2.1,23.5,76.0,379.25,286.27
2017,10,24,17,0,279.0,19.0,2.2,23.0,34.0,257.87,60.78
2017,10,24,17,15,139.5,9.5,2.25,22.5,17.0,104.52,0.0
2017,10,24,17,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,14.0,1.5,18.0,32.0,11.34,0.0
2017,10,25,7,0,375.0,28.0,1.5,18.0,64.0,23.09,12.92
2017,10,25,7,15,472.0,36.0,1.55,18.0,109.0,29.32,19.6
2017,10,25,7,30,569.0,44.0,1.6,18.0,154.0,35.55,25.48
2017,10,25,7,45,627.0,50.0,1.65,18.5,201.5,43.43,32.59
2017,10,25,8,0,685.0,56.0,1.7,19.0,249.0,48.15,36.76
2017,10,25,8,15,723.0,60.0,1.65,19.0,295.5,51.01,39.28
2017,10,25,8,30,761.0,64.0,1.6,19.0,342.0,53.87,41.73
2017,10,25,8,45,787.5,67.0,1.6,19.5,385.0,55.82,43.24
2017,10,25,9,0,814.0,70.0,1.6,20.0,428.0,57.76,44.73
2017,10,25,9,15,833.0,72.0,1.55,20.5,466.5,58.88,45.48
2017,10,25,9,30,852.0,74.0,1.5,21.0,505.0,67.94,53.03
2017,10,25,9,45,869.0,74.5,1.5,21.5,538.0,78.22,51.04
2017,10,25,10,0,886.0,75.0,1.5,22.0,571.0,132.79,70.92
2017,10,25,10,15,895.0,76.5,1.45,22.0,597.0,188.17,107.6
2017,10,25,10,30,904.0,78.0,1.4,22.0,623.0,243.68,152.04
2017,10,25,10,45,910.0,79.0,1.4,22.5,641.0,297.95,198.5
2017,10,25,11,0,916.0,80.0,1.4,23.0,659.0,351.57,245.08
2017,10,25,11,15,919.5,80.0,1.55,23.0,669.5,402.56,290.14
2017,10,25,11,30,923.0,80.0,1.7,23.0,680.0,452.16,333.39
2017,10,25,11,45,923.5,80.5,1.85,23.5,682.5,499.22,373.13
2017,10,25,12,0,924.0,81.0,2.0,24.0,685.0,544.22,410.26
2017,10,25,12,15,922.0,81.0,2.15,24.0,679.0,585.15,444.33
2017,10,25,12,30,920.0,81.0,2.3,24.0,673.0,623.45,475.81
2017,10,25,12,45,909.0,83.0,2.5,24.0,658.0,655.39,502.33
2017,10,25,13,0,898.0,85.0,2.7,24.0,643.0,683.93,526.01
2017,10,25,13,15,890.5,84.0,2.8,24.0,621.5,708.27,546.02
2017,10,25,13,30,883.0,83.0,2.9,24.0,600.0,729.21,562.78
2017,10,25,13,45,870.5,82.0,3.0,24.0,571.0,743.03,573.9
2017,10,25,14,0,858.0,81.0,3.1,24.0,542.0,759.81,587.33
2017,10,25,14,15,842.5,79.0,3.15,23.5,507.0,763.4,592.36
2017,10,25,14,30,827.0,77.0,3.2,23.0,472.0,763.26,594.93
2017,10,25,14,45,802.5,74.5,3.3,23.0,431.0,751.72,588.44
2017,10,25,15,0,778.0,72.0,3.4,23.0,390.0,736.58,579.28
2017,10,25,15,15,746.0,68.5,3.5,22.5,345.0,710.79,563.12
2017,10,25,15,30,714.0,65.0,3.6,22.0,300.0,681.87,543.97
2017,10,25,15,45,663.0,60.5,3.7,21.5,252.0,639.4,513.54
2017,10,25,16,0,612.0,56.0,3.8,21.0,204.0,590.38,476.39
2017,10,25,16,15,537.0,48.5,3.8,20.5,157.0,517.44,418.1
2017,10,25,16,30,462.0,41.0,3.8,20.0,110.0,444.74,356.7
2017,10,25,16,45,329.0,30.0,3.85,19.5,69.5,326.61,250.72
2017,10,25,17,0,196.0,19.0,3.9,19.0,29.0,195.51,9.77
2017,10,25,17,15,98.0,9.5,3.85,18.5,14.5,75.52,0.0
2017,10,25,17,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,151.5,15.0,1.3,17.0,29.0,12.21,0.0
2017,10,26,7,0,303.0,30.0,1.4,17.0,58.0,24.74,14.04
2017,10,26,7,15,406.0,40.0,1.5,17.0,102.0,32.53,22.4
2017,10,26,7,30,509.0,50.0,1.6,17.0,146.0,40.24,29.67
2017,10,26,7,45,574.5,56.5,1.7,17.5,193.5,44.8,33.9
2017,10,26,8,0,640.0,63.0,1.8,18.0,241.0,49.36,37.97
2017,10,26,8,15,681.5,67.5,1.75,18.0,287.5,52.17,40.47
2017,10,26,8,30,723.0,72.0,1.7,18.0,334.0,59.92,47.21
2017,10,26,8,45,755.5,74.5,1.65,18.5,378.0,61.31,48.22
2017,10,26,9,0,788.0,77.0,1.6,19.0,422.0,62.75,49.25
2017,10,26,9,15,808.0,79.5,1.5,19.5,460.0,64.08,50.17
2017,10,26,9,30,828.0,82.0,1.4,20.0,498.0,65.42,51.1
2017,10,26,9,45,855.0,80.0,1.3,20.5,533.0,71.46,56.03
2017,10,26,10,0,882.0,78.0,1.2,21.0,568.0,132.45,71.61
2017,10,26,10,15,891.5,79.5,1.05,21.0,594.0,187.67,107.72
2017,10,26,10,30,901.0,81.0,0.9,21.0,620.0,243.08,151.67
2017,10,26,10,45,906.0,82.0,0.75,21.5,638.0,296.94,197.25
2017,10,26,11,0,911.0,83.0,0.6,22.0,656.0,350.03,242.52
2017,10,26,11,15,914.5,83.5,0.55,22.0,666.0,401.19,286.41
2017,10,26,11,30,918.0,84.0,0.5,22.0,676.0,450.99,328.14
2017,10,26,11,45,917.0,85.0,0.5,22.5,678.0,497.62,365.99
2017,10,26,12,0,916.0,86.0,0.5,23.0,680.0,542.09,400.99
2017,10,26,12,15,914.0,85.5,0.65,23.0,674.0,582.29,434.2
2017,10,26,12,30,912.0,85.0,0.8,23.0,668.0,619.85,464.94
2017,10,26,12,45,911.0,83.0,0.95,23.0,655.0,653.75,492.65
2017,10,26,13,0,910.0,81.0,1.1,23.0,642.0,684.73,517.96
2017,10,26,13,15,902.0,80.0,1.2,22.5,620.5,708.95,538.79
2017,10,26,13,30,894.0,79.0,1.3,22.0,599.0,729.71,556.47
2017,10,26,13,45,882.5,78.0,1.45,22.0,570.0,744.41,568.86
2017,10,26,14,0,871.0,77.0,1.6,22.0,541.0,755.48,578.89
2017,10,26,14,15,855.0,75.0,1.65,21.5,505.5,758.33,583.52
2017,10,26,14,30,839.0,73.0,1.7,21.0,470.0,764.83,590.91
2017,10,26,14,45,816.5,70.5,1.75,21.0,429.0,754.98,585.68
2017,10,26,15,0,794.0,68.0,1.8,21.0,388.0,741.55,577.94
2017,10,26,15,15,762.5,64.5,1.85,20.5,343.0,716.27,562.51
2017,10,26,15,30,731.0,61.0,1.9,20.0,298.0,687.86,544.18
2017,10,26,15,45,683.0,56.0,2.0,20.0,250.5,641.67,510.92
2017,10,26,16,0,635.0,51.0,2.1,20.0,203.0,593.27,474.25
2017,10,26,16,15,561.5,44.5,2.1,19.5,156.0,528.81,423.31
2017,10,26,16,30,488.0,38.0,2.1,19.0,109.0,458.76,364.58
2017,10,26,16,45,244.0,33.0,2.1,19.0,68.5,264.75,199.42
2017,10,26,17,0,0.0,28.0,2.1,19.0,28.0,39.63,0.0
2017,10,26,17,15,0.0,14.0,2.05,18.5,14.0,11.95,0.0
2017,10,26,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,154.0,14.0,0.45,16.0,28.0,11.39,0.0
2017,10,27,7,0,308.0,28.0,0.5,16.0,56.0,23.06,12.49
2017,10,27,7,15,410.0,38.0,0.5,16.0,99.5,30.91,21.11
2017,10,27,7,30,512.0,48.0,0.5,16.0,143.0,38.68,28.45
2017,10,27,7,45,576.0,54.5,0.55,16.5,190.0,43.29,32.75
2017,10,27,8,0,640.0,61.0,0.6,17.0,237.0,47.89,36.87
2017,10,27,8,15,403.5,103.5,0.5,17.0,221.0,74.66,60.39
2017,10,27,8,30,167.0,146.0,0.4,17.0,205.0,105.33,86.82
2017,10,27,8,45,209.5,161.0,0.35,17.5,245.0,115.57,95.11
2017,10,27,9,0,252.0,176.0,0.3,18.0,285.0,120.67,98.97
2017,10,27,9,15,293.5,186.5,0.3,18.0,324.5,127.03,104.08
2017,10,27,9,30,335.0,197.0,0.3,18.0,364.0,133.28,109.06
2017,10,27,9,45,281.5,220.5,0.3,18.5,367.0,147.79,120.7
2017,10,27,10,0,228.0,244.0,0.3,19.0,370.0,186.6,137.7
2017,10,27,10,15,245.5,253.5,0.45,19.0,395.0,209.05,152.32
2017,10,27,10,30,263.0,263.0,0.6,19.0,420.0,239.57,175.56
2017,10,27,10,45,253.5,273.0,0.8,19.5,428.0,265.7,197.27
2017,10,27,11,0,244.0,283.0,1.0,20.0,436.0,292.12,219.39
2017,10,27,11,15,248.5,287.5,1.15,20.0,445.0,315.91,239.4
2017,10,27,11,30,253.0,292.0,1.3,20.0,454.0,341.12,260.42
2017,10,27,11,45,252.5,293.0,1.5,20.0,455.5,361.38,277.72
2017,10,27,12,0,252.0,294.0,1.7,20.0,457.0,381.03,294.39
2017,10,27,12,15,196.0,295.5,1.8,20.0,421.5,364.44,283.07
2017,10,27,12,30,140.0,297.0,1.9,20.0,386.0,347.51,270.91
2017,10,27,12,45,150.5,290.5,2.05,20.0,384.0,359.57,281.36
2017,10,27,13,0,161.0,284.0,2.2,20.0,382.0,371.67,291.75
2017,10,27,13,15,158.5,275.0,2.25,20.0,369.0,372.47,293.18
2017,10,27,13,30,156.0,266.0,2.3,20.0,356.0,372.34,293.94
2017,10,27,13,45,136.5,252.0,2.35,20.0,328.0,353.65,280.08
2017,10,27,14,0,117.0,238.0,2.4,20.0,300.0,333.15,264.7
2017,10,27,14,15,119.0,220.5,2.4,20.0,280.0,323.64,258.28
2017,10,27,14,30,121.0,203.0,2.4,20.0,260.0,313.18,251.02
2017,10,27,14,45,114.5,187.0,2.4,20.0,237.0,296.94,238.88
2017,10,27,15,0,108.0,171.0,2.4,20.0,214.0,279.88,225.94
2017,10,27,15,15,103.0,151.5,2.35,19.5,188.5,258.68,209.93
2017,10,27,15,30,98.0,132.0,2.3,19.0,163.0,236.56,192.78
2017,10,27,15,45,326.5,96.5,2.3,19.0,177.0,408.49,335.55
2017,10,27,16,0,555.0,61.0,2.3,19.0,191.0,547.9,443.91
2017,10,27,16,15,475.0,52.0,2.25,18.5,145.0,470.35,380.46
2017,10,27,16,30,395.0,43.0,2.2,18.0,99.0,393.2,315.27
2017,10,27,16,45,262.0,30.0,2.2,18.0,61.0,275.4,205.56
2017,10,27,17,0,129.0,17.0,2.2,18.0,23.0,137.79,0.0
2017,10,27,17,15,64.5,8.5,2.15,17.5,11.5,51.21,0.0
2017,10,27,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,45,138.0,14.5,0.65,15.0,26.0,12.38,0.0
2017,10,28,7,0,276.0,29.0,0.7,15.0,52.0,23.97,12.84
2017,10,28,7,15,382.5,39.5,0.75,15.0,95.0,32.2,22.23
2017,10,28,7,30,489.0,50.0,0.8,15.0,138.0,40.33,29.97
2017,10,28,7,45,244.5,66.0,0.85,15.0,110.0,48.75,37.75
2017,10,28,8,0,0.0,82.0,0.9,15.0,82.0,65.45,52.7
2017,10,28,8,15,0.0,98.5,0.9,15.0,98.5,78.04,63.83
2017,10,28,8,30,0.0,115.0,0.9,15.0,115.0,90.49,74.67
2017,10,28,8,45,4.5,133.0,0.9,15.5,135.5,103.87,86.0
2017,10,28,9,0,9.0,151.0,0.9,16.0,156.0,117.07,96.99
2017,10,28,9,15,45.0,181.5,0.85,16.0,204.0,132.01,109.51
2017,10,28,9,30,81.0,212.0,0.8,16.0,252.0,150.75,125.11
2017,10,28,9,45,74.0,224.0,0.75,16.5,262.5,158.98,131.43
2017,10,28,10,0,67.0,236.0,0.7,17.0,273.0,174.96,135.61
2017,10,28,10,15,75.5,249.5,0.65,17.0,293.0,193.19,148.75
2017,10,28,10,30,84.0,263.0,0.6,17.0,313.0,212.61,163.39
2017,10,28,10,45,109.0,275.5,0.55,17.5,342.0,236.59,180.99
2017,10,28,11,0,134.0,288.0,0.5,18.0,371.0,262.0,199.96
2017,10,28,11,15,133.0,293.0,0.65,18.0,377.0,278.6,213.89
2017,10,28,11,30,132.0,298.0,0.8,18.0,383.0,294.95,227.63
2017,10,28,11,45,132.0,299.0,1.0,18.0,384.0,308.39,239.19
2017,10,28,12,0,132.0,300.0,1.2,18.0,385.0,321.52,250.42
2017,10,28,12,15,100.5,290.0,1.45,18.0,354.5,302.19,236.64
2017,10,28,12,30,69.0,280.0,1.7,18.0,324.0,283.83,223.16
2017,10,28,12,45,70.0,274.0,1.95,18.0,318.0,285.95,225.67
2017,10,28,13,0,71.0,268.0,2.2,18.0,312.0,287.81,227.88
2017,10,28,13,15,70.5,259.0,2.45,18.0,301.0,285.5,226.8
2017,10,28,13,30,70.0,250.0,2.7,18.0,290.0,282.77,225.39
2017,10,28,13,45,53.5,230.0,3.0,18.0,260.0,256.48,204.94
2017,10,28,14,0,37.0,210.0,3.3,18.0,230.0,228.59,182.91
2017,10,28,14,15,22.0,185.5,3.5,17.5,197.0,182.8,146.36
2017,10,28,14,30,7.0,161.0,3.7,17.0,164.0,149.26,119.14
2017,10,28,14,45,4.0,147.5,3.9,17.0,149.5,135.8,108.28
2017,10,28,15,0,1.0,134.0,4.1,17.0,135.0,122.24,97.2
2017,10,28,15,15,349.5,99.0,4.1,16.5,210.0,421.53,352.49
2017,10,28,15,30,698.0,64.0,4.1,16.0,285.0,659.93,543.06
2017,10,28,15,45,649.5,58.5,4.15,16.0,238.5,618.89,509.61
2017,10,28,16,0,601.0,53.0,4.2,16.0,192.0,571.14,470.8
2017,10,28,16,15,523.0,45.5,4.1,15.5,146.0,496.94,409.21
2017,10,28,16,30,445.0,38.0,4.0,15.0,100.0,423.26,344.45
2017,10,28,16,45,311.0,27.0,3.9,15.0,61.5,306.76,228.79
2017,10,28,17,0,177.0,16.0,3.8,15.0,23.0,170.91,0.0
2017,10,28,17,15,88.5,8.0,3.7,15.0,11.5,66.87,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,6.5,1.5,13.0,6.5,5.55,0.0
2017,10,29,7,0,0.0,13.0,1.4,13.0,13.0,10.69,2.42
2017,10,29,7,15,0.0,24.5,1.3,13.0,24.5,20.21,11.94
2017,10,29,7,30,0.0,36.0,1.2,13.0,36.0,29.75,20.82
2017,10,29,7,45,0.0,48.0,1.15,13.5,48.0,39.72,29.94
2017,10,29,8,0,0.0,60.0,1.1,14.0,60.0,49.42,38.67
2017,10,29,8,15,0.0,72.0,1.15,14.0,72.0,58.97,47.22
2017,10,29,8,30,0.0,84.0,1.2,14.0,84.0,68.44,55.57
2017,10,29,8,45,0.0,83.5,1.3,14.0,83.5,68.58,55.58
2017,10,29,9,0,0.0,83.0,1.4,14.0,83.0,68.57,55.44
2017,10,29,9,15,0.0,113.0,1.5,14.0,113.0,91.29,75.27
2017,10,29,9,30,0.0,143.0,1.6,14.0,143.0,113.19,94.12
2017,10,29,9,45,0.0,112.0,1.75,14.0,112.0,91.31,74.88
2017,10,29,10,0,0.0,81.0,1.9,14.0,81.0,67.29,51.32
2017,10,29,10,15,0.0,95.5,1.95,14.0,95.5,79.21,61.23
2017,10,29,10,30,0.0,110.0,2.0,14.0,110.0,90.79,70.78
2017,10,29,10,45,0.0,113.5,2.15,14.5,113.5,93.76,73.0
2017,10,29,11,0,0.0,117.0,2.3,15.0,117.0,96.74,75.26
2017,10,29,11,15,0.0,119.0,2.4,15.0,119.0,98.53,76.68
2017,10,29,11,30,0.0,121.0,2.5,15.0,121.0,100.33,78.13
2017,10,29,11,45,15.5,188.5,2.65,15.0,198.5,162.59,129.04
2017,10,29,12,0,31.0,256.0,2.8,15.0,276.0,230.81,184.1
2017,10,29,12,15,30.5,254.0,2.85,15.0,273.5,233.71,186.49
2017,10,29,12,30,30.0,252.0,2.9,15.0,271.0,236.45,188.94
2017,10,29,12,45,32.5,247.5,3.0,15.0,268.0,238.62,191.04
2017,10,29,13,0,35.0,243.0,3.1,15.0,265.0,240.81,193.2
2017,10,29,13,15,33.5,235.5,3.05,15.0,255.5,237.44,190.79
2017,10,29,13,30,32.0,228.0,3.0,15.0,246.0,233.79,188.18
2017,10,29,13,45,16.5,196.5,3.0,15.0,205.5,184.05,147.83
2017,10,29,14,0,1.0,165.0,3.0,15.0,165.0,144.54,115.35
2017,10,29,14,15,0.5,146.5,2.9,15.0,146.5,127.94,101.91
2017,10,29,14,30,0.0,128.0,2.8,15.0,128.0,111.08,88.12
2017,10,29,14,45,0.0,120.0,2.75,15.0,120.0,104.73,83.04
2017,10,29,15,0,0.0,112.0,2.7,15.0,112.0,98.5,78.0
2017,10,29,15,15,0.0,98.5,2.7,15.0,98.5,86.65,68.17
2017,10,29,15,30,0.0,85.0,2.7,15.0,85.0,74.7,58.13
2017,10,29,15,45,0.0,70.5,2.7,15.0,70.5,61.51,46.91
2017,10,29,16,0,0.0,56.0,2.7,15.0,56.0,48.11,35.35
2017,10,29,16,15,0.0,42.0,2.75,14.5,42.0,34.97,23.97
2017,10,29,16,30,0.0,28.0,2.8,14.0,28.0,23.12,13.58
2017,10,29,16,45,0.0,16.5,2.9,14.0,16.5,13.59,4.46
2017,10,29,17,0,0.0,5.0,3.0,14.0,5.0,4.27,0.0
2017,10,29,17,15,0.0,2.5,3.1,14.0,2.5,2.13,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,45,47.0,14.5,6.0,13.5,18.5,12.38,0.0
2017,10,30,7,0,94.0,29.0,5.9,14.0,37.0,22.65,10.71
2017,10,30,7,15,152.5,46.5,5.75,14.0,69.0,35.77,25.15
2017,10,30,7,30,211.0,64.0,5.6,14.0,101.0,48.64,37.24
2017,10,30,7,45,244.0,81.5,5.5,14.0,136.5,61.1,48.74
2017,10,30,8,0,277.0,99.0,5.4,14.0,172.0,73.23,59.78
2017,10,30,8,15,314.5,110.0,5.3,14.0,207.5,80.94,66.71
2017,10,30,8,30,352.0,121.0,5.2,14.0,243.0,85.34,70.57
2017,10,30,8,45,176.0,96.0,5.1,14.0,157.0,70.23,57.06
2017,10,30,9,0,0.0,71.0,5.0,14.0,71.0,58.88,46.88
2017,10,30,9,15,8.0,124.5,5.0,14.0,128.5,99.59,82.69
2017,10,30,9,30,16.0,178.0,5.0,14.0,186.0,136.8,114.97
2017,10,30,9,45,23.5,195.0,5.0,14.5,207.5,148.89,124.94
2017,10,30,10,0,31.0,212.0,5.0,15.0,229.0,157.4,124.97
2017,10,30,10,15,22.0,209.0,5.0,15.0,221.5,165.87,131.8
2017,10,30,10,30,13.0,206.0,5.0,15.0,214.0,165.4,131.61
2017,10,30,10,45,7.0,191.0,5.0,15.0,195.5,155.21,123.4
2017,10,30,11,0,1.0,176.0,5.0,15.0,177.0,143.47,113.89
2017,10,30,11,15,61.5,234.0,5.0,15.0,273.0,209.28,166.31
2017,10,30,11,30,122.0,292.0,5.0,15.0,369.0,285.54,227.28
2017,10,30,11,45,121.5,293.5,5.0,15.0,370.0,298.53,238.38
2017,10,30,12,0,121.0,295.0,5.0,15.0,371.0,311.21,249.27
