Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,12,15,72.5,266.5,5.05,15.0,312.0,266.59,214.06
2017,10,30,12,30,24.0,238.0,5.1,15.0,253.0,214.46,171.96
2017,10,30,12,45,23.5,233.5,5.15,15.5,248.0,212.9,170.69
2017,10,30,13,0,23.0,229.0,5.2,16.0,243.0,211.22,169.27
2017,10,30,13,15,29.5,228.5,5.3,16.0,246.0,227.96,183.33
2017,10,30,13,30,36.0,228.0,5.4,16.0,249.0,236.66,190.92
2017,10,30,13,45,36.0,217.0,5.5,16.0,236.5,230.39,186.27
2017,10,30,14,0,36.0,206.0,5.6,16.0,224.0,223.84,181.41
2017,10,30,14,15,131.5,199.0,5.6,15.5,260.0,308.31,253.97
2017,10,30,14,30,227.0,192.0,5.6,15.0,296.0,381.59,317.07
2017,10,30,14,45,122.0,167.0,5.7,15.0,222.5,278.27,230.93
2017,10,30,15,0,17.0,142.0,5.8,15.0,149.0,144.21,117.04
2017,10,30,15,15,13.0,126.0,5.75,15.0,131.0,127.45,103.14
2017,10,30,15,30,9.0,110.0,5.7,15.0,113.0,110.56,88.85
2017,10,30,15,45,4.5,92.5,5.7,15.0,94.0,91.32,72.34
2017,10,30,16,0,0.0,75.0,5.7,15.0,75.0,71.82,55.39
2017,10,30,16,15,0.0,56.5,5.6,15.0,56.5,53.93,39.8
2017,10,30,16,30,0.0,38.0,5.5,15.0,38.0,34.97,23.21
2017,10,30,16,45,0.0,23.0,5.4,15.0,23.0,19.61,8.43
2017,10,30,17,0,0.0,8.0,5.3,15.0,8.0,6.83,0.0
2017,10,30,17,15,0.0,4.0,5.2,15.0,4.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,8.5,1.95,14.0,8.5,7.26,0.0
2017,10,31,7,0,0.0,17.0,2.0,14.0,17.0,14.02,4.02
2017,10,31,7,15,0.0,33.0,2.1,14.0,33.0,27.05,17.63
2017,10,31,7,30,0.0,49.0,2.2,14.0,49.0,39.64,29.33
2017,10,31,7,45,0.0,66.5,2.3,14.5,66.5,53.16,41.62
2017,10,31,8,0,0.0,84.0,2.4,15.0,84.0,66.53,53.6
2017,10,31,8,15,1.0,101.0,2.45,15.0,101.5,79.42,65.08
2017,10,31,8,30,2.0,118.0,2.5,15.0,119.0,92.18,76.27
2017,10,31,8,45,13.5,138.0,2.6,15.0,143.5,106.88,89.01
2017,10,31,9,0,25.0,158.0,2.7,15.0,168.0,121.38,101.45
2017,10,31,9,15,21.5,168.0,2.75,15.0,177.5,129.1,107.9
2017,10,31,9,30,18.0,178.0,2.8,15.0,187.0,136.67,114.19
2017,10,31,9,45,160.5,201.0,2.9,15.0,286.5,140.0,116.81
2017,10,31,10,0,303.0,224.0,3.0,15.0,386.0,171.02,127.17
2017,10,31,10,15,286.5,238.5,2.9,15.0,397.5,201.85,149.24
2017,10,31,10,30,270.0,253.0,2.8,15.0,409.0,231.11,173.26
2017,10,31,10,45,268.5,263.0,2.75,15.5,422.0,259.33,196.73
2017,10,31,11,0,267.0,273.0,2.7,16.0,435.0,287.4,220.4
2017,10,31,11,15,350.5,257.0,2.45,16.0,473.5,324.95,249.87
2017,10,31,11,30,434.0,241.0,2.2,16.0,512.0,371.27,286.86
2017,10,31,11,45,660.5,167.0,1.95,16.0,580.5,440.98,341.07
2017,10,31,12,0,887.0,93.0,1.7,16.0,649.0,520.56,403.43
2017,10,31,12,15,885.0,92.5,1.5,16.0,643.0,559.46,435.12
2017,10,31,12,30,883.0,92.0,1.3,16.0,637.0,595.81,463.93
2017,10,31,12,45,882.0,90.0,1.1,16.5,624.0,628.6,488.11
2017,10,31,13,0,881.0,88.0,0.9,17.0,611.0,658.58,509.11
2017,10,31,13,15,872.5,86.5,1.05,17.0,589.5,681.17,528.85
2017,10,31,13,30,864.0,85.0,1.2,17.0,568.0,705.56,549.56
2017,10,31,13,45,851.5,83.5,1.35,17.0,539.5,719.07,561.9
2017,10,31,14,0,839.0,82.0,1.5,17.0,511.0,728.92,571.26
2017,10,31,14,15,821.5,79.5,1.7,17.0,476.0,730.22,575.02
2017,10,31,14,30,804.0,77.0,1.9,17.0,441.0,727.82,576.1
2017,10,31,14,45,778.0,74.5,2.15,17.0,400.5,715.25,569.97
2017,10,31,15,0,752.0,72.0,2.4,17.0,360.0,699.15,560.86
2017,10,31,15,15,717.0,68.0,2.7,16.5,316.0,670.89,543.28
2017,10,31,15,30,682.0,64.0,3.0,16.0,272.0,644.91,526.33
2017,10,31,15,45,626.0,59.0,3.3,16.0,225.5,594.45,487.99
2017,10,31,16,0,570.0,54.0,3.6,16.0,179.0,542.33,446.18
2017,10,31,16,15,487.5,46.0,3.8,15.5,134.0,465.32,382.41
2017,10,31,16,30,405.0,38.0,4.0,15.0,89.0,388.91,314.58
2017,10,31,16,45,262.5,25.5,4.2,15.0,52.5,263.75,178.98
2017,10,31,17,0,120.0,13.0,4.4,15.0,16.0,94.0,0.0
2017,10,31,17,15,60.0,6.5,4.4,14.5,8.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,6,45,95.0,13.0,1.95,15.0,20.0,11.1,0.0
2017,11,1,7,0,190.0,26.0,2.0,15.0,40.0,20.23,7.38
2017,11,1,7,15,293.5,39.0,2.0,15.0,79.0,31.88,21.57
2017,11,1,7,30,397.0,52.0,2.0,15.0,118.0,42.07,31.28
2017,11,1,7,45,465.5,60.5,2.0,15.5,162.0,48.04,36.92
2017,11,1,8,0,534.0,69.0,2.0,16.0,206.0,53.97,42.3
2017,11,1,8,15,580.0,75.5,1.9,16.0,250.0,58.05,46.0
2017,11,1,8,30,626.0,82.0,1.8,16.0,294.0,62.11,49.56
2017,11,1,8,45,658.0,87.0,1.75,16.0,335.0,64.85,51.9
2017,11,1,9,0,690.0,92.0,1.7,16.0,376.0,67.6,54.2
2017,11,1,9,15,713.0,95.5,1.65,16.0,413.0,69.16,55.44
2017,11,1,9,30,736.0,99.0,1.6,16.0,450.0,70.75,56.69
2017,11,1,9,45,773.0,94.5,1.55,16.5,485.0,73.57,58.91
2017,11,1,10,0,810.0,90.0,1.5,17.0,520.0,115.94,65.72
2017,11,1,10,15,821.0,91.5,1.45,17.0,545.0,167.79,97.62
2017,11,1,10,30,832.0,93.0,1.4,17.0,570.0,220.14,138.65
2017,11,1,10,45,840.0,94.0,1.4,17.0,588.0,271.68,183.16
2017,11,1,11,0,848.0,95.0,1.4,17.0,606.0,322.91,228.77
2017,11,1,11,15,851.5,95.5,1.4,17.0,616.0,371.68,272.53
2017,11,1,11,30,855.0,96.0,1.4,17.0,626.0,419.23,314.62
2017,11,1,11,45,856.5,96.0,1.4,17.0,628.0,464.03,353.65
2017,11,1,12,0,858.0,96.0,1.4,17.0,630.0,507.0,390.28
2017,11,1,12,15,856.0,95.5,1.45,17.0,624.5,545.66,423.03
2017,11,1,12,30,854.0,95.0,1.5,17.0,619.0,581.81,453.21
2017,11,1,12,45,844.0,96.0,1.55,17.0,604.0,612.07,478.41
2017,11,1,13,0,834.0,97.0,1.6,17.0,589.0,639.11,500.8
2017,11,1,13,15,825.0,96.0,1.7,17.0,568.0,661.43,519.83
2017,11,1,13,30,816.0,95.0,1.8,17.0,547.0,680.41,536.24
2017,11,1,13,45,803.0,93.0,1.9,17.0,519.0,692.09,547.23
2017,11,1,14,0,790.0,91.0,2.0,17.0,491.0,700.21,554.91
2017,11,1,14,15,772.0,88.5,2.05,17.0,457.0,700.51,556.5
2017,11,1,14,30,754.0,86.0,2.1,17.0,423.0,697.22,555.58
2017,11,1,14,45,729.0,82.0,2.15,17.0,384.0,687.38,549.83
2017,11,1,15,0,704.0,78.0,2.2,17.0,345.0,670.74,538.91
2017,11,1,15,15,668.0,73.5,2.25,17.0,302.0,641.86,518.44
2017,11,1,15,30,632.0,69.0,2.3,17.0,259.0,610.24,495.19
2017,11,1,15,45,580.0,62.5,2.4,17.0,214.0,561.36,457.68
2017,11,1,16,0,528.0,56.0,2.5,17.0,169.0,510.82,416.97
2017,11,1,16,15,445.0,47.0,2.55,16.5,125.5,432.96,352.87
2017,11,1,16,30,362.0,38.0,2.6,16.0,82.0,355.86,284.71
2017,11,1,16,45,229.5,25.0,2.7,16.0,48.0,236.57,150.98
2017,11,1,17,0,97.0,12.0,2.8,16.0,14.0,76.94,0.0
2017,11,1,17,15,48.5,6.0,2.8,15.5,7.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,12.5,1.45,15.0,19.0,10.67,0.0
2017,11,2,7,0,185.0,25.0,1.6,15.0,38.0,19.46,5.83
2017,11,2,7,15,291.0,38.0,1.65,15.0,77.0,31.11,20.8
2017,11,2,7,30,397.0,51.0,1.7,15.0,116.0,41.33,30.6
2017,11,2,7,45,468.5,59.0,1.75,15.0,160.0,46.93,35.99
2017,11,2,8,0,540.0,67.0,1.8,15.0,204.0,52.51,41.18
2017,11,2,8,15,585.5,73.0,1.8,15.0,247.5,56.26,44.6
2017,11,2,8,30,631.0,79.0,1.8,15.0,291.0,60.0,47.91
2017,11,2,8,45,666.5,83.0,1.8,15.5,332.5,62.12,49.61
2017,11,2,9,0,702.0,87.0,1.8,16.0,374.0,64.29,51.31
2017,11,2,9,15,724.5,90.0,1.8,16.0,410.5,65.61,52.35
2017,11,2,9,30,747.0,93.0,1.8,16.0,447.0,66.97,53.42
2017,11,2,9,45,763.0,95.5,1.8,16.0,477.5,74.31,59.7
2017,11,2,10,0,779.0,98.0,1.8,16.0,508.0,117.86,69.31
2017,11,2,10,15,790.0,100.0,1.75,16.0,532.5,168.38,100.11
2017,11,2,10,30,801.0,102.0,1.7,16.0,557.0,219.47,140.08
2017,11,2,10,45,454.5,187.5,1.7,16.5,447.5,245.9,177.65
2017,11,2,11,0,108.0,273.0,1.7,17.0,338.0,242.88,188.46
2017,11,2,11,15,73.0,262.5,1.7,17.0,306.5,233.61,182.7
2017,11,2,11,30,38.0,252.0,1.7,17.0,275.0,219.72,172.76
2017,11,2,11,45,38.0,253.0,1.75,17.0,276.5,225.94,178.01
2017,11,2,12,0,38.0,254.0,1.8,17.0,278.0,232.07,183.14
2017,11,2,12,15,131.0,266.5,1.85,17.0,346.5,302.22,238.98
2017,11,2,12,30,224.0,279.0,1.9,17.0,415.0,375.88,297.19
2017,11,2,12,45,224.0,272.0,2.0,17.0,405.5,383.65,304.12
2017,11,2,13,0,224.0,265.0,2.1,17.0,396.0,390.46,310.62
2017,11,2,13,15,221.0,256.0,2.2,17.0,382.0,392.41,313.3
2017,11,2,13,30,218.0,247.0,2.3,17.0,368.0,393.2,315.07
2017,11,2,13,45,188.0,236.0,2.4,17.5,336.5,371.64,298.35
2017,11,2,14,0,158.0,225.0,2.5,18.0,305.0,347.88,279.75
2017,11,2,14,15,159.0,208.0,2.55,17.5,283.5,338.55,274.06
2017,11,2,14,30,160.0,191.0,2.6,17.0,262.0,328.14,267.36
2017,11,2,14,45,250.5,163.5,2.7,17.0,263.0,388.11,318.17
2017,11,2,15,0,341.0,136.0,2.8,17.0,264.0,431.7,355.6
2017,11,2,15,15,479.5,103.0,2.85,17.0,258.5,521.66,429.29
2017,11,2,15,30,618.0,70.0,2.9,17.0,253.0,598.41,489.36
2017,11,2,15,45,564.0,63.5,3.0,17.0,208.5,548.25,449.48
2017,11,2,16,0,510.0,57.0,3.1,17.0,164.0,496.44,407.13
2017,11,2,16,15,426.0,47.5,3.1,16.5,121.0,417.71,341.49
2017,11,2,16,30,342.0,38.0,3.1,16.0,78.0,339.81,271.5
2017,11,2,16,45,211.0,24.5,3.1,16.0,45.0,219.96,131.01
2017,11,2,17,0,80.0,11.0,3.1,16.0,12.0,64.14,0.0
2017,11,2,17,15,40.0,5.5,3.05,16.0,6.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,4.4,15.5,6.0,5.12,0.0
2017,11,3,7,0,0.0,12.0,4.4,16.0,12.0,9.88,0.0
2017,11,3,7,15,0.0,24.0,4.4,16.0,24.0,19.81,11.04
2017,11,3,7,30,0.0,36.0,4.4,16.0,36.0,29.76,20.32
2017,11,3,7,45,0.0,50.0,4.4,16.0,50.0,41.03,30.59
2017,11,3,8,0,0.0,64.0,4.4,16.0,64.0,52.09,40.6
2017,11,3,8,15,0.0,78.0,4.45,16.0,78.0,63.05,50.4
2017,11,3,8,30,0.0,92.0,4.5,16.0,92.0,73.9,59.97
2017,11,3,8,45,21.0,126.0,4.55,16.5,134.5,98.6,81.43
2017,11,3,9,0,42.0,160.0,4.6,17.0,177.0,117.32,97.37
2017,11,3,9,15,211.5,167.0,4.6,17.0,265.0,114.77,94.94
2017,11,3,9,30,381.0,174.0,4.6,17.0,353.0,120.86,100.0
2017,11,3,9,45,365.5,191.0,4.7,17.0,372.0,130.26,107.89
2017,11,3,10,0,350.0,208.0,4.8,17.0,391.0,161.55,118.36
2017,11,3,10,15,351.0,219.0,4.8,17.0,410.0,194.55,140.3
2017,11,3,10,30,352.0,230.0,4.8,17.0,429.0,227.71,166.45
2017,11,3,10,45,176.0,189.5,4.85,17.0,289.0,187.61,142.34
2017,11,3,11,0,0.0,149.0,4.9,17.0,149.0,121.97,95.55
2017,11,3,11,15,19.5,200.0,4.9,17.0,212.0,169.1,133.57
2017,11,3,11,30,39.0,251.0,4.9,17.0,275.0,219.14,173.76
2017,11,3,11,45,39.0,251.5,4.95,17.0,276.0,225.0,178.67
2017,11,3,12,0,39.0,252.0,5.0,17.0,277.0,230.74,183.56
2017,11,3,12,15,34.0,244.5,5.0,17.0,266.0,226.96,180.77
2017,11,3,12,30,29.0,237.0,5.0,17.0,255.0,222.32,177.26
2017,11,3,12,45,28.0,231.5,5.0,17.0,248.5,221.13,176.56
2017,11,3,13,0,27.0,226.0,5.0,17.0,242.0,211.04,168.68
2017,11,3,13,15,13.5,139.5,4.95,17.0,147.5,126.72,99.98
2017,11,3,13,30,0.0,53.0,4.9,17.0,53.0,43.93,31.21
2017,11,3,13,45,9.5,119.5,4.85,17.0,124.5,107.73,84.72
2017,11,3,14,0,19.0,186.0,4.8,17.0,196.0,178.84,143.68
2017,11,3,14,15,43.0,184.5,4.7,17.0,204.5,211.28,171.17
2017,11,3,14,30,67.0,183.0,4.6,17.0,213.0,233.6,190.47
2017,11,3,14,45,33.5,147.0,4.55,17.0,162.0,171.42,138.9
2017,11,3,15,0,0.0,111.0,4.5,17.0,111.0,98.44,77.44
2017,11,3,15,15,0.0,97.0,4.4,16.5,97.0,86.12,67.41
2017,11,3,15,30,0.0,83.0,4.3,16.0,83.0,73.68,57.05
2017,11,3,15,45,0.0,68.0,4.2,16.0,68.0,59.94,45.33
2017,11,3,16,0,0.0,53.0,4.1,16.0,53.0,45.92,33.23
2017,11,3,16,15,0.0,39.0,3.95,16.0,39.0,32.7,21.72
2017,11,3,16,30,0.0,25.0,3.8,16.0,25.0,20.64,11.09
2017,11,3,16,45,0.0,14.0,3.65,16.0,14.0,11.53,0.82
2017,11,3,17,0,0.0,3.0,3.5,16.0,3.0,2.56,0.0
2017,11,3,17,15,0.0,1.5,3.4,15.5,1.5,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.0,5.75,15.0,3.0,2.56,0.0
2017,11,4,7,0,0.0,6.0,5.9,15.0,6.0,4.92,0.0
2017,11,4,7,15,0.0,12.5,5.85,15.0,12.5,10.27,2.98
2017,11,4,7,30,0.0,19.0,5.8,15.0,19.0,15.64,8.02
2017,11,4,7,45,0.0,27.0,5.75,15.0,27.0,22.26,14.08
2017,11,4,8,0,0.0,35.0,5.7,15.0,35.0,28.89,20.13
2017,11,4,8,15,0.0,43.0,5.55,15.0,43.0,35.53,26.13
2017,11,4,8,30,0.0,51.0,5.4,15.0,51.0,42.19,32.07
2017,11,4,8,45,50.5,109.5,5.25,15.0,130.0,85.09,70.05
2017,11,4,9,0,101.0,168.0,5.1,15.0,209.0,122.37,102.61
2017,11,4,9,15,50.5,152.0,4.95,15.0,172.5,113.74,94.82
2017,11,4,9,30,0.0,136.0,4.8,15.0,136.0,107.78,89.42
2017,11,4,9,45,12.5,167.5,4.65,15.5,174.0,130.12,108.43
2017,11,4,10,0,25.0,199.0,4.5,16.0,212.0,154.3,122.43
2017,11,4,10,15,23.0,204.5,4.4,16.0,217.0,161.73,128.0
2017,11,4,10,30,21.0,210.0,4.3,16.0,222.0,168.74,133.57
2017,11,4,10,45,79.0,240.5,4.2,16.0,287.0,202.76,158.84
2017,11,4,11,0,137.0,271.0,4.1,16.0,352.0,247.29,193.2
2017,11,4,11,15,483.0,185.5,4.1,16.0,477.5,310.75,236.82
2017,11,4,11,30,829.0,100.0,4.1,16.0,603.0,405.21,309.43
2017,11,4,11,45,836.5,97.5,4.15,16.0,606.5,449.0,348.95
2017,11,4,12,0,844.0,95.0,4.2,16.0,610.0,491.43,386.8
2017,11,4,12,15,842.5,94.5,4.35,16.0,604.5,529.57,420.84
2017,11,4,12,30,841.0,94.0,4.5,16.0,599.0,565.31,452.39
2017,11,4,12,45,839.0,92.5,4.7,16.0,586.5,597.2,480.62
2017,11,4,13,0,837.0,91.0,4.9,16.0,574.0,626.33,506.36
2017,11,4,13,15,829.0,89.5,5.05,16.0,553.5,648.68,526.43
2017,11,4,13,30,821.0,88.0,5.2,16.0,533.0,667.75,543.77
2017,11,4,13,45,811.0,85.5,5.4,16.0,506.0,680.98,556.68
2017,11,4,14,0,801.0,83.0,5.6,16.0,479.0,690.78,566.2
2017,11,4,14,15,783.5,80.5,5.65,15.5,445.5,691.62,569.17
2017,11,4,14,30,766.0,78.0,5.7,15.0,412.0,688.9,569.46
2017,11,4,14,45,743.5,74.5,5.8,15.0,374.0,677.76,562.2
2017,11,4,15,0,721.0,71.0,5.9,15.0,336.0,663.25,552.1
2017,11,4,15,15,685.0,67.0,5.9,15.0,293.0,639.28,533.77
2017,11,4,15,30,649.0,63.0,5.9,15.0,250.0,608.68,509.41
2017,11,4,15,45,598.5,56.5,5.95,15.0,206.0,561.4,470.52
2017,11,4,16,0,548.0,50.0,6.0,15.0,162.0,512.54,428.46
2017,11,4,16,15,460.0,42.0,5.85,14.5,118.5,433.1,359.52
2017,11,4,16,30,372.0,34.0,5.7,14.0,75.0,354.77,285.52
2017,11,4,16,45,186.0,17.0,5.6,14.0,37.5,187.3,90.29
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,6,45,125.0,10.5,4.4,12.0,18.0,8.96,0.0
2017,11,5,7,0,250.0,21.0,4.4,12.0,36.0,17.43,0.0
2017,11,5,7,15,373.0,31.0,4.4,12.0,76.5,25.48,15.85
2017,11,5,7,30,496.0,41.0,4.4,12.0,117.0,33.49,23.89
2017,11,5,7,45,564.0,48.0,4.4,12.5,162.5,38.67,28.9
2017,11,5,8,0,632.0,55.0,4.4,13.0,208.0,43.84,33.7
2017,11,5,8,15,677.5,60.0,4.35,13.0,253.0,51.45,40.63
2017,11,5,8,30,723.0,65.0,4.3,13.0,298.0,55.13,43.94
2017,11,5,8,45,752.5,68.5,4.25,13.5,340.0,57.43,45.86
2017,11,5,9,0,782.0,72.0,4.2,14.0,382.0,59.75,47.74
2017,11,5,9,15,628.5,111.5,4.1,14.0,376.0,80.29,65.8
2017,11,5,9,30,475.0,151.0,4.0,14.0,370.0,102.58,85.22
2017,11,5,9,45,530.5,147.0,3.95,14.0,407.5,99.74,82.53
2017,11,5,10,0,586.0,143.0,3.9,14.0,445.0,126.83,85.2
2017,11,5,10,15,490.5,179.5,3.8,14.0,440.5,178.27,122.79
2017,11,5,10,30,395.0,216.0,3.7,14.0,436.0,223.47,162.72
2017,11,5,10,45,645.5,150.0,3.6,14.0,522.0,258.3,182.61
2017,11,5,11,0,896.0,84.0,3.5,14.0,608.0,321.13,229.53
2017,11,5,11,15,899.5,84.5,3.45,14.0,618.5,370.83,275.68
2017,11,5,11,30,903.0,85.0,3.4,14.0,629.0,419.19,320.24
2017,11,5,11,45,903.0,85.5,3.35,14.5,631.0,464.54,360.87
2017,11,5,12,0,903.0,86.0,3.3,15.0,633.0,507.85,398.73
2017,11,5,12,15,901.0,85.5,3.3,15.0,627.0,546.99,433.22
2017,11,5,12,30,899.0,85.0,3.3,15.0,621.0,583.56,464.91
2017,11,5,12,45,894.0,84.5,3.3,15.0,607.0,615.68,492.53
2017,11,5,13,0,889.0,84.0,3.3,15.0,593.0,644.76,517.32
2017,11,5,13,15,880.5,82.5,3.3,15.0,572.0,667.43,536.87
2017,11,5,13,30,872.0,81.0,3.3,15.0,551.0,686.69,553.59
2017,11,5,13,45,860.0,79.5,3.35,15.0,522.5,705.62,569.88
2017,11,5,14,0,848.0,78.0,3.4,15.0,494.0,716.0,578.81
2017,11,5,14,15,830.5,75.5,3.4,15.0,459.5,717.57,581.05
2017,11,5,14,30,813.0,73.0,3.4,15.0,425.0,715.43,580.6
2017,11,5,14,45,788.0,70.0,3.4,15.0,385.0,703.44,572.68
2017,11,5,15,0,763.0,67.0,3.4,15.0,345.0,687.93,561.94
2017,11,5,15,15,726.5,63.5,3.4,14.5,301.0,659.73,542.04
2017,11,5,15,30,690.0,60.0,3.4,14.0,257.0,628.44,518.88
2017,11,5,15,45,634.0,54.5,3.4,14.0,211.0,583.5,482.71
2017,11,5,16,0,578.0,49.0,3.4,14.0,165.0,531.75,439.21
2017,11,5,16,15,488.0,41.0,3.35,13.5,120.5,450.81,370.43
2017,11,5,16,30,398.0,33.0,3.3,13.0,76.0,371.01,295.29
2017,11,5,16,45,199.0,16.5,3.25,13.0,38.0,193.59,77.78
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,10.0,0.6,14.0,16.0,8.54,0.0
2017,11,6,7,0,224.0,20.0,0.6,14.0,32.0,16.57,0.0
2017,11,6,7,15,346.5,30.0,0.5,14.0,71.0,24.61,14.88
2017,11,6,7,30,469.0,40.0,0.4,14.0,110.0,32.6,22.96
2017,11,6,7,45,543.0,46.5,0.3,14.0,155.0,37.4,27.68
2017,11,6,8,0,617.0,53.0,0.2,14.0,200.0,42.23,32.24
2017,11,6,8,15,663.0,57.5,0.25,14.0,244.5,49.29,38.64
2017,11,6,8,30,709.0,62.0,0.3,14.0,289.0,52.61,41.6
2017,11,6,8,45,741.5,65.0,0.4,14.0,330.5,54.6,43.31
2017,11,6,9,0,774.0,68.0,0.5,14.0,372.0,56.63,45.02
2017,11,6,9,15,795.5,70.5,0.6,14.0,409.5,58.16,46.27
2017,11,6,9,30,817.0,73.0,0.7,14.0,447.0,59.71,47.53
2017,11,6,9,45,832.5,75.0,0.8,14.5,478.5,60.83,48.31
2017,11,6,10,0,848.0,77.0,0.9,15.0,510.0,98.04,54.67
2017,11,6,10,15,859.0,78.0,1.05,15.0,535.0,157.37,89.58
2017,11,6,10,30,870.0,79.0,1.2,15.0,560.0,209.86,129.45
2017,11,6,10,45,877.5,80.0,1.35,15.0,577.5,261.71,174.11
2017,11,6,11,0,885.0,81.0,1.5,15.0,595.0,313.1,220.45
2017,11,6,11,15,889.0,81.5,1.7,15.0,605.5,362.25,265.63
2017,11,6,11,30,893.0,82.0,1.9,15.0,616.0,410.14,309.43
2017,11,6,11,45,895.0,81.5,2.1,15.0,618.5,454.83,350.07
2017,11,6,12,0,897.0,81.0,2.3,15.0,621.0,497.63,388.43
2017,11,6,12,15,895.5,81.0,2.4,15.0,615.5,537.06,423.11
2017,11,6,12,30,894.0,81.0,2.5,15.0,610.0,574.01,455.16
2017,11,6,12,45,897.0,77.5,2.7,15.0,598.0,607.42,484.37
2017,11,6,13,0,900.0,74.0,2.9,15.0,586.0,638.15,511.16
2017,11,6,13,15,892.5,73.0,2.95,15.0,565.0,662.02,531.77
2017,11,6,13,30,885.0,72.0,3.0,15.0,544.0,682.54,549.61
2017,11,6,13,45,817.5,80.0,3.1,15.5,498.5,673.65,543.61
2017,11,6,14,0,750.0,88.0,3.2,16.0,453.0,654.27,529.65
2017,11,6,14,15,642.0,106.0,3.2,15.5,403.0,615.0,500.97
2017,11,6,14,30,534.0,124.0,3.2,15.0,353.0,559.09,458.96
2017,11,6,14,45,490.0,118.5,3.25,15.0,313.0,529.06,436.75
2017,11,6,15,0,446.0,113.0,3.3,15.0,273.0,496.45,411.77
2017,11,6,15,15,425.5,101.0,3.35,15.0,238.5,471.6,392.82
2017,11,6,15,30,405.0,89.0,3.4,15.0,204.0,444.78,371.46
2017,11,6,15,45,370.5,77.0,3.5,15.0,167.5,405.78,339.09
2017,11,6,16,0,336.0,65.0,3.6,15.0,131.0,365.86,304.46
2017,11,6,16,15,289.0,49.5,3.6,14.5,95.5,311.15,256.24
2017,11,6,16,30,242.0,34.0,3.6,14.0,60.0,256.49,202.44
2017,11,6,16,45,121.0,17.0,3.65,14.0,30.0,132.34,38.13
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,45,145.5,9.0,3.95,12.0,16.5,7.68,0.0
2017,11,7,7,0,291.0,18.0,4.0,12.0,33.0,14.95,0.0
2017,11,7,7,15,415.5,27.0,3.95,12.0,74.0,24.28,14.46
2017,11,7,7,30,540.0,36.0,3.9,12.0,115.0,32.22,22.68
2017,11,7,7,45,608.5,42.5,3.9,12.5,161.0,37.61,27.9
2017,11,7,8,0,677.0,49.0,3.9,13.0,207.0,42.99,32.92
2017,11,7,8,15,721.5,53.0,3.75,13.0,253.0,46.04,35.79
2017,11,7,8,30,766.0,57.0,3.6,13.0,299.0,49.13,38.58
2017,11,7,8,45,795.0,60.0,3.45,13.5,341.5,51.27,40.38
2017,11,7,9,0,824.0,63.0,3.3,14.0,384.0,53.42,42.14
2017,11,7,9,15,845.0,65.5,3.15,14.5,422.0,55.1,43.45
2017,11,7,9,30,866.0,68.0,3.0,15.0,460.0,63.8,50.94
2017,11,7,9,45,871.0,72.5,2.9,15.5,490.5,67.12,53.63
2017,11,7,10,0,876.0,77.0,2.8,16.0,521.0,104.35,60.14
2017,11,7,10,15,886.0,78.5,2.65,16.0,546.0,158.26,89.51
2017,11,7,10,30,896.0,80.0,2.5,16.0,571.0,212.39,130.41
2017,11,7,10,45,901.0,81.5,2.4,16.0,588.5,265.44,176.09
2017,11,7,11,0,906.0,83.0,2.3,16.0,606.0,317.75,223.24
2017,11,7,11,15,908.5,83.5,2.25,16.0,615.5,367.48,268.76
2017,11,7,11,30,911.0,84.0,2.2,16.0,625.0,415.76,312.54
2017,11,7,11,45,910.0,84.5,2.2,16.0,626.5,460.94,353.14
2017,11,7,12,0,909.0,85.0,2.2,16.0,628.0,503.97,391.05
2017,11,7,12,15,906.0,84.5,2.15,16.0,621.0,542.76,424.61
2017,11,7,12,30,903.0,84.0,2.1,16.0,614.0,578.88,455.25
2017,11,7,12,45,904.5,80.0,2.05,16.0,601.0,611.31,482.44
2017,11,7,13,0,906.0,76.0,2.0,16.0,588.0,640.91,506.95
2017,11,7,13,15,896.5,75.0,1.85,16.0,566.0,663.74,525.25
2017,11,7,13,30,887.0,74.0,1.7,16.0,544.0,683.09,540.53
2017,11,7,13,45,875.5,72.0,1.55,16.0,515.5,696.45,550.89
2017,11,7,14,0,864.0,70.0,1.4,16.0,487.0,706.22,557.49
2017,11,7,14,15,845.5,68.0,1.35,16.0,452.0,707.37,558.81
2017,11,7,14,30,827.0,66.0,1.3,16.0,417.0,711.55,562.42
2017,11,7,14,45,803.5,62.5,1.3,16.0,377.0,700.23,555.24
2017,11,7,15,0,780.0,59.0,1.3,16.0,337.0,685.42,545.45
2017,11,7,15,15,743.5,55.5,1.35,16.0,293.0,657.52,526.05
2017,11,7,15,30,707.0,52.0,1.4,16.0,249.0,626.66,503.58
2017,11,7,15,45,654.0,47.0,1.5,16.0,204.0,578.93,467.27
2017,11,7,16,0,601.0,42.0,1.6,16.0,159.0,529.29,427.23
2017,11,7,16,15,512.0,35.0,1.7,15.5,115.0,449.78,361.71
2017,11,7,16,30,423.0,28.0,1.8,15.0,71.0,370.75,286.54
2017,11,7,16,45,211.5,14.0,1.9,15.0,35.5,193.89,34.31
2017,11,7,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,6.0,3.7,15.0,6.0,5.12,0.0
2017,11,8,7,0,0.0,12.0,3.8,15.0,12.0,9.89,0.0
2017,11,8,7,15,0.0,28.0,3.95,15.0,28.0,22.85,12.85
2017,11,8,7,30,0.0,44.0,4.1,15.0,44.0,35.39,25.06
2017,11,8,7,45,2.0,62.5,4.25,15.5,62.5,49.55,37.98
2017,11,8,8,0,4.0,81.0,4.4,16.0,81.0,63.56,50.6
2017,11,8,8,15,9.5,97.5,4.55,16.0,100.0,76.11,61.87
2017,11,8,8,30,15.0,114.0,4.7,16.0,119.0,88.55,72.88
2017,11,8,8,45,18.5,129.5,4.85,16.0,136.5,100.19,83.04
2017,11,8,9,0,22.0,145.0,5.0,16.0,154.0,111.69,92.97
2017,11,8,9,15,25.0,159.5,5.1,16.0,170.0,122.41,102.12
2017,11,8,9,30,28.0,174.0,5.2,16.0,186.0,126.98,105.87
2017,11,8,9,45,36.0,189.5,5.35,16.0,206.5,137.0,114.34
2017,11,8,10,0,44.0,205.0,5.5,16.0,227.0,150.68,119.35
2017,11,8,10,15,77.0,224.5,5.55,16.0,265.5,172.91,135.31
2017,11,8,10,30,110.0,244.0,5.6,16.0,304.0,199.38,155.03
2017,11,8,10,45,94.5,249.0,5.7,16.0,301.5,210.08,164.6
2017,11,8,11,0,79.0,254.0,5.8,16.0,299.0,218.87,172.79
2017,11,8,11,15,93.5,261.5,5.9,16.0,316.0,237.26,187.87
2017,11,8,11,30,108.0,269.0,6.0,16.0,333.0,257.16,204.38
2017,11,8,11,45,69.0,252.0,6.15,16.5,293.0,236.89,188.83
2017,11,8,12,0,30.0,235.0,6.3,17.0,253.0,211.74,168.79
2017,11,8,12,15,27.5,230.0,6.35,16.5,246.5,206.14,164.82
2017,11,8,12,30,25.0,225.0,6.4,16.0,240.0,203.33,163.07
2017,11,8,12,45,57.5,237.5,6.45,16.0,270.5,243.46,196.42
2017,11,8,13,0,90.0,250.0,6.5,16.0,301.0,280.97,227.72
2017,11,8,13,15,62.5,230.0,6.5,16.0,265.0,250.89,203.34
2017,11,8,13,30,35.0,210.0,6.5,16.0,229.0,218.21,176.58
2017,11,8,13,45,17.5,148.0,6.55,16.0,157.5,139.42,111.66
2017,11,8,14,0,0.0,86.0,6.6,16.0,86.0,71.54,54.75
2017,11,8,14,15,0.0,103.0,6.6,16.0,103.0,87.24,68.09
2017,11,8,14,30,0.0,120.0,6.6,16.0,120.0,104.48,82.71
2017,11,8,14,45,0.0,98.0,6.65,16.0,98.0,84.22,65.82
2017,11,8,15,0,0.0,76.0,6.7,16.0,76.0,63.85,48.7
2017,11,8,15,15,0.0,65.5,6.6,16.0,65.5,54.52,40.84
2017,11,8,15,30,0.0,55.0,6.5,16.0,55.0,45.54,33.17
2017,11,8,15,45,0.0,44.5,6.45,16.0,44.5,36.8,25.64
2017,11,8,16,0,0.0,34.0,6.4,16.0,34.0,28.07,18.05
2017,11,8,16,15,0.0,24.5,6.3,16.0,24.5,20.2,11.13
2017,11,8,16,30,0.0,15.0,6.2,16.0,15.0,12.34,4.03
2017,11,8,16,45,0.0,7.5,6.1,16.0,7.5,6.16,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.4,15.5,8.5,7.26,0.0
2017,11,9,7,0,0.0,17.0,1.3,16.0,17.0,13.85,0.0
2017,11,9,7,15,64.5,33.0,1.25,16.0,42.0,26.06,15.08
2017,11,9,7,30,129.0,49.0,1.2,16.0,67.0,37.55,26.79
2017,11,9,7,45,152.5,67.5,1.2,16.0,96.5,50.8,38.98
2017,11,9,8,0,176.0,86.0,1.2,16.0,126.0,63.68,50.69
2017,11,9,8,15,191.0,104.0,1.2,16.0,155.5,75.81,61.55
2017,11,9,8,30,206.0,122.0,1.2,16.0,185.0,87.57,71.91
2017,11,9,8,45,214.0,139.0,1.2,16.5,213.0,98.29,81.05
2017,11,9,9,0,222.0,156.0,1.2,17.0,241.0,108.68,89.73
2017,11,9,9,15,228.0,171.0,1.2,17.0,265.5,117.56,97.18
2017,11,9,9,30,234.0,186.0,1.2,17.0,290.0,126.18,104.35
2017,11,9,9,45,295.0,190.5,1.3,17.0,331.0,129.29,106.81
2017,11,9,10,0,356.0,195.0,1.4,17.0,372.0,147.41,108.79
2017,11,9,10,15,246.0,219.5,1.45,17.0,344.5,177.44,130.83
2017,11,9,10,30,136.0,244.0,1.5,17.0,317.0,199.32,152.03
2017,11,9,10,45,68.0,205.5,1.55,17.0,242.0,174.34,135.03
2017,11,9,11,0,0.0,167.0,1.6,17.0,167.0,135.67,106.51
2017,11,9,11,15,164.5,207.5,1.65,17.0,304.0,219.38,169.66
2017,11,9,11,30,329.0,248.0,1.7,17.0,441.0,323.97,249.79
2017,11,9,11,45,325.5,250.5,1.8,17.0,442.0,346.42,269.19
2017,11,9,12,0,322.0,253.0,1.9,17.0,443.0,367.92,287.94
2017,11,9,12,15,314.5,251.0,1.95,17.0,435.0,382.56,301.08
2017,11,9,12,30,307.0,249.0,2.0,17.0,427.0,395.66,312.79
2017,11,9,12,45,310.0,242.0,2.1,17.0,418.5,408.6,324.42
2017,11,9,13,0,313.0,235.0,2.2,17.0,410.0,420.47,335.15
2017,11,9,13,15,308.5,228.0,2.2,17.0,395.0,426.5,341.0
2017,11,9,13,30,304.0,221.0,2.2,17.0,380.0,431.01,345.64
2017,11,9,13,45,195.5,213.0,2.25,17.0,313.5,348.88,281.35
2017,11,9,14,0,87.0,205.0,2.3,17.0,247.0,260.26,210.05
2017,11,9,14,15,68.0,186.5,2.3,17.0,218.0,232.5,188.18
2017,11,9,14,30,49.0,168.0,2.3,17.0,189.0,203.41,164.68
2017,11,9,14,45,81.5,155.5,2.35,17.0,186.0,218.92,178.79
2017,11,9,15,0,114.0,143.0,2.4,17.0,183.0,249.04,204.5
2017,11,9,15,15,104.5,126.0,2.4,16.5,159.0,227.25,187.07
2017,11,9,15,30,95.0,109.0,2.4,16.0,135.0,204.75,168.74
2017,11,9,15,45,84.0,89.5,2.4,16.0,109.5,176.67,144.89
2017,11,9,16,0,73.0,70.0,2.4,16.0,84.0,147.52,119.57
2017,11,9,16,15,52.0,51.5,2.3,16.0,60.0,111.67,87.81
2017,11,9,16,30,31.0,33.0,2.2,16.0,36.0,62.13,43.41
2017,11,9,16,45,15.5,16.5,2.15,16.0,18.0,27.37,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
