Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,8.0,2.0,15.0,8.0,6.83,0.0
2017,11,10,7,0,0.0,16.0,2.0,15.0,16.0,13.06,0.0
2017,11,10,7,15,74.5,31.5,2.0,15.0,41.5,24.5,13.52
2017,11,10,7,30,149.0,47.0,2.0,15.0,67.0,36.2,25.65
2017,11,10,7,45,177.0,64.5,2.05,15.5,97.5,48.87,37.31
2017,11,10,8,0,205.0,82.0,2.1,16.0,128.0,61.21,48.48
2017,11,10,8,15,222.5,99.0,2.05,16.0,159.0,72.81,58.92
2017,11,10,8,30,240.0,116.0,2.0,16.0,190.0,84.08,68.89
2017,11,10,8,45,251.5,132.0,2.0,16.0,218.5,94.34,77.84
2017,11,10,9,0,263.0,148.0,2.0,16.0,247.0,104.31,86.4
2017,11,10,9,15,301.0,158.5,2.0,16.0,283.0,111.0,92.04
2017,11,10,9,30,339.0,169.0,2.0,16.0,319.0,117.58,97.53
2017,11,10,9,45,394.0,171.0,2.0,16.5,357.0,113.86,93.93
2017,11,10,10,0,449.0,173.0,2.0,17.0,395.0,131.54,94.56
2017,11,10,10,15,250.0,198.5,2.05,17.0,323.5,163.79,120.03
2017,11,10,10,30,51.0,224.0,2.1,17.0,252.0,176.43,137.72
2017,11,10,10,45,56.5,234.0,2.15,17.0,266.0,191.14,149.33
2017,11,10,11,0,62.0,244.0,2.2,17.0,280.0,206.59,161.75
2017,11,10,11,15,31.0,203.0,2.25,17.0,221.0,173.41,136.3
2017,11,10,11,30,0.0,162.0,2.3,17.0,162.0,133.23,104.59
2017,11,10,11,45,1.0,171.0,2.35,17.0,172.0,141.62,111.45
2017,11,10,12,0,2.0,180.0,2.4,17.0,182.0,150.3,118.5
2017,11,10,12,15,19.5,207.0,2.45,17.0,219.0,182.62,144.72
2017,11,10,12,30,37.0,234.0,2.5,17.0,256.0,223.45,177.73
2017,11,10,12,45,432.0,162.5,2.55,17.0,402.5,412.06,330.46
2017,11,10,13,0,827.0,91.0,2.6,17.0,549.0,603.32,480.5
2017,11,10,13,15,818.5,89.5,2.55,17.0,528.5,625.04,497.78
2017,11,10,13,30,810.0,88.0,2.5,17.0,508.0,643.51,513.45
2017,11,10,13,45,658.5,119.0,2.5,17.0,448.5,599.01,480.11
2017,11,10,14,0,507.0,150.0,2.5,17.0,389.0,536.27,432.42
2017,11,10,14,15,455.0,147.5,2.4,17.0,350.5,509.64,412.84
2017,11,10,14,30,403.0,145.0,2.3,17.0,312.0,479.71,390.09
2017,11,10,14,45,388.5,133.5,2.25,17.0,281.5,464.64,379.4
2017,11,10,15,0,374.0,122.0,2.2,17.0,251.0,447.45,366.65
2017,11,10,15,15,502.0,91.0,2.15,16.5,240.0,516.37,423.77
2017,11,10,15,30,630.0,60.0,2.1,16.0,229.0,577.31,471.41
2017,11,10,15,45,576.0,53.5,2.05,16.0,186.0,528.69,431.55
2017,11,10,16,0,522.0,47.0,2.0,16.0,143.0,478.63,389.34
2017,11,10,16,15,424.0,38.5,1.85,16.0,101.5,393.71,316.77
2017,11,10,16,30,326.0,30.0,1.7,16.0,60.0,310.62,232.67
2017,11,10,16,45,163.0,15.0,1.6,16.0,30.0,157.63,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,104.0,7.5,1.15,14.5,11.0,6.4,0.0
2017,11,11,7,0,208.0,15.0,1.1,15.0,22.0,12.8,0.0
2017,11,11,7,15,343.0,24.5,1.05,15.0,59.5,20.17,9.78
2017,11,11,7,30,478.0,34.0,1.0,15.0,97.0,27.91,18.46
2017,11,11,7,45,551.5,41.0,0.95,15.0,141.0,36.23,26.31
2017,11,11,8,0,625.0,48.0,0.9,15.0,185.0,42.04,31.78
2017,11,11,8,15,672.5,52.5,0.85,15.0,229.0,45.49,35.01
2017,11,11,8,30,720.0,57.0,0.8,15.0,273.0,48.95,38.15
2017,11,11,8,45,749.0,60.5,0.75,15.5,313.5,51.43,40.26
2017,11,11,9,0,778.0,64.0,0.7,16.0,354.0,53.91,42.3
2017,11,11,9,15,617.5,104.5,0.7,16.0,349.5,76.15,61.72
2017,11,11,9,30,457.0,145.0,0.7,16.0,345.0,99.39,81.72
2017,11,11,9,45,650.5,110.0,0.7,16.0,417.0,77.72,62.73
2017,11,11,10,0,844.0,75.0,0.7,16.0,489.0,85.02,49.38
2017,11,11,10,15,771.5,96.0,0.7,16.0,488.5,144.36,84.0
2017,11,11,10,30,699.0,117.0,0.7,16.0,488.0,190.26,120.34
2017,11,11,10,45,590.5,157.5,0.75,16.5,478.0,241.69,167.14
2017,11,11,11,0,482.0,198.0,0.8,17.0,468.0,278.5,202.67
2017,11,11,11,15,569.5,172.0,0.9,17.0,497.0,316.26,233.2
2017,11,11,11,30,657.0,146.0,1.0,17.0,526.0,362.58,271.41
2017,11,11,11,45,676.0,140.5,1.1,17.0,533.0,401.78,305.56
2017,11,11,12,0,695.0,135.0,1.2,17.0,540.0,440.89,339.26
2017,11,11,12,15,786.0,108.0,1.35,17.0,561.5,495.5,384.26
2017,11,11,12,30,877.0,81.0,1.5,17.0,583.0,550.4,429.39
2017,11,11,12,45,875.0,79.0,1.65,17.0,570.0,581.69,456.42
2017,11,11,13,0,873.0,77.0,1.8,17.0,557.0,610.15,481.09
2017,11,11,13,15,864.0,76.0,2.0,17.0,536.5,632.37,501.06
2017,11,11,13,30,855.0,75.0,2.2,17.0,516.0,651.28,518.33
2017,11,11,13,45,759.0,90.5,2.4,17.0,466.5,631.49,505.49
2017,11,11,14,0,663.0,106.0,2.6,17.0,417.0,603.44,486.02
2017,11,11,14,15,588.0,114.0,2.75,16.5,375.0,573.67,465.66
2017,11,11,14,30,513.0,122.0,2.9,16.0,333.0,532.32,435.75
2017,11,11,14,45,626.0,92.5,3.05,16.0,324.5,598.38,490.49
2017,11,11,15,0,739.0,63.0,3.2,16.0,316.0,649.36,530.76
2017,11,11,15,15,701.0,59.0,3.25,16.0,273.5,620.17,508.41
2017,11,11,15,30,663.0,55.0,3.3,16.0,231.0,588.07,483.29
2017,11,11,15,45,604.5,49.5,3.4,16.0,187.0,542.36,446.16
2017,11,11,16,0,546.0,44.0,3.5,16.0,143.0,490.44,401.97
2017,11,11,16,15,449.5,36.0,3.4,15.5,101.5,407.4,330.31
2017,11,11,16,30,353.0,28.0,3.3,15.0,60.0,326.35,244.05
2017,11,11,16,45,176.5,14.0,3.2,15.0,30.0,163.73,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,9.5,1.1,15.0,9.5,0.0,0.0
2017,11,12,7,0,0.0,19.0,1.1,15.0,19.0,16.22,0.0
2017,11,12,7,15,215.0,27.5,1.1,15.0,55.0,21.4,10.22
2017,11,12,7,30,430.0,36.0,1.1,15.0,91.0,29.52,19.77
2017,11,12,7,45,513.0,42.5,1.15,15.0,134.5,34.39,24.65
2017,11,12,8,0,596.0,49.0,1.2,15.0,178.0,39.32,29.34
2017,11,12,8,15,645.5,54.0,1.2,15.0,221.5,46.64,36.01
2017,11,12,8,30,695.0,59.0,1.2,15.0,265.0,50.46,39.47
2017,11,12,8,45,730.5,62.0,1.3,15.5,306.5,52.53,41.21
2017,11,12,9,0,766.0,65.0,1.4,16.0,348.0,54.63,42.92
2017,11,12,9,15,788.5,67.5,1.45,16.0,384.5,56.23,44.25
2017,11,12,9,30,811.0,70.0,1.5,16.0,421.0,57.85,45.58
2017,11,12,9,45,827.0,71.5,1.6,16.0,452.0,58.67,46.2
2017,11,12,10,0,843.0,73.0,1.7,16.0,483.0,81.2,47.59
2017,11,12,10,15,853.5,74.5,1.8,16.0,507.5,139.9,77.86
2017,11,12,10,30,864.0,76.0,1.9,16.0,532.0,191.79,115.05
2017,11,12,10,45,871.0,77.0,2.0,16.0,549.5,242.68,157.9
2017,11,12,11,0,878.0,78.0,2.1,16.0,567.0,293.07,203.08
2017,11,12,11,15,881.5,78.5,2.2,16.0,577.0,341.26,247.4
2017,11,12,11,30,885.0,79.0,2.3,16.0,587.0,388.15,290.46
2017,11,12,11,45,885.5,79.0,2.4,16.5,589.0,431.92,329.82
2017,11,12,12,0,886.0,79.0,2.5,17.0,591.0,473.73,366.68
2017,11,12,12,15,883.5,78.5,2.55,17.0,585.0,511.48,400.12
2017,11,12,12,30,881.0,78.0,2.6,17.0,579.0,546.69,430.84
2017,11,12,12,45,873.5,78.5,2.65,17.0,565.0,577.46,457.53
2017,11,12,13,0,866.0,79.0,2.7,17.0,551.0,605.17,481.39
2017,11,12,13,15,856.5,77.5,2.65,17.0,530.5,626.42,499.63
2017,11,12,13,30,847.0,76.0,2.6,17.0,510.0,648.85,518.3
2017,11,12,13,45,836.0,74.0,2.6,17.0,482.5,662.43,530.42
2017,11,12,14,0,825.0,72.0,2.6,17.0,455.0,672.53,539.78
2017,11,12,14,15,806.0,69.5,2.55,17.0,421.5,672.9,540.73
2017,11,12,14,30,787.0,67.0,2.5,17.0,388.0,669.68,539.06
2017,11,12,14,45,762.0,64.0,2.5,17.0,349.5,657.99,531.22
2017,11,12,15,0,737.0,61.0,2.5,17.0,311.0,642.94,520.63
2017,11,12,15,15,698.5,57.0,2.5,16.5,269.0,613.53,499.53
2017,11,12,15,30,660.0,53.0,2.5,16.0,227.0,581.26,475.23
2017,11,12,15,45,604.0,47.5,2.5,16.0,183.5,531.85,435.24
2017,11,12,16,0,548.0,42.0,2.5,16.0,140.0,487.43,397.02
2017,11,12,16,15,450.5,34.0,2.45,15.5,98.5,404.03,325.51
2017,11,12,16,30,353.0,26.0,2.4,15.0,57.0,322.96,237.16
2017,11,12,16,45,176.5,13.0,2.4,15.0,28.5,160.64,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,6,45,60.5,6.5,3.7,15.0,8.5,0.0,0.0
2017,11,13,7,0,121.0,13.0,3.7,15.0,17.0,11.1,0.0
2017,11,13,7,15,255.0,24.5,3.65,15.0,50.5,20.1,8.64
2017,11,13,7,30,389.0,36.0,3.6,15.0,84.0,29.45,19.59
2017,11,13,7,45,467.0,43.5,3.6,15.5,125.0,35.08,25.11
2017,11,13,8,0,545.0,51.0,3.6,16.0,166.0,40.69,30.35
2017,11,13,8,15,595.0,56.0,3.35,16.0,208.0,44.11,33.57
2017,11,13,8,30,645.0,61.0,3.1,16.0,250.0,47.54,36.69
2017,11,13,8,45,679.0,64.5,2.9,16.5,289.5,54.13,42.44
2017,11,13,9,0,713.0,68.0,2.7,17.0,329.0,56.51,44.39
2017,11,13,9,15,398.5,124.5,2.55,17.0,273.0,86.58,70.63
2017,11,13,9,30,84.0,181.0,2.4,17.0,217.0,130.81,108.72
2017,11,13,9,45,447.0,127.0,2.3,17.0,340.0,86.99,70.61
2017,11,13,10,0,810.0,73.0,2.2,17.0,463.0,77.72,46.37
2017,11,13,10,15,821.0,74.0,2.1,17.0,487.0,127.73,69.34
2017,11,13,10,30,832.0,75.0,2.0,17.0,511.0,183.86,109.71
2017,11,13,10,45,533.5,160.5,1.95,17.5,443.5,227.01,158.11
2017,11,13,11,0,235.0,246.0,1.9,18.0,376.0,249.24,188.73
2017,11,13,11,15,250.0,248.5,1.85,18.0,389.0,273.35,208.83
2017,11,13,11,30,265.0,251.0,1.8,18.0,402.0,299.36,230.54
2017,11,13,11,45,353.5,233.0,1.8,18.0,435.0,338.9,261.92
2017,11,13,12,0,442.0,215.0,1.8,18.0,468.0,389.42,302.29
2017,11,13,12,15,648.5,146.0,1.8,18.0,514.0,458.24,356.77
2017,11,13,12,30,855.0,77.0,1.8,18.0,560.0,529.28,413.59
2017,11,13,12,45,603.0,148.5,1.8,18.0,485.5,495.17,389.36
2017,11,13,13,0,351.0,220.0,1.8,18.0,411.0,424.23,335.72
2017,11,13,13,15,588.0,147.0,1.8,18.0,452.5,533.38,423.0
2017,11,13,13,30,825.0,74.0,1.8,18.0,494.0,629.49,498.63
2017,11,13,13,45,498.5,137.0,1.8,18.0,387.0,496.19,396.45
2017,11,13,14,0,172.0,200.0,1.8,18.0,280.0,326.09,261.92
2017,11,13,14,15,194.0,183.5,1.75,17.5,267.0,331.79,269.01
2017,11,13,14,30,216.0,167.0,1.7,17.0,254.0,336.9,274.81
2017,11,13,14,45,208.5,151.0,1.65,17.0,228.0,334.92,273.63
2017,11,13,15,0,201.0,135.0,1.6,17.0,202.0,317.2,259.96
2017,11,13,15,15,189.5,117.5,1.55,17.0,174.5,293.24,240.93
2017,11,13,15,30,178.0,100.0,1.5,17.0,147.0,267.95,220.3
2017,11,13,15,45,158.5,82.0,1.5,17.0,118.0,234.86,192.52
2017,11,13,16,0,139.0,64.0,1.5,17.0,89.0,200.69,162.95
2017,11,13,16,15,104.0,46.5,1.5,16.5,62.0,155.33,123.03
2017,11,13,16,30,69.0,29.0,1.5,16.0,35.0,108.92,75.55
2017,11,13,16,45,34.5,14.5,1.5,16.0,17.5,35.56,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,50.0,6.5,3.3,14.5,8.0,0.0,0.0
2017,11,14,7,0,100.0,13.0,3.3,15.0,16.0,11.1,0.0
2017,11,14,7,15,243.5,25.0,3.25,15.0,50.0,20.61,8.26
2017,11,14,7,30,387.0,37.0,3.2,15.0,84.0,30.42,20.32
2017,11,14,7,45,475.5,44.5,3.2,15.0,127.0,36.05,25.98
2017,11,14,8,0,564.0,52.0,3.2,15.0,170.0,41.71,31.36
2017,11,14,8,15,616.5,57.5,3.05,15.0,213.0,45.53,34.96
2017,11,14,8,30,669.0,63.0,2.9,15.0,256.0,49.35,38.46
2017,11,14,8,45,540.0,91.5,2.8,15.5,262.5,69.16,55.92
2017,11,14,9,0,411.0,120.0,2.7,16.0,269.0,84.81,69.48
2017,11,14,9,15,602.5,97.0,2.55,16.0,340.5,70.92,57.16
2017,11,14,9,30,794.0,74.0,2.4,16.0,412.0,60.8,48.18
2017,11,14,9,45,764.5,82.5,2.3,16.0,427.0,66.16,52.79
2017,11,14,10,0,735.0,91.0,2.2,16.0,442.0,86.44,56.35
2017,11,14,10,15,795.5,85.0,2.15,16.0,483.0,131.51,74.24
2017,11,14,10,30,856.0,79.0,2.1,16.0,524.0,182.32,107.9
2017,11,14,10,45,863.5,80.0,2.05,16.5,541.5,238.38,154.16
2017,11,14,11,0,871.0,81.0,2.0,17.0,559.0,288.45,198.24
2017,11,14,11,15,874.0,81.5,2.05,17.0,568.5,336.11,241.8
2017,11,14,11,30,877.0,82.0,2.1,17.0,578.0,382.45,284.13
2017,11,14,11,45,776.5,110.0,2.2,17.0,550.5,410.17,312.89
2017,11,14,12,0,676.0,138.0,2.3,17.0,523.0,428.39,332.53
2017,11,14,12,15,774.0,110.0,2.4,17.0,547.0,483.86,378.7
2017,11,14,12,30,872.0,82.0,2.5,17.0,571.0,540.2,425.38
2017,11,14,12,45,652.0,141.0,2.6,17.0,502.0,513.24,407.19
2017,11,14,13,0,432.0,200.0,2.7,17.0,433.0,461.46,368.43
2017,11,14,13,15,366.0,204.5,2.75,17.0,397.0,433.42,348.24
2017,11,14,13,30,300.0,209.0,2.8,17.0,361.0,411.07,331.52
2017,11,14,13,45,430.0,170.5,2.9,17.0,374.5,483.7,391.53
2017,11,14,14,0,560.0,132.0,3.0,17.0,388.0,546.2,443.21
2017,11,14,14,15,535.5,125.5,2.95,17.0,356.0,535.68,435.92
2017,11,14,14,30,511.0,119.0,2.9,17.0,324.0,522.26,426.58
2017,11,14,14,45,489.5,111.0,2.9,17.0,291.5,506.62,415.44
2017,11,14,15,0,468.0,103.0,2.9,17.0,259.0,488.63,402.06
2017,11,14,15,15,559.5,79.0,2.95,17.0,240.5,538.5,442.96
2017,11,14,15,30,651.0,55.0,3.0,17.0,222.0,572.69,468.89
2017,11,14,15,45,591.0,49.5,3.1,17.0,179.0,526.96,431.23
2017,11,14,16,0,531.0,44.0,3.2,17.0,136.0,474.67,386.61
2017,11,14,16,15,431.0,35.5,3.2,16.5,95.0,389.71,313.04
2017,11,14,16,30,331.0,27.0,3.2,16.0,54.0,306.37,216.73
2017,11,14,16,45,165.5,13.5,3.25,16.0,27.0,122.28,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,2.3,14.0,3.0,2.56,0.0
2017,11,15,7,15,0.0,11.0,2.45,14.0,11.0,9.04,0.06
2017,11,15,7,30,0.0,19.0,2.6,14.0,19.0,15.65,7.72
2017,11,15,7,45,0.0,29.0,2.8,14.5,29.0,23.93,15.39
2017,11,15,8,0,0.0,39.0,3.0,15.0,39.0,32.23,22.96
2017,11,15,8,15,0.0,49.5,3.1,15.0,49.5,40.96,30.9
2017,11,15,8,30,0.0,60.0,3.2,15.0,60.0,49.65,38.71
2017,11,15,8,45,0.0,70.5,3.35,15.0,70.5,58.03,46.17
2017,11,15,9,0,0.0,81.0,3.5,15.0,81.0,66.34,53.48
2017,11,15,9,15,113.0,128.0,3.7,15.0,176.0,94.75,78.42
2017,11,15,9,30,226.0,175.0,3.9,15.0,271.0,119.84,100.18
2017,11,15,9,45,194.0,191.5,4.15,15.5,278.0,133.9,111.99
2017,11,15,10,0,162.0,208.0,4.4,16.0,285.0,147.29,115.61
2017,11,15,10,15,81.5,186.5,4.55,16.0,225.5,146.58,113.92
2017,11,15,10,30,1.0,165.0,4.7,16.0,166.0,131.64,104.45
2017,11,15,10,45,147.5,199.0,4.9,16.0,280.0,181.04,138.74
2017,11,15,11,0,294.0,233.0,5.1,16.0,394.0,251.87,191.75
2017,11,15,11,15,182.0,239.5,5.25,16.0,340.0,244.45,191.01
2017,11,15,11,30,70.0,246.0,5.4,16.0,286.0,223.3,177.59
2017,11,15,11,45,447.0,168.5,5.6,16.0,421.5,323.89,254.52
2017,11,15,12,0,824.0,91.0,5.8,16.0,557.0,449.24,354.51
2017,11,15,12,15,822.0,90.5,5.85,16.0,552.0,485.81,387.85
2017,11,15,12,30,820.0,90.0,5.9,16.0,547.0,520.04,418.86
2017,11,15,12,45,410.0,80.0,6.0,16.5,308.5,316.76,258.75
2017,11,15,13,0,0.0,70.0,6.1,17.0,70.0,58.09,43.02
2017,11,15,13,15,0.0,67.5,6.05,17.0,67.5,56.0,41.4
2017,11,15,13,30,0.0,65.0,6.0,17.0,65.0,53.9,39.71
2017,11,15,13,45,0.0,55.0,6.0,17.0,55.0,45.56,32.77
2017,11,15,14,0,0.0,45.0,6.0,17.0,45.0,37.23,25.82
2017,11,15,14,15,19.5,101.0,6.0,17.0,109.0,105.77,84.05
2017,11,15,14,30,39.0,157.0,6.0,17.0,173.0,184.04,149.81
2017,11,15,14,45,35.0,142.0,6.0,17.0,155.0,169.02,137.47
2017,11,15,15,0,31.0,127.0,6.0,17.0,137.0,153.63,124.77
2017,11,15,15,15,25.0,110.5,5.95,17.0,118.0,134.48,108.65
2017,11,15,15,30,19.0,94.0,5.9,17.0,99.0,104.4,83.13
2017,11,15,15,45,10.5,76.0,5.85,17.0,79.0,81.52,63.32
2017,11,15,16,0,2.0,58.0,5.8,17.0,59.0,58.12,42.92
2017,11,15,16,15,1.0,40.0,5.75,16.5,40.5,39.13,26.38
2017,11,15,16,30,0.0,22.0,5.7,16.0,22.0,18.21,7.21
2017,11,15,16,45,0.0,11.0,5.7,16.0,11.0,9.39,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.0,4.3,16.0,1.0,0.82,0.0
2017,11,16,7,30,0.0,2.0,4.2,16.0,2.0,1.64,0.0
2017,11,16,7,45,0.0,3.5,4.15,16.5,3.5,2.87,0.0
2017,11,16,8,0,0.0,5.0,4.1,17.0,5.0,4.1,0.0
2017,11,16,8,15,0.0,6.5,4.05,17.0,6.5,5.34,0.0
2017,11,16,8,30,0.0,8.0,4.0,17.0,8.0,6.57,0.19
2017,11,16,8,45,0.0,9.5,3.95,17.0,9.5,7.81,1.3
2017,11,16,9,0,0.0,11.0,3.9,17.0,11.0,9.05,2.4
2017,11,16,9,15,0.0,10.5,3.85,17.0,10.5,8.65,2.03
2017,11,16,9,30,0.0,10.0,3.8,17.0,10.0,8.24,1.65
2017,11,16,9,45,0.0,21.5,3.8,17.0,21.5,17.74,10.05
2017,11,16,10,0,0.0,33.0,3.8,17.0,33.0,27.27,17.42
2017,11,16,10,15,0.0,31.0,3.65,17.0,31.0,25.63,16.0
2017,11,16,10,30,0.0,29.0,3.5,17.0,29.0,23.98,14.58
2017,11,16,10,45,0.0,95.5,3.35,17.0,95.5,79.12,60.66
2017,11,16,11,0,0.0,162.0,3.2,17.0,162.0,131.39,103.65
2017,11,16,11,15,0.0,95.0,3.1,16.5,95.0,78.87,60.38
2017,11,16,11,30,0.0,28.0,3.0,16.0,28.0,23.17,13.89
2017,11,16,11,45,0.0,28.5,2.95,16.0,28.5,23.58,14.25
2017,11,16,12,0,0.0,29.0,2.9,16.0,29.0,24.0,14.6
2017,11,16,12,15,0.0,35.5,2.85,16.0,35.5,29.39,19.15
2017,11,16,12,30,0.0,42.0,2.8,16.0,42.0,34.79,23.7
2017,11,16,12,45,0.0,57.5,2.75,16.0,57.5,47.68,34.55
2017,11,16,13,0,0.0,73.0,2.7,16.0,73.0,60.6,45.4
2017,11,16,13,15,0.0,91.5,2.65,16.0,91.5,76.16,58.46
2017,11,16,13,30,0.0,110.0,2.6,16.0,110.0,92.5,72.15
2017,11,16,13,45,0.0,66.0,2.55,16.0,66.0,54.72,40.64
2017,11,16,14,0,0.0,22.0,2.5,16.0,22.0,18.16,9.8
2017,11,16,14,15,0.0,23.0,2.45,16.0,23.0,18.98,10.53
2017,11,16,14,30,0.0,24.0,2.4,16.0,24.0,19.8,11.26
2017,11,16,14,45,0.0,21.5,2.35,16.0,21.5,17.72,9.51
2017,11,16,15,0,0.0,19.0,2.3,16.0,19.0,15.65,7.76
2017,11,16,15,15,0.0,16.0,2.4,16.0,16.0,13.17,5.63
2017,11,16,15,30,0.0,13.0,2.5,16.0,13.0,10.69,3.48
2017,11,16,15,45,0.0,10.5,2.7,16.0,10.5,8.62,1.68
2017,11,16,16,0,0.0,8.0,2.9,16.0,8.0,6.56,0.0
2017,11,16,16,15,0.0,5.5,2.95,15.5,5.5,4.51,0.0
2017,11,16,16,30,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2017,11,16,16,45,0.0,1.5,3.1,15.0,1.5,1.28,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,17,7,15,224.5,15.5,4.65,14.0,40.0,12.47,0.58
2017,11,17,7,30,449.0,31.0,4.6,14.0,80.0,25.64,15.99
2017,11,17,7,45,537.5,37.0,4.55,14.0,123.5,32.95,23.23
2017,11,17,8,0,626.0,43.0,4.5,14.0,167.0,38.03,28.14
2017,11,17,8,15,678.0,47.5,4.4,14.0,211.0,41.62,31.57
2017,11,17,8,30,730.0,52.0,4.3,14.0,255.0,45.24,34.92
2017,11,17,8,45,766.5,55.0,4.25,14.5,297.5,47.51,36.9
2017,11,17,9,0,803.0,58.0,4.2,15.0,340.0,49.81,38.83
2017,11,17,9,15,826.5,60.0,4.1,15.0,377.5,51.22,40.02
2017,11,17,9,30,850.0,62.0,4.0,15.0,415.0,59.07,46.9
2017,11,17,9,45,864.0,65.0,3.95,15.0,446.5,61.61,49.04
2017,11,17,10,0,878.0,68.0,3.9,15.0,478.0,73.8,49.08
2017,11,17,10,15,889.5,69.0,3.85,15.0,503.5,126.51,68.93
2017,11,17,10,30,901.0,70.0,3.8,15.0,529.0,179.57,104.75
2017,11,17,10,45,908.0,71.0,3.8,15.0,547.0,231.92,148.1
2017,11,17,11,0,915.0,72.0,3.8,15.0,565.0,283.73,194.63
2017,11,17,11,15,919.5,72.5,3.8,15.0,575.5,333.64,240.96
2017,11,17,11,30,924.0,73.0,3.8,15.0,586.0,382.29,286.25
2017,11,17,11,45,924.5,73.5,3.85,15.5,589.0,427.97,328.07
2017,11,17,12,0,925.0,74.0,3.9,16.0,592.0,471.64,367.29
2017,11,17,12,15,923.5,73.5,3.95,16.0,586.5,511.25,403.1
2017,11,17,12,30,922.0,73.0,4.0,16.0,581.0,548.32,436.13
2017,11,17,12,45,908.5,75.5,4.05,16.0,566.5,579.24,463.67
2017,11,17,13,0,895.0,78.0,4.1,16.0,552.0,606.72,487.97
2017,11,17,13,15,886.5,77.0,4.1,16.0,531.5,630.09,508.61
2017,11,17,13,30,878.0,76.0,4.1,16.0,511.0,650.13,526.35
2017,11,17,13,45,865.0,74.5,4.2,16.0,483.0,668.24,542.48
2017,11,17,14,0,852.0,73.0,4.3,16.0,455.0,678.38,552.63
2017,11,17,14,15,833.0,70.5,4.35,16.0,421.5,679.6,555.37
2017,11,17,14,30,814.0,68.0,4.4,16.0,388.0,677.13,554.64
2017,11,17,14,45,787.0,65.0,4.45,16.0,348.5,664.77,546.16
2017,11,17,15,0,760.0,62.0,4.5,16.0,309.0,648.91,534.64
2017,11,17,15,15,719.5,58.0,4.5,16.0,266.0,618.78,511.13
2017,11,17,15,30,679.0,54.0,4.5,16.0,223.0,585.61,484.18
2017,11,17,15,45,616.5,48.5,4.55,16.0,178.5,532.22,439.76
2017,11,17,16,0,554.0,43.0,4.6,16.0,134.0,485.02,397.9
2017,11,17,16,15,446.0,34.0,4.6,15.5,92.5,394.61,317.74
2017,11,17,16,30,338.0,25.0,4.6,15.0,51.0,302.11,199.77
2017,11,17,16,45,169.0,12.5,4.7,15.0,25.5,122.48,0.0
2017,11,17,17,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,18,7,15,220.0,15.5,2.95,13.0,38.5,12.5,0.0
2017,11,18,7,30,440.0,31.0,3.0,13.0,77.0,25.68,15.98
2017,11,18,7,45,524.0,38.5,3.05,13.5,120.5,31.52,22.01
2017,11,18,8,0,608.0,46.0,3.1,14.0,164.0,40.68,30.47
2017,11,18,8,15,661.0,51.0,3.05,14.0,208.0,44.59,34.22
2017,11,18,8,30,714.0,56.0,3.0,14.0,252.0,48.52,37.85
2017,11,18,8,45,746.5,60.0,2.95,14.0,293.0,51.45,40.5
2017,11,18,9,0,779.0,64.0,2.9,14.0,334.0,54.38,43.08
2017,11,18,9,15,803.0,66.5,2.75,14.0,371.5,56.02,44.48
2017,11,18,9,30,827.0,69.0,2.6,14.0,409.0,57.69,45.88
2017,11,18,9,45,852.0,68.5,2.5,14.5,442.0,57.17,45.24
2017,11,18,10,0,877.0,68.0,2.4,15.0,475.0,71.29,57.48
2017,11,18,10,15,888.0,69.5,2.25,15.0,500.0,124.19,67.71
2017,11,18,10,30,899.0,71.0,2.1,15.0,525.0,177.42,102.97
2017,11,18,10,45,907.0,71.5,2.0,15.0,543.0,229.43,145.36
2017,11,18,11,0,915.0,72.0,1.9,15.0,561.0,280.96,190.97
2017,11,18,11,15,919.0,72.5,1.8,15.0,571.5,330.67,236.38
2017,11,18,11,30,923.0,73.0,1.7,15.0,582.0,379.09,280.56
2017,11,18,11,45,922.0,74.0,1.6,15.5,584.5,424.57,321.08
2017,11,18,12,0,921.0,75.0,1.5,16.0,587.0,467.95,358.7
2017,11,18,12,15,919.0,74.5,1.5,16.0,581.5,507.18,393.09
2017,11,18,12,30,917.0,74.0,1.5,16.0,576.0,543.84,424.66
2017,11,18,12,45,913.0,73.0,1.5,16.0,563.0,576.21,452.28
2017,11,18,13,0,909.0,72.0,1.5,16.0,550.0,605.62,477.07
2017,11,18,13,15,900.5,71.0,1.5,16.0,529.5,629.25,497.11
2017,11,18,13,30,892.0,70.0,1.5,16.0,509.0,649.52,514.33
2017,11,18,13,45,879.0,68.5,1.5,16.0,481.5,662.9,526.22
2017,11,18,14,0,866.0,67.0,1.5,16.0,454.0,672.71,535.32
2017,11,18,14,15,847.5,65.0,1.5,16.0,420.0,680.39,542.14
2017,11,18,14,30,829.0,63.0,1.5,16.0,386.0,679.07,542.0
2017,11,18,14,45,799.5,61.0,1.5,16.0,346.5,666.36,533.43
2017,11,18,15,0,770.0,59.0,1.5,16.0,307.0,650.13,521.99
2017,11,18,15,15,730.5,55.0,1.55,16.0,264.5,620.93,500.59
2017,11,18,15,30,691.0,51.0,1.6,16.0,222.0,588.73,475.84
2017,11,18,15,45,625.5,46.0,1.65,16.0,177.5,534.09,432.25
2017,11,18,16,0,560.0,41.0,1.7,16.0,133.0,477.37,384.62
2017,11,18,16,15,455.0,32.5,1.85,15.5,91.5,397.74,315.18
2017,11,18,16,30,350.0,24.0,2.0,15.0,50.0,307.08,194.76
2017,11,18,16,45,175.0,12.0,2.15,15.0,25.0,125.61,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,7,15,207.0,15.0,1.6,13.0,36.5,12.09,0.0
2017,11,19,7,30,414.0,30.0,1.5,13.0,73.0,24.8,15.11
2017,11,19,7,45,501.5,37.5,1.45,13.5,115.0,30.65,21.23
2017,11,19,8,0,589.0,45.0,1.4,14.0,157.0,39.74,29.65
2017,11,19,8,15,642.0,50.0,1.2,14.0,200.0,43.66,33.4
2017,11,19,8,30,695.0,55.0,1.0,14.0,243.0,47.59,37.05
2017,11,19,8,45,677.0,63.0,0.8,14.0,270.5,53.38,42.25
2017,11,19,9,0,659.0,71.0,0.6,14.0,298.0,54.01,42.8
2017,11,19,9,15,551.0,103.0,0.5,14.0,307.0,75.76,61.97
2017,11,19,9,30,443.0,135.0,0.4,14.0,316.0,93.75,77.55
2017,11,19,9,45,588.0,111.0,0.3,14.5,370.0,79.14,64.44
2017,11,19,10,0,733.0,87.0,0.2,15.0,424.0,73.15,59.01
2017,11,19,10,15,765.5,91.5,0.35,15.0,460.0,122.95,71.34
2017,11,19,10,30,798.0,96.0,0.5,15.0,496.0,175.78,105.52
2017,11,19,10,45,811.0,96.0,0.65,15.0,514.5,224.19,144.02
2017,11,19,11,0,824.0,96.0,0.8,15.0,533.0,272.87,186.23
2017,11,19,11,15,828.5,96.5,0.95,15.0,543.5,319.59,228.5
2017,11,19,11,30,833.0,97.0,1.1,15.0,554.0,365.28,270.07
2017,11,19,11,45,837.0,96.0,1.3,15.5,557.0,408.19,308.67
2017,11,19,12,0,841.0,95.0,1.5,16.0,560.0,449.56,345.31
2017,11,19,12,15,755.0,113.0,1.65,16.0,527.5,464.43,361.99
2017,11,19,12,30,669.0,131.0,1.8,16.0,495.0,472.51,372.31
2017,11,19,12,45,575.5,155.5,2.0,16.0,463.5,469.25,373.01
2017,11,19,13,0,482.0,180.0,2.2,16.0,432.0,463.67,370.85
2017,11,19,13,15,472.0,176.0,2.45,16.0,415.0,474.1,381.37
2017,11,19,13,30,462.0,172.0,2.7,16.0,398.0,482.2,389.78
2017,11,19,13,45,590.5,128.5,3.0,16.0,401.0,543.88,441.58
2017,11,19,14,0,719.0,85.0,3.3,16.0,404.0,599.39,488.56
2017,11,19,14,15,641.0,94.5,3.35,16.0,363.0,572.7,468.52
2017,11,19,14,30,563.0,104.0,3.4,16.0,322.0,540.58,444.16
2017,11,19,14,45,536.5,98.0,3.5,16.0,288.5,523.87,432.35
2017,11,19,15,0,510.0,92.0,3.6,16.0,255.0,504.28,417.67
2017,11,19,15,15,479.0,82.5,3.35,16.0,218.5,475.15,394.11
2017,11,19,15,30,448.0,73.0,3.1,16.0,182.0,443.7,367.79
2017,11,19,15,45,407.0,61.0,2.85,16.0,145.0,400.65,330.9
2017,11,19,16,0,366.0,49.0,2.6,16.0,108.0,356.36,291.36
2017,11,19,16,15,287.0,36.5,2.35,15.5,73.5,284.97,226.92
2017,11,19,16,30,208.0,24.0,2.1,15.0,39.0,209.05,127.3
2017,11,19,16,45,104.0,12.0,1.9,15.0,19.5,78.56,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
