Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,30,7,15,144.0,11.5,3.8,12.0,21.0,9.82,0.0
2017,11,30,7,30,288.0,23.0,3.7,12.0,42.0,19.07,5.59
2017,11,30,7,45,392.5,32.5,3.65,12.5,80.5,26.71,17.11
2017,11,30,8,0,497.0,42.0,3.6,13.0,119.0,34.28,24.52
2017,11,30,8,15,561.0,48.0,3.55,13.0,160.0,38.69,28.85
2017,11,30,8,30,625.0,54.0,3.5,13.0,201.0,43.12,33.04
2017,11,30,8,45,665.0,58.5,3.45,13.0,240.5,46.2,35.92
2017,11,30,9,0,705.0,63.0,3.4,13.0,280.0,53.65,42.63
2017,11,30,9,15,733.5,66.5,3.4,13.5,316.5,56.07,44.68
2017,11,30,9,30,762.0,70.0,3.4,14.0,353.0,58.5,46.7
2017,11,30,9,45,784.5,71.5,3.45,14.5,384.5,59.33,47.26
2017,11,30,10,0,807.0,73.0,3.5,15.0,416.0,60.22,47.87
2017,11,30,10,15,820.5,74.5,3.55,15.0,441.0,88.32,51.27
2017,11,30,10,30,834.0,76.0,3.6,15.0,466.0,138.15,77.13
2017,11,30,10,45,842.0,77.5,3.7,15.5,484.0,187.74,113.76
2017,11,30,11,0,850.0,79.0,3.8,16.0,502.0,237.1,155.66
2017,11,30,11,15,855.0,80.0,3.9,16.0,513.0,284.85,199.07
2017,11,30,11,30,860.0,81.0,4.0,16.0,524.0,331.64,242.45
2017,11,30,11,45,862.0,81.0,4.1,16.5,527.5,375.32,282.76
2017,11,30,12,0,864.0,81.0,4.2,17.0,531.0,417.31,321.05
2017,11,30,12,15,861.5,80.5,4.3,17.0,526.5,455.03,355.89
2017,11,30,12,30,859.0,80.0,4.4,17.0,522.0,490.35,388.14
2017,11,30,12,45,692.0,119.0,4.5,17.0,470.0,478.93,383.19
2017,11,30,13,0,525.0,158.0,4.6,17.0,418.0,448.82,362.0
2017,11,30,13,15,624.0,124.5,4.6,17.0,422.0,499.36,404.7
2017,11,30,13,30,723.0,91.0,4.6,17.0,426.0,545.26,443.64
2017,11,30,13,45,728.5,84.0,4.6,17.0,405.0,560.6,457.75
2017,11,30,14,0,734.0,77.0,4.6,17.0,384.0,574.81,470.87
2017,11,30,14,15,746.0,72.0,4.55,17.0,364.0,592.84,486.57
2017,11,30,14,30,758.0,67.0,4.5,17.0,344.0,608.37,500.01
2017,11,30,14,45,729.0,64.0,4.45,17.0,307.5,595.58,490.76
2017,11,30,15,0,700.0,61.0,4.4,17.0,271.0,579.44,478.39
2017,11,30,15,15,656.5,56.5,4.4,16.5,231.0,548.41,454.36
2017,11,30,15,30,613.0,52.0,4.4,16.0,191.0,520.25,431.24
2017,11,30,15,45,548.0,45.5,4.4,16.0,150.0,467.94,386.25
2017,11,30,16,0,483.0,39.0,4.4,16.0,109.0,414.44,337.88
2017,11,30,16,15,371.0,29.5,4.45,15.5,72.0,325.74,254.12
2017,11,30,16,30,259.0,20.0,4.5,15.0,35.0,225.24,68.44
2017,11,30,16,45,129.5,10.0,4.55,15.0,17.5,90.97,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,1,7,15,53.5,12.0,4.35,13.0,15.5,10.24,0.0
2017,12,1,7,30,107.0,24.0,4.3,13.0,31.0,18.55,4.14
2017,12,1,7,45,171.5,38.5,4.3,13.5,60.0,29.46,19.23
2017,12,1,8,0,236.0,53.0,4.3,14.0,89.0,40.15,29.49
2017,12,1,8,15,270.5,68.0,4.2,14.0,121.5,50.83,39.41
2017,12,1,8,30,305.0,83.0,4.1,14.0,154.0,61.22,48.96
2017,12,1,8,45,332.0,95.5,4.1,14.0,185.5,69.54,56.52
2017,12,1,9,0,359.0,108.0,4.1,14.0,217.0,77.65,63.78
2017,12,1,9,15,381.0,117.0,4.05,14.0,245.5,83.15,68.63
2017,12,1,9,30,403.0,126.0,4.0,14.0,274.0,88.56,73.33
2017,12,1,9,45,503.5,117.5,3.95,14.5,319.0,83.24,68.39
2017,12,1,10,0,604.0,109.0,3.9,15.0,364.0,78.55,64.02
2017,12,1,10,15,636.5,107.5,3.95,15.0,390.5,97.47,63.88
2017,12,1,10,30,669.0,106.0,4.0,15.0,417.0,138.16,84.13
2017,12,1,10,45,614.5,127.0,4.05,15.0,421.0,186.19,122.86
2017,12,1,11,0,560.0,148.0,4.1,15.0,425.0,225.96,159.09
2017,12,1,11,15,388.0,187.5,4.2,15.0,382.0,246.59,185.21
2017,12,1,11,30,216.0,227.0,4.3,15.0,339.0,247.68,193.69
2017,12,1,11,45,260.5,222.5,4.45,15.0,358.0,276.92,218.11
2017,12,1,12,0,305.0,218.0,4.6,15.0,377.0,307.77,244.26
2017,12,1,12,15,311.5,215.0,4.65,15.0,376.0,326.43,261.21
2017,12,1,12,30,318.0,212.0,4.7,15.0,375.0,344.66,277.7
2017,12,1,12,45,342.0,202.5,4.8,15.5,374.0,365.16,295.46
2017,12,1,13,0,366.0,193.0,4.9,16.0,373.0,385.84,313.31
2017,12,1,13,15,396.5,179.0,4.85,16.0,367.5,415.91,339.01
2017,12,1,13,30,427.0,165.0,4.8,16.0,362.0,436.87,357.49
2017,12,1,13,45,459.0,148.5,4.8,16.0,349.5,455.55,374.31
2017,12,1,14,0,491.0,132.0,4.8,16.0,337.0,473.07,390.2
2017,12,1,14,15,541.5,111.5,4.75,16.0,321.5,503.08,416.0
2017,12,1,14,30,592.0,91.0,4.7,16.0,306.0,526.32,436.32
2017,12,1,14,45,556.5,88.0,4.7,16.0,273.5,508.27,422.5
2017,12,1,15,0,521.0,85.0,4.7,16.0,241.0,487.09,405.75
2017,12,1,15,15,483.5,77.0,4.6,15.5,205.5,456.45,381.26
2017,12,1,15,30,446.0,69.0,4.5,15.0,170.0,423.39,353.67
2017,12,1,15,45,399.0,57.5,4.45,15.0,133.5,378.42,314.4
2017,12,1,16,0,352.0,46.0,4.4,15.0,97.0,332.3,272.27
2017,12,1,16,15,261.0,33.5,4.3,14.5,64.0,255.95,199.56
2017,12,1,16,30,170.0,21.0,4.2,14.0,31.0,165.37,45.29
2017,12,1,16,45,85.0,10.5,4.15,14.0,15.5,62.96,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,7,15,64.5,11.5,1.4,13.0,15.5,9.82,0.0
2017,12,2,7,30,129.0,23.0,1.3,13.0,31.0,17.84,2.51
2017,12,2,7,45,197.0,37.5,1.25,13.0,61.0,28.81,18.65
2017,12,2,8,0,265.0,52.0,1.2,13.0,91.0,39.57,29.11
2017,12,2,8,15,302.0,65.5,1.0,13.0,124.0,49.23,38.18
2017,12,2,8,30,339.0,79.0,0.8,13.0,157.0,58.64,46.87
2017,12,2,8,45,362.5,91.5,0.6,13.5,189.0,67.02,54.39
2017,12,2,9,0,386.0,104.0,0.4,14.0,221.0,75.19,61.54
2017,12,2,9,15,399.0,116.0,0.5,14.0,250.0,82.73,68.14
2017,12,2,9,30,412.0,128.0,0.6,14.0,279.0,90.08,74.52
2017,12,2,9,45,419.0,139.0,0.7,14.0,304.0,96.56,80.08
2017,12,2,10,0,426.0,150.0,0.8,14.0,329.0,102.93,85.51
2017,12,2,10,15,440.5,154.5,0.95,14.0,349.0,119.48,86.98
2017,12,2,10,30,455.0,159.0,1.1,14.0,369.0,153.26,105.3
2017,12,2,10,45,484.0,159.5,1.3,14.5,391.0,187.47,129.2
2017,12,2,11,0,513.0,160.0,1.5,15.0,413.0,223.99,158.29
2017,12,2,11,15,487.5,170.5,1.6,15.0,415.0,256.89,188.43
2017,12,2,11,30,462.0,181.0,1.7,15.0,417.0,286.9,216.45
2017,12,2,11,45,411.0,194.0,1.8,15.0,405.0,307.39,237.1
2017,12,2,12,0,360.0,207.0,1.9,15.0,393.0,318.72,249.68
2017,12,2,12,15,448.5,184.0,1.95,15.0,414.5,362.59,285.83
2017,12,2,12,30,537.0,161.0,2.0,15.0,436.0,406.71,322.49
2017,12,2,12,45,595.5,140.0,2.1,15.0,438.0,446.36,356.04
2017,12,2,13,0,654.0,119.0,2.2,15.0,440.0,482.7,387.1
2017,12,2,13,15,634.0,121.5,2.2,15.0,423.0,498.55,401.46
2017,12,2,13,30,614.0,124.0,2.2,15.0,406.0,511.14,413.04
2017,12,2,13,45,515.0,135.0,2.25,15.0,362.5,474.77,386.09
2017,12,2,14,0,416.0,146.0,2.3,15.0,319.0,438.87,358.72
2017,12,2,14,15,378.0,139.0,2.25,15.0,287.5,418.73,343.77
2017,12,2,14,30,340.0,132.0,2.2,15.0,256.0,381.73,315.16
2017,12,2,14,45,320.0,122.0,2.2,15.0,228.5,365.07,302.51
2017,12,2,15,0,300.0,112.0,2.2,15.0,201.0,346.9,288.09
2017,12,2,15,15,278.5,97.5,2.15,15.0,171.0,320.39,266.36
2017,12,2,15,30,257.0,83.0,2.1,15.0,141.0,292.48,242.74
2017,12,2,15,45,228.0,67.0,2.1,15.0,110.5,255.98,211.14
2017,12,2,16,0,199.0,51.0,2.1,15.0,80.0,233.67,189.47
2017,12,2,16,15,138.5,36.0,2.15,15.0,52.5,160.8,123.1
2017,12,2,16,30,78.0,21.0,2.2,15.0,25.0,92.54,20.86
2017,12,2,16,45,39.0,10.5,2.25,15.0,12.5,33.69,0.0
2017,12,2,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,7,15,121.5,11.5,6.05,12.0,18.5,9.82,0.0
2017,12,3,7,30,243.0,23.0,6.0,12.0,37.0,19.21,1.48
2017,12,3,7,45,363.0,32.5,5.95,12.5,74.5,26.83,16.82
2017,12,3,8,0,483.0,42.0,5.9,13.0,112.0,34.44,24.51
2017,12,3,8,15,552.5,48.0,5.9,13.0,153.5,38.84,28.88
2017,12,3,8,30,622.0,54.0,5.9,13.0,195.0,43.28,33.12
2017,12,3,8,45,665.5,58.5,5.9,13.0,235.0,46.37,36.03
2017,12,3,9,0,709.0,63.0,5.9,13.0,275.0,53.88,42.81
2017,12,3,9,15,739.0,66.0,5.85,13.0,311.5,55.9,44.62
2017,12,3,9,30,769.0,69.0,5.8,13.0,348.0,57.96,46.42
2017,12,3,9,45,792.5,70.5,5.8,13.5,380.0,58.81,47.01
2017,12,3,10,0,816.0,72.0,5.8,14.0,412.0,59.73,47.66
2017,12,3,10,15,830.0,73.5,5.8,14.0,437.5,81.16,48.96
2017,12,3,10,30,844.0,75.0,5.8,14.0,463.0,131.35,72.89
2017,12,3,10,45,854.0,76.0,5.8,14.0,482.0,181.19,108.92
2017,12,3,11,0,864.0,77.0,5.8,14.0,501.0,231.0,151.31
2017,12,3,11,15,869.0,77.5,5.8,14.0,512.0,278.91,195.31
2017,12,3,11,30,874.0,78.0,5.8,14.0,523.0,325.81,239.53
2017,12,3,11,45,876.0,78.5,5.85,14.0,527.0,372.11,283.36
2017,12,3,12,0,878.0,79.0,5.9,14.0,531.0,414.28,323.34
2017,12,3,12,15,876.5,79.0,5.95,14.0,527.0,452.75,359.72
2017,12,3,12,30,875.0,79.0,6.0,14.0,523.0,489.66,394.09
2017,12,3,12,45,852.5,83.5,6.1,14.0,508.5,518.21,421.2
2017,12,3,13,0,830.0,88.0,6.2,14.0,494.0,542.91,444.55
2017,12,3,13,15,820.0,87.0,6.2,14.0,475.5,565.15,465.32
2017,12,3,13,30,810.0,86.0,6.2,14.0,457.0,584.17,483.1
2017,12,3,13,45,797.0,83.5,6.25,14.0,431.5,596.51,495.38
2017,12,3,14,0,784.0,81.0,6.3,14.0,406.0,605.43,504.66
2017,12,3,14,15,762.0,78.5,6.3,14.0,374.5,605.1,506.11
2017,12,3,14,30,740.0,76.0,6.3,14.0,343.0,604.73,507.12
2017,12,3,14,45,711.0,72.0,6.35,14.0,306.5,591.69,497.7
2017,12,3,15,0,682.0,68.0,6.4,14.0,270.0,575.41,485.03
2017,12,3,15,15,636.0,63.0,6.35,14.0,230.0,543.25,458.32
2017,12,3,15,30,590.0,58.0,6.3,14.0,190.0,508.39,428.12
2017,12,3,15,45,522.0,50.5,6.25,14.0,149.0,453.3,379.65
2017,12,3,16,0,454.0,43.0,6.2,14.0,108.0,396.81,327.7
2017,12,3,16,15,334.0,32.5,6.2,13.5,71.0,302.5,237.54
2017,12,3,16,30,214.0,22.0,6.2,13.0,34.0,195.6,47.82
2017,12,3,16,45,107.0,11.0,6.2,13.0,17.0,77.1,0.0
2017,12,3,17,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,7,15,181.0,9.5,7.45,11.0,19.5,8.11,0.0
2017,12,4,7,30,362.0,19.0,7.4,11.0,39.0,17.29,0.0
2017,12,4,7,45,478.5,27.0,7.4,11.5,79.5,24.42,14.71
2017,12,4,8,0,595.0,35.0,7.4,12.0,120.0,31.56,22.04
2017,12,4,8,15,659.0,40.0,7.4,12.0,163.5,35.75,26.22
2017,12,4,8,30,723.0,45.0,7.4,12.0,207.0,39.98,30.28
2017,12,4,8,45,764.0,48.5,7.45,12.0,249.0,42.8,32.96
2017,12,4,9,0,805.0,52.0,7.5,12.0,291.0,45.65,35.57
2017,12,4,9,15,832.5,54.5,7.3,12.0,329.0,47.58,37.31
2017,12,4,9,30,860.0,57.0,7.1,12.0,367.0,54.98,43.92
2017,12,4,9,45,874.0,60.5,6.9,12.5,399.0,58.01,46.49
2017,12,4,10,0,888.0,64.0,6.7,13.0,431.0,60.95,48.94
2017,12,4,10,15,901.0,65.0,6.55,13.0,457.5,81.27,49.46
2017,12,4,10,30,914.0,66.0,6.4,13.0,484.0,133.91,73.22
2017,12,4,10,45,924.0,67.0,6.25,13.5,503.5,186.46,110.54
2017,12,4,11,0,934.0,68.0,6.1,14.0,523.0,238.82,154.68
2017,12,4,11,15,938.5,68.5,6.1,14.0,534.5,289.02,200.85
2017,12,4,11,30,943.0,69.0,6.1,14.0,546.0,338.03,247.23
2017,12,4,11,45,943.0,69.5,6.2,14.0,550.0,384.13,291.47
2017,12,4,12,0,943.0,70.0,6.3,14.0,554.0,428.25,333.58
2017,12,4,12,15,941.5,69.5,6.55,14.0,550.0,468.62,372.15
2017,12,4,12,30,940.0,69.0,6.8,14.0,546.0,506.51,408.01
2017,12,4,12,45,931.5,70.0,7.05,14.5,533.5,539.84,438.74
2017,12,4,13,0,923.0,71.0,7.3,15.0,521.0,570.03,466.24
2017,12,4,13,15,914.5,70.0,7.4,15.0,501.5,594.91,489.62
2017,12,4,13,30,906.0,69.0,7.5,15.0,482.0,616.46,509.93
2017,12,4,13,45,890.5,68.0,7.6,15.5,455.5,630.41,522.81
2017,12,4,14,0,875.0,67.0,7.7,16.0,429.0,645.45,536.07
2017,12,4,14,15,856.0,64.5,7.65,16.0,396.5,648.58,540.37
2017,12,4,14,30,837.0,62.0,7.6,16.0,364.0,648.01,541.37
2017,12,4,14,45,806.0,60.0,7.55,16.0,325.5,636.38,532.98
2017,12,4,15,0,775.0,58.0,7.5,16.0,287.0,621.12,520.95
2017,12,4,15,15,732.0,53.5,7.35,15.5,245.0,591.32,496.89
2017,12,4,15,30,689.0,49.0,7.2,15.0,203.0,558.41,469.04
2017,12,4,15,45,620.0,43.5,7.05,15.0,159.5,503.94,421.03
2017,12,4,16,0,551.0,38.0,6.9,15.0,116.0,447.23,368.54
2017,12,4,16,15,430.0,29.0,6.9,15.0,76.5,361.74,282.86
2017,12,4,16,30,309.0,20.0,6.9,15.0,37.0,255.03,60.03
2017,12,4,16,45,154.5,10.0,6.9,15.0,18.5,106.13,0.0
2017,12,4,17,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,5,7,15,187.0,9.0,4.0,11.0,19.0,7.68,0.0
2017,12,5,7,30,374.0,18.0,3.8,11.0,38.0,16.38,0.0
2017,12,5,7,45,489.0,26.0,3.6,11.5,78.0,23.55,13.86
2017,12,5,8,0,604.0,34.0,3.4,12.0,118.0,30.72,21.3
2017,12,5,8,15,668.5,39.0,3.2,12.0,161.5,34.95,25.52
2017,12,5,8,30,733.0,44.0,3.0,12.0,205.0,39.22,29.62
2017,12,5,8,45,772.5,47.0,2.9,12.5,247.0,41.64,31.88
2017,12,5,9,0,812.0,50.0,2.8,13.0,289.0,44.11,34.08
2017,12,5,9,15,839.0,52.5,2.65,13.0,327.0,50.99,40.25
2017,12,5,9,30,866.0,55.0,2.5,13.0,365.0,53.55,42.5
2017,12,5,9,45,882.0,57.5,2.35,13.5,397.5,55.91,44.46
2017,12,5,10,0,898.0,60.0,2.2,14.0,430.0,58.2,46.33
2017,12,5,10,15,911.0,61.5,2.1,14.0,456.5,76.66,46.66
2017,12,5,10,30,924.0,63.0,2.0,14.0,483.0,130.05,69.68
2017,12,5,10,45,931.5,64.0,1.95,14.5,502.5,182.66,106.06
2017,12,5,11,0,939.0,65.0,1.9,15.0,522.0,234.81,149.09
2017,12,5,11,15,944.0,65.5,1.75,15.0,533.5,285.29,194.14
2017,12,5,11,30,949.0,66.0,1.6,15.0,545.0,334.61,239.14
2017,12,5,11,45,950.0,66.5,1.45,15.5,549.0,381.26,281.25
2017,12,5,12,0,951.0,67.0,1.3,16.0,553.0,425.99,320.75
2017,12,5,12,15,949.5,67.0,1.2,16.0,549.5,467.12,357.06
2017,12,5,12,30,948.0,67.0,1.1,16.0,546.0,505.78,390.35
2017,12,5,12,45,915.0,75.0,1.05,16.5,529.0,534.42,414.69
2017,12,5,13,0,882.0,83.0,1.0,17.0,512.0,560.97,436.43
2017,12,5,13,15,872.5,81.5,0.9,17.0,492.5,584.59,455.78
2017,12,5,13,30,863.0,80.0,0.8,17.0,473.0,604.87,472.06
2017,12,5,13,45,848.5,78.0,0.75,17.0,446.5,618.18,483.33
2017,12,5,14,0,834.0,76.0,0.7,17.0,420.0,627.88,491.69
2017,12,5,14,15,812.5,73.5,0.6,17.0,387.5,628.93,492.89
2017,12,5,14,30,791.0,71.0,0.5,17.0,355.0,626.27,491.11
2017,12,5,14,45,760.0,67.5,0.4,17.0,317.5,612.52,480.93
2017,12,5,15,0,729.0,64.0,0.3,17.0,280.0,595.19,467.7
2017,12,5,15,15,683.0,59.5,0.3,16.5,238.5,568.58,448.75
2017,12,5,15,30,637.0,55.0,0.3,16.0,197.0,534.7,423.25
2017,12,5,15,45,564.5,48.0,0.35,16.0,154.0,477.39,378.15
2017,12,5,16,0,492.0,41.0,0.4,16.0,111.0,418.7,329.22
2017,12,5,16,15,369.0,31.0,0.5,16.0,72.5,323.1,243.38
2017,12,5,16,30,246.0,21.0,0.6,16.0,34.0,214.63,46.52
2017,12,5,16,45,123.0,10.5,0.7,16.0,17.0,86.53,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,7,15,108.5,9.5,3.9,11.0,15.5,8.11,0.0
2017,12,6,7,30,217.0,19.0,3.9,11.0,31.0,15.72,0.0
2017,12,6,7,45,341.5,30.0,3.95,11.5,68.0,24.77,14.67
2017,12,6,8,0,466.0,41.0,4.0,12.0,105.0,33.72,23.87
2017,12,6,8,15,539.0,48.0,4.0,12.0,146.5,38.96,29.05
2017,12,6,8,30,612.0,55.0,4.0,12.0,188.0,44.21,34.06
2017,12,6,8,45,659.5,59.5,4.0,12.5,229.0,47.28,36.92
2017,12,6,9,0,707.0,64.0,4.0,13.0,270.0,54.9,43.73
2017,12,6,9,15,738.5,67.5,3.9,13.0,307.5,57.31,45.9
2017,12,6,9,30,770.0,71.0,3.8,13.0,345.0,59.76,48.04
2017,12,6,9,45,813.0,69.0,3.75,13.5,381.0,58.03,46.34
2017,12,6,10,0,856.0,67.0,3.7,14.0,417.0,56.55,44.86
2017,12,6,10,15,870.0,68.5,3.55,14.0,443.5,71.86,44.77
2017,12,6,10,30,884.0,70.0,3.4,14.0,470.0,129.59,71.49
2017,12,6,10,45,894.0,71.0,3.3,14.5,489.5,180.63,106.42
2017,12,6,11,0,904.0,72.0,3.2,15.0,509.0,231.53,148.28
2017,12,6,11,15,909.0,72.5,3.0,15.0,520.5,280.47,192.23
2017,12,6,11,30,914.0,73.0,2.8,15.0,532.0,328.32,236.35
2017,12,6,11,45,917.0,73.0,2.6,15.5,536.5,373.78,277.95
2017,12,6,12,0,920.0,73.0,2.4,16.0,541.0,417.56,317.31
2017,12,6,12,15,918.5,72.5,2.25,16.0,537.5,457.14,353.09
2017,12,6,12,30,917.0,72.0,2.1,16.0,534.0,494.3,385.98
2017,12,6,12,45,917.5,70.0,1.95,16.0,523.5,528.37,415.53
2017,12,6,13,0,918.0,68.0,1.8,16.0,513.0,559.81,442.2
2017,12,6,13,15,909.5,67.0,1.8,16.0,494.0,584.59,463.89
2017,12,6,13,30,901.0,66.0,1.8,16.0,475.0,606.07,482.65
2017,12,6,13,45,888.5,64.5,1.8,16.5,449.0,621.24,495.41
2017,12,6,14,0,876.0,63.0,1.8,17.0,423.0,632.91,505.22
2017,12,6,14,15,857.0,61.0,1.8,17.0,391.0,636.36,509.54
2017,12,6,14,30,838.0,59.0,1.8,17.0,359.0,641.65,514.78
2017,12,6,14,45,810.5,56.5,1.85,17.0,321.5,632.02,508.88
2017,12,6,15,0,783.0,54.0,1.9,17.0,284.0,618.87,499.67
2017,12,6,15,15,741.5,50.0,1.9,16.5,243.0,591.04,478.93
2017,12,6,15,30,700.0,46.0,1.9,16.0,202.0,560.17,454.63
2017,12,6,15,45,634.0,41.0,1.9,15.5,159.0,508.82,412.69
2017,12,6,16,0,568.0,36.0,1.9,15.0,116.0,455.33,366.13
2017,12,6,16,15,451.5,27.5,1.95,15.0,77.0,364.17,279.37
2017,12,6,16,30,335.0,19.0,2.0,15.0,38.0,262.49,57.91
2017,12,6,16,45,167.5,9.5,2.15,15.0,19.0,113.58,0.0
2017,12,6,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,7,15,87.5,9.0,5.9,11.0,13.0,7.68,0.0
2017,12,7,7,30,175.0,18.0,5.8,11.0,26.0,14.81,0.0
2017,12,7,7,45,269.5,32.0,5.75,11.5,60.5,26.44,15.79
2017,12,7,8,0,364.0,46.0,5.7,12.0,95.0,37.83,27.38
2017,12,7,8,15,434.5,56.5,5.5,12.0,135.5,45.8,35.07
2017,12,7,8,30,505.0,67.0,5.3,12.0,176.0,53.66,42.47
2017,12,7,8,45,541.5,76.5,5.15,12.5,214.5,60.32,48.57
2017,12,7,9,0,578.0,86.0,5.0,13.0,253.0,66.87,54.41
2017,12,7,9,15,612.0,92.0,4.7,13.0,289.5,70.46,57.64
2017,12,7,9,30,646.0,98.0,4.4,13.0,326.0,74.08,60.81
2017,12,7,9,45,671.5,102.0,4.15,13.5,358.0,76.1,62.4
2017,12,7,10,0,697.0,106.0,3.9,14.0,390.0,78.19,64.03
2017,12,7,10,15,714.0,109.5,3.55,14.5,416.0,90.43,63.59
2017,12,7,10,30,731.0,113.0,3.2,15.0,442.0,137.23,83.64
2017,12,7,10,45,732.5,118.0,2.85,15.5,459.0,184.37,116.17
2017,12,7,11,0,734.0,123.0,2.5,16.0,476.0,230.98,154.09
2017,12,7,11,15,740.5,124.5,2.3,16.0,488.0,275.19,192.8
2017,12,7,11,30,747.0,126.0,2.1,16.0,500.0,318.88,231.96
2017,12,7,11,45,742.0,128.5,1.9,16.5,502.5,358.92,267.88
2017,12,7,12,0,737.0,131.0,1.7,17.0,505.0,397.05,301.4
2017,12,7,12,15,735.0,130.5,1.7,17.0,501.5,431.69,332.37
2017,12,7,12,30,733.0,130.0,1.7,17.0,498.0,464.29,361.09
2017,12,7,12,45,576.0,164.5,1.75,17.0,450.0,446.5,351.27
2017,12,7,13,0,419.0,199.0,1.8,17.0,402.0,413.16,328.06
2017,12,7,13,15,457.5,172.5,1.8,17.0,386.5,436.72,348.57
2017,12,7,13,30,496.0,146.0,1.8,17.0,371.0,451.14,361.85
2017,12,7,13,45,596.5,114.5,1.85,17.0,370.0,502.73,404.21
2017,12,7,14,0,697.0,83.0,1.9,17.0,369.0,548.49,441.86
2017,12,7,14,15,574.5,98.0,1.8,17.0,322.0,502.63,406.5
2017,12,7,14,30,452.0,113.0,1.7,17.0,275.0,444.32,361.27
2017,12,7,14,45,384.0,116.5,1.65,17.0,244.0,412.31,336.35
2017,12,7,15,0,316.0,120.0,1.6,17.0,213.0,365.32,298.94
2017,12,7,15,15,284.5,104.5,1.55,16.5,179.5,331.69,272.48
2017,12,7,15,30,253.0,89.0,1.5,16.0,146.0,296.56,243.75
2017,12,7,15,45,208.5,72.0,1.45,16.0,112.0,249.18,203.46
2017,12,7,16,0,164.0,55.0,1.4,16.0,78.0,200.89,161.26
2017,12,7,16,15,82.0,37.5,1.45,16.0,49.0,126.13,94.19
2017,12,7,16,30,0.0,20.0,1.5,16.0,20.0,18.78,0.0
2017,12,7,16,45,0.0,10.0,1.55,16.0,10.0,8.54,0.0
2017,12,7,17,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.0,3.45,13.0,9.0,7.68,0.0
2017,12,8,7,30,0.0,18.0,3.4,13.0,18.0,14.61,0.0
2017,12,8,7,45,105.5,33.5,3.35,13.5,47.5,26.02,15.07
2017,12,8,8,0,211.0,49.0,3.3,14.0,77.0,37.27,26.63
2017,12,8,8,15,259.5,65.0,3.25,14.0,111.5,48.84,37.44
2017,12,8,8,30,308.0,81.0,3.2,14.0,146.0,60.14,47.85
2017,12,8,8,45,346.5,93.5,3.2,14.0,181.0,68.63,55.63
2017,12,8,9,0,385.0,106.0,3.2,14.0,216.0,76.94,63.12
2017,12,8,9,15,448.5,103.0,3.15,14.0,248.0,74.68,61.14
2017,12,8,9,30,512.0,100.0,3.1,14.0,280.0,72.66,59.3
2017,12,8,9,45,425.5,126.5,3.05,14.5,285.0,88.82,73.37
2017,12,8,10,0,339.0,153.0,3.0,15.0,290.0,108.15,90.03
2017,12,8,10,15,438.5,143.5,2.95,15.0,333.0,104.35,78.79
2017,12,8,10,30,538.0,134.0,2.9,15.0,376.0,134.41,88.59
2017,12,8,10,45,520.5,145.0,2.9,15.5,387.0,173.32,116.48
2017,12,8,11,0,503.0,156.0,2.9,16.0,398.0,210.24,147.23
2017,12,8,11,15,554.5,146.0,2.8,16.0,418.5,244.98,175.71
2017,12,8,11,30,606.0,136.0,2.7,16.0,439.0,285.99,210.61
2017,12,8,11,45,600.0,139.0,2.6,16.5,441.0,319.82,241.37
2017,12,8,12,0,594.0,142.0,2.5,17.0,443.0,351.96,270.24
2017,12,8,12,15,622.5,132.5,2.5,17.0,446.0,385.45,299.82
2017,12,8,12,30,651.0,123.0,2.5,17.0,449.0,419.18,329.35
2017,12,8,12,45,658.5,118.0,2.5,17.0,441.5,446.86,353.92
2017,12,8,13,0,666.0,113.0,2.5,17.0,434.0,472.92,376.85
2017,12,8,13,15,698.0,100.0,2.45,17.0,425.5,502.47,402.15
2017,12,8,13,30,730.0,87.0,2.4,17.0,417.0,529.5,425.27
2017,12,8,13,45,688.0,91.0,2.4,17.5,388.5,531.8,427.91
2017,12,8,14,0,646.0,95.0,2.4,18.0,360.0,528.67,426.18
2017,12,8,14,15,642.5,87.5,2.3,17.5,334.0,533.57,432.1
2017,12,8,14,30,639.0,80.0,2.2,17.0,308.0,535.69,435.55
2017,12,8,14,45,570.0,87.5,2.1,17.0,275.0,508.5,414.34
2017,12,8,15,0,501.0,95.0,2.0,17.0,242.0,472.73,386.08
2017,12,8,15,15,457.0,86.0,1.95,16.5,205.0,438.44,359.48
2017,12,8,15,30,413.0,77.0,1.9,16.0,168.0,402.28,330.15
2017,12,8,15,45,359.5,64.0,1.9,16.0,131.0,353.12,288.59
2017,12,8,16,0,306.0,51.0,1.9,16.0,94.0,303.23,244.56
2017,12,8,16,15,213.0,36.0,1.9,16.0,60.5,224.47,171.32
2017,12,8,16,30,120.0,21.0,1.9,16.0,27.0,131.05,26.78
2017,12,8,16,45,60.0,10.5,1.9,16.0,13.5,46.65,0.0
2017,12,8,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,13.0,10.5,8.96,0.0
2017,12,9,7,30,0.0,21.0,4.8,13.0,21.0,16.65,0.0
2017,12,9,7,45,148.5,33.0,4.85,13.5,52.5,25.38,14.26
2017,12,9,8,0,297.0,45.0,4.9,14.0,84.0,34.64,24.28
2017,12,9,8,15,356.0,58.0,4.85,14.0,121.0,44.23,33.34
2017,12,9,8,30,415.0,71.0,4.8,14.0,158.0,53.63,42.06
2017,12,9,8,45,457.0,80.0,4.75,14.0,194.5,59.91,47.89
2017,12,9,9,0,499.0,89.0,4.7,14.0,231.0,66.08,53.49
2017,12,9,9,15,565.5,84.0,4.55,14.0,265.0,63.88,51.55
2017,12,9,9,30,632.0,79.0,4.4,14.0,299.0,59.56,47.68
2017,12,9,9,45,709.0,71.0,4.25,14.5,339.5,58.59,46.66
2017,12,9,10,0,786.0,63.0,4.1,15.0,380.0,52.78,41.36
2017,12,9,10,15,719.5,84.0,3.75,15.0,388.0,68.39,55.08
2017,12,9,10,30,653.0,105.0,3.4,15.0,396.0,121.58,74.39
2017,12,9,10,45,738.0,88.5,3.1,15.5,431.0,163.09,98.73
2017,12,9,11,0,823.0,72.0,2.8,16.0,466.0,205.89,129.87
2017,12,9,11,15,804.0,91.5,2.6,16.5,483.5,262.29,179.62
2017,12,9,11,30,785.0,111.0,2.4,17.0,501.0,312.89,225.1
2017,12,9,11,45,787.0,111.5,2.25,17.5,505.5,354.95,262.84
2017,12,9,12,0,789.0,112.0,2.1,18.0,510.0,395.55,298.73
2017,12,9,12,15,752.0,108.5,2.05,18.0,486.0,414.96,318.83
2017,12,9,12,30,715.0,105.0,2.0,18.0,462.0,429.3,334.19
2017,12,9,12,45,706.0,104.5,1.95,18.5,451.0,455.21,356.72
2017,12,9,13,0,697.0,104.0,1.9,19.0,440.0,478.47,376.47
2017,12,9,13,15,666.0,107.5,1.8,19.0,419.0,491.03,388.03
2017,12,9,13,30,635.0,111.0,1.7,19.0,398.0,499.72,396.2
2017,12,9,13,45,712.0,97.0,1.6,19.0,402.0,551.31,436.94
2017,12,9,14,0,789.0,83.0,1.5,19.0,406.0,600.56,475.07
2017,12,9,14,15,767.0,80.0,1.35,19.0,374.5,600.45,475.23
2017,12,9,14,30,745.0,77.0,1.2,19.0,343.0,600.4,475.35
2017,12,9,14,45,716.5,73.0,1.1,19.0,306.5,588.49,466.7
2017,12,9,15,0,688.0,69.0,1.0,19.0,270.0,573.3,455.13
2017,12,9,15,15,642.5,63.5,1.0,18.5,230.0,541.75,432.16
2017,12,9,15,30,597.0,58.0,1.0,18.0,190.0,507.42,405.79
2017,12,9,15,45,530.5,50.0,1.0,18.0,149.0,453.69,362.14
2017,12,9,16,0,464.0,42.0,1.0,18.0,108.0,398.53,314.91
2017,12,9,16,15,351.5,31.0,1.1,17.5,70.5,309.78,234.14
2017,12,9,16,30,239.0,20.0,1.2,17.0,33.0,208.25,47.07
2017,12,9,16,45,119.5,10.0,1.35,17.0,16.5,83.51,0.0
2017,12,9,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
