Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,5,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,10,7,15,110.5,8.0,6.2,13.0,12.5,6.83,0.0
2017,12,10,7,30,221.0,16.0,6.2,13.0,25.0,13.23,0.0
2017,12,10,7,45,341.0,27.0,6.25,13.5,61.0,22.35,11.59
2017,12,10,8,0,461.0,38.0,6.3,14.0,97.0,31.35,21.39
2017,12,10,8,15,534.5,45.5,6.2,14.0,138.5,37.07,27.02
2017,12,10,8,30,608.0,53.0,6.1,14.0,180.0,42.78,32.42
2017,12,10,8,45,650.5,59.0,6.0,14.5,220.0,47.04,36.34
2017,12,10,9,0,693.0,65.0,5.9,15.0,260.0,51.26,40.12
2017,12,10,9,15,725.5,69.0,5.6,15.0,297.5,53.84,42.44
2017,12,10,9,30,758.0,73.0,5.3,15.0,335.0,61.5,49.21
2017,12,10,9,45,789.0,74.0,5.05,15.5,369.5,61.91,49.41
2017,12,10,10,0,820.0,75.0,4.8,16.0,404.0,62.44,49.71
2017,12,10,10,15,835.5,77.0,4.35,16.5,430.5,68.84,55.15
2017,12,10,10,30,851.0,79.0,3.9,17.0,457.0,119.55,65.99
2017,12,10,10,45,859.5,81.0,3.5,17.5,476.5,170.25,98.78
2017,12,10,11,0,868.0,83.0,3.1,18.0,496.0,220.84,139.0
2017,12,10,11,15,874.5,84.0,2.9,18.0,509.0,269.8,181.82
2017,12,10,11,30,881.0,85.0,2.7,18.0,522.0,317.98,225.29
2017,12,10,11,45,884.5,85.0,2.55,18.5,527.0,363.3,266.16
2017,12,10,12,0,888.0,85.0,2.4,19.0,532.0,407.08,305.08
2017,12,10,12,15,887.0,85.0,2.25,19.0,529.0,447.33,340.95
2017,12,10,12,30,886.0,85.0,2.1,19.0,526.0,485.3,374.08
2017,12,10,12,45,896.5,80.0,2.0,19.5,518.5,521.4,404.25
2017,12,10,13,0,907.0,75.0,1.9,20.0,511.0,553.25,430.43
2017,12,10,13,15,898.5,74.0,1.8,20.0,492.5,578.23,451.57
2017,12,10,13,30,890.0,73.0,1.7,20.0,474.0,603.46,472.23
2017,12,10,13,45,864.0,66.0,1.6,20.0,437.5,601.17,472.49
2017,12,10,14,0,838.0,59.0,1.5,20.0,401.0,597.88,471.75
2017,12,10,14,15,684.5,79.0,1.45,20.0,345.0,548.2,435.03
2017,12,10,14,30,531.0,99.0,1.4,20.0,289.0,483.76,386.45
2017,12,10,14,45,518.0,90.0,1.4,20.0,259.5,474.66,380.92
2017,12,10,15,0,505.0,81.0,1.4,20.0,230.0,462.99,372.5
2017,12,10,15,15,476.5,72.5,1.4,19.5,196.5,438.94,354.44
2017,12,10,15,30,448.0,64.0,1.4,19.0,163.0,412.61,333.58
2017,12,10,15,45,395.0,55.0,1.45,19.0,129.0,367.29,295.85
2017,12,10,16,0,342.0,46.0,1.5,19.0,95.0,320.63,255.11
2017,12,10,16,15,268.0,33.0,1.55,18.5,63.0,256.56,194.27
2017,12,10,16,30,194.0,20.0,1.6,18.0,31.0,179.27,42.02
2017,12,10,16,45,97.0,10.0,1.7,17.5,15.5,69.34,0.0
2017,12,10,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,5.4,14.0,6.0,5.12,0.0
2017,12,11,7,30,0.0,12.0,5.4,14.0,12.0,10.24,0.0
2017,12,11,7,45,78.0,29.5,5.45,14.5,39.0,23.02,11.73
2017,12,11,8,0,156.0,47.0,5.5,15.0,66.0,36.11,25.31
2017,12,11,8,15,197.5,63.5,5.45,15.0,98.0,48.14,36.55
2017,12,11,8,30,239.0,80.0,5.4,15.0,130.0,59.91,47.38
2017,12,11,8,45,282.0,93.5,5.4,15.0,164.0,69.5,56.15
2017,12,11,9,0,325.0,107.0,5.4,15.0,198.0,78.91,64.62
2017,12,11,9,15,373.5,109.5,5.15,15.0,228.0,78.61,64.39
2017,12,11,9,30,422.0,112.0,4.9,15.0,258.0,80.0,65.58
2017,12,11,9,45,296.5,140.5,4.7,15.5,247.5,100.09,83.03
2017,12,11,10,0,171.0,169.0,4.5,16.0,237.0,119.69,99.84
2017,12,11,10,15,283.5,165.5,4.05,16.0,287.0,116.26,96.66
2017,12,11,10,30,396.0,162.0,3.6,16.0,337.0,139.24,98.2
2017,12,11,10,45,408.0,167.5,3.2,16.5,354.5,171.22,119.5
2017,12,11,11,0,420.0,173.0,2.8,17.0,372.0,204.13,145.11
2017,12,11,11,15,397.0,183.0,2.45,17.0,375.0,233.41,171.2
2017,12,11,11,30,374.0,193.0,2.1,17.0,378.0,258.63,194.35
2017,12,11,11,45,372.0,195.0,1.8,17.0,380.5,282.08,215.31
2017,12,11,12,0,370.0,197.0,1.5,17.0,383.0,304.63,235.2
2017,12,11,12,15,342.5,209.0,1.4,17.0,380.5,324.53,253.15
2017,12,11,12,30,315.0,221.0,1.3,17.0,378.0,342.06,268.61
2017,12,11,12,45,514.0,173.5,1.2,17.5,423.0,419.26,328.48
2017,12,11,13,0,713.0,126.0,1.1,18.0,468.0,505.03,393.98
2017,12,11,13,15,702.0,123.5,1.05,18.0,450.0,523.56,409.42
2017,12,11,13,30,691.0,121.0,1.0,18.0,432.0,539.07,422.75
2017,12,11,13,45,670.0,118.5,0.95,18.0,406.5,545.56,429.06
2017,12,11,14,0,649.0,116.0,0.9,18.0,381.0,548.55,432.53
2017,12,11,14,15,651.5,96.5,0.8,18.0,345.5,545.67,431.56
2017,12,11,14,30,654.0,77.0,0.7,18.0,310.0,538.64,427.32
2017,12,11,14,45,593.5,85.0,0.65,18.0,279.5,518.52,412.25
2017,12,11,15,0,533.0,93.0,0.6,18.0,249.0,493.03,392.68
2017,12,11,15,15,487.5,84.0,0.55,18.0,210.5,454.48,363.16
2017,12,11,15,30,442.0,75.0,0.5,18.0,172.0,417.54,333.7
2017,12,11,15,45,380.0,62.5,0.45,18.0,133.5,363.4,289.63
2017,12,11,16,0,318.0,50.0,0.4,18.0,95.0,308.54,243.16
2017,12,11,16,15,227.5,34.5,0.4,17.5,61.0,230.38,173.22
2017,12,11,16,30,137.0,19.0,0.4,17.0,27.0,137.77,33.36
2017,12,11,16,45,68.5,9.5,0.45,17.0,13.5,51.01,0.0
2017,12,11,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.5,4.5,12.0,9.5,8.11,0.0
2017,12,12,7,30,0.0,19.0,4.4,12.0,19.0,16.22,0.0
2017,12,12,7,45,180.0,30.5,4.3,12.5,52.5,23.6,11.93
2017,12,12,8,0,360.0,42.0,4.2,13.0,86.0,34.68,24.25
2017,12,12,8,15,433.5,52.5,4.05,13.0,126.5,42.75,32.1
2017,12,12,8,30,507.0,63.0,3.9,13.0,167.0,50.72,39.59
2017,12,12,8,45,546.0,72.5,3.8,13.5,206.0,57.49,45.8
2017,12,12,9,0,585.0,82.0,3.7,14.0,245.0,64.15,51.76
2017,12,12,9,15,620.5,88.5,3.6,14.0,282.0,68.24,55.43
2017,12,12,9,30,656.0,95.0,3.5,14.0,319.0,72.33,59.04
2017,12,12,9,45,730.5,88.5,3.4,14.5,360.0,66.97,54.1
2017,12,12,10,0,805.0,82.0,3.3,15.0,401.0,67.89,54.73
2017,12,12,10,15,821.0,84.0,3.3,15.0,428.0,70.01,56.52
2017,12,12,10,30,837.0,86.0,3.3,15.0,455.0,120.0,68.68
2017,12,12,10,45,846.0,88.0,3.35,15.5,475.0,170.11,100.36
2017,12,12,11,0,855.0,90.0,3.4,16.0,495.0,220.21,140.02
2017,12,12,11,15,861.5,91.0,3.3,16.0,507.5,268.67,182.54
2017,12,12,11,30,868.0,92.0,3.2,16.0,520.0,316.39,225.98
2017,12,12,11,45,868.0,93.0,3.1,16.5,524.5,361.1,266.9
2017,12,12,12,0,868.0,94.0,3.0,17.0,529.0,404.05,305.76
2017,12,12,12,15,866.5,93.5,2.95,17.0,526.0,443.09,341.39
2017,12,12,12,30,865.0,93.0,2.9,17.0,523.0,479.85,374.44
2017,12,12,12,45,859.0,93.0,2.9,17.0,512.0,512.53,403.7
2017,12,12,13,0,853.0,93.0,2.9,17.0,501.0,542.36,430.09
2017,12,12,13,15,843.0,91.5,2.9,17.0,482.5,565.57,450.9
2017,12,12,13,30,833.0,90.0,2.9,17.0,464.0,585.5,468.75
2017,12,12,13,45,816.0,88.0,2.9,17.5,438.0,597.41,479.25
2017,12,12,14,0,799.0,86.0,2.9,18.0,412.0,605.65,486.63
2017,12,12,14,15,777.5,83.0,2.85,17.5,380.5,609.67,492.08
2017,12,12,14,30,756.0,80.0,2.8,17.0,349.0,607.5,492.56
2017,12,12,14,45,722.5,76.0,2.75,17.0,312.0,592.8,482.1
2017,12,12,15,0,689.0,72.0,2.7,17.0,275.0,574.65,468.42
2017,12,12,15,15,644.5,66.5,2.65,16.5,234.5,544.16,445.16
2017,12,12,15,30,600.0,61.0,2.6,16.0,194.0,510.77,418.3
2017,12,12,15,45,529.5,52.5,2.6,16.0,152.0,454.11,370.77
2017,12,12,16,0,459.0,44.0,2.6,16.0,110.0,395.93,319.63
2017,12,12,16,15,350.5,32.5,2.6,16.0,72.0,309.67,238.4
2017,12,12,16,30,242.0,21.0,2.6,16.0,34.0,211.22,58.94
2017,12,12,16,45,121.0,10.5,2.6,16.0,17.0,84.71,0.0
2017,12,12,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,7,15,83.0,7.0,3.95,11.0,9.5,5.97,0.0
2017,12,13,7,30,166.0,14.0,3.9,11.0,19.0,11.95,0.0
2017,12,13,7,45,293.5,26.0,3.9,11.5,54.0,21.51,10.05
2017,12,13,8,0,421.0,38.0,3.9,12.0,89.0,31.39,21.47
2017,12,13,8,15,497.0,47.0,3.85,12.0,130.5,38.35,28.32
2017,12,13,8,30,573.0,56.0,3.8,12.0,172.0,45.23,34.86
2017,12,13,8,45,625.0,62.0,3.75,12.0,213.0,49.44,38.86
2017,12,13,9,0,677.0,68.0,3.7,12.0,254.0,53.65,42.76
2017,12,13,9,15,711.0,72.5,3.55,12.5,292.0,56.53,45.3
2017,12,13,9,30,745.0,77.0,3.4,13.0,330.0,59.43,47.78
2017,12,13,9,45,742.0,86.5,3.25,13.5,359.0,65.66,53.16
2017,12,13,10,0,739.0,96.0,3.1,14.0,388.0,71.75,58.38
2017,12,13,10,15,756.5,98.5,3.05,14.0,414.5,72.87,59.28
2017,12,13,10,30,774.0,101.0,3.0,14.0,441.0,119.83,71.45
2017,12,13,10,45,791.5,101.5,3.0,14.5,462.5,167.37,100.95
2017,12,13,11,0,809.0,102.0,3.0,15.0,484.0,215.8,138.78
2017,12,13,11,15,815.5,103.0,3.05,15.0,496.5,266.75,183.17
2017,12,13,11,30,822.0,104.0,3.1,15.0,509.0,312.47,224.86
2017,12,13,11,45,827.5,103.5,3.2,15.5,514.5,355.71,264.48
2017,12,13,12,0,833.0,103.0,3.3,16.0,520.0,397.73,302.73
2017,12,13,12,15,831.0,103.0,3.35,16.0,517.0,435.78,337.82
2017,12,13,12,30,829.0,103.0,3.4,16.0,514.0,471.62,370.47
2017,12,13,12,45,810.5,105.5,3.5,16.5,500.5,499.66,395.8
2017,12,13,13,0,792.0,108.0,3.6,17.0,487.0,524.91,418.19
2017,12,13,13,15,781.0,106.0,3.7,17.0,468.5,546.19,437.8
2017,12,13,13,30,770.0,104.0,3.8,17.0,450.0,564.29,454.55
2017,12,13,13,45,753.0,101.5,3.95,17.0,424.5,575.09,465.47
2017,12,13,14,0,736.0,99.0,4.1,17.0,399.0,582.43,473.42
2017,12,13,14,15,712.5,95.0,4.2,16.5,367.5,580.63,474.81
2017,12,13,14,30,689.0,91.0,4.3,16.0,336.0,575.3,473.26
2017,12,13,14,45,658.5,85.5,4.4,16.0,300.5,560.33,462.79
2017,12,13,15,0,628.0,80.0,4.5,16.0,265.0,542.05,449.06
2017,12,13,15,15,581.5,73.0,4.5,15.5,225.0,508.31,422.63
2017,12,13,15,30,535.0,66.0,4.5,15.0,185.0,471.74,392.62
2017,12,13,15,45,473.0,56.0,4.55,15.0,145.0,419.4,347.56
2017,12,13,16,0,411.0,46.0,4.6,15.0,105.0,365.59,299.12
2017,12,13,16,15,306.0,33.5,4.55,15.0,68.5,281.23,218.98
2017,12,13,16,30,201.0,21.0,4.5,15.0,32.0,185.14,55.81
2017,12,13,16,45,100.5,10.5,4.45,15.0,16.0,71.85,0.0
2017,12,13,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,15,89.5,6.5,3.15,12.0,9.5,5.55,0.0
2017,12,14,7,30,179.0,13.0,3.2,12.0,19.0,11.1,0.0
2017,12,14,7,45,318.5,23.5,3.25,12.5,54.0,19.39,8.07
2017,12,14,8,0,458.0,34.0,3.3,13.0,89.0,28.07,18.47
2017,12,14,8,15,535.0,41.0,3.35,13.0,130.0,33.48,23.9
2017,12,14,8,30,612.0,48.0,3.4,13.0,171.0,38.89,29.07
2017,12,14,8,45,667.5,52.0,3.5,13.5,212.5,45.45,35.06
2017,12,14,9,0,723.0,56.0,3.6,14.0,254.0,48.61,37.92
2017,12,14,9,15,755.5,59.5,3.55,14.0,291.5,51.21,40.27
2017,12,14,9,30,788.0,63.0,3.5,14.0,329.0,53.82,42.59
2017,12,14,9,45,816.0,64.0,3.5,14.5,363.0,54.42,42.99
2017,12,14,10,0,844.0,65.0,3.5,15.0,397.0,55.11,43.45
2017,12,14,10,15,859.0,66.5,3.3,15.5,424.0,56.09,44.16
2017,12,14,10,30,874.0,68.0,3.1,16.0,451.0,110.06,60.37
2017,12,14,10,45,886.5,68.5,2.95,16.5,471.5,160.3,90.54
2017,12,14,11,0,899.0,69.0,2.8,17.0,492.0,210.68,129.58
2017,12,14,11,15,904.5,70.0,2.65,17.0,505.0,259.87,172.45
2017,12,14,11,30,910.0,71.0,2.5,17.0,518.0,308.11,216.22
2017,12,14,11,45,913.5,70.5,2.4,17.5,523.0,353.24,257.38
2017,12,14,12,0,917.0,70.0,2.3,18.0,528.0,396.77,296.63
2017,12,14,12,15,916.0,70.0,2.3,18.0,525.5,437.18,333.43
2017,12,14,12,30,915.0,70.0,2.3,18.0,523.0,475.31,367.62
2017,12,14,12,45,904.5,71.5,2.3,18.5,511.5,508.0,396.14
2017,12,14,13,0,894.0,73.0,2.3,19.0,500.0,537.57,421.43
2017,12,14,13,15,885.5,71.5,2.3,19.0,482.0,561.9,442.95
2017,12,14,13,30,877.0,70.0,2.3,19.0,464.0,583.0,461.57
2017,12,14,13,45,861.5,69.0,2.35,19.0,438.5,601.21,477.72
2017,12,14,14,0,846.0,68.0,2.4,19.0,413.0,612.46,488.41
2017,12,14,14,15,826.0,66.0,2.4,19.0,382.0,616.16,492.96
2017,12,14,14,30,806.0,64.0,2.4,19.0,351.0,616.23,494.46
2017,12,14,14,45,775.0,61.5,2.45,19.0,314.0,604.95,487.18
2017,12,14,15,0,744.0,59.0,2.5,19.0,277.0,590.1,476.61
2017,12,14,15,15,701.5,54.5,2.5,18.5,237.0,561.88,455.63
2017,12,14,15,30,659.0,50.0,2.5,18.0,197.0,530.57,430.92
2017,12,14,15,45,590.0,44.0,2.5,17.5,155.0,477.16,387.14
2017,12,14,16,0,521.0,38.0,2.5,17.0,113.0,429.64,345.04
2017,12,14,16,15,408.5,29.0,2.5,16.5,75.0,343.26,264.38
2017,12,14,16,30,296.0,20.0,2.5,16.0,37.0,245.31,80.89
2017,12,14,16,45,148.0,10.0,2.55,16.0,18.5,101.11,0.0
2017,12,14,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,2.2,13.0,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.9,13.0,15.0,12.8,0.0
2017,12,15,7,45,167.0,27.0,1.65,13.5,46.5,20.93,8.68
2017,12,15,8,0,334.0,39.0,1.4,14.0,78.0,32.11,21.8
2017,12,15,8,15,410.0,49.5,1.2,14.0,117.0,40.24,29.72
2017,12,15,8,30,486.0,60.0,1.0,14.0,156.0,48.25,37.24
2017,12,15,8,45,531.0,68.0,0.8,14.5,194.5,53.85,42.4
2017,12,15,9,0,576.0,76.0,0.6,15.0,233.0,59.39,47.35
2017,12,15,9,15,477.0,96.0,0.55,15.0,238.5,70.4,57.11
2017,12,15,9,30,378.0,116.0,0.5,15.0,244.0,82.47,67.66
2017,12,15,9,45,483.5,109.0,0.5,15.0,288.5,78.1,63.73
2017,12,15,10,0,589.0,102.0,0.5,15.0,333.0,74.64,60.63
2017,12,15,10,15,524.5,124.5,0.6,15.0,340.5,87.59,71.87
2017,12,15,10,30,460.0,147.0,0.7,15.0,348.0,128.62,88.82
2017,12,15,10,45,367.5,172.0,0.8,15.5,337.0,167.41,118.26
2017,12,15,11,0,275.0,197.0,0.9,16.0,326.0,193.56,142.39
2017,12,15,11,15,358.0,186.5,1.2,16.0,359.5,223.12,163.98
2017,12,15,11,30,441.0,176.0,1.5,16.0,393.0,260.64,193.58
2017,12,15,11,45,425.0,186.0,1.85,16.0,396.5,290.08,220.71
2017,12,15,12,0,409.0,196.0,2.2,16.0,400.0,313.87,243.12
2017,12,15,12,15,392.0,198.0,2.3,16.0,393.0,331.28,259.84
2017,12,15,12,30,375.0,200.0,2.4,16.0,386.0,346.47,274.4
2017,12,15,12,45,386.0,190.0,2.55,16.0,377.5,361.76,288.72
2017,12,15,13,0,397.0,180.0,2.7,16.0,369.0,384.68,308.87
2017,12,15,13,15,458.0,160.0,2.7,15.5,371.0,416.81,336.83
2017,12,15,13,30,519.0,140.0,2.7,15.0,373.0,449.81,365.58
2017,12,15,13,45,480.0,139.0,2.75,15.0,345.5,443.67,362.21
2017,12,15,14,0,441.0,138.0,2.8,15.0,318.0,434.08,355.93
2017,12,15,14,15,460.5,123.5,3.0,15.0,299.0,443.82,365.73
2017,12,15,14,30,480.0,109.0,3.2,15.0,280.0,451.76,373.88
2017,12,15,14,45,444.5,104.5,3.4,15.0,250.0,433.29,359.91
2017,12,15,15,0,409.0,100.0,3.6,15.0,220.0,412.52,343.58
2017,12,15,15,15,378.0,88.5,3.8,14.5,187.5,384.37,321.35
2017,12,15,15,30,347.0,77.0,4.0,14.0,155.0,354.41,296.54
2017,12,15,15,45,302.5,63.5,4.2,14.0,121.5,311.36,259.15
2017,12,15,16,0,258.0,50.0,4.4,14.0,88.0,267.41,219.44
2017,12,15,16,15,182.0,36.0,4.45,14.0,58.0,202.03,157.39
2017,12,15,16,30,106.0,22.0,4.5,14.0,28.0,124.2,42.31
2017,12,15,16,45,53.0,11.0,4.6,14.0,14.0,42.53,0.0
2017,12,15,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,12,16,7,15,94.5,6.5,10.55,14.0,9.0,0.0,0.0
2017,12,16,7,30,189.0,13.0,10.6,14.0,18.0,11.1,0.0
2017,12,16,7,45,333.0,22.5,10.7,14.0,52.5,18.62,6.58
2017,12,16,8,0,477.0,32.0,10.8,14.0,87.0,28.87,18.89
2017,12,16,8,15,555.0,38.0,10.95,14.0,128.0,33.89,24.05
2017,12,16,8,30,633.0,44.0,11.1,14.0,169.0,38.97,28.93
2017,12,16,8,45,682.0,48.0,11.25,14.0,209.5,42.14,31.98
2017,12,16,9,0,731.0,52.0,11.4,14.0,250.0,45.36,34.97
2017,12,16,9,15,762.5,55.0,11.35,14.0,287.0,47.63,37.04
2017,12,16,9,30,794.0,58.0,11.3,14.0,324.0,49.92,39.08
2017,12,16,9,45,811.5,61.0,11.3,14.5,356.0,52.07,40.88
2017,12,16,10,0,829.0,64.0,11.3,15.0,388.0,54.22,42.64
2017,12,16,10,15,843.5,65.5,11.2,15.0,414.5,55.19,43.44
2017,12,16,10,30,858.0,67.0,11.1,15.0,441.0,104.5,58.03
2017,12,16,10,45,795.0,79.5,11.0,15.0,438.0,149.85,87.16
2017,12,16,11,0,732.0,92.0,10.9,15.0,435.0,189.89,121.73
2017,12,16,11,15,731.5,96.0,10.9,15.0,446.0,233.81,160.99
2017,12,16,11,30,731.0,100.0,10.9,15.0,457.0,276.69,201.13
2017,12,16,11,45,811.5,85.5,10.9,15.5,486.0,329.58,247.37
2017,12,16,12,0,892.0,71.0,10.9,16.0,515.0,385.26,296.62
2017,12,16,12,15,833.0,79.5,10.9,16.0,493.0,409.64,323.2
2017,12,16,12,30,774.0,88.0,10.9,16.0,471.0,428.78,344.28
2017,12,16,12,45,773.0,86.5,10.9,16.0,462.0,459.15,373.17
2017,12,16,13,0,772.0,85.0,10.9,16.0,453.0,487.23,399.66
2017,12,16,13,15,756.5,87.0,10.85,16.0,437.0,508.73,420.23
2017,12,16,13,30,741.0,89.0,10.8,16.0,421.0,528.2,438.67
2017,12,16,13,45,785.0,79.0,10.8,16.0,414.0,564.55,471.03
2017,12,16,14,0,829.0,69.0,10.8,16.0,407.0,600.9,503.17
2017,12,16,14,15,809.0,66.5,10.65,16.0,376.5,603.95,507.4
2017,12,16,14,30,789.0,64.0,10.5,16.0,346.0,603.4,508.35
2017,12,16,14,45,762.0,61.0,10.4,16.0,310.5,594.21,501.82
2017,12,16,15,0,735.0,58.0,10.3,16.0,275.0,581.58,491.83
2017,12,16,15,15,692.0,54.0,10.15,16.0,235.0,553.83,468.45
2017,12,16,15,30,649.0,50.0,10.0,16.0,195.0,522.98,441.28
2017,12,16,15,45,584.0,44.0,9.9,16.0,154.0,472.53,396.32
2017,12,16,16,0,519.0,38.0,9.8,16.0,113.0,427.76,353.48
2017,12,16,16,15,407.0,29.5,9.8,15.5,75.5,342.5,270.98
2017,12,16,16,30,295.0,21.0,9.8,15.0,38.0,246.45,96.56
2017,12,16,16,45,147.5,10.5,9.85,15.0,19.0,101.2,0.0
2017,12,16,17,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,17,7,15,118.0,6.0,5.1,12.0,9.0,0.0,0.0
2017,12,17,7,30,236.0,12.0,5.0,12.0,18.0,10.24,0.0
2017,12,17,7,45,372.5,20.5,4.95,12.0,52.5,18.49,6.13
2017,12,17,8,0,509.0,29.0,4.9,12.0,87.0,26.17,16.74
2017,12,17,8,15,583.5,34.5,4.95,12.0,127.5,30.86,21.61
2017,12,17,8,30,658.0,40.0,5.0,12.0,168.0,35.6,26.19
2017,12,17,8,45,703.5,44.0,5.1,12.5,208.5,38.88,29.29
2017,12,17,9,0,749.0,48.0,5.2,13.0,249.0,42.19,32.3
2017,12,17,9,15,779.0,50.5,5.05,13.0,286.0,44.14,34.1
2017,12,17,9,30,809.0,53.0,4.9,13.0,323.0,51.17,40.39
2017,12,17,9,45,820.5,57.5,4.8,13.5,354.5,49.47,38.74
2017,12,17,10,0,832.0,62.0,4.7,14.0,386.0,52.74,41.53
2017,12,17,10,15,846.0,63.5,4.6,14.0,412.0,60.08,47.98
2017,12,17,10,30,860.0,65.0,4.5,14.0,438.0,101.31,56.16
2017,12,17,10,45,869.0,66.0,4.45,14.5,458.0,150.71,84.84
2017,12,17,11,0,878.0,67.0,4.4,15.0,478.0,199.95,122.89
2017,12,17,11,15,883.5,68.0,4.3,15.0,490.5,248.1,165.15
2017,12,17,11,30,889.0,69.0,4.2,15.0,503.0,295.35,208.68
2017,12,17,11,45,890.5,69.0,4.15,15.5,508.0,339.4,249.79
2017,12,17,12,0,892.0,69.0,4.1,16.0,513.0,381.76,289.07
2017,12,17,12,15,891.0,69.0,3.85,16.0,510.5,421.27,325.76
2017,12,17,12,30,890.0,69.0,3.6,16.0,508.0,458.57,359.76
2017,12,17,12,45,889.5,67.5,3.35,16.0,499.0,492.23,390.02
2017,12,17,13,0,889.0,66.0,3.1,16.0,490.0,523.37,417.44
2017,12,17,13,15,881.0,65.0,2.8,16.0,472.5,548.38,439.22
2017,12,17,13,30,873.0,64.0,2.5,16.0,455.0,570.25,457.83
2017,12,17,13,45,859.0,63.0,2.25,16.0,431.0,585.43,470.85
2017,12,17,14,0,845.0,62.0,2.0,16.0,407.0,597.19,480.7
2017,12,17,14,15,826.5,60.0,2.0,16.0,377.0,606.38,489.33
2017,12,17,14,30,808.0,58.0,2.0,16.0,347.0,607.68,491.76
2017,12,17,14,45,778.0,56.0,2.0,16.0,311.5,598.01,485.45
2017,12,17,15,0,748.0,54.0,2.0,16.0,276.0,584.87,475.95
2017,12,17,15,15,708.5,50.5,2.0,15.5,236.5,560.29,457.69
2017,12,17,15,30,669.0,47.0,2.0,15.0,197.0,532.68,435.8
2017,12,17,15,45,600.0,42.0,2.0,15.0,156.0,480.9,392.48
2017,12,17,16,0,531.0,37.0,2.0,15.0,115.0,426.97,345.08
2017,12,17,16,15,423.0,28.5,2.0,15.0,77.5,351.47,273.15
2017,12,17,16,30,315.0,20.0,2.0,15.0,40.0,258.63,107.39
2017,12,17,16,45,157.5,10.0,2.05,15.0,20.0,107.04,0.0
2017,12,17,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,18,7,15,71.0,5.5,2.8,11.0,7.5,0.0,0.0
2017,12,18,7,30,142.0,11.0,2.8,11.0,15.0,9.39,0.0
2017,12,18,7,45,276.5,22.0,2.8,11.5,47.0,18.12,5.42
2017,12,18,8,0,411.0,33.0,2.8,12.0,79.0,27.21,17.59
2017,12,18,8,15,490.5,40.5,2.8,12.0,118.5,33.01,23.5
2017,12,18,8,30,570.0,48.0,2.8,12.0,158.0,38.79,29.05
2017,12,18,8,45,619.0,53.0,2.85,12.5,197.0,42.36,32.42
2017,12,18,9,0,668.0,58.0,2.9,13.0,236.0,50.02,39.33
2017,12,18,9,15,701.5,61.5,2.7,13.0,273.0,52.51,41.61
2017,12,18,9,30,735.0,65.0,2.5,13.0,310.0,55.04,43.86
2017,12,18,9,45,757.5,68.0,2.4,13.5,342.0,57.07,45.55
2017,12,18,10,0,780.0,71.0,2.3,14.0,374.0,59.12,47.22
2017,12,18,10,15,796.0,73.0,2.1,14.0,400.0,60.35,48.23
2017,12,18,10,30,812.0,75.0,1.9,14.0,426.0,98.69,55.94
2017,12,18,10,45,824.0,76.0,1.75,14.5,446.0,146.77,83.4
2017,12,18,11,0,836.0,77.0,1.6,15.0,466.0,195.15,120.09
2017,12,18,11,15,842.5,77.5,1.45,15.0,479.0,242.04,160.41
2017,12,18,11,30,849.0,78.0,1.3,15.0,492.0,288.23,201.88
2017,12,18,11,45,854.0,77.5,1.15,15.5,498.0,332.14,241.35
2017,12,18,12,0,859.0,77.0,1.0,16.0,504.0,374.75,279.04
2017,12,18,12,15,858.0,77.0,0.9,16.0,502.0,413.98,313.91
2017,12,18,12,30,857.0,77.0,0.8,16.0,500.0,451.08,346.09
2017,12,18,12,45,858.0,75.0,0.7,16.0,491.5,484.8,374.7
2017,12,18,13,0,859.0,73.0,0.6,16.0,483.0,516.13,400.6
2017,12,18,13,15,851.0,72.0,0.6,16.0,466.0,541.22,422.03
2017,12,18,13,30,843.0,71.0,0.6,16.0,449.0,563.2,440.72
2017,12,18,13,45,830.0,69.5,0.6,16.0,425.5,578.54,454.16
2017,12,18,14,0,817.0,68.0,0.6,16.0,402.0,590.48,464.83
2017,12,18,14,15,798.0,66.0,0.7,15.5,372.0,594.72,471.55
2017,12,18,14,30,779.0,64.0,0.8,15.0,342.0,595.45,475.41
2017,12,18,14,45,750.0,61.0,0.9,15.0,306.5,585.05,469.68
2017,12,18,15,0,721.0,58.0,1.0,15.0,271.0,571.21,460.78
2017,12,18,15,15,679.5,54.0,1.1,15.0,232.5,544.63,441.27
2017,12,18,15,30,638.0,50.0,1.2,15.0,194.0,515.01,418.11
2017,12,18,15,45,573.0,44.0,1.35,15.0,153.5,470.79,381.89
2017,12,18,16,0,508.0,38.0,1.5,15.0,113.0,420.11,338.12
2017,12,18,16,15,401.0,29.5,1.65,14.5,76.0,338.31,263.52
2017,12,18,16,30,294.0,21.0,1.8,14.0,39.0,246.87,109.92
2017,12,18,16,45,147.0,10.5,1.95,14.0,19.5,100.93,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,7,15,60.0,5.5,1.2,13.0,6.5,0.0,0.0
2017,12,19,7,30,120.0,11.0,1.2,13.0,13.0,9.39,0.0
2017,12,19,7,45,251.5,22.0,1.25,13.0,44.0,18.11,4.82
2017,12,19,8,0,383.0,33.0,1.3,13.0,75.0,27.15,17.43
2017,12,19,8,15,463.5,41.0,1.3,13.0,114.0,33.35,23.71
2017,12,19,8,30,544.0,49.0,1.3,13.0,153.0,39.51,29.58
2017,12,19,8,45,517.0,63.0,1.35,13.5,180.0,49.83,38.96
2017,12,19,9,0,490.0,77.0,1.4,14.0,207.0,59.79,47.88
2017,12,19,9,15,528.5,81.0,1.45,14.0,240.0,61.9,49.8
2017,12,19,9,30,567.0,85.0,1.5,14.0,273.0,64.11,51.75
2017,12,19,9,45,358.0,124.5,1.55,14.0,247.5,87.32,72.22
2017,12,19,10,0,149.0,164.0,1.6,14.0,222.0,116.27,97.47
2017,12,19,10,15,233.5,167.5,1.6,14.0,265.0,115.57,96.66
2017,12,19,10,30,318.0,171.0,1.6,14.0,308.0,135.75,100.59
2017,12,19,10,45,380.5,167.5,1.65,14.5,339.5,162.12,114.61
2017,12,19,11,0,443.0,164.0,1.7,15.0,371.0,192.63,135.3
2017,12,19,11,15,478.5,161.0,1.7,15.0,390.0,225.68,161.93
2017,12,19,11,30,514.0,158.0,1.7,15.0,409.0,261.21,192.04
2017,12,19,11,45,452.5,174.0,1.7,15.0,397.0,284.94,216.11
2017,12,19,12,0,391.0,190.0,1.7,15.0,385.0,299.13,231.71
2017,12,19,12,15,560.5,144.5,1.75,15.0,422.5,352.63,274.38
2017,12,19,12,30,730.0,99.0,1.8,15.0,460.0,415.4,325.32
2017,12,19,12,45,709.5,105.0,1.85,15.0,450.0,443.36,350.63
2017,12,19,13,0,689.0,111.0,1.9,15.0,440.0,468.1,372.95
2017,12,19,13,15,681.0,109.0,1.95,15.0,424.5,488.31,391.36
2017,12,19,13,30,673.0,107.0,2.0,15.0,409.0,505.82,407.34
2017,12,19,13,45,485.5,136.5,2.05,15.0,348.5,441.46,358.34
2017,12,19,14,0,298.0,166.0,2.1,15.0,288.0,362.1,295.8
2017,12,19,14,15,301.5,151.0,2.1,15.0,266.5,358.76,294.74
2017,12,19,14,30,305.0,136.0,2.1,15.0,245.0,353.84,291.89
2017,12,19,14,45,287.5,125.0,2.1,15.0,220.0,338.45,280.07
2017,12,19,15,0,270.0,114.0,2.1,15.0,195.0,321.53,266.66
2017,12,19,15,15,251.5,100.0,2.15,14.5,166.5,298.67,248.49
2017,12,19,15,30,233.0,86.0,2.2,14.0,138.0,274.5,228.49
2017,12,19,15,45,208.5,70.0,2.25,14.0,109.5,242.21,200.43
2017,12,19,16,0,184.0,54.0,2.3,14.0,81.0,208.72,170.32
2017,12,19,16,15,130.0,38.5,2.4,13.5,54.5,155.82,121.5
2017,12,19,16,30,76.0,23.0,2.5,13.0,28.0,94.46,42.06
2017,12,19,16,45,38.0,11.5,2.65,13.0,14.0,33.6,0.0
2017,12,19,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,7.0,7.2,11.0,7.0,0.0,0.0
2017,12,20,7,30,0.0,14.0,7.2,11.0,14.0,11.95,0.0
2017,12,20,7,45,206.0,24.0,7.25,11.5,46.5,19.87,5.22
