Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,8,0,412.0,34.0,7.3,12.0,79.0,28.17,18.24
2017,12,20,8,15,497.5,41.0,7.35,12.0,119.0,33.53,23.88
2017,12,20,8,30,583.0,48.0,7.4,12.0,159.0,38.93,29.11
2017,12,20,8,45,635.0,53.0,7.45,12.0,199.5,42.52,32.58
2017,12,20,9,0,687.0,58.0,7.5,12.0,240.0,50.23,39.64
2017,12,20,9,15,721.5,61.5,7.5,12.0,277.0,52.74,41.96
2017,12,20,9,30,756.0,65.0,7.5,12.0,314.0,55.29,44.25
2017,12,20,9,45,773.5,69.0,7.55,12.0,346.0,58.09,46.72
2017,12,20,10,0,791.0,73.0,7.6,12.0,378.0,60.87,49.15
2017,12,20,10,15,808.0,75.0,7.55,12.0,405.0,62.08,50.16
2017,12,20,10,30,825.0,77.0,7.5,12.0,432.0,97.62,56.67
2017,12,20,10,45,836.0,78.0,7.45,12.5,452.5,146.32,84.09
2017,12,20,11,0,847.0,79.0,7.4,13.0,473.0,195.23,121.64
2017,12,20,11,15,854.0,80.0,7.3,13.0,486.5,243.3,163.99
2017,12,20,11,30,861.0,81.0,7.2,13.0,500.0,290.73,208.14
2017,12,20,11,45,862.5,81.5,7.15,13.0,505.5,335.21,250.78
2017,12,20,12,0,864.0,82.0,7.1,13.0,511.0,378.12,291.99
2017,12,20,12,15,863.0,82.0,7.1,13.0,509.0,417.83,330.12
2017,12,20,12,30,862.0,82.0,7.1,13.0,507.0,455.39,365.81
2017,12,20,12,45,855.0,82.0,7.1,13.0,497.0,487.87,396.73
2017,12,20,13,0,848.0,82.0,7.1,13.0,487.0,517.5,424.67
2017,12,20,13,15,839.5,81.0,7.1,13.0,470.0,542.38,448.22
2017,12,20,13,30,831.0,80.0,7.1,13.0,453.0,564.14,468.77
2017,12,20,13,45,813.0,79.5,7.15,13.0,428.5,577.71,482.36
2017,12,20,14,0,795.0,79.0,7.2,13.0,404.0,587.67,492.69
2017,12,20,14,15,774.5,76.5,7.25,13.0,374.5,590.34,496.84
2017,12,20,14,30,754.0,74.0,7.3,13.0,345.0,589.43,497.73
2017,12,20,14,45,719.5,71.5,7.35,13.0,309.0,579.79,490.89
2017,12,20,15,0,685.0,69.0,7.4,13.0,273.0,563.66,478.2
2017,12,20,15,15,640.0,64.5,7.3,12.5,234.0,534.94,454.97
2017,12,20,15,30,595.0,60.0,7.2,12.0,195.0,503.32,428.08
2017,12,20,15,45,523.5,53.5,7.15,12.0,154.5,449.14,380.1
2017,12,20,16,0,452.0,47.0,7.1,12.0,114.0,393.03,328.5
2017,12,20,16,15,335.5,36.5,7.05,11.5,77.0,302.79,244.04
2017,12,20,16,30,219.0,26.0,7.0,11.0,40.0,204.12,104.36
2017,12,20,16,45,109.5,13.0,6.95,11.0,20.0,79.67,0.0
2017,12,20,17,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,5.8,10.0,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,5.7,10.0,14.0,11.95,0.0
2017,12,21,7,45,246.5,22.0,5.65,10.0,48.5,18.17,3.74
2017,12,21,8,0,493.0,30.0,5.6,10.0,83.0,27.19,17.52
2017,12,21,8,15,573.5,36.5,5.5,10.0,124.5,32.75,23.39
2017,12,21,8,30,654.0,43.0,5.4,10.0,166.0,38.33,28.82
2017,12,21,8,45,703.0,47.5,5.35,10.5,208.0,41.97,32.29
2017,12,21,9,0,752.0,52.0,5.3,11.0,250.0,45.63,35.67
2017,12,21,9,15,784.5,55.0,5.15,11.0,288.5,47.91,37.78
2017,12,21,9,30,817.0,58.0,5.0,11.0,327.0,50.23,39.87
2017,12,21,9,45,839.5,60.5,4.85,11.5,361.0,52.06,41.4
2017,12,21,10,0,862.0,63.0,4.7,12.0,395.0,53.9,42.92
2017,12,21,10,15,877.0,64.5,4.55,12.0,422.5,61.12,49.31
2017,12,21,10,30,892.0,66.0,4.4,12.0,450.0,96.75,54.95
2017,12,21,10,45,901.5,67.5,4.3,12.0,471.0,148.36,83.32
2017,12,21,11,0,911.0,69.0,4.2,12.0,492.0,199.87,122.63
2017,12,21,11,15,917.0,69.5,4.15,12.0,505.5,249.56,166.13
2017,12,21,11,30,923.0,70.0,4.1,12.0,519.0,298.33,211.31
2017,12,21,11,45,924.0,71.0,4.1,12.5,525.0,344.94,255.13
2017,12,21,12,0,925.0,72.0,4.1,13.0,531.0,389.82,297.14
2017,12,21,12,15,924.0,72.0,4.1,13.0,529.0,431.09,336.1
2017,12,21,12,30,923.0,72.0,4.1,13.0,527.0,470.09,372.44
2017,12,21,12,45,902.5,76.5,4.15,13.0,514.5,502.07,402.63
2017,12,21,13,0,882.0,81.0,4.2,13.0,502.0,532.35,430.62
2017,12,21,13,15,873.0,79.5,4.1,13.0,484.5,557.6,453.6
2017,12,21,13,30,864.0,78.0,4.0,13.0,467.0,579.58,473.59
2017,12,21,13,45,848.5,77.0,3.9,13.0,442.5,595.0,487.98
2017,12,21,14,0,833.0,76.0,3.8,13.0,418.0,606.83,499.16
2017,12,21,14,15,813.0,73.5,3.65,13.0,387.5,610.62,503.62
2017,12,21,14,30,793.0,71.0,3.5,13.0,357.0,610.75,504.86
2017,12,21,14,45,762.5,68.0,3.35,13.0,320.5,599.88,497.04
2017,12,21,15,0,732.0,65.0,3.2,13.0,284.0,585.37,485.81
2017,12,21,15,15,689.0,60.5,3.0,13.0,244.0,562.59,466.94
2017,12,21,15,30,646.0,56.0,2.8,13.0,204.0,532.6,441.38
2017,12,21,15,45,577.5,50.0,2.65,13.0,162.5,481.18,397.4
2017,12,21,16,0,509.0,44.0,2.5,13.0,121.0,427.88,349.8
2017,12,21,16,15,397.0,34.0,2.45,13.0,82.0,340.89,270.11
2017,12,21,16,30,285.0,24.0,2.4,13.0,43.0,246.23,131.34
2017,12,21,16,45,142.5,12.0,2.4,13.0,21.5,99.54,0.0
2017,12,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,22,7,15,55.0,4.5,3.5,10.0,5.5,0.0,0.0
2017,12,22,7,30,110.0,9.0,3.4,10.0,11.0,7.68,0.0
2017,12,22,7,45,252.0,21.0,3.3,10.5,42.5,17.32,2.67
2017,12,22,8,0,394.0,33.0,3.2,11.0,74.0,27.3,17.5
2017,12,22,8,15,478.0,40.5,3.35,11.0,114.0,33.09,23.59
2017,12,22,8,30,562.0,48.0,3.5,11.0,154.0,38.88,29.19
2017,12,22,8,45,615.5,53.5,3.65,11.0,194.5,42.85,33.03
2017,12,22,9,0,669.0,59.0,3.8,11.0,235.0,46.83,36.76
2017,12,22,9,15,704.5,63.0,3.55,11.0,272.0,53.91,43.2
2017,12,22,9,30,740.0,67.0,3.3,11.0,309.0,56.83,45.83
2017,12,22,9,45,634.0,89.0,3.1,11.5,311.5,66.81,54.65
2017,12,22,10,0,528.0,111.0,2.9,12.0,314.0,79.51,65.79
2017,12,22,10,15,588.0,106.0,2.6,12.0,347.0,76.81,63.28
2017,12,22,10,30,648.0,101.0,2.3,12.0,380.0,98.84,63.3
2017,12,22,10,45,609.5,117.5,2.05,12.5,389.5,146.25,93.4
2017,12,22,11,0,571.0,134.0,1.8,13.0,399.0,189.67,128.28
2017,12,22,11,15,540.0,146.5,1.45,13.0,403.0,224.22,159.04
2017,12,22,11,30,509.0,159.0,1.1,13.0,407.0,257.7,189.8
2017,12,22,11,45,636.5,125.0,0.75,13.0,439.0,300.17,222.77
2017,12,22,12,0,764.0,91.0,0.4,13.0,471.0,349.41,261.54
2017,12,22,12,15,816.5,84.5,0.55,13.0,489.0,399.72,304.81
2017,12,22,12,30,869.0,78.0,0.7,13.0,507.0,452.05,349.41
2017,12,22,12,45,719.0,109.0,0.85,13.0,459.5,448.53,352.32
2017,12,22,13,0,569.0,140.0,1.0,13.0,412.0,427.98,340.83
2017,12,22,13,15,615.0,122.5,1.25,13.0,407.0,464.02,372.54
2017,12,22,13,30,661.0,105.0,1.5,13.0,402.0,494.75,399.77
2017,12,22,13,45,690.5,92.0,1.75,13.5,388.5,519.65,421.57
2017,12,22,14,0,720.0,79.0,2.0,14.0,375.0,540.87,440.44
2017,12,22,14,15,642.0,87.5,2.15,13.5,337.0,521.31,427.59
2017,12,22,14,30,564.0,96.0,2.3,13.0,299.0,494.42,408.55
2017,12,22,14,45,531.0,92.0,2.5,13.0,268.5,478.84,397.74
2017,12,22,15,0,498.0,88.0,2.7,13.0,238.0,460.17,383.74
2017,12,22,15,15,467.5,79.0,2.65,13.0,204.5,435.3,363.59
2017,12,22,15,30,437.0,70.0,2.6,13.0,171.0,403.85,337.33
2017,12,22,15,45,390.0,59.5,2.6,13.0,136.0,362.74,301.86
2017,12,22,16,0,343.0,49.0,2.6,13.0,101.0,320.7,263.98
2017,12,22,16,15,269.0,36.5,2.45,12.5,69.0,257.74,205.41
2017,12,22,16,30,195.0,24.0,2.3,12.0,37.0,189.4,105.64
2017,12,22,16,45,97.5,12.0,2.2,12.0,18.5,71.4,0.0
2017,12,22,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,23,7,45,146.0,17.0,0.45,12.0,32.0,13.63,0.39
2017,12,23,8,0,292.0,34.0,0.4,12.0,64.0,27.91,17.96
2017,12,23,8,15,352.0,45.5,0.45,12.0,99.0,36.91,26.92
2017,12,23,8,30,412.0,57.0,0.5,12.0,134.0,45.71,35.21
2017,12,23,8,45,455.0,65.5,0.6,12.5,169.0,51.69,40.77
2017,12,23,9,0,498.0,74.0,0.7,13.0,204.0,57.58,46.1
2017,12,23,9,15,522.5,82.5,0.7,13.0,237.0,63.24,51.2
2017,12,23,9,30,547.0,91.0,0.7,13.0,270.0,68.8,56.14
2017,12,23,9,45,573.5,94.0,0.75,13.0,298.5,70.04,57.18
2017,12,23,10,0,600.0,97.0,0.8,13.0,327.0,71.39,58.3
2017,12,23,10,15,635.5,96.5,0.8,13.0,355.5,70.38,57.32
2017,12,23,10,30,671.0,96.0,0.8,13.0,384.0,94.97,59.73
2017,12,23,10,45,688.0,96.5,0.8,13.0,404.0,136.79,82.08
2017,12,23,11,0,705.0,97.0,0.8,13.0,424.0,179.61,113.59
2017,12,23,11,15,575.0,135.5,0.8,13.0,407.0,224.4,157.07
2017,12,23,11,30,445.0,174.0,0.8,13.0,390.0,252.42,187.24
2017,12,23,11,45,475.0,169.5,0.8,13.5,402.5,284.51,214.47
2017,12,23,12,0,505.0,165.0,0.8,14.0,415.0,318.1,243.0
2017,12,23,12,15,513.5,162.0,0.85,14.0,416.0,345.96,267.95
2017,12,23,12,30,522.0,159.0,0.9,14.0,417.0,373.11,292.07
2017,12,23,12,45,489.0,163.5,0.95,14.0,401.5,387.05,305.85
2017,12,23,13,0,456.0,168.0,1.0,14.0,386.0,397.41,316.35
2017,12,23,13,15,466.5,159.5,0.95,14.0,376.0,415.1,331.82
2017,12,23,13,30,477.0,151.0,0.9,14.0,366.0,431.54,346.06
2017,12,23,13,45,437.5,149.5,0.9,14.0,339.0,424.49,341.94
2017,12,23,14,0,398.0,148.0,0.9,14.0,312.0,414.0,334.99
2017,12,23,14,15,406.5,135.0,0.85,14.0,292.0,418.39,339.67
2017,12,23,14,30,415.0,122.0,0.8,14.0,272.0,420.99,342.69
2017,12,23,14,45,395.5,113.0,0.8,14.0,245.0,407.96,333.25
2017,12,23,15,0,376.0,104.0,0.8,14.0,218.0,392.81,321.86
2017,12,23,15,15,352.0,92.5,0.85,13.5,187.5,369.79,304.5
2017,12,23,15,30,328.0,81.0,0.9,13.0,157.0,345.01,284.85
2017,12,23,15,45,297.0,66.5,1.0,13.0,125.0,310.17,255.61
2017,12,23,16,0,266.0,52.0,1.1,13.0,93.0,274.01,223.79
2017,12,23,16,15,204.5,38.0,1.15,13.0,63.5,217.84,172.29
2017,12,23,16,30,143.0,24.0,1.2,13.0,34.0,154.42,88.51
2017,12,23,16,45,71.5,12.0,1.25,13.0,17.0,55.13,0.0
2017,12,23,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.5,1.4,13.0,15.5,12.79,0.0
2017,12,24,8,0,0.0,31.0,1.5,13.0,31.0,25.21,15.48
2017,12,24,8,15,2.0,48.0,1.35,13.0,48.5,38.31,27.95
2017,12,24,8,30,4.0,65.0,1.2,13.0,66.0,51.24,39.9
2017,12,24,8,45,10.5,80.5,1.1,13.0,83.5,63.05,50.73
2017,12,24,9,0,17.0,96.0,1.0,13.0,101.0,74.75,61.32
2017,12,24,9,15,21.5,110.5,0.85,13.0,117.5,85.65,71.04
2017,12,24,9,30,26.0,125.0,0.7,13.0,134.0,93.35,77.79
2017,12,24,9,45,28.5,137.5,0.6,13.5,148.0,102.02,85.13
2017,12,24,10,0,31.0,150.0,0.5,14.0,162.0,110.5,92.19
2017,12,24,10,15,79.0,168.0,0.6,14.0,201.5,122.45,102.42
2017,12,24,10,30,127.0,186.0,0.7,14.0,241.0,136.55,106.56
2017,12,24,10,45,67.5,175.0,0.85,14.0,204.5,138.77,108.4
2017,12,24,11,0,8.0,164.0,1.0,14.0,168.0,131.47,104.69
2017,12,24,11,15,4.0,113.5,1.1,14.0,115.5,93.9,73.65
2017,12,24,11,30,0.0,63.0,1.2,14.0,63.0,52.23,38.83
2017,12,24,11,45,0.0,97.5,1.35,14.0,97.5,80.78,62.92
2017,12,24,12,0,0.0,132.0,1.5,14.0,132.0,109.05,86.48
2017,12,24,12,15,3.5,152.5,1.5,14.0,154.5,127.77,101.91
2017,12,24,12,30,7.0,173.0,1.5,14.0,177.0,147.42,118.11
2017,12,24,12,45,17.0,180.0,1.55,14.0,188.5,159.51,128.1
2017,12,24,13,0,27.0,187.0,1.6,14.0,200.0,172.73,139.16
2017,12,24,13,15,67.5,192.5,1.85,14.0,223.5,209.41,169.82
2017,12,24,13,30,108.0,198.0,2.1,14.0,247.0,243.14,198.18
2017,12,24,13,45,54.0,138.5,2.35,14.0,163.0,157.72,128.1
2017,12,24,14,0,0.0,79.0,2.6,14.0,79.0,65.67,50.41
2017,12,24,14,15,180.0,105.0,2.95,14.0,170.5,229.51,191.33
2017,12,24,14,30,360.0,131.0,3.3,14.0,262.0,395.29,329.06
2017,12,24,14,45,339.0,121.0,3.65,14.0,234.5,379.81,316.88
2017,12,24,15,0,318.0,111.0,4.0,14.0,207.0,348.27,292.06
2017,12,24,15,15,296.5,97.5,4.15,13.5,178.0,324.2,272.91
2017,12,24,15,30,275.0,84.0,4.3,13.0,149.0,298.58,251.62
2017,12,24,15,45,243.5,69.5,4.5,13.0,118.5,263.52,220.96
2017,12,24,16,0,212.0,55.0,4.7,13.0,88.0,242.42,200.43
2017,12,24,16,15,153.5,40.0,4.7,13.0,60.0,171.99,137.11
2017,12,24,16,30,95.0,25.0,4.7,13.0,32.0,111.36,65.52
2017,12,24,16,45,47.5,12.5,4.75,13.0,16.0,40.53,0.0
2017,12,24,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,25,7,45,0.0,14.5,2.8,12.0,14.5,11.95,0.0
2017,12,25,8,0,0.0,29.0,2.8,12.0,29.0,23.73,14.24
2017,12,25,8,15,0.0,45.0,2.8,12.0,45.0,36.17,26.14
2017,12,25,8,30,0.0,61.0,2.8,12.0,61.0,48.46,37.55
2017,12,25,8,45,2.5,77.0,2.8,12.5,77.5,60.62,48.65
2017,12,25,9,0,5.0,93.0,2.8,13.0,94.0,72.64,59.47
2017,12,25,9,15,9.0,106.5,2.85,13.0,109.5,82.89,68.67
2017,12,25,9,30,13.0,120.0,2.9,13.0,125.0,93.02,77.65
2017,12,25,9,45,16.0,132.5,2.95,13.5,138.5,102.36,85.67
2017,12,25,10,0,19.0,145.0,3.0,14.0,152.0,111.57,93.48
2017,12,25,10,15,21.0,155.0,3.05,14.0,163.0,119.03,99.86
2017,12,25,10,30,23.0,165.0,3.1,14.0,174.0,128.01,102.32
2017,12,25,10,45,100.0,184.5,3.2,14.0,230.0,147.67,115.04
2017,12,25,11,0,177.0,204.0,3.3,14.0,286.0,178.75,136.69
2017,12,25,11,15,178.0,210.0,3.25,14.0,294.5,197.06,151.96
2017,12,25,11,30,179.0,216.0,3.2,14.0,303.0,215.27,167.74
2017,12,25,11,45,386.5,178.0,3.15,14.5,369.0,263.71,202.02
2017,12,25,12,0,594.0,140.0,3.1,15.0,435.0,329.38,252.53
2017,12,25,12,15,405.5,179.0,2.95,15.0,380.5,317.69,249.66
2017,12,25,12,30,217.0,218.0,2.8,15.0,326.0,283.3,226.2
2017,12,25,12,45,219.0,213.5,2.7,15.0,320.5,293.17,235.5
2017,12,25,13,0,221.0,209.0,2.6,15.0,315.0,302.43,244.05
2017,12,25,13,15,231.0,201.0,2.65,15.0,308.5,311.93,252.91
2017,12,25,13,30,241.0,193.0,2.7,15.0,302.0,330.73,269.12
2017,12,25,13,45,240.0,182.5,2.75,15.0,286.5,331.34,270.71
2017,12,25,14,0,239.0,172.0,2.8,15.0,271.0,330.72,271.3
2017,12,25,14,15,235.5,160.0,2.85,15.0,252.0,325.66,268.2
2017,12,25,14,30,232.0,148.0,2.9,15.0,233.0,319.28,263.91
2017,12,25,14,45,225.0,134.0,3.0,15.0,209.5,306.94,254.6
2017,12,25,15,0,218.0,120.0,3.1,15.0,186.0,293.2,243.86
2017,12,25,15,15,205.5,105.0,3.1,14.5,160.5,273.19,227.84
2017,12,25,15,30,193.0,90.0,3.1,14.0,135.0,251.91,210.16
2017,12,25,15,45,173.0,73.5,3.15,14.0,108.0,222.22,184.32
2017,12,25,16,0,153.0,57.0,3.2,14.0,81.0,191.31,156.6
2017,12,25,16,15,113.5,41.0,3.2,14.0,56.0,147.25,116.11
2017,12,25,16,30,74.0,25.0,3.2,14.0,31.0,97.91,58.73
2017,12,25,16,45,37.0,12.5,3.2,14.0,15.5,33.96,0.0
2017,12,25,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,45,202.5,14.5,2.55,13.0,35.0,11.64,0.0
2017,12,26,8,0,405.0,29.0,2.6,13.0,70.0,23.93,14.29
2017,12,26,8,15,489.0,36.0,2.7,13.0,109.0,29.41,20.11
2017,12,26,8,30,573.0,43.0,2.8,13.0,148.0,37.99,28.13
2017,12,26,8,45,626.0,47.5,2.95,13.5,188.0,41.54,31.51
2017,12,26,9,0,679.0,52.0,3.1,14.0,228.0,45.14,34.8
2017,12,26,9,15,359.5,90.0,3.2,14.0,184.5,65.44,52.95
2017,12,26,9,30,40.0,128.0,3.3,14.0,141.0,95.21,79.31
2017,12,26,9,45,43.0,141.0,3.45,14.0,156.5,104.18,87.13
2017,12,26,10,0,46.0,154.0,3.6,14.0,172.0,112.95,94.72
2017,12,26,10,15,68.0,169.0,3.65,14.0,197.5,122.85,103.25
2017,12,26,10,30,90.0,184.0,3.7,14.0,223.0,137.13,108.59
2017,12,26,10,45,95.0,193.5,3.75,14.5,236.0,152.53,119.12
2017,12,26,11,0,100.0,203.0,3.8,15.0,249.0,168.46,131.2
2017,12,26,11,15,99.5,209.5,3.8,15.0,256.5,181.82,142.3
2017,12,26,11,30,99.0,216.0,3.8,15.0,264.0,195.04,153.63
2017,12,26,11,45,480.0,145.5,3.8,15.0,383.5,264.45,199.86
2017,12,26,12,0,861.0,75.0,3.8,15.0,503.0,364.88,275.59
2017,12,26,12,15,860.5,75.0,3.9,15.0,502.0,404.07,312.32
2017,12,26,12,30,860.0,75.0,4.0,15.0,501.0,441.38,347.04
2017,12,26,12,45,859.5,73.5,4.1,15.0,493.0,474.65,377.91
2017,12,26,13,0,859.0,72.0,4.2,15.0,485.0,505.69,406.45
2017,12,26,13,15,851.0,71.0,4.3,15.0,469.0,533.19,431.67
2017,12,26,13,30,843.0,70.0,4.4,15.0,453.0,555.91,452.71
2017,12,26,13,45,828.5,69.0,4.55,15.0,430.0,571.73,468.12
2017,12,26,14,0,814.0,68.0,4.7,15.0,407.0,584.11,480.52
2017,12,26,14,15,796.0,66.0,4.8,15.0,378.0,589.74,487.18
2017,12,26,14,30,778.0,64.0,4.9,15.0,349.0,591.91,490.78
2017,12,26,14,45,745.5,62.5,5.0,15.0,314.0,581.8,484.19
2017,12,26,15,0,713.0,61.0,5.1,15.0,279.0,568.14,474.2
2017,12,26,15,15,673.5,57.0,5.2,14.5,241.0,543.58,455.6
2017,12,26,15,30,634.0,53.0,5.3,14.0,203.0,521.05,437.25
2017,12,26,15,45,561.5,48.5,5.4,14.0,162.5,469.24,392.71
2017,12,26,16,0,489.0,44.0,5.5,14.0,122.0,415.62,344.67
2017,12,26,16,15,387.0,35.0,5.5,13.5,84.5,336.4,272.37
2017,12,26,16,30,285.0,26.0,5.5,13.0,47.0,253.73,166.56
2017,12,26,16,45,142.5,13.0,5.55,13.0,23.5,100.92,0.0
2017,12,26,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,7,45,210.5,14.5,3.25,11.5,35.5,11.67,0.0
2017,12,27,8,0,421.0,29.0,3.2,12.0,71.0,23.99,14.36
2017,12,27,8,15,504.5,35.5,3.15,12.0,110.5,31.66,22.16
2017,12,27,8,30,588.0,42.0,3.1,12.0,150.0,37.18,27.52
2017,12,27,8,45,632.0,47.5,3.1,12.5,189.0,41.6,31.68
2017,12,27,9,0,676.0,53.0,3.1,13.0,228.0,45.98,35.7
2017,12,27,9,15,710.0,56.5,3.05,13.0,265.0,48.58,38.09
2017,12,27,9,30,744.0,60.0,3.0,13.0,302.0,51.2,40.44
2017,12,27,9,45,754.5,65.5,3.0,13.0,333.0,55.18,43.96
2017,12,27,10,0,765.0,71.0,3.0,13.0,364.0,59.09,47.39
2017,12,27,10,15,721.5,82.0,3.0,13.0,374.0,61.01,49.03
2017,12,27,10,30,678.0,93.0,3.0,13.0,384.0,88.51,56.4
2017,12,27,10,45,745.5,86.5,3.0,13.5,420.5,134.94,79.21
2017,12,27,11,0,813.0,80.0,3.0,14.0,457.0,181.5,110.67
2017,12,27,11,15,646.0,123.0,3.0,14.0,428.5,224.47,154.65
2017,12,27,11,30,479.0,166.0,3.0,14.0,400.0,251.59,186.28
2017,12,27,11,45,596.5,136.0,3.0,14.0,430.5,293.04,219.68
2017,12,27,12,0,714.0,106.0,3.0,14.0,461.0,338.77,258.03
2017,12,27,12,15,732.5,100.5,3.05,14.0,464.5,376.08,292.25
2017,12,27,12,30,751.0,95.0,3.1,14.0,468.0,413.98,326.56
2017,12,27,12,45,798.5,84.0,3.15,14.5,474.0,457.43,363.93
2017,12,27,13,0,846.0,73.0,3.2,15.0,480.0,501.4,401.23
2017,12,27,13,15,781.0,82.5,3.1,15.0,449.0,507.93,409.28
2017,12,27,13,30,716.0,92.0,3.0,15.0,418.0,509.2,412.58
2017,12,27,13,45,640.0,104.5,2.95,15.0,385.5,501.32,408.13
2017,12,27,14,0,564.0,117.0,2.9,15.0,353.0,487.04,398.1
2017,12,27,14,15,670.5,89.5,2.85,15.0,350.5,540.07,442.25
2017,12,27,14,30,777.0,62.0,2.8,15.0,348.0,588.89,482.47
2017,12,27,14,45,751.5,59.5,2.75,15.0,314.0,582.25,478.03
2017,12,27,15,0,726.0,57.0,2.7,15.0,280.0,572.24,470.81
2017,12,27,15,15,689.0,53.5,2.65,14.5,242.5,550.15,454.28
2017,12,27,15,30,652.0,50.0,2.6,14.0,205.0,525.02,434.28
2017,12,27,15,45,593.5,44.5,2.6,14.0,165.0,480.43,396.73
2017,12,27,16,0,535.0,39.0,2.6,14.0,125.0,433.67,355.44
2017,12,27,16,15,438.5,31.5,2.6,14.0,87.5,366.19,293.39
2017,12,27,16,30,342.0,24.0,2.6,14.0,50.0,289.9,193.77
2017,12,27,16,45,171.0,12.0,2.65,14.0,25.0,118.2,0.0
2017,12,27,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,7,45,193.5,15.5,2.8,11.0,35.0,12.5,0.0
2017,12,28,8,0,387.0,31.0,2.8,11.0,70.0,25.67,15.79
2017,12,28,8,15,475.0,39.0,2.8,11.0,110.0,31.93,22.49
2017,12,28,8,30,563.0,47.0,2.8,11.0,150.0,38.17,28.52
2017,12,28,8,45,626.5,51.0,2.8,11.5,191.5,41.01,31.29
2017,12,28,9,0,690.0,55.0,2.8,12.0,233.0,47.81,37.49
2017,12,28,9,15,726.0,58.5,2.75,12.0,271.0,50.39,39.88
2017,12,28,9,30,762.0,62.0,2.7,12.0,309.0,53.01,42.23
2017,12,28,9,45,796.0,62.5,2.65,12.0,344.5,53.23,42.4
2017,12,28,10,0,830.0,63.0,2.6,12.0,380.0,53.58,42.65
2017,12,28,10,15,846.0,65.0,2.65,12.5,408.0,54.95,43.72
2017,12,28,10,30,862.0,67.0,2.7,13.0,436.0,80.22,46.35
2017,12,28,10,45,872.5,68.0,2.75,13.5,457.5,136.26,75.54
2017,12,28,11,0,883.0,69.0,2.8,14.0,479.0,186.28,111.5
2017,12,28,11,15,889.5,70.0,2.75,14.0,493.5,235.39,153.18
2017,12,28,11,30,896.0,71.0,2.7,14.0,508.0,283.75,197.0
2017,12,28,11,45,896.0,72.5,2.65,14.5,514.5,329.72,239.49
2017,12,28,12,0,896.0,74.0,2.6,15.0,521.0,373.98,280.24
2017,12,28,12,15,896.0,74.0,2.6,15.0,520.0,415.0,318.29
2017,12,28,12,30,896.0,74.0,2.6,15.0,519.0,453.91,353.9
2017,12,28,12,45,878.0,77.5,2.6,15.5,508.0,486.78,383.36
2017,12,28,13,0,860.0,81.0,2.6,16.0,497.0,516.0,409.05
2017,12,28,13,15,852.0,80.0,2.6,16.0,481.0,542.27,432.56
2017,12,28,13,30,844.0,79.0,2.6,16.0,465.0,565.44,453.16
2017,12,28,13,45,802.5,75.5,2.65,16.0,428.0,563.26,454.21
2017,12,28,14,0,761.0,72.0,2.7,16.0,391.0,556.22,451.21
2017,12,28,14,15,766.5,72.5,2.7,16.0,374.5,578.57,470.3
2017,12,28,14,30,772.0,73.0,2.7,16.0,358.0,598.36,486.91
2017,12,28,14,45,741.5,70.5,2.7,16.0,323.0,588.5,480.38
2017,12,28,15,0,711.0,68.0,2.7,16.0,288.0,579.33,473.92
2017,12,28,15,15,669.5,63.5,2.65,15.5,249.0,553.76,454.81
2017,12,28,15,30,628.0,59.0,2.6,15.0,210.0,525.23,432.3
2017,12,28,15,45,560.0,53.0,2.55,15.0,168.5,474.48,389.96
2017,12,28,16,0,492.0,47.0,2.5,15.0,127.0,421.77,344.15
2017,12,28,16,15,387.0,37.5,2.55,14.5,88.5,339.73,272.26
2017,12,28,16,30,282.0,28.0,2.6,14.0,50.0,256.37,175.43
2017,12,28,16,45,141.0,14.0,2.65,14.0,25.0,101.12,0.0
2017,12,28,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,7,45,196.0,15.5,4.15,11.5,35.0,12.52,0.0
2017,12,29,8,0,392.0,31.0,4.1,12.0,70.0,25.7,15.68
2017,12,29,8,15,482.0,39.0,3.95,12.0,110.5,31.97,22.4
2017,12,29,8,30,572.0,47.0,3.8,12.0,151.0,38.23,28.44
2017,12,29,8,45,630.0,52.0,3.65,12.5,192.5,41.85,31.9
2017,12,29,9,0,688.0,57.0,3.5,13.0,234.0,49.54,38.87
2017,12,29,9,15,724.0,61.0,3.25,13.0,272.5,52.48,41.58
2017,12,29,9,30,760.0,65.0,3.0,13.0,311.0,55.45,44.24
2017,12,29,9,45,778.5,69.0,2.8,13.5,344.0,58.25,46.61
2017,12,29,10,0,797.0,73.0,2.6,14.0,377.0,61.03,48.92
2017,12,29,10,15,814.5,75.0,2.4,14.0,405.5,62.23,49.91
2017,12,29,10,30,832.0,77.0,2.2,14.0,434.0,85.64,51.92
2017,12,29,10,45,844.0,78.5,2.0,14.5,455.5,135.39,75.76
2017,12,29,11,0,856.0,80.0,1.8,15.0,477.0,185.53,111.41
2017,12,29,11,15,691.5,118.0,1.6,15.0,445.0,227.53,153.84
2017,12,29,11,30,527.0,156.0,1.4,15.0,413.0,254.2,184.66
2017,12,29,11,45,629.0,128.5,1.25,15.0,440.0,294.74,217.26
2017,12,29,12,0,731.0,101.0,1.1,15.0,467.0,338.57,253.46
2017,12,29,12,15,640.5,127.5,1.15,15.0,447.5,364.19,279.49
2017,12,29,12,30,550.0,154.0,1.2,15.0,428.0,376.83,294.03
2017,12,29,12,45,524.0,157.5,1.25,15.5,415.0,394.47,310.36
2017,12,29,13,0,498.0,161.0,1.3,16.0,402.0,408.91,323.55
2017,12,29,13,15,529.0,148.0,1.35,16.0,397.0,434.5,345.68
2017,12,29,13,30,560.0,135.0,1.4,16.0,392.0,459.61,367.27
2017,12,29,13,45,701.5,103.5,1.45,16.0,409.0,535.69,428.04
2017,12,29,14,0,843.0,72.0,1.5,16.0,426.0,605.81,483.55
2017,12,29,14,15,683.5,89.5,1.55,16.0,363.5,548.15,440.78
2017,12,29,14,30,524.0,107.0,1.6,16.0,301.0,473.38,384.44
2017,12,29,14,45,639.5,84.5,1.7,16.0,299.0,541.68,440.15
2017,12,29,15,0,755.0,62.0,1.8,16.0,297.0,597.97,485.09
2017,12,29,15,15,716.5,58.0,1.8,15.5,257.5,574.57,467.73
2017,12,29,15,30,678.0,54.0,1.8,15.0,218.0,547.9,447.35
2017,12,29,15,45,618.0,48.5,1.85,15.0,176.5,502.17,410.01
2017,12,29,16,0,558.0,43.0,1.9,15.0,135.0,461.62,374.36
2017,12,29,16,15,458.5,34.5,1.95,14.5,95.5,383.96,306.66
2017,12,29,16,30,359.0,26.0,2.0,14.0,56.0,306.15,213.77
2017,12,29,16,45,179.5,13.0,2.05,14.0,28.0,124.83,0.0
2017,12,29,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,45,124.5,17.0,2.9,11.5,29.5,13.25,0.0
2017,12,30,8,0,249.0,34.0,2.9,12.0,59.0,26.37,16.2
2017,12,30,8,15,309.5,47.0,2.9,12.0,93.0,36.12,26.03
2017,12,30,8,30,370.0,60.0,2.9,12.0,127.0,45.68,35.05
2017,12,30,8,45,411.0,70.0,2.95,12.5,162.0,52.79,41.66
2017,12,30,9,0,452.0,80.0,3.0,13.0,197.0,59.76,48.0
2017,12,30,9,15,477.0,89.5,2.85,13.0,229.5,66.13,53.76
2017,12,30,9,30,502.0,99.0,2.7,13.0,262.0,72.36,59.31
2017,12,30,9,45,537.0,100.5,2.6,13.0,291.5,74.84,61.46
2017,12,30,10,0,572.0,102.0,2.5,13.0,321.0,74.94,61.48
2017,12,30,10,15,597.5,105.0,2.35,13.0,348.0,76.25,62.55
2017,12,30,10,30,623.0,108.0,2.2,13.0,375.0,94.67,64.03
2017,12,30,10,45,564.5,129.5,2.1,13.5,380.5,143.64,93.95
2017,12,30,11,0,506.0,151.0,2.0,14.0,386.0,183.29,125.53
2017,12,30,11,15,620.0,124.5,1.8,14.0,421.5,218.21,149.93
2017,12,30,11,30,734.0,98.0,1.6,14.0,457.0,259.36,182.2
2017,12,30,11,45,728.0,101.0,1.45,14.5,461.5,299.38,218.69
2017,12,30,12,0,722.0,104.0,1.3,15.0,466.0,337.57,253.21
2017,12,30,12,15,624.5,133.0,1.15,15.0,445.5,362.43,278.28
2017,12,30,12,30,527.0,162.0,1.0,15.0,425.0,373.8,291.15
2017,12,30,12,45,691.0,122.0,0.85,15.0,461.5,442.62,345.26
2017,12,30,13,0,855.0,82.0,0.7,15.0,498.0,513.76,400.22
2017,12,30,13,15,847.0,81.0,0.6,15.0,482.0,540.09,421.54
2017,12,30,13,30,839.0,80.0,0.5,15.0,466.0,563.33,440.28
2017,12,30,13,45,682.0,104.0,0.45,15.0,407.5,524.78,412.87
2017,12,30,14,0,525.0,128.0,0.4,15.0,349.0,468.66,371.9
2017,12,30,14,15,403.5,137.0,0.4,15.0,300.0,417.54,334.15
2017,12,30,14,30,282.0,146.0,0.4,15.0,251.0,348.21,281.01
2017,12,30,14,45,265.5,135.5,0.4,15.0,227.0,334.49,271.51
2017,12,30,15,0,249.0,125.0,0.4,15.0,203.0,319.34,260.03
2017,12,30,15,15,235.5,109.5,0.4,14.5,176.0,298.46,244.21
2017,12,30,15,30,222.0,94.0,0.4,14.0,149.0,276.12,226.59
2017,12,30,15,45,198.0,78.5,0.45,14.0,120.5,245.41,201.03
2017,12,30,16,0,174.0,63.0,0.5,14.0,92.0,213.72,173.68
2017,12,30,16,15,135.0,46.5,0.5,14.0,65.0,169.5,134.44
2017,12,30,16,30,96.0,30.0,0.5,14.0,38.0,124.17,85.95
2017,12,30,16,45,48.0,15.0,0.55,14.0,19.0,59.13,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,7,45,8.5,17.0,3.1,13.0,17.5,14.1,0.0
2017,12,31,8,0,17.0,34.0,3.2,13.0,35.0,27.13,16.71
2017,12,31,8,15,35.0,51.0,3.4,13.0,56.0,39.9,29.19
2017,12,31,8,30,53.0,68.0,3.6,13.0,77.0,52.47,40.89
2017,12,31,8,45,63.5,85.0,3.8,13.5,99.0,64.79,52.12
2017,12,31,9,0,74.0,102.0,4.0,14.0,121.0,76.88,62.98
2017,12,31,9,15,80.0,118.0,4.1,14.0,141.5,88.11,73.03
2017,12,31,9,30,86.0,134.0,4.2,14.0,162.0,99.09,82.74
2017,12,31,9,45,90.5,147.5,4.35,14.0,180.0,108.39,90.87
2017,12,31,10,0,95.0,161.0,4.5,14.0,198.0,117.46,98.74
2017,12,31,10,15,88.5,172.0,4.4,14.0,208.5,124.8,105.01
2017,12,31,10,30,82.0,183.0,4.3,14.0,219.0,135.32,107.59
2017,12,31,10,45,89.5,193.5,4.25,14.5,234.0,151.09,118.31
2017,12,31,11,0,97.0,204.0,4.2,15.0,249.0,167.72,130.78
2017,12,31,11,15,180.0,207.0,3.9,15.0,294.0,193.49,148.41
2017,12,31,11,30,263.0,210.0,3.6,15.0,339.0,229.54,175.58
2017,12,31,11,45,136.0,194.0,3.35,15.0,261.0,197.8,155.16
2017,12,31,12,0,9.0,178.0,3.1,15.0,183.0,149.02,118.94
2017,12,31,12,15,12.5,182.0,2.9,15.0,188.5,155.2,124.09
2017,12,31,12,30,16.0,186.0,2.7,15.0,194.0,161.79,129.54
2017,12,31,12,45,15.5,183.5,2.5,15.0,191.5,161.42,129.33
2017,12,31,13,0,15.0,181.0,2.3,15.0,189.0,160.97,129.08
2017,12,31,13,15,14.5,176.0,2.15,15.0,183.0,158.24,126.99
2017,12,31,13,30,14.0,171.0,2.0,15.0,177.0,155.45,124.85
2017,12,31,13,45,13.0,163.0,1.85,15.0,168.5,149.51,120.11
2017,12,31,14,0,12.0,155.0,1.7,15.0,160.0,143.47,115.29
2017,12,31,14,15,6.0,99.0,1.65,15.0,101.5,87.79,68.99
2017,12,31,14,30,0.0,43.0,1.6,15.0,43.0,35.54,24.78
2017,12,31,14,45,0.0,39.0,1.55,15.0,39.0,32.21,22.0
2017,12,31,15,0,0.0,35.0,1.5,15.0,35.0,28.89,19.18
2017,12,31,15,15,0.0,30.0,1.5,15.0,30.0,24.74,15.61
2017,12,31,15,30,0.0,25.0,1.5,15.0,25.0,20.6,12.02
2017,12,31,15,45,280.0,34.0,2.05,13.5,81.5,259.38,218.52
2017,12,31,16,0,560.0,43.0,2.6,12.0,138.0,464.04,384.5
2017,12,31,16,15,462.5,35.0,2.8,11.5,98.5,388.17,316.29
2017,12,31,16,30,365.0,27.0,3.0,11.0,59.0,313.34,230.56
2017,12,31,16,45,182.5,13.5,3.2,11.0,29.5,157.08,0.0
2017,12,31,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
